Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,152.108581385,30.9042397406,27.9885036762,0.0,34.4311606118,33.1021868926,230.425584912,66.5867072646,3.33212,160.506757647
 01/01  02:00:00,144.191028844,30.9042397406,20.0077019291,0.0,34.4311606118,33.1021868926,181.16484889,60.0631271258,3.33212,117.769601764
 01/01  03:00:00,122.826234959,30.9042397406,16.1244391985,0.0,19.466279405,30.610668775,182.254394377,56.1217302059,3.33212,122.800544171
 01/01  04:00:00,121.238093688,30.9042397406,14.5468008713,0.0,19.466279405,30.610668775,180.654851631,54.5182194788,3.33212,122.804512152
 01/01  05:00:00,128.653291815,30.9119235169,15.3815350883,0.0,19.466279405,30.610668775,219.335242708,54.2455411541,3.33212,161.757581554
 01/01  06:00:00,142.851753544,30.9503423986,17.277646009,0.019729634948,19.466279405,30.610668775,260.842713587,54.6210893504,8.3303,197.891324236
 01/01  07:00:00,224.163200786,30.9234491814,27.0977898938,0.00287122999387,42.6918050922,54.3732441037,360.259003912,53.9420692028,16.6606,289.656334709
 01/01  08:00:00,301.011871289,35.7972038678,51.8875235749,0.0313447489637,49.3960418185,88.5934452969,802.808699588,302.367094515,24.9909,475.450705073
 01/01  09:00:00,359.758520232,35.7762565374,87.1491284479,0.165317994685,57.6566862989,112.030105488,1031.64989803,325.646101952,33.3212,672.682596076
 01/01  10:00:00,299.025318493,35.9133869067,82.253388741,0.356366584156,50.9524495726,81.1684271793,850.246578784,297.003790661,66.8089,486.433888123
 01/01  11:00:00,233.148011797,36.0523100905,61.3367867576,0.333307762668,42.6918050922,68.9656133826,746.672660054,294.452826588,83.4695,368.750333467
 01/01  12:00:00,207.560359427,36.1316084231,39.4204562295,0.34188465332,38.286128036,68.9656133826,687.174355353,311.49295265,83.4695,292.211902703
 01/01  13:00:00,194.328422244,36.1436265952,27.3026036174,0.0884470839672,38.286128036,68.9656133826,621.742177941,324.10084001,83.4695,214.171837931
 01/01  14:00:00,168.32514052,36.2061808682,20.2345728074,0.0428381068224,31.5818913096,56.727595265,619.994250579,337.179316982,75.1392,207.675733598
 01/01  15:00:00,169.123295517,36.3004845427,20.9992700574,0.0,31.5818913096,56.727595265,610.421416019,335.996420564,66.8089,207.616095455
 01/01  16:00:00,172.662929899,36.3647910305,24.4878416598,0.0,31.5818913096,56.727595265,614.831605706,327.053948954,75.1392,212.638456752
 01/01  17:00:00,211.860375893,36.1181659493,23.513123925,0.0,31.5818913096,61.661095265,571.741083086,317.706054413,91.7998,162.235228673
 01/01  18:00:00,252.845934295,35.76242574,31.5425406995,0.0,31.5818913096,70.9729253606,565.153489461,309.472026404,49.9818,205.699663057
 01/01  19:00:00,326.010841318,35.7685727611,42.9880945062,0.0,80.3315023541,83.7685254822,598.750965919,302.665394502,49.9818,246.103771417
 01/01  20:00:00,341.081863223,35.7800984256,54.0694482079,0.0565357724693,102.000620287,77.6748002752,643.372898824,288.688938477,33.3212,321.362760348
 01/01  21:00:00,366.252272112,35.7993078664,58.583854138,0.196053528296,108.704857014,91.4735406516,632.074656334,278.791826907,33.3212,319.961629427
 01/01  22:00:00,338.880270384,35.781379055,59.4761556301,0.11632288197,95.2963835608,89.1510273009,615.9465334,269.629091688,24.9909,321.326541713
 01/01  23:00:00,284.860743181,35.7916240901,58.5792236787,0.13443653823,80.3315023541,63.3799339444,769.794601057,276.187422662,16.6606,476.946578395
 01/01  24:00:00,199.3941345,35.7762565374,37.7432354596,0.0180499817306,42.6918050922,48.4199368926,554.794550229,273.145374015,8.3303,273.318876214
 01/02  01:00:00,137.544137755,30.9042397406,25.0214098862,0.0,25.5240853573,30.610668775,217.701927339,54.8599378153,3.33212,159.509869524
 01/02  02:00:00,123.131416256,30.9042397406,17.9503096589,0.0,19.418418834,29.3649097162,176.230397519,50.2705422176,3.33212,122.627735301
 01/02  03:00:00,118.829344869,30.9042397406,21.5434747062,0.0,12.7620426787,28.1191506574,172.374750384,46.3963063005,3.33212,122.646324083
 01/02  04:00:00,123.26989816,30.9042397406,25.9707145598,0.0,12.7620426787,28.1191506574,163.045050123,43.5461227511,3.33212,116.166807372
 01/02  05:00:00,148.94827348,30.9042397406,45.0000113362,0.0,12.7620426787,28.1191506574,207.211539355,42.0225528934,3.33212,161.856866462
 01/02  06:00:00,176.18095854,30.9042397406,44.6181127375,0.0,25.5240853573,30.610668775,329.629187733,42.0775346378,8.3303,279.221353095
 01/02  07:00:00,310.269767407,31.3089605109,80.418083969,0.0,51.0481707146,78.1489452969,535.97317979,40.489971859,16.6606,478.822607931
 01/02  08:00:00,386.981346829,35.7619777906,101.91070636,0.0,64.3609230253,109.708623606,874.044143733,215.75545681,24.9909,633.297786922
 01/02  09:00:00,298.880678734,35.7608889847,64.867969143,0.0,51.0481707146,80.7689615957,761.733505712,240.937701988,33.3212,487.474603723
 01/02  10:00:00,258.583737606,36.2836411655,51.9190613488,0.0,51.0481707146,71.0224615957,701.187003663,266.120437518,66.8089,368.257666144
 01/02  11:00:00,197.647027206,36.3993931889,39.6554891662,0.0,32.1804615127,65.7244621605,628.711946472,258.993512061,83.4695,286.248934411
 01/02  12:00:00,202.433148584,36.4540822611,43.7355690439,0.0,32.1804615127,65.7244621605,550.828158248,254.874703978,83.4695,212.48395427
 01/02  13:00:00,209.666930913,36.4262219077,51.7583932621,0.0,32.1804615127,65.7244621605,555.195004649,257.089316213,83.4695,214.636188436
 01/02  14:00:00,186.282315604,36.4060240109,38.1770551403,0.0,32.1804615127,55.9779621605,555.548479726,273.367897409,75.1392,207.041382317
 01/02  15:00:00,195.973480779,36.4315338267,47.8288723219,0.0,32.1804615127,55.9779621605,555.358348969,274.732953081,66.8089,213.816495888
 01/02  16:00:00,198.544361167,36.3955512702,50.4415472899,0.0,32.1804615127,55.9779621605,554.910389758,273.084256656,75.1392,206.686933101
 01/02  17:00:00,223.306619055,36.1175598835,37.8929498356,0.0,32.1804615127,60.9114621605,523.088985292,268.938397716,91.7998,162.350787576
 01/02  18:00:00,273.305925754,35.7608889847,44.7714165132,0.0,32.1804615127,77.5397301883,568.642659903,273.350243268,49.9818,245.310616635
 01/02  19:00:00,344.780075955,35.7608889847,62.2153016295,0.0,77.122965704,86.2600435998,775.436084681,283.660512481,49.9818,441.7937722
 01/02  20:00:00,352.492897949,35.7608889847,62.3560300402,0.0,102.647051061,80.1663183927,633.040525225,276.665966891,33.3212,323.053358334
 01/02  21:00:00,384.489680458,35.7608889847,69.0302284769,0.0,115.40909374,92.7192997104,632.428924173,270.428684841,33.3212,328.679039332
 01/02  22:00:00,375.414293327,35.7608889847,83.5235433215,0.0,102.647051061,94.1340635361,769.792361296,267.866313229,24.9909,476.935148067
 01/02  23:00:00,290.491865774,35.7608889847,65.1352263693,0.0,77.122965704,65.871452062,658.002267135,279.848082746,16.6606,361.493584389
 01/02  24:00:00,200.087221585,35.7608889847,42.7694221231,0.0,38.286128036,48.4199368926,506.817412839,299.879083258,8.3303,198.608029581
 01/03  01:00:00,147.436529097,30.9042397406,34.7155879278,0.0,25.5240853573,30.610668775,229.334400608,65.0156914764,3.33212,160.986589131
 01/03  02:00:00,134.003660427,30.9042397406,28.6112055718,0.0,19.418418834,29.3649097162,177.96611822,51.9710619697,3.33212,122.662936251
 01/03  03:00:00,122.769224625,30.9042397406,25.2818605355,0.0,12.7620426787,28.1191506574,172.060056069,46.0474138292,3.33212,122.68052224
 01/03  04:00:00,121.385483487,30.9042397406,23.9068514933,0.0,12.7620426787,28.1191506574,163.137088229,43.5931887107,3.33212,116.211779519
 01/03  05:00:00,129.998382515,30.9042397406,25.3089328986,0.0,12.7620426787,28.1191506574,208.236563844,42.9604554245,3.33212,161.943988419
 01/03  06:00:00,165.801505887,30.9042397406,33.468283873,0.0,25.5240853573,30.610668775,331.076169242,43.2553594688,8.3303,279.490509773
 01/03  07:00:00,291.331911435,30.9042397406,61.1389546702,0.0,51.0481707146,78.1489452969,540.0299986,41.993519454,16.6606,481.375879146
 01/03  08:00:00,369.373146618,35.785285448,82.9981241613,0.0,64.3609230253,109.708623606,922.225112718,263.996598818,24.9909,633.237613899
 01/03  09:00:00,291.970298452,35.7608889847,56.8570481248,0.0,51.0481707146,80.7689615957,852.289710373,330.589948632,33.3212,488.378561741
 01/03  10:00:00,255.546926338,35.8257484575,49.3952664959,0.0,51.0481707146,71.0224615957,766.139955069,330.579925895,66.8089,368.751129174
 01/03  11:00:00,192.192484287,35.914216541,34.2175570971,0.480874913035,32.1804615127,65.7244621605,724.611695751,349.627106801,83.4695,291.515088951
 01/03  12:00:00,185.2242926,35.9804276952,26.3412672607,0.66103295961,32.1804615127,65.7244621605,655.881148068,357.473098692,83.4695,214.938549377
 01/03  13:00:00,190.267170699,36.0019453786,32.8023059659,0.0,32.1804615127,65.7244621605,637.644280254,346.448777016,83.4695,207.726003239
 01/03  14:00:00,186.089212998,36.0562102066,38.2927539879,0.0,32.1804615127,55.9779621605,627.759157971,338.300036319,75.1392,214.319921652
 01/03  15:00:00,183.049926888,36.0989669682,35.2232653586,0.0,32.1804615127,55.9779621605,609.176270473,335.583808824,66.8089,206.78356165
 01/03  16:00:00,184.44276283,36.1153934835,36.6202802372,0.0,32.1804615127,55.9779621605,615.838521644,330.812788563,75.1392,209.886533081
 01/03  17:00:00,215.879889638,35.9245990869,30.6412896646,0.0,32.1804615127,60.9114621605,574.953256915,316.982215849,91.7998,166.171241066
 01/03  18:00:00,269.006586535,35.7608889847,40.4503721989,0.0,32.1804615127,77.5397301883,615.580515418,321.426564617,49.9818,244.172150801
 01/03  19:00:00,341.497338065,35.7608889847,58.9171187805,0.0,77.122965704,86.2600435998,816.585009837,325.120211387,49.9818,441.48299845
 01/03  20:00:00,348.246549749,35.7608889847,58.5296598537,0.0,102.647051061,80.1663183927,673.025663108,314.039449901,33.3212,325.665013207
 01/03  21:00:00,380.00500057,35.7608889847,64.9402359979,0.0,115.40909374,92.7192997104,664.158417235,306.071174136,33.3212,324.766043099
 01/03  22:00:00,370.668692057,35.7685727611,78.8986677106,0.180783047756,102.647051061,94.1340635361,805.470637186,301.327674154,24.9909,479.152063032
 01/03  23:00:00,287.017660023,35.7916240901,60.9134196464,0.723725059783,77.122965704,65.871452062,689.2141258,307.295618165,16.6606,365.257907635
 01/03  24:00:00,196.31838214,35.7762565374,38.7872912429,0.197539469012,38.286128036,48.4199368926,527.79340046,321.730852278,8.3303,197.732248181
 01/04  01:00:00,142.76794177,30.9042397406,30.0704660526,0.0,25.5240853573,30.610668775,236.449545202,71.1474321586,3.33212,161.969993043
 01/04  02:00:00,129.860078597,30.9042397406,24.4877713072,0.0,19.418418834,29.3649097162,184.639126624,58.6051248679,3.33212,122.701881756
 01/04  03:00:00,119.946585134,30.9042397406,22.4759895478,0.0,12.7620426787,28.1191506574,178.554255362,52.5067543387,3.33212,122.715381023
 01/04  04:00:00,118.532590912,30.9042397406,21.0702545929,0.0,12.7620426787,28.1191506574,169.245693584,49.6661553666,3.33212,116.247418218
 01/04  05:00:00,126.372191814,30.9042397406,22.3315342046,0.0,12.7620426787,28.1191506574,213.90401913,48.5539407809,3.33212,162.017958349
 01/04  06:00:00,162.630665418,30.9042397406,30.9671680099,0.0,25.5240853573,30.610668775,335.977156714,47.9072997804,8.3303,279.739556934
 01/04  07:00:00,289.844051654,30.9042397406,60.3801407409,0.0,51.0481707146,78.1489452969,544.311729883,45.3756276098,16.6606,482.275502274
 01/04  08:00:00,369.520400925,35.8115866582,83.4834817994,0.635874823203,64.3609230253,109.708623606,920.993205235,260.628231596,24.9909,635.374073639
 01/04  09:00:00,301.796080528,35.7724146492,67.1598726368,0.314393080847,51.0481707146,80.7689615957,825.266324381,302.662953825,33.3212,489.282170556
 01/04  10:00:00,274.445023894,35.9166229577,68.1938752004,0.0,51.0481707146,71.0224615957,727.331557765,291.320302042,66.8089,369.202355723
 01/04  11:00:00,220.093799968,36.0003539602,62.492751566,0.0,32.1804615127,65.7244621605,678.407612429,303.205635104,83.4695,291.732477325
 01/04  12:00:00,198.53751145,36.0714987774,40.2372566357,0.0,32.1804615127,65.7244621605,614.929486878,316.222139177,83.4695,215.237847701
 01/04  13:00:00,190.397492831,36.1232761089,32.8395105632,0.0,32.1804615127,65.7244621605,615.589240812,319.233763435,83.4695,212.885977377
 01/04  14:00:00,177.565113694,36.1454545695,29.7117877993,0.0,32.1804615127,55.9779621605,609.463636857,325.120478471,75.1392,209.203958386
 01/04  15:00:00,176.862096947,36.1732375239,28.8256544062,0.158552177979,32.1804615127,55.9779621605,606.28243415,329.084602081,66.8089,210.388932069
 01/04  16:00:00,177.423782638,36.191510383,29.3804139372,0.166838778963,32.1804615127,55.9779621605,612.361231475,326.694695271,75.1392,210.527336204
 01/04  17:00:00,213.690070747,35.9890680182,28.2727063599,0.130319356026,32.1804615127,60.9114621605,564.033775177,309.757190337,91.7998,162.47678484
 01/04  18:00:00,268.38997084,35.785477069,39.3925099698,0.435242731832,32.1804615127,77.5397301883,604.464824042,308.859119332,49.9818,245.62390471
 01/04  19:00:00,340.444201057,35.7839403137,57.3905020854,0.457331282786,77.122965704,86.2600435998,809.874654158,316.685344815,49.9818,443.207509343
 01/04  20:00:00,347.624897201,35.7762565374,57.1228821314,0.3427280422,102.647051061,80.1663183927,677.703650055,314.24513167,33.3212,330.137318385
 01/04  21:00:00,379.823206001,35.7839403137,63.7487713737,0.575318968945,115.40909374,92.7192997104,669.843936339,312.34966867,33.3212,324.173067669
 01/04  22:00:00,368.641473215,35.7762565374,76.3299850896,0.379837875862,102.647051061,94.1340635361,831.151410987,322.599867157,24.9909,483.560643831
 01/04  23:00:00,283.665077177,35.7916240901,57.7774710254,0.475996190136,77.122965704,65.871452062,715.144051987,339.473510395,16.6606,359.009941592
 01/04  24:00:00,192.729157077,35.7762565374,35.1653520867,0.198387661694,38.286128036,48.4199368926,567.471144091,355.944566269,8.3303,203.196277822
 01/05  01:00:00,138.918845921,30.9196072932,26.2196307753,0.0,25.5240853573,30.610668775,243.54758676,78.2254239018,3.33212,161.990042858
 01/05  02:00:00,124.921772027,30.9119235169,19.5563162635,0.0,19.418418834,29.3649097162,191.07559107,64.9971922858,3.33212,122.746278784
 01/05  03:00:00,113.601945586,30.9503423986,16.0892044427,0.0165429104481,12.7620426787,28.1191506574,179.041947284,59.4326507924,3.33212,116.277176491
 01/05  04:00:00,110.941013794,30.9503423986,13.3432651243,0.113478261485,12.7620426787,28.1191506574,183.713182772,57.6475594992,3.33212,122.733503273
 01/05  05:00:00,117.821153775,30.9503423986,13.556252932,0.205820416588,12.7620426787,28.1191506574,223.596452075,58.2134344453,3.33212,162.05089763
 01/05  06:00:00,153.870155176,30.9503423986,22.0009137616,0.189522105444,25.5240853573,30.610668775,346.791013741,58.5348965274,8.3303,279.925817214
 01/05  07:00:00,280.725186971,30.9503423986,51.1506205597,0.0758862364213,51.0481707146,78.1489452969,556.152744577,56.3397990324,16.6606,483.152345544
 01/05  08:00:00,359.803313984,35.7791975974,74.3682481659,0.0,64.3609230253,109.708623606,994.064741311,331.576238222,24.9909,637.497603089
 01/05  09:00:00,284.372402395,35.7685727611,49.9946446955,0.0,51.0481707146,80.7689615957,913.219609111,389.712684371,33.3212,490.185724741
 01/05  10:00:00,242.982129501,35.7849429388,36.8259776275,0.0,51.0481707146,71.0224615957,818.930323956,382.537005691,66.8089,369.584418265
 01/05  11:00:00,179.854477337,35.8220341884,22.4034773852,0.0,32.1804615127,65.7244621605,773.985814394,398.551051513,83.4695,291.965262881
 01/05  12:00:00,172.356381524,35.8451706991,14.2090849506,0.0,32.1804615127,65.7244621605,707.087563849,408.284830193,83.4695,215.333233657
 01/05  13:00:00,169.682585409,35.8637238841,12.2924185742,0.0,32.1804615127,65.7244621605,709.676167111,411.621712821,83.4695,214.58495429
 01/05  14:00:00,158.850890577,35.8907708955,11.1538167484,0.0,32.1804615127,55.9779621605,699.813479149,416.956589801,75.1392,207.717689348
 01/05  15:00:00,157.59987896,35.9083692548,9.88545236647,0.0,32.1804615127,55.9779621605,702.135039016,421.204180169,66.8089,214.121958847
 01/05  16:00:00,157.524027939,35.9055780515,9.8335079196,0.0,32.1804615127,55.9779621605,701.507895828,419.357548953,75.1392,207.011146875
 01/05  17:00:00,195.612601706,35.7893083522,10.4323871063,0.0,32.1804615127,60.9114621605,655.20621006,400.832410221,91.7998,162.573999839
 01/05  18:00:00,251.740236025,35.7839403137,23.075575775,0.0,32.1804615127,77.5397301883,706.349780102,410.567339926,49.9818,245.800640176
 01/05  19:00:00,325.570002913,35.7839403137,42.8855833336,0.0,77.122965704,86.2600435998,908.756249546,414.878635435,49.9818,443.895814111
 01/05  20:00:00,333.295623028,35.7724146492,43.0653524666,0.0,102.647051061,80.1663183927,767.656628497,401.995273777,33.3212,332.34015472
 01/05  21:00:00,365.235155527,35.7608889847,49.7005715163,0.0,115.40909374,92.7192997104,749.22107558,393.295741405,33.3212,322.604134176
 01/05  22:00:00,355.369297768,35.7762565374,63.3976715954,0.0,102.647051061,94.1340635361,897.243571278,387.78661507,24.9909,484.466056208
 01/05  23:00:00,270.878448401,35.7762565374,45.4456114413,0.0,77.122965704,65.871452062,776.235944555,393.524289882,16.6606,366.051054673
 01/05  24:00:00,181.26045689,35.7839403137,23.8445281365,0.0,38.286128036,48.4199368926,613.616419866,407.346755346,8.3303,197.93936452
 01/06  01:00:00,129.63177966,30.9503423986,15.6184885445,1.3171102539,25.5240853573,30.610668775,254.923440254,89.4869540358,3.33212,162.104366218
 01/06  02:00:00,115.810275928,30.9503423986,9.24954630283,1.19229593785,19.418418834,29.3649097162,200.798476396,74.6983401314,3.33212,122.768016264
 01/06  03:00:00,104.909701168,30.9503423986,6.28412757492,1.1664845388,12.7620426787,28.1191506574,193.877373056,67.7713612368,3.33212,122.773891819
 01/06  04:00:00,101.95718706,30.9503423986,3.25562594915,1.25289986974,12.7620426787,28.1191506574,191.392258935,65.2812772935,3.33212,122.778861642
 01/06  05:00:00,110.068408061,30.9503423986,4.19734909119,1.21897367463,12.7620426787,28.1191506574,229.955236184,64.5735032225,3.33212,162.049612961
 01/06  06:00:00,148.581654089,30.9503423986,15.2947533588,0.984455607355,25.5240853573,30.610668775,350.929501825,62.5469557972,8.3303,280.052246027
 01/06  07:00:00,276.825010869,30.9503423986,45.9031071146,0.704328074816,51.0481707146,78.1489452969,558.399331989,58.9792038582,16.6606,482.759528131
 01/06  08:00:00,355.666668284,35.7866318865,69.2402563216,0.0,64.3609230253,109.708623606,1009.11827035,342.801318017,24.9909,641.326052328
 01/06  09:00:00,280.087103581,35.7762565374,44.923298532,0.0,51.0481707146,80.7689615957,929.372571446,405.958693515,33.3212,490.092677931
 01/06  10:00:00,252.872711258,35.7705631629,46.7346110305,0.0,51.0481707146,71.0224615957,818.041343043,380.51029917,66.8089,370.722143873
 01/06  11:00:00,209.901057399,35.8704800073,51.996540962,0.404546327917,32.1804615127,65.7244621605,739.084971735,364.245470595,83.4695,291.370001139
 01/06  12:00:00,209.441447197,35.9176544525,50.0475601281,1.17225444617,32.1804615127,65.7244621605,655.828853371,356.893251466,83.4695,215.466101905
 01/06  13:00:00,192.813482361,35.9372095606,34.4766072749,0.897404499146,32.1804615127,65.7244621605,658.202290311,366.118117937,83.4695,208.614672374
 01/06  14:00:00,177.912804486,35.9582443086,29.9113552237,0.28257145312,32.1804615127,55.9779621605,661.174021468,371.388563625,75.1392,214.646257843
 01/06  15:00:00,183.640997313,35.9918821191,35.5273738624,0.365678730076,32.1804615127,55.9779621605,640.171359524,361.64192639,66.8089,211.720533134
 01/06  16:00:00,176.533094874,35.9506895816,28.6131739117,0.2190166586,32.1804615127,55.9779621605,655.183707303,370.430017129,75.1392,209.614490174
 01/06  17:00:00,207.103487394,35.79591162,21.7607317443,0.167531936388,32.1804615127,60.9114621605,632.934958128,378.501635712,91.7998,162.633522416
 01/06  18:00:00,259.962491956,35.7781774815,31.2409999406,0.0609654578366,32.1804615127,77.5397301883,701.00443572,405.061559388,49.9818,245.961076332
 01/06  19:00:00,331.235607924,35.7762565374,48.4928042689,0.013068107994,77.122965704,86.2600435998,928.058291297,433.476765571,49.9818,444.599725726
 01/06  20:00:00,334.529801455,35.7711340198,44.5471838651,0.0,102.647051061,80.1663183927,849.672615996,483.691646557,33.3212,332.659769439
 01/06  21:00:00,365.339490892,35.7762565374,49.9811467144,0.0,115.40909374,92.7192997104,869.829645522,510.078339683,33.3212,326.430105839
 01/06  22:00:00,355.652909056,35.7762565374,63.7819966514,0.0,102.647051061,94.1340635361,1007.9862778,500.952765682,24.9909,482.042612113
 01/06  23:00:00,269.580024369,35.7839403137,43.8844769411,0.0,77.122965704,65.871452062,906.884441434,524.648869271,16.6606,365.574972164
 01/06  24:00:00,176.706392389,35.7916240901,18.8243757468,0.0189966808302,38.286128036,48.4199368926,798.419842968,584.951645409,8.3303,205.137897559
 01/07  01:00:00,126.244212281,30.9503423986,8.98447001317,2.39432430637,27.7269238854,30.610668775,283.155234004,117.724258662,3.33212,162.098855342
 01/07  02:00:00,123.302018784,30.9503423986,5.8552996307,2.5239844965,27.7269238854,30.610668775,223.838221547,98.6004126791,3.33212,121.905688868
 01/07  03:00:00,104.690672296,30.9503423986,4.48414655305,2.76101632327,12.7620426787,28.1191506574,209.141049593,88.5703870515,3.33212,117.238542541
 01/07  04:00:00,104.646705553,30.9503423986,4.31126149667,2.90119933013,12.7620426787,28.1191506574,208.643872258,82.5093507754,3.33212,122.802401482
 01/07  05:00:00,111.738764248,30.9503423986,4.68684809843,3.04200336454,12.7620426787,28.1191506574,245.154572142,79.6389871371,3.33212,162.183465005
 01/07  06:00:00,124.576008438,30.9503423986,5.18309041951,3.14429138913,12.7620426787,28.1191506574,292.564407823,78.9984132139,8.3303,205.235694609
 01/07  07:00:00,211.719684031,30.9503423986,11.6428961024,3.00767683587,42.6918050922,54.3732441037,376.101769257,77.3401372619,16.6606,282.101031995
 01/07  08:00:00,278.855647729,35.8069916428,38.3802591486,0.350388509318,42.6918050922,86.1019271793,975.879546471,466.034273371,24.9909,484.8543731
 01/07  09:00:00,348.571158103,35.7993078664,75.7938323246,0.00781591330121,57.6566862989,112.030105488,1218.08037222,502.196019681,33.3212,682.563152542
 01/07  10:00:00,293.19675273,35.7762565374,67.460106131,0.0,57.6566862989,83.6599452969,1028.36061231,471.179652287,66.8089,490.372060023
 01/07  11:00:00,216.683562085,35.7809121087,45.3363694422,0.0,42.6918050922,68.9656133826,892.754601747,437.786068654,83.4695,371.499033093
 01/07  12:00:00,199.068963389,35.8308953743,36.0872026277,0.0,34.9340096728,67.7198543238,786.298328597,403.548963112,83.4695,299.279865485
 01/07  13:00:00,188.457396155,35.8510437995,26.3291455951,0.0,34.9340096728,67.7198543238,697.811892254,397.188296182,83.4695,217.154096072
 01/07  14:00:00,180.081407193,35.8726543799,27.658812396,0.0,34.9340096728,57.9733543238,687.777217573,397.105659775,75.1392,215.532357799
 01/07  15:00:00,186.929903074,35.9004443844,34.481805627,0.0,34.9340096728,57.9733543238,672.029323381,390.1157819,66.8089,215.104641481
 01/07  16:00:00,187.816883731,35.9227175991,35.3620374131,0.0,34.9340096728,57.9733543238,674.643715948,386.259164958,75.1392,213.245350991
 01/07  17:00:00,214.83847099,35.779562444,24.8918240191,0.0,34.9340096728,62.9068543238,651.465428939,394.983098061,91.7998,164.682530879
 01/07  18:00:00,253.353504377,35.7660115023,27.2830006916,0.0,34.9340096728,72.2186844194,684.355563134,428.016318112,49.9818,206.357445022
 01/07  19:00:00,330.223138512,35.7839403137,37.8068088849,0.0,87.0357390804,86.2600435998,739.152662982,434.061966031,49.9818,255.108896951
 01/07  20:00:00,337.823566391,35.7685727611,50.7101605183,0.0,102.000620287,77.6748002752,788.932617352,430.24892455,33.3212,325.362492803
 01/07  21:00:00,357.738885854,35.7839403137,59.3334304762,0.0,102.000620287,88.9820225341,786.393927802,422.955248508,33.3212,330.117479294
 01/07  22:00:00,349.529446851,35.7685727611,60.8645064951,0.0,102.000620287,91.6425454185,764.697843514,410.419788429,24.9909,329.287155085
 01/07  23:00:00,294.859813587,35.7762565374,59.3414462628,0.0,87.0357390804,65.871452062,910.594972901,416.399978729,16.6606,477.534394173
 01/07  24:00:00,198.686773351,35.7762565374,36.7307936724,0.0,42.6918050922,48.4199368926,726.338475773,432.044887007,8.3303,285.963288767
 01/08  01:00:00,150.032032525,30.9503423986,24.4689968558,1.41814975246,34.4311606118,33.1021868926,258.053176842,91.2951579066,3.33212,163.425898935
 01/08  02:00:00,144.36259145,30.9503423986,18.9072397999,1.26870888286,34.4311606118,33.1021868926,199.9416664,73.5659482781,3.33212,123.043598122
 01/08  03:00:00,123.495098607,30.9503423986,15.4954042183,1.28687008458,19.466279405,30.610668775,191.597227555,65.2136981562,3.33212,123.051409399
 01/08  04:00:00,121.670499128,30.9503423986,13.6566612748,1.3104208738,19.466279405,30.610668775,187.812980931,61.4319515427,3.33212,123.048909388
 01/08  05:00:00,129.529712649,30.9503423986,14.9282950019,1.32356733966,19.466279405,30.610668775,225.334313176,59.7804550226,3.33212,162.221738154
 01/08  06:00:00,143.767522689,30.9503423986,16.918538954,1.32437045538,19.466279405,30.610668775,273.198869276,59.1415053049,8.3303,205.727063971
 01/08  07:00:00,225.003698037,30.9503423986,26.7747169929,1.1379417639,42.6918050922,54.3732441037,366.055172543,58.0462666201,16.6606,291.348305923
 01/08  08:00:00,300.436518561,35.786229264,51.3437149135,0.0,49.3960418185,88.5934452969,839.040041898,329.917396072,24.9909,484.131745826
 01/08  09:00:00,353.861069164,35.7685727611,81.3672850246,0.0,57.6566862989,112.030105488,1095.45041576,375.620019273,33.3212,686.509196486
 01/08  10:00:00,280.216743719,35.7876201165,63.8971665271,0.0,50.9524495726,81.1684271793,918.777091576,360.002358006,66.8089,491.96583357
 01/08  11:00:00,212.130137202,35.8534648216,40.8098268841,0.0,42.6918050922,68.9656133826,821.180938355,365.195524562,83.4695,372.515913794
 01/08  12:00:00,205.464553511,35.9049456998,37.8329749495,0.0,38.286128036,68.9656133826,745.335822468,368.022870539,83.4695,293.843451928
 01/08  13:00:00,193.984863721,35.953246693,27.1798625552,0.0,38.286128036,68.9656133826,667.386675787,368.613736746,83.4695,215.303439041
 01/08  14:00:00,182.730656595,35.9862888077,34.8309397941,0.0,31.5818913096,56.727595265,659.835980314,369.435682152,75.1392,215.261098163
 01/08  15:00:00,175.920276794,35.9943022016,28.0175168032,0.0,31.5818913096,56.727595265,655.962219847,377.437720059,66.8089,211.715599788
 01/08  16:00:00,171.921439136,36.0076711935,24.021652215,0.0,31.5818913096,56.727595265,670.343948199,385.180426838,75.1392,210.024321361
 01/08  17:00:00,206.912326407,35.8251840605,21.5739298741,0.0,31.5818913096,61.661095265,636.265825456,378.465164065,91.7998,166.000861391
 01/08  18:00:00,250.254230664,35.7762565374,28.8474706061,0.0,31.5818913096,70.9729253606,646.131461845,385.929512054,49.9818,210.220149791
 01/08  19:00:00,323.444094745,35.7608889847,40.3413195182,0.0,80.3315023541,83.7685254822,682.451454932,385.206036738,49.9818,247.263618194
 01/08  20:00:00,340.933407301,35.7762565374,53.8927203285,0.0,102.000620287,77.6748002752,736.230356117,371.074869775,33.3212,331.834286341
 01/08  21:00:00,370.246297778,35.7839403137,62.6854497914,0.0,108.704857014,91.4735406516,717.34349871,361.905457331,33.3212,322.116841379
 01/08  22:00:00,342.858551305,35.7839403137,63.483743851,0.0,95.2963835608,89.1510273009,705.786507924,350.959731744,24.9909,329.83587618
 01/08  23:00:00,288.488803756,35.7762565374,62.2815865395,0.0,80.3315023541,63.3799339444,844.646899077,349.286390746,16.6606,478.699908331
 01/08  24:00:00,201.977077959,35.7685727611,40.1226044877,0.0,42.6918050922,48.4199368926,647.675817092,360.732315226,8.3303,278.613201867
 01/09  01:00:00,140.381452966,30.9503423986,26.9120225667,0.739039643012,25.5240853573,30.610668775,248.743875896,79.2987998199,3.33212,166.112956077
 01/09  02:00:00,126.445365701,30.9503423986,20.507947514,0.535255162941,19.418418834,29.3649097162,186.63168418,65.2782340508,3.33212,118.021330129
 01/09  03:00:00,115.33742332,30.9503423986,17.3657490472,0.476307361282,12.7620426787,28.1191506574,184.876567293,58.6742457922,3.33212,122.870201501
 01/09  04:00:00,113.505888951,30.9503423986,15.5841813359,0.437196296409,12.7620426787,28.1191506574,181.949835638,55.7478540375,3.33212,122.869861601
 01/09  05:00:00,121.861141761,30.9503423986,17.4263794927,0.37066441016,12.7620426787,28.1191506574,219.968425874,54.3244016731,3.33212,162.311904201
 01/09  06:00:00,158.935482801,30.9503423986,27.0425110151,0.202703558063,25.5240853573,30.610668775,343.87598117,53.1447255241,8.3303,282.400955646
 01/09  07:00:00,285.989955843,30.9272910696,56.4814990813,0.0239171078877,51.0481707146,78.1489452969,551.158447608,50.1319906842,16.6606,484.365856924
 01/09  08:00:00,365.266414175,35.7978639984,79.8732358817,0.006217064007,64.3609230253,109.708623606,947.382638303,276.670383942,24.9909,645.72135436
 01/09  09:00:00,290.348820898,35.7839403137,56.0286366625,0.0,51.0481707146,80.7689615957,845.068845009,318.118231803,33.3212,493.629413206
 01/09  10:00:00,248.918216379,35.9050356678,42.7016794942,0.0,51.0481707146,71.0224615957,763.538513254,325.251794456,66.8089,371.477818798
 01/09  11:00:00,186.74129124,36.0290933514,29.155378784,0.0,32.1804615127,65.7244621605,718.794226885,341.328334038,83.4695,293.996392846
 01/09  12:00:00,180.478464534,36.1481485231,22.1207101773,0.0,32.1804615127,65.7244621605,642.758816635,339.372195449,83.4695,219.917121186
 01/09  13:00:00,178.232557728,36.1983171546,20.6051623448,0.0,32.1804615127,65.7244621605,631.48691824,334.462011314,83.4695,213.555406926
 01/09  14:00:00,169.663680397,36.2057963224,21.7517376718,0.0,32.1804615127,55.9779621605,622.922217238,336.300593556,75.1392,211.482423682
 01/09  15:00:00,181.069963271,36.2439945377,33.0044785419,0.120790635413,32.1804615127,55.9779621605,605.008701651,323.63611942,66.8089,214.563682231
 01/09  16:00:00,185.441557628,36.2572626941,37.4071807828,0.0873745382455,32.1804615127,55.9779621605,597.776210889,312.074574451,75.1392,210.562436437
 01/09  17:00:00,215.68972739,36.054937954,30.1408983623,0.195151065808,32.1804615127,60.9114621605,556.549819892,298.263536243,91.7998,166.486483649
 01/09  18:00:00,267.042418869,35.785477069,38.3629293997,0.118111754188,32.1804615127,77.5397301883,596.588178956,300.194329508,49.9818,246.412049448
 01/09  19:00:00,339.890347927,35.7839403137,57.0383858977,0.279667094307,77.122965704,86.2600435998,793.24270195,296.678968013,49.9818,446.581933937
 01/09  20:00:00,346.883415139,35.7685727611,56.6435010359,0.118744460077,102.647051061,80.1663183927,644.624359031,277.712333199,33.3212,333.590825832
 01/09  21:00:00,378.802578993,35.7608889847,63.373661841,0.0,115.40909374,92.7192997104,629.869126448,264.68762108,33.3212,331.860305368
 01/09  22:00:00,369.535312861,35.7608889847,77.6782961817,0.0,102.647051061,94.1340635361,765.475958375,254.95050482,24.9909,485.534553555
 01/09  23:00:00,284.67274269,35.7608889847,59.3447501784,0.0,77.122965704,65.871452062,646.451639428,265.831987722,16.6606,363.959051706
 01/09  24:00:00,194.618014343,35.7685727611,37.2210160691,0.0934092925455,38.286128036,48.4199368926,497.899539611,286.468764662,8.3303,203.100474949
 01/10  01:00:00,142.27806045,30.9042397406,29.6316511002,0.0,25.5240853573,30.610668775,225.64367703,59.9714802167,3.33212,162.340076813
 01/10  02:00:00,129.241031758,30.9042397406,23.8848837082,0.0,19.418418834,29.3649097162,180.620523551,54.3908367488,3.33212,122.897566802
 01/10  03:00:00,116.737668116,30.9042397406,19.2571118396,0.0,12.7620426787,28.1191506574,178.019423856,51.7833517849,3.33212,122.903952071
 01/10  04:00:00,113.344112034,30.9042397406,15.8782724503,0.0,12.7620426787,28.1191506574,177.157374869,50.9233261946,3.33212,122.901928674
 01/10  05:00:00,120.717177359,30.9042397406,16.0445389139,0.0,12.7620426787,28.1191506574,217.844469108,52.1506618221,3.33212,162.361687286
 01/10  06:00:00,155.087578954,30.9042397406,22.7746985464,0.0,25.5240853573,30.610668775,345.82046711,54.2644978857,8.3303,283.225669224
 01/10  07:00:00,281.401312906,30.9042397406,51.2142324791,0.0,51.0481707146,78.1489452969,555.872503084,54.4194444858,16.6606,484.792458598
 01/10  08:00:00,362.839832304,35.7912701092,76.1376890675,0.257911279189,64.3609230253,109.708623606,992.893645169,320.855624315,24.9909,647.047120854
 01/10  09:00:00,295.516565755,35.7993078664,59.7170971326,0.633352733817,51.0481707146,80.7689615957,893.536856326,365.759090645,33.3212,494.456565681
 01/10  10:00:00,268.929689913,35.7924878197,62.6625284368,0.0980597687836,51.0481707146,71.0224615957,784.603263308,344.643651328,66.8089,373.15071198
 01/10  11:00:00,220.041054331,35.8548728867,62.4149313602,0.122107840572,32.1804615127,65.7244621605,722.125736518,343.24566324,83.4695,295.410573278
 01/10  12:00:00,225.659572976,35.8814047679,67.4286027928,0.0,32.1804615127,65.7244621605,646.86767556,343.722447702,83.4695,219.675727859
 01/10  13:00:00,231.684820093,35.903034727,74.18556155,0.0,32.1804615127,65.7244621605,639.75856684,340.894490939,83.4695,215.3945759
 01/10  14:00:00,224.444697627,35.9485102676,76.6233609827,0.0,32.1804615127,55.9779621605,624.710765344,338.688526403,75.1392,210.883038941
 01/10  15:00:00,220.062547755,35.9855397251,72.2265698623,0.0,32.1804615127,55.9779621605,613.693931676,335.229267154,66.8089,211.655764522
 01/10  16:00:00,208.590237361,36.0010946762,60.7917152756,0.0,32.1804615127,55.9779621605,625.518322267,335.741827536,75.1392,214.637294731
 01/10  17:00:00,228.518595981,35.8322409934,43.3201768382,0.0,32.1804615127,60.9114621605,580.431055141,325.782150918,91.7998,162.849104223
 01/10  18:00:00,275.281060929,35.7608889847,46.6829908045,0.0,32.1804615127,77.5397301883,636.934546399,339.409834752,49.9818,247.542911646
 01/10  19:00:00,345.946662106,35.7608889847,63.3240121928,0.0,77.122965704,86.2600435998,848.466865799,348.132629267,49.9818,450.352436532
 01/10  20:00:00,352.377964062,35.7608889847,62.6198692853,0.0,102.647051061,80.1663183927,702.023025185,338.448974499,33.3212,330.252850686
 01/10  21:00:00,384.331153777,35.7608889847,69.2235677104,0.0,115.40909374,92.7192997104,697.174526796,331.480794761,33.3212,332.372532035
 01/10  22:00:00,374.334241818,35.7608889847,82.709105869,0.0,102.647051061,94.1340635361,841.46959121,327.78609199,24.9909,488.69259922
 01/10  23:00:00,288.98628073,35.7608889847,63.6025215832,0.0,77.122965704,65.871452062,717.930687932,333.290605368,16.6606,367.979482564
 01/10  24:00:00,199.02502545,35.7916240901,40.8889429345,0.771436595712,38.286128036,48.4199368926,552.344530449,341.146496214,8.3303,202.867734235
 01/11  01:00:00,145.08043748,30.9042397406,32.3915706965,0.0,25.5240853573,30.610668775,240.095867798,71.9178067298,3.33212,164.845941068
 01/11  02:00:00,131.211748747,30.9042397406,25.8486072215,0.0,19.418418834,29.3649097162,184.27907968,58.0142175404,3.33212,122.93274214
 01/11  03:00:00,119.794220704,30.9042397406,22.3358111931,0.0,12.7620426787,28.1191506574,178.397764629,52.1286373761,3.33212,122.937007252
 01/11  04:00:00,117.762848711,30.9042397406,20.314388214,0.0,12.7620426787,28.1191506574,176.114357126,49.8429885619,3.33212,122.939248564
 01/11  05:00:00,125.626636021,30.9042397406,21.5992641115,0.0,12.7620426787,28.1191506574,214.893384919,49.2253426963,3.33212,162.335922223
 01/11  06:00:00,162.691710903,30.9042397406,31.0378259131,0.0,25.5240853573,30.610668775,338.261115161,48.8193620732,8.3303,281.111453088
 01/11  07:00:00,289.732246452,30.9042397406,60.2676775614,0.0,51.0481707146,78.1489452969,551.24986503,46.4451992578,16.6606,488.144065772
 01/11  08:00:00,370.736117465,35.7931241751,84.9868302782,0.352802316592,64.3609230253,109.708623606,944.320425874,270.019586466,24.9909,649.309939408
 01/11  09:00:00,303.706519834,35.7762565374,68.9620430642,0.413148065679,51.0481707146,80.7689615957,838.498664562,309.826990613,33.3212,495.350473949
 01/11  10:00:00,279.021777791,35.8961553218,72.772750976,0.0,51.0481707146,71.0224615957,737.060346427,298.177929791,66.8089,372.073516636
 01/11  11:00:00,232.787442078,36.0004097749,75.1506088499,0.0,32.1804615127,65.7244621605,677.095024195,300.377762809,83.4695,293.247761386
 01/11  12:00:00,239.676152338,36.0730614527,81.2669234492,0.0,32.1804615127,65.7244621605,598.979500294,299.48164489,83.4695,216.028355405
 01/11  13:00:00,246.450692188,36.1270511703,88.7370428977,0.0,32.1804615127,65.7244621605,592.208672553,293.116713466,83.4695,215.622459087
 01/11  14:00:00,238.647543359,36.1938293605,90.5893256174,0.0,32.1804615127,55.9779621605,581.319898888,290.99268285,75.1392,215.188016038
 01/11  15:00:00,233.676798176,36.2977020248,85.5496699447,0.0,32.1804615127,55.9779621605,563.978496987,282.429889868,66.8089,214.73970712
 01/11  16:00:00,222.26501628,36.3557177472,74.1382161929,0.0,32.1804615127,55.9779621605,561.182495565,274.306705592,75.1392,211.736589973
 01/11  17:00:00,240.852360194,36.1198650553,55.3977530494,0.0,32.1804615127,60.9114621605,517.991533788,260.520945293,91.7998,165.670788495
 01/11  18:00:00,286.479933628,35.7608889847,57.9301885742,0.0,32.1804615127,77.5397301883,555.695343012,259.021959973,49.9818,246.691583039
 01/11  19:00:00,356.852779057,35.7608889847,74.2774325157,0.0,77.122965704,86.2600435998,761.971050477,262.370297776,49.9818,449.618952701
 01/11  20:00:00,362.728730634,35.7608889847,72.5799412126,0.0,102.647051061,80.1663183927,621.862703118,255.832959856,33.3212,332.708543262
 01/11  21:00:00,394.355846515,35.7608889847,78.8785071034,0.0,115.40909374,92.7192997104,616.767906569,250.723619001,33.3212,332.723087568
 01/11  22:00:00,385.101082519,35.7608889847,93.1961591575,0.0,102.647051061,94.1340635361,760.621021216,246.14304322,24.9909,489.487077996
 01/11  23:00:00,299.218502289,35.7608889847,73.863076627,0.0,77.122965704,65.871452062,632.102317101,247.077047248,16.6606,368.364669853
 01/11  24:00:00,207.960884459,35.7608889847,50.6503959522,0.0,38.286128036,48.4199368926,472.240263506,258.299323902,8.3303,205.610639603
 01/12  01:00:00,154.011427603,30.9042397406,41.386983153,0.0,25.5240853573,30.610668775,214.01615326,48.2902327927,3.33212,162.393800467
 01/12  02:00:00,140.733870907,30.9042397406,35.4445705752,0.0,19.418418834,29.3649097162,167.694824097,41.3997904439,3.33212,122.962913653
 01/12  03:00:00,130.223656505,30.9042397406,32.8718297993,0.0,12.7620426787,28.1191506574,161.920475551,35.6235911894,3.33212,122.964764362
 01/12  04:00:00,128.483180828,30.9042397406,31.1617054297,0.0,12.7620426787,28.1191506574,159.195912583,32.8985580892,3.33212,122.965234494
 01/12  05:00:00,162.16769375,30.9042397406,58.1706075189,0.0,12.7620426787,28.1191506574,198.201692175,32.4448256882,3.33212,162.424746487
 01/12  06:00:00,199.462433094,30.9042397406,67.7936704175,0.0,25.5240853573,30.610668775,321.822414966,32.1175054449,8.3303,281.374609521
 01/12  07:00:00,327.255362966,33.3325643626,95.3008316114,0.0,51.0481707146,78.1489452969,536.399738106,30.8105814927,16.6606,488.928556614
 01/12  08:00:00,394.293507164,35.7608889847,109.193134048,0.0,64.3609230253,109.708623606,870.147784692,193.538112294,24.9909,651.618772398
 01/12  09:00:00,318.50283798,35.7608889847,84.3889305543,0.0,51.0481707146,80.7689615957,747.886461707,218.513964873,33.3212,496.051296834
 01/12  10:00:00,293.353254032,36.2929455348,86.4485375433,0.0,51.0481707146,71.0224615957,675.633736352,236.520301532,66.8089,372.304534821
 01/12  11:00:00,246.735138981,36.4175647219,88.8693437033,0.0,32.1804615127,65.7244621605,588.618833946,211.68666152,83.4695,293.462672426
 01/12  12:00:00,252.755752754,36.476199945,94.428093351,0.0,32.1804615127,65.7244621605,522.324663598,217.186709065,83.4695,221.668454533
 01/12  13:00:00,218.700464754,36.5280048012,61.347136077,0.0,32.1804615127,65.7244621605,526.388548484,225.648636516,83.4695,217.270411968
 01/12  14:00:00,225.316491799,36.5670864831,77.6281716953,0.0,32.1804615127,55.9779621605,516.315977267,228.274238755,75.1392,212.902538512
 01/12  15:00:00,230.948063883,36.5851391954,83.2512242915,0.0,32.1804615127,55.9779621605,506.335906286,229.531470616,66.8089,209.99553567
 01/12  16:00:00,225.390838492,36.613200031,77.7077503586,0.0,32.1804615127,55.9779621605,519.402255229,229.402228502,75.1392,214.860826727
 01/12  17:00:00,243.31149709,36.3080579825,61.3040595799,0.0,32.1804615127,60.9114621605,473.130113491,213.197001731,91.7998,168.133311761
 01/12  18:00:00,289.162713423,35.7608889847,61.369352437,0.0,32.1804615127,77.5397301883,525.660594229,227.004813944,49.9818,248.673980285
 01/12  19:00:00,360.067792953,35.7608889847,77.9241885547,0.0,77.122965704,86.2600435998,735.939086459,237.468823282,49.9818,448.488463176
 01/12  20:00:00,368.314362701,35.7608889847,78.5910291909,0.0,102.647051061,80.1663183927,593.241372765,225.442246382,33.3212,334.477926384
 01/12  21:00:00,400.180321301,35.7608889847,85.1364003153,0.0,115.40909374,92.7192997104,587.686159298,221.380723943,33.3212,332.984235354
 01/12  22:00:00,425.901453664,35.7608889847,134.1198274,0.0,102.647051061,94.1340635361,736.740222973,221.537168221,24.9909,490.212154752
 01/12  23:00:00,326.820700929,35.7608889847,101.632228975,0.0,77.122965704,65.871452062,612.03174549,227.209578743,16.6606,368.161566747
 01/12  24:00:00,219.587927711,35.7608889847,62.550341216,0.0,38.286128036,48.4199368926,447.225235304,237.757734995,8.3303,201.137200308
 01/13  01:00:00,162.184760662,30.9042397406,49.4269472084,0.0,25.5240853573,30.610668775,217.521531588,46.9810166804,3.33212,167.208394908
 01/13  02:00:00,147.094241231,30.9042397406,41.6668780357,0.0,19.418418834,29.3649097162,167.714470015,41.3943143195,3.33212,122.988035696
 01/13  03:00:00,134.022059856,30.9042397406,36.4667076523,0.0,12.7620426787,28.1191506574,165.811036891,39.484639594,3.33212,122.994277297
 01/13  04:00:00,130.728452896,30.9042397406,33.1707597467,0.0,12.7620426787,28.1191506574,163.266236001,36.9383205683,3.33212,122.995795432
 01/13  05:00:00,138.731048741,30.9042397406,33.9661796138,0.0,12.7620426787,28.1191506574,200.529372988,34.7187557188,3.33212,162.478497269
 01/13  06:00:00,168.794965941,30.9042397406,36.354820932,0.0,25.5240853573,30.610668775,326.09990572,36.195539781,8.3303,281.574065939
 01/13  07:00:00,297.750040674,33.0627505157,65.1897093307,0.0,51.0481707146,78.1489452969,542.78300849,36.4877191795,16.6606,489.63468931
 01/13  08:00:00,380.241186944,35.7608889847,93.6757650048,0.0,64.3609230253,109.708623606,905.644356427,227.146015639,24.9909,653.507440788
 01/13  09:00:00,298.993202893,35.7608889847,63.7490071449,0.0,51.0481707146,80.7689615957,796.156430575,266.005540457,33.3212,496.829690117
 01/13  10:00:00,255.546270915,35.9824785094,49.2175916252,0.0,51.0481707146,71.0224615957,702.445761513,262.965821244,66.8089,372.671040269
 01/13  11:00:00,218.704194647,36.0715617474,60.9961991558,0.0,32.1804615127,65.7244621605,653.193820541,275.739306035,83.4695,293.985014506
 01/13  12:00:00,230.938212719,36.1524468337,72.4484333555,0.0,32.1804615127,65.7244621605,585.405109265,278.836734573,83.4695,223.098874692
 01/13  13:00:00,239.742651149,36.1686667461,81.987894901,0.0,32.1804615127,65.7244621605,577.100888047,277.933965893,83.4695,215.697422154
 01/13  14:00:00,232.718063042,36.1620622927,84.6883489919,0.0,32.1804615127,55.9779621605,577.457733141,287.01711809,75.1392,215.301415051
 01/13  15:00:00,228.27647091,36.1415524235,80.2863458331,0.0,32.1804615127,55.9779621605,572.606088926,294.050040774,66.8089,211.747148152
 01/13  16:00:00,215.627168332,36.0270097625,67.7820780087,0.0,32.1804615127,55.9779621605,598.66963937,312.60086651,75.1392,210.92957286
 01/13  17:00:00,229.539329504,35.7845981481,47.1477713823,0.0,32.1804615127,60.9114621605,590.657688312,329.044677226,91.7998,169.813211086
 01/13  18:00:00,275.432289098,35.7608889847,46.7622392971,0.0,32.1804615127,77.5397301883,672.48351473,375.523679619,49.9818,246.97803511
 01/13  19:00:00,343.180414397,35.7608889847,60.4489800661,0.0,77.122965704,86.2600435998,922.128786807,421.390589782,49.9818,450.756397025
 01/13  20:00:00,347.794809152,35.7608889847,57.9085171623,0.0,102.647051061,80.1663183927,798.875083456,431.264458654,33.3212,334.289424802
 01/13  21:00:00,378.324907504,35.7608889847,63.0649898517,0.0,115.40909374,92.7192997104,807.800941871,442.150205225,33.3212,332.329536646
 01/13  22:00:00,365.947221889,35.7608889847,74.1218334459,0.0,102.647051061,94.1340635361,978.728260062,462.703479281,24.9909,491.033880781
 01/13  23:00:00,278.949790889,35.7647308729,53.0544868307,0.256624132796,77.122965704,65.871452062,881.735697602,495.910996938,16.6606,369.164100664
 01/13  24:00:00,186.321414878,35.7800984256,27.9787358612,0.671984124904,38.286128036,48.4199368926,746.38065337,532.252776582,8.3303,205.797576788
 01/14  01:00:00,132.481491716,30.9042397406,17.6583767861,0.0,27.7269238854,30.610668775,272.551680041,106.673339669,3.33212,162.546220373
 01/14  02:00:00,127.035011264,30.9042397406,12.1565471696,0.0,27.7269238854,30.610668775,214.48628699,88.1306345939,3.33212,123.023532396
 01/14  03:00:00,107.204344986,30.9349748459,9.6524511906,0.119460811228,12.7620426787,28.1191506574,206.796364396,80.4414559704,3.33212,123.022788426
 01/14  04:00:00,106.053031727,30.9503423986,7.92080443141,0.690704438033,12.7620426787,28.1191506574,206.724677761,78.3398009538,3.33212,125.052756807
 01/14  05:00:00,112.769035375,30.9503423986,7.55813228551,1.19325496147,12.7620426787,28.1191506574,250.00131534,79.5019169011,3.33212,167.167278439
 01/14  06:00:00,125.551620044,30.9503423986,7.72223924992,1.57135918575,12.7620426787,28.1191506574,295.448626103,81.2370834883,8.3303,205.881242615
 01/14  07:00:00,210.646164044,30.9503423986,11.8636746246,1.70741395182,42.6918050922,54.3732441037,385.529400421,81.7247758165,16.6606,287.144024604
 01/14  08:00:00,274.558205686,35.7954659783,34.0740545555,0.0332346291352,42.6918050922,86.1019271793,1068.11212572,554.120810779,24.9909,489.000414942
 01/14  09:00:00,343.06087215,35.7800984256,69.9590959456,0.0019512929487,57.6566862989,112.030105488,1328.83919653,601.574955586,33.3212,693.943040947
 01/14  10:00:00,292.848186287,35.7877822019,66.7757917816,0.0,57.6566862989,83.6599452969,1126.76250691,563.908040084,66.8089,496.045566822
 01/14  11:00:00,230.56029343,35.7716462716,58.8938804777,0.0,42.6918050922,68.9656133826,998.008653551,538.602110025,83.4695,375.937043526
 01/14  12:00:00,223.483584441,35.7685727611,60.2414510361,0.0,34.9340096728,67.7198543238,894.937328591,510.97998136,83.4695,300.487847231
 01/14  13:00:00,222.525255558,35.7839403137,59.9690783607,0.170525646349,34.9340096728,67.7198543238,799.815029446,499.197716375,83.4695,217.14781307
 01/14  14:00:00,213.723317144,35.7839403137,60.7222993223,0.360741650034,34.9340096728,57.9733543238,792.372250133,494.199395461,75.1392,223.033654672
 01/14  15:00:00,210.608970754,35.7839403137,57.7135387298,0.308440311844,34.9340096728,57.9733543238,765.128371849,482.523031143,66.8089,215.796440706
 01/14  16:00:00,200.022339015,35.7916240901,47.2566642651,0.220363017852,34.9340096728,57.9733543238,770.869823818,479.903958644,75.1392,215.826665174
 01/14  17:00:00,217.986557944,35.7685727611,30.6103771746,0.0,34.9340096728,62.9068543238,764.277954351,502.28956491,91.7998,170.188589441
 01/14  18:00:00,251.907975849,35.7685727611,25.6128416433,0.0,34.9340096728,72.2186844194,800.122338429,543.117039808,49.9818,207.02349862
 01/14  19:00:00,325.861544446,35.7608889847,33.2306000647,0.0,87.0357390804,86.2600435998,857.364376203,551.206990578,49.9818,256.175585625
 01/14  20:00:00,332.11850561,35.7724146492,44.7056135529,0.0,102.000620287,77.6748002752,933.184799474,565.572484442,33.3212,334.291115032
