Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  21:00:00,350.084500012,35.7993078664,51.281411569,0.0,102.000620287,88.9820225341,950.841274805,583.989894774,33.3212,333.53018003
 01/14  22:00:00,339.951464123,35.7839403137,50.8302810558,0.00201771840883,102.000620287,91.6425454185,950.366530116,591.09778875,24.9909,334.277841366
 01/14  23:00:00,284.163748445,35.8069916428,47.7629699777,0.358426684461,87.0357390804,65.871452062,1112.16658475,609.153572959,16.6606,486.352411791
 01/14  24:00:00,187.097973278,35.8069916428,23.5479382503,0.998324124757,42.6918050922,48.4199368926,929.431674461,637.950263513,8.3303,283.151110948
 01/15  01:00:00,140.085783842,30.9503423986,12.5842639742,3.39840326492,34.4311606118,33.1021868926,293.692792077,120.677512771,3.33212,169.683159306
 01/15  02:00:00,136.618052469,30.9503423986,8.93808169228,3.52870340676,34.4311606118,33.1021868926,227.496918091,100.909415792,3.33212,123.255382299
 01/15  03:00:00,117.012741185,30.9503423986,6.53003450912,3.81103884805,19.466279405,30.610668775,219.51486688,92.9235415236,3.33212,123.259205357
 01/15  04:00:00,115.648056618,30.9503423986,4.94326652318,4.04159168369,19.466279405,30.610668775,220.805706586,90.3385074349,3.33212,127.135079151
 01/15  05:00:00,122.419722012,30.9503423986,4.97278077425,4.21333017596,19.466279405,30.610668775,258.22174533,89.5891155484,3.33212,165.300509781
 01/15  06:00:00,135.130860196,31.7597839393,5.07717714239,3.74919565449,19.466279405,30.610668775,307.02447751,92.3254385166,8.3303,206.368738993
 01/15  07:00:00,211.646514588,34.4579224083,9.36430637818,1.75390876268,42.6918050922,54.3732441037,418.097512601,108.658959044,16.6606,292.777953557
 01/15  08:00:00,276.199391114,35.8069916428,23.774249245,2.67493927541,49.3960418185,88.5934452969,1136.25550171,620.114698575,24.9909,491.149903132
 01/15  09:00:00,334.957309039,35.8069916428,59.626097361,2.08295844001,57.6566862989,112.030105488,1370.67870368,642.150769454,33.3212,695.206734224
 01/15  10:00:00,274.527134997,35.8069916428,56.4553060723,1.14002512544,50.9524495726,81.1684271793,1153.87152009,588.013770822,66.8089,499.048849266
 01/15  11:00:00,221.715635093,35.7916240901,49.8418621743,0.18427248739,42.6918050922,68.9656133826,1005.27909737,544.877426921,83.4695,376.932170449
 01/15  12:00:00,221.814539578,35.7754881598,53.9685316664,0.0,38.286128036,68.9656133826,900.248224622,515.133552019,83.4695,301.645172603
 01/15  13:00:00,222.993529076,35.7839403137,56.0687364829,0.0,38.286128036,68.9656133826,789.084620627,488.220635216,83.4695,217.394485411
 01/15  14:00:00,205.714616452,35.7877822019,57.7683955407,0.0,31.5818913096,56.727595265,765.328072528,474.277602909,75.1392,215.911269619
 01/15  15:00:00,203.049248066,35.7608889847,55.1576255604,0.0,31.5818913096,56.727595265,750.273676749,468.385146089,66.8089,215.07963066
 01/15  16:00:00,193.644509964,35.7685727611,45.7780043263,0.0,31.5818913096,56.727595265,761.684407553,471.497620792,75.1392,215.047586761
 01/15  17:00:00,212.959266664,35.7698533905,30.2712183019,0.0,31.5818913096,61.661095265,734.595361334,479.670781642,91.7998,163.124779692
 01/15  18:00:00,246.586434245,35.7839403137,24.9476371466,0.0,31.5818913096,70.9729253606,783.56291519,519.299662644,49.9818,214.281452546
 01/15  19:00:00,311.91858332,35.7839403137,28.5391028674,0.0,80.3315023541,83.7685254822,842.718748941,541.688408108,49.9818,251.048540833
 01/15  20:00:00,328.034637604,35.7762565374,40.6978602455,0.0,102.000620287,77.6748002752,910.798379412,546.774209727,33.3212,330.702969685
 01/15  21:00:00,357.082453273,35.7762565374,49.2070830632,0.0,108.704857014,91.4735406516,915.117853524,549.462691765,33.3212,332.33396176
 01/15  22:00:00,329.29621097,35.7916240901,49.5023717348,0.0256536689196,95.2963835608,89.1510273009,913.560130646,554.775206515,24.9909,333.794024131
 01/15  23:00:00,273.179590344,35.8069916428,45.9568323352,0.495953134771,80.3315023541,63.3799339444,1092.31088651,587.318848653,16.6606,488.331437856
 01/15  24:00:00,185.238146736,35.8069916428,21.7041956779,1.06673393247,42.6918050922,48.4199368926,910.704228121,621.159816212,8.3303,281.214111909
 01/16  01:00:00,140.161485165,30.9503423986,12.5471084687,3.51015884473,34.4311606118,33.1021868926,286.68477335,119.501343807,3.33212,163.851309543
 01/16  02:00:00,136.287193398,30.9503423986,8.44880635586,3.68161211192,34.4311606118,33.1021868926,232.682570073,100.433034908,3.33212,128.917415165
 01/16  03:00:00,116.388306634,30.9503423986,5.71368290038,3.9962065654,19.466279405,30.610668775,220.807370213,94.1845064081,3.33212,123.290743805
 01/16  04:00:00,115.323746616,30.9503423986,4.46839135769,4.18746130855,19.466279405,30.610668775,219.789627007,91.835411508,3.33212,124.622095499
 01/16  05:00:00,122.202863383,30.9503423986,4.59822635338,4.36588334156,19.466279405,30.610668775,262.304197896,90.9606977411,3.33212,168.011380155
 01/16  06:00:00,135.247017641,34.1881085614,4.36233575849,2.13757567325,19.466279405,30.610668775,325.570098339,110.793644828,8.3303,206.446153511
 01/16  07:00:00,211.177536611,34.9975501021,8.22610324345,1.83336136692,42.6918050922,54.3732441037,436.448942162,126.8011377,16.6606,292.987204462
 01/16  08:00:00,274.008095109,35.8069916428,20.9756345571,3.20772403095,49.3960418185,88.5934452969,1168.95705593,652.134666994,24.9909,491.831488934
 01/16  09:00:00,333.049591399,35.8069916428,57.311141185,2.45427800819,57.6566862989,112.030105488,1386.29072552,656.481836668,33.3212,696.487688857
 01/16  10:00:00,273.523193705,35.8069916428,55.1416531028,1.44195030816,50.9524495726,81.1684271793,1160.17418674,593.377103605,66.8089,499.988183139
 01/16  11:00:00,222.704541799,35.7916240901,50.7143378187,0.317397289382,42.6918050922,68.9656133826,1003.75705419,542.660543258,83.4695,377.627010934
 01/16  12:00:00,223.50055262,35.7967466076,55.6614934574,0.0,38.286128036,68.9656133826,891.843397603,504.993633476,83.4695,303.380264126
 01/16  13:00:00,224.593068033,35.7800984256,57.7151537861,0.0,38.286128036,68.9656133826,771.684036721,472.120794827,83.4695,216.093741894
 01/16  14:00:00,206.713154792,35.7762565374,58.8103304167,0.0,31.5818913096,56.727595265,747.732229379,456.575312567,75.1392,216.017716812
 01/16  15:00:00,203.058628927,35.7839403137,55.1834620925,0.0,31.5818913096,56.727595265,733.687548543,451.688615328,66.8089,215.190033215
 01/16  16:00:00,193.155072371,35.7762565374,45.333547715,0.0,31.5818913096,56.727595265,738.29726445,447.994672871,75.1392,215.163391579
 01/16  17:00:00,212.728593564,35.7775371668,30.0727569634,0.0,31.5818913096,61.661095265,716.413562489,458.627793636,91.7998,165.985968853
 01/16  18:00:00,246.684711544,35.8069916428,25.0561374743,0.0,31.5818913096,70.9729253606,765.821884623,504.361281251,49.9818,211.478803372
 01/16  19:00:00,311.321821068,35.7685727611,27.9749620478,0.0,80.3315023541,83.7685254822,840.07839293,534.171309852,49.9818,255.925283078
 01/16  20:00:00,327.005337151,35.7685727611,39.6797089686,0.0,102.000620287,77.6748002752,914.810548071,547.675075636,33.3212,333.814272435
 01/16  21:00:00,355.239171104,35.7762565374,47.3379668749,0.0,108.704857014,91.4735406516,917.09841156,559.29311803,33.3212,324.484093531
 01/16  22:00:00,327.877747473,35.7839403137,48.0982079888,0.000305038619881,95.2963835608,89.1510273009,924.23162429,565.180837354,24.9909,334.059886936
 01/16  23:00:00,273.146034529,35.8069916428,46.1539638455,0.29597383579,80.3315023541,63.3799339444,1087.2316488,581.529537882,16.6606,489.04151092
 01/16  24:00:00,185.391776324,35.8069916428,21.9182616416,0.987247298922,42.6918050922,48.4199368926,913.72291946,623.062578991,8.3303,282.330040469
 01/17  01:00:00,128.475531125,30.9503423986,12.3505811565,3.45413745093,25.5240853573,30.610668775,293.043171933,120.987841506,3.33212,168.723210427
 01/17  02:00:00,117.213944215,30.9503423986,8.21262830488,3.64635147075,19.418418834,29.3649097162,228.669223486,102.239111429,3.33212,123.097992057
 01/17  03:00:00,107.130995881,30.9503423986,5.70739438193,3.97808396048,12.7620426787,28.1191506574,221.774087803,95.3403869176,3.33212,123.101580886
 01/17  04:00:00,105.658029363,30.9503423986,3.9858740794,4.23565266526,12.7620426787,28.1191506574,219.748544724,93.3095981983,3.33212,123.106826526
 01/17  05:00:00,113.11983035,30.9503423986,4.07467721057,4.39699198405,12.7620426787,28.1191506574,265.747094978,92.9122226451,3.33212,169.502752333
 01/17  06:00:00,144.924702217,33.3786670207,7.60630867045,2.56805115137,25.5240853573,30.610668775,395.238017662,104.716939356,8.3303,282.190778306
 01/17  07:00:00,256.893674744,34.1881085614,21.3000476255,2.20526238766,51.0481707146,78.1489452969,622.901799371,113.648142823,16.6606,492.593056548
 01/17  08:00:00,335.833227306,35.8069916428,45.5588541078,3.11713837989,64.3609230253,109.708623606,1324.28618025,643.4959906,24.9909,655.799289646
 01/17  09:00:00,270.460543461,35.8069916428,32.1996508242,2.35988987302,51.0481707146,80.7689615957,1197.9094971,663.545145651,33.3212,501.043151449
 01/17  10:00:00,247.83701132,35.8069916428,39.7646649071,1.28286980264,51.0481707146,71.0224615957,1047.62987552,604.974979224,66.8089,375.845996293
 01/17  11:00:00,204.308150785,35.7993078664,46.1075376692,0.316422884444,32.1804615127,65.7244621605,946.127121344,566.328286477,83.4695,296.329334867
 01/17  12:00:00,202.300361821,35.7904715236,43.8631459115,0.0,32.1804615127,65.7244621605,839.271605582,533.801494933,83.4695,222.000610649
 01/17  13:00:00,185.834466745,35.7762565374,28.2281445219,0.00633667700948,32.1804615127,65.7244621605,826.10053695,526.519846144,83.4695,216.111190807
 01/17  14:00:00,188.66155548,35.7762565374,40.8293134266,0.0,32.1804615127,55.9779621605,800.801573681,509.946999528,75.1392,215.715374153
 01/17  15:00:00,194.492273817,35.7685727611,46.7173586952,0.0,32.1804615127,55.9779621605,772.435973373,490.32126057,66.8089,215.305812804
 01/17  16:00:00,189.390862362,35.7839403137,41.6593090208,0.0,32.1804615127,55.9779621605,762.855862886,472.431786085,75.1392,215.284876801
 01/17  17:00:00,208.699337546,35.7852209431,26.1158861289,0.0,32.1804615127,60.9114621605,744.682719254,482.8310224,91.7998,170.051896853
 01/17  18:00:00,252.272796823,35.7685727611,23.3261907315,0.0,32.1804615127,77.5397301883,847.502374548,550.024685151,49.9818,247.495889397
 01/17  19:00:00,314.872083436,35.7762565374,31.8012445722,0.0,77.122965704,86.2600435998,1099.60546522,594.488393998,49.9818,455.135271219
 01/17  20:00:00,320.997147985,35.7762565374,30.6999149448,0.0,102.647051061,80.1663183927,981.664519218,609.218140764,33.3212,339.125178454
 01/17  21:00:00,352.912812945,35.8069916428,36.8283443353,0.267731897137,115.40909374,92.7192997104,995.44066841,629.936762362,33.3212,332.182706048
 01/17  22:00:00,342.938605565,35.8069916428,49.7876055078,0.733345239947,102.647051061,94.1340635361,1159.75113179,641.09941366,24.9909,493.660818127
 01/17  23:00:00,257.654977975,35.8069916428,30.1959102868,1.25944282335,77.122965704,65.871452062,1041.34320654,650.822321566,16.6606,373.860284973
 01/17  24:00:00,172.823998203,35.8069916428,12.48023444,2.04764434271,38.286128036,48.4199368926,896.78154542,681.407014435,8.3303,207.044230985
 01/18  01:00:00,125.186651195,30.9503423986,8.23173524982,4.27700808403,25.5240853573,30.610668775,293.689827421,127.64152197,3.33212,162.716185451
 01/18  02:00:00,114.61596471,30.9503423986,4.81247470934,4.44492837128,19.418418834,29.3649097162,235.634325703,109.170947239,3.33212,123.131258464
 01/18  03:00:00,105.066174447,30.9503423986,2.9690791193,4.653772026,12.7620426787,28.1191506574,227.668934923,101.203054781,3.33212,123.133760142
 01/18  04:00:00,103.770752499,30.9503423986,1.46469012431,4.87171481017,12.7620426787,28.1191506574,230.408142061,98.1093609881,3.33212,128.966661073
 01/18  05:00:00,111.830262784,34.9975501021,1.74086626779,1.98811640568,12.7620426787,28.1191506574,290.21361055,123.469419966,3.33212,163.412070584
 01/18  06:00:00,143.769218135,34.1881085614,5.99004708264,2.95377624556,25.5240853573,30.610668775,422.774925126,128.504333132,8.3303,285.940291994
 01/18  07:00:00,256.15181731,34.9975501021,20.3339211895,2.38936524554,51.0481707146,78.1489452969,632.455197257,123.044208812,16.6606,492.750388445
 01/18  08:00:00,333.917553989,35.8069916428,44.4662182111,3.48002775307,64.3609230253,109.708623606,1306.06055782,624.718925,24.9909,656.35073282
 01/18  09:00:00,265.424611757,35.8069916428,27.8273754124,2.7233619261,51.0481707146,80.7689615957,1146.58058525,612.765224666,33.3212,500.494160582
 01/18  10:00:00,227.894546369,35.8069916428,18.9629959721,2.44135725906,51.0481707146,71.0224615957,994.84793935,549.942722992,66.8089,378.096316358
 01/18  11:00:00,171.941846836,35.8069916428,12.2181133884,2.0505987235,32.1804615127,65.7244621605,894.752983373,512.058240436,83.4695,299.225242937
 01/18  12:00:00,167.548294435,35.8069916428,7.55850620912,1.6657578418,32.1804615127,65.7244621605,794.244548175,494.13364811,83.4695,216.641400065
 01/18  13:00:00,165.605827364,35.8069916428,6.96468253473,1.13901979534,32.1804615127,65.7244621605,783.816872634,477.958565152,83.4695,222.388807482
 01/18  14:00:00,157.12540821,35.8272104205,8.85349781984,0.517763377577,32.1804615127,55.9779621605,754.240242872,462.334956776,75.1392,216.766086096
 01/18  15:00:00,155.049039657,35.8576783202,6.84207735612,0.424340287521,32.1804615127,55.9779621605,740.92634846,458.829816357,66.8089,215.287632104
 01/18  16:00:00,154.235028699,35.8944806146,6.27335420401,0.180517424735,32.1804615127,55.9779621605,741.021209927,450.665387479,75.1392,215.216622448
 01/18  17:00:00,188.565020966,35.8033183247,6.08294897195,0.0,32.1804615127,60.9114621605,679.734535636,424.602939844,91.7998,163.331795793
 01/18  18:00:00,241.062721867,35.7993078664,12.35781478,0.0,32.1804615127,77.5397301883,732.979879195,427.868583919,49.9818,255.129495277
 01/18  19:00:00,313.19100891,35.7993078664,30.5197719455,0.0,77.122965704,86.2600435998,916.807860245,414.90171583,49.9818,451.924344415
 01/18  20:00:00,323.793529669,35.7685727611,33.6064580889,0.0,102.647051061,80.1663183927,760.39876238,390.641100748,33.3212,336.436461633
 01/18  21:00:00,358.367884517,35.7839403137,42.8580945204,0.0,115.40909374,92.7192997104,740.673477165,373.199044956,33.3212,334.15323221
 01/18  22:00:00,351.196950224,35.7608889847,59.3171406106,0.0,102.647051061,94.1340635361,864.577666661,344.915905943,24.9909,494.670860718
 01/18  23:00:00,268.521152492,35.7839403137,43.1674731121,0.0,77.122965704,65.871452062,719.274252621,329.009316224,16.6606,373.604336397
 01/18  24:00:00,179.476016952,35.7839403137,22.1582531649,0.0,38.286128036,48.4199368926,550.886673852,332.841305216,8.3303,209.715068636
 01/19  01:00:00,129.446765313,30.9503423986,15.5252852636,1.25885024723,25.5240853573,30.610668775,238.597323171,71.1319419917,3.33212,164.133261179
 01/19  02:00:00,118.025380971,30.9503423986,11.9058872349,0.887127092154,19.418418834,29.3649097162,180.070938772,53.5856637274,3.33212,123.153155045
 01/19  03:00:00,108.661870029,30.9503423986,10.7766635507,0.62785675291,12.7620426787,28.1191506574,171.91621415,45.4255352263,3.33212,123.158558924
 01/19  04:00:00,108.325221442,30.9503423986,10.7312686473,0.382541045136,12.7620426787,28.1191506574,174.6382693,41.6601622919,3.33212,129.645987008
 01/19  05:00:00,116.469326347,30.9503423986,12.48960586,0.181316044064,12.7620426787,28.1191506574,209.136460103,43.0461211085,3.33212,162.758218995
 01/19  06:00:00,152.507919112,30.9272910696,21.0607026492,0.00732223470001,25.5240853573,30.610668775,343.958655437,46.7556785494,8.3303,288.872676888
 01/19  07:00:00,279.509898883,30.9042397406,50.196555769,0.0,51.0481707146,78.1489452969,560.271165477,50.0350843958,16.6606,493.575481081
 01/19  08:00:00,359.516620688,35.8076447878,73.9907221939,0.186620781343,64.3609230253,109.708623606,941.881299714,264.408729557,24.9909,652.481670157
 01/19  09:00:00,290.64738653,35.7839403137,56.037487524,0.321568421778,51.0481707146,80.7689615957,818.670013132,284.166487529,33.3212,501.182325603
 01/19  10:00:00,256.738080504,36.0030904043,50.1279978176,0.322717199987,51.0481707146,71.0224615957,737.714461101,287.346875981,66.8089,383.55868512
 01/19  11:00:00,187.153415419,36.0530753088,29.4575063421,0.110710960218,32.1804615127,65.7244621605,698.415977859,320.219232321,83.4695,294.727245538
 01/19  12:00:00,178.167316347,36.098631555,19.7908702056,0.0767139217551,32.1804615127,65.7244621605,644.439492454,337.016617832,83.4695,223.953374622
 01/19  13:00:00,182.245029262,36.0968648126,24.2729777059,0.439750746148,32.1804615127,65.7244621605,637.304070294,337.589418355,83.4695,216.24515194
 01/19  14:00:00,173.964785865,36.1196214188,25.8206294311,0.312581777001,32.1804615127,55.9779621605,631.626429395,340.614904242,75.1392,215.872325153
 01/19  15:00:00,181.55084592,36.1500612833,33.6878038772,0.0,32.1804615127,55.9779621605,612.52747139,330.245748105,66.8089,215.472823284
 01/19  16:00:00,181.341617456,36.1777458613,33.3191498422,0.152797488466,32.1804615127,55.9779621605,615.16993005,324.565816034,75.1392,215.464914016
 01/19  17:00:00,210.187733142,35.9521813289,27.4816082214,0.243089187609,32.1804615127,60.9114621605,576.121388937,314.181533847,91.7998,170.140055089
 01/19  18:00:00,264.124558534,35.7870138243,35.1915301201,0.355673144567,32.1804615127,77.5397301883,628.292698692,327.590207682,49.9818,250.72069101
 01/19  19:00:00,336.434569583,35.7839403137,53.489317111,0.342724147845,77.122965704,86.2600435998,842.549407853,334.008270025,49.9818,458.559337828
 01/19  20:00:00,343.932007602,35.7916240901,53.1379209568,0.608422108127,102.647051061,80.1663183927,698.311636334,328.6828421,33.3212,336.307594234
 01/19  21:00:00,376.473852763,35.7993078664,60.0829834682,0.869986552566,115.40909374,92.7192997104,697.551146416,329.445618034,33.3212,334.784328382
 01/19  22:00:00,365.50948269,35.7839403137,73.0810986879,0.487344574492,102.647051061,94.1340635361,851.967063611,331.626329668,24.9909,495.349833944
 01/19  23:00:00,279.75956387,35.7685727611,54.2742862748,0.0966789783933,77.122965704,65.871452062,735.221273178,347.43992012,16.6606,371.120753058
 01/19  24:00:00,189.309885392,35.7916240901,31.9043788261,0.0245859613961,38.286128036,48.4199368926,578.036311322,363.417286358,8.3303,206.288724964
 01/20  01:00:00,136.751738162,30.9503423986,23.8769443238,0.151766218075,25.5240853573,30.610668775,252.934929477,79.9986075897,3.33212,169.604201887
 01/20  02:00:00,123.614143641,30.9503423986,18.1385889257,0.0761220614153,19.418418834,29.3649097162,192.687667064,66.1853538006,3.33212,123.170193263
 01/20  03:00:00,111.955976759,30.9503423986,14.3175548306,0.144554925664,12.7620426787,28.1191506574,186.695150064,60.1870307512,3.33212,123.175999313
 01/20  04:00:00,109.691533163,30.9503423986,12.0064898258,0.203268906576,12.7620426787,28.1191506574,184.712977748,58.1990768572,3.33212,123.181780891
 01/20  05:00:00,118.398472258,30.9503423986,13.4853075288,0.22052091353,12.7620426787,28.1191506574,230.449070614,57.5060551315,3.33212,169.610895483
 01/20  06:00:00,154.803386209,30.9503423986,22.3038472653,0.16178164313,25.5240853573,30.610668775,350.143335621,56.9816033015,8.3303,284.831432319
 01/20  07:00:00,281.917563073,30.9311329577,51.667899061,0.0346665065746,51.0481707146,78.1489452969,565.494729744,54.3794868086,16.6606,494.454642936
 01/20  08:00:00,362.212611171,35.7954472127,75.799927827,0.00431959270204,64.3609230253,109.708623606,995.061294699,309.098630701,24.9909,660.971763998
 01/20  09:00:00,287.867988635,35.7685727611,52.7502675594,0.0,51.0481707146,80.7689615957,898.82369109,363.081504178,33.3212,502.420986913
 01/20  10:00:00,244.268883704,35.7996875932,38.1135889514,0.0,51.0481707146,71.0224615957,808.660348124,366.880256376,66.8089,374.971191748
 01/20  11:00:00,180.711827295,35.8548409435,23.244080565,0.0,32.1804615127,65.7244621605,773.07757444,386.725364108,83.4695,302.882710332
 01/20  12:00:00,174.507760263,35.9290861884,16.3068350952,0.0,32.1804615127,65.7244621605,691.12715426,390.873571081,83.4695,216.784083179
 01/20  13:00:00,172.717162979,35.9389395206,15.2884326072,0.0,32.1804615127,65.7244621605,693.044690292,386.465623083,83.4695,223.109567208
 01/20  14:00:00,162.236418319,35.9760360961,14.4915956497,0.0,32.1804615127,55.9779621605,681.845962981,390.334135768,75.1392,216.372627212
 01/20  15:00:00,162.746660819,35.9727932715,15.0088704469,0.0,32.1804615127,55.9779621605,674.34999889,392.076612471,66.8089,215.464486419
 01/20  16:00:00,164.286407441,36.0105913487,16.5335381075,0.0,32.1804615127,55.9779621605,678.177761903,387.571440752,75.1392,215.46712115
 01/20  17:00:00,197.1378718,35.8325852939,17.5390154897,0.0,32.1804615127,60.9114621605,628.770281307,366.773568461,91.7998,170.196912846
 01/20  18:00:00,257.62507241,35.7793300479,29.0045263052,0.0,32.1804615127,77.5397301883,671.43188357,373.59502573,49.9818,247.855057841
 01/20  19:00:00,330.757073755,35.7685727611,48.1237670754,0.0,77.122965704,86.2600435998,885.709087772,377.894997177,49.9818,457.832290595
 01/20  20:00:00,337.841938745,35.7762565374,48.0943517722,0.0,102.647051061,80.1663183927,728.565979117,354.352009653,33.3212,340.892769465
 01/20  21:00:00,369.29118894,35.7685727611,54.2090915225,0.0,115.40909374,92.7192997104,702.272583852,333.932212952,33.3212,335.0191709
 01/20  22:00:00,359.793556659,35.7839403137,68.1735511617,0.0,102.647051061,94.1340635361,855.817873688,334.857924236,24.9909,495.969049452
 01/20  23:00:00,275.917074687,35.7608889847,50.5403124777,0.0,77.122965704,65.871452062,734.398413339,346.364853791,16.6606,371.372959548
 01/20  24:00:00,185.756689665,35.7762565374,28.3877092206,0.0,38.286128036,48.4199368926,583.974971397,369.281726318,8.3303,206.362945078
 01/21  01:00:00,135.671837669,30.9503423986,20.053628042,0.699425944883,27.7269238854,30.610668775,255.47046585,82.4686770686,3.33212,169.669668781
 01/21  02:00:00,130.617055883,30.9503423986,15.137730905,0.516666360303,27.7269238854,30.610668775,195.187913764,68.6595856578,3.33212,123.196208107
 01/21  03:00:00,109.527654031,30.9503423986,11.5378174949,0.505567892584,12.7620426787,28.1191506574,188.781372888,62.248822875,3.33212,123.200430013
 01/21  04:00:00,107.624707,30.9503423986,9.64237753262,0.50964519506,12.7620426787,28.1191506574,185.979670827,59.4426640679,3.33212,123.204886759
 01/21  05:00:00,114.462749619,30.9503423986,9.86661884917,0.547333020022,12.7620426787,28.1191506574,231.668276535,58.6796386046,3.33212,169.65651793
 01/21  06:00:00,128.371837704,30.9503423986,11.5297550963,0.550872605223,12.7620426787,28.1191506574,273.811457472,59.0452938517,8.3303,206.43586362
 01/21  07:00:00,219.655030821,30.9503423986,22.2058630501,0.368525590052,42.6918050922,54.3732441037,367.468736576,58.2429653333,16.6606,292.565171243
 01/21  08:00:00,286.053130194,35.8080230899,46.1846830388,0.0,42.6918050922,86.1019271793,846.654456089,326.488402143,24.9909,495.175153946
 01/21  09:00:00,345.226138052,35.7608889847,72.7656989299,0.0,57.6566862989,112.030105488,1102.40239429,369.510385902,33.3212,699.570808383
 01/21  10:00:00,280.943765292,35.8366441799,55.3622732388,0.0,57.6566862989,83.6599452969,929.099706245,359.936345636,66.8089,502.354460609
 01/21  11:00:00,204.908826936,35.9030480661,33.5494076385,0.0,42.6918050922,68.9656133826,833.925163254,368.750681866,83.4695,381.704981389
 01/21  12:00:00,189.701291235,35.9937196404,26.6257304268,0.0,34.9340096728,67.7198543238,754.642223596,366.812083204,83.4695,304.360640392
 01/21  13:00:00,185.502503234,36.0564970228,23.2410768522,0.0,34.9340096728,67.7198543238,652.699177771,351.846145171,83.4695,217.3835326
 01/21  14:00:00,173.278895331,36.069063016,20.7275633812,0.0,34.9340096728,57.9733543238,653.581693617,354.479510533,75.1392,223.962983084
 01/21  15:00:00,170.433546348,36.0584749307,17.882822251,0.0,34.9340096728,57.9733543238,647.967779051,364.712012887,66.8089,216.446866164
 01/21  16:00:00,168.110906543,36.0238518628,15.5910721836,0.0,34.9340096728,57.9733543238,678.397371848,379.599553315,75.1392,223.658618533
 01/21  17:00:00,197.472296552,35.8262838942,13.0874608323,0.0,34.9340096728,62.9068543238,651.182192563,388.841671969,91.7998,170.540720594
 01/21  18:00:00,246.755210281,35.7701095163,20.7283373805,0.0,34.9340096728,72.2186844194,661.147196863,402.338036186,49.9818,208.827360677
 01/21  19:00:00,325.195410992,35.7685727611,32.8531643061,0.0,87.0357390804,86.2600435998,704.50786621,395.802585053,49.9818,258.723481157
 01/21  20:00:00,330.499798097,35.7954659783,43.422886786,0.0,102.000620287,77.6748002752,764.53884944,391.237125226,33.3212,339.980524215
 01/21  21:00:00,351.001058775,35.7916240901,52.6404660092,0.0,102.000620287,88.9820225341,760.369984811,390.68644752,33.3212,336.362337291
 01/21  22:00:00,340.358336935,35.7762565374,51.720198361,0.0,102.000620287,91.6425454185,752.328646331,391.335420848,24.9909,336.002325483
 01/21  23:00:00,287.650791721,35.7839403137,52.1493633836,0.0,87.0357390804,65.871452062,916.827107942,407.859934137,16.6606,492.306573804
 01/21  24:00:00,194.772106901,35.7685727611,32.8486433011,0.0,42.6918050922,48.4199368926,715.142366804,419.752330221,8.3303,287.059736583
 01/22  01:00:00,145.02921727,30.9503423986,19.7213356564,1.15962823321,34.4311606118,33.1021868926,261.242498924,91.0234122788,3.33212,166.886966645
 01/22  02:00:00,139.265303093,30.9503423986,14.0806034223,0.996700510998,34.4311606118,33.1021868926,208.065331008,74.7836582382,3.33212,129.94955277
 01/22  03:00:00,118.322425848,30.9503423986,10.6015689526,1.00683055434,19.466279405,30.610668775,193.837795164,67.0648178636,3.33212,123.4408573
 01/22  04:00:00,116.097370254,30.9503423986,8.33121832343,1.06257311707,19.466279405,30.610668775,197.21282988,63.9221909764,3.33212,129.958518904
 01/22  05:00:00,123.791184879,30.9503423986,9.40452777718,1.10985803579,19.466279405,30.610668775,229.047321673,62.8060804972,3.33212,162.909121176
 01/22  06:00:00,137.921503605,30.9503423986,11.2465965121,1.15295921729,19.466279405,30.610668775,284.518277354,62.1568792618,8.3303,214.031098092
 01/22  07:00:00,219.441294914,30.9503423986,21.3613769805,0.994396044508,42.6918050922,54.3732441037,371.593758621,60.9393392024,16.6606,293.993819418
 01/22  08:00:00,294.488350427,35.7805277419,45.3978111134,0.0,49.3960418185,88.5934452969,857.52425869,336.726169089,24.9909,495.807189601
 01/22  09:00:00,345.959403005,35.7685727611,73.4753521482,0.0,57.6566862989,112.030105488,1111.34350518,378.793494072,33.3212,699.228811109
 01/22  10:00:00,269.695323633,35.8074647303,53.3602904465,0.0,50.9524495726,81.1684271793,936.175618087,365.258479594,66.8089,504.108238493
 01/22  11:00:00,201.988650929,35.8980387298,30.6330856834,0.0,42.6918050922,68.9656133826,840.249497071,372.366034728,83.4695,384.413962343
 01/22  12:00:00,194.096905,35.9317805642,26.4478171411,0.0,38.286128036,68.9656133826,763.103904447,375.115676815,83.4695,304.518727633
 01/22  13:00:00,199.130322245,35.9707191974,32.2893474477,0.0227696565518,38.286128036,68.9656133826,663.850984137,363.870125013,83.4695,216.511359124
 01/22  14:00:00,191.955328236,35.9709840755,43.9264137692,0.131977730206,31.5818913096,56.727595265,657.782969001,359.844848269,75.1392,222.798920733
 01/22  15:00:00,196.72076674,35.999460095,48.3760074259,0.418178516493,31.5818913096,56.727595265,641.492908812,358.137681138,66.8089,216.546327674
 01/22  16:00:00,192.390985456,36.0215007619,43.9660828297,0.500239062036,31.5818913096,56.727595265,650.836935626,360.106983707,75.1392,215.590751919
 01/22  17:00:00,210.376055828,35.8338725784,30.5911710038,0.0312792519167,31.5818913096,61.661095265,621.975492677,359.891405943,91.7998,170.284286734
 01/22  18:00:00,251.698118418,35.7654992505,30.3180848372,0.0,31.5818913096,70.9729253606,633.491784026,375.824802276,49.9818,207.685181749
 01/22  19:00:00,322.953960991,35.7685727611,39.8429092837,0.0,80.3315023541,83.7685254822,692.411765477,385.771344629,49.9818,256.658620848
 01/22  20:00:00,338.481535673,35.7647308729,51.4432610474,0.0,102.000620287,77.6748002752,751.967990308,383.205775703,33.3212,335.441014605
 01/22  21:00:00,365.987174041,35.7762565374,58.4130846371,0.0,108.704857014,91.4735406516,751.082920786,383.811222518,33.3212,333.950498268
 01/22  22:00:00,337.929422528,35.7608889847,58.521723947,0.0,95.2963835608,89.1510273009,755.184730525,394.742051524,24.9909,335.451779001
 01/22  23:00:00,282.465253938,35.7685727611,56.1610751741,0.0,80.3315023541,63.3799339444,934.830586059,425.255594301,16.6606,492.914391758
 01/22  24:00:00,195.215631802,35.7762565374,33.2071305586,0.0,42.6918050922,48.4199368926,762.61425467,464.023015705,8.3303,290.260938966
 01/23  01:00:00,130.632822634,30.9503423986,16.4618462121,1.47796432995,25.5240853573,30.610668775,267.821607988,101.543457432,3.33212,162.946030556
 01/23  02:00:00,113.250673857,30.9503423986,6.1391939052,1.74213051448,19.418418834,29.3649097162,222.863923394,89.7894684639,3.33212,129.74233493
 01/23  03:00:00,102.717294138,30.9503423986,3.20278173415,2.04805919964,12.7620426787,28.1191506574,213.266792339,86.6899469341,3.33212,123.244725405
 01/23  04:00:00,101.098495704,30.9503423986,1.23374992556,2.40527623535,12.7620426787,28.1191506574,213.766080407,87.1883383784,3.33212,123.245622028
 01/23  05:00:00,107.155366592,30.9503423986,0.279091625151,2.83945168671,12.7620426787,28.1191506574,262.931245771,89.8303894639,3.33212,169.768736307
 01/23  06:00:00,138.79699471,30.9503423986,4.04691887099,3.11031019021,25.5240853573,30.610668775,384.269228011,91.0742899917,8.3303,284.864638019
 01/23  07:00:00,261.23226878,30.9503423986,28.497690053,3.2471159519,51.0481707146,78.1489452969,601.552800803,88.097920449,16.6606,496.794280354
 01/23  08:00:00,340.211084482,35.8069916428,52.0590185447,1.92475883855,64.3609230253,109.708623606,1300.77562249,613.184133069,24.9909,662.600589425
 01/23  09:00:00,271.342109675,35.8069916428,34.2845554662,1.85044420748,51.0481707146,80.7689615957,1209.47534637,670.414910032,33.3212,505.739236338
 01/23  10:00:00,233.312719151,35.8069916428,24.6888374047,1.8491253491,51.0481707146,71.0224615957,1052.06788761,608.87604843,66.8089,376.382939182
 01/23  11:00:00,180.258864042,35.8069916428,21.4108372236,1.0182118221,32.1804615127,65.7244621605,951.217106986,564.379452388,83.4695,303.368154598
 01/23  12:00:00,187.637199709,35.7724146492,29.3025072608,0.0334498982531,32.1804615127,65.7244621605,808.466549614,506.702350621,83.4695,218.294698993
 01/23  13:00:00,191.048997967,35.7869534625,33.6564766641,0.0,32.1804615127,65.7244621605,756.092062173,450.098997221,83.4695,222.523564953
 01/23  14:00:00,188.091839175,35.8206136354,40.4298650763,0.0,32.1804615127,55.9779621605,701.027132076,409.733825264,75.1392,216.154106812
 01/23  15:00:00,178.201210288,35.8375057563,30.5406297891,0.0,32.1804615127,55.9779621605,694.264865262,411.692778738,66.8089,215.763186524
 01/23  16:00:00,177.232739639,35.8591598975,29.5814088481,0.0,32.1804615127,55.9779621605,698.569200452,407.649232306,75.1392,215.780768146
 01/23  17:00:00,199.810213647,35.7944444362,20.2015147423,0.0,32.1804615127,60.9114621605,660.41581449,398.309167158,91.7998,170.306847331
 01/23  18:00:00,256.455181532,35.7839403137,27.7451888735,0.0,32.1804615127,77.5397301883,737.414837242,431.723769403,49.9818,255.709267839
 01/23  19:00:00,329.857148744,35.7762565374,47.1396186583,0.0,77.122965704,86.2600435998,948.216816889,443.836996244,49.9818,454.398020646
 01/23  20:00:00,337.772821169,35.7762565374,47.5133110082,0.0,102.647051061,80.1663183927,795.219573231,416.669737008,33.3212,345.228636223
 01/23  21:00:00,369.394625351,35.7762565374,53.8148501889,0.0,115.40909374,92.7192997104,777.181655866,407.7955315,33.3212,336.064924366
 01/23  22:00:00,360.693953666,35.7685727611,68.7083986779,0.0,102.647051061,94.1340635361,919.408541347,396.601372492,24.9909,497.816268856
 01/23  23:00:00,277.002301315,35.7685727611,51.5792188433,0.0,77.122965704,65.871452062,775.582784364,386.668768896,16.6606,372.253415469
 01/23  24:00:00,186.185692087,35.7839403137,28.7830300776,0.0,38.286128036,48.4199368926,606.016291386,391.127753158,8.3303,206.558238228
 01/24  01:00:00,134.025466243,30.9503423986,19.9785835996,1.34376314531,25.5240853573,30.610668775,259.314627297,86.234046124,3.33212,169.748461173
 01/24  02:00:00,121.25381539,30.9503423986,14.6969941879,1.18055750912,19.418418834,29.3649097162,198.216507827,71.6104264439,3.33212,123.273961383
 01/24  03:00:00,110.696129492,30.9503423986,12.1147386019,1.11213234204,12.7620426787,28.1191506574,197.379886272,64.281012449,3.33212,129.766753823
 01/24  04:00:00,109.953836183,30.9503423986,11.4757949784,1.01790550898,12.7620426787,28.1191506574,187.077213112,60.4829989852,3.33212,123.262094126
 01/24  05:00:00,118.898865943,30.9503423986,13.2889664393,0.93547071305,12.7620426787,28.1191506574,228.977611068,58.1769818204,3.33212,167.468509248
 01/24  06:00:00,154.675828895,30.9503423986,21.5359481034,0.820391420328,25.5240853573,30.610668775,351.485761912,57.1722284578,8.3303,285.983233454
 01/24  07:00:00,281.395816073,30.9503423986,50.5825764072,0.580453415291,51.0481707146,78.1489452969,568.320769656,54.7060494072,16.6606,496.954120249
 01/24  08:00:00,359.784364535,35.7870891227,76.2145371622,0.0,64.3609230253,109.708623606,987.873276563,300.846479859,24.9909,662.035896704
 01/24  09:00:00,296.102391761,35.7839403137,60.9725895475,0.0163216407667,51.0481707146,80.7689615957,880.686127119,340.904290005,33.3212,506.460637114
 01/24  10:00:00,264.754126911,35.8650079666,58.3830394454,0.163916110417,51.0481707146,71.0224615957,773.806388481,327.064674103,66.8089,379.932814378
 01/24  11:00:00,199.374942862,35.9959171845,41.817214616,0.0,32.1804615127,65.7244621605,718.024043573,331.038762716,83.4695,303.515780856
 01/24  12:00:00,204.719346043,36.1404465704,46.1739021393,0.175141630497,32.1804615127,65.7244621605,614.947667558,314.390039446,83.4695,217.088128112
 01/24  13:00:00,199.772759842,36.2407582441,41.9624316444,0.137540433913,32.1804615127,65.7244621605,610.226524744,302.902038097,83.4695,223.854986647
 01/24  14:00:00,195.656412035,36.2957160608,47.6452642606,0.0,32.1804615127,55.9779621605,587.936706919,296.583448771,75.1392,216.214058147
 01/24  15:00:00,199.851252486,36.442620406,51.7047680122,0.0,32.1804615127,55.9779621605,567.426281356,284.788206145,66.8089,215.829175211
 01/24  16:00:00,192.659132318,36.5639348838,44.4310283946,0.0,32.1804615127,55.9779621605,564.234859061,273.242764397,75.1392,215.852894664
 01/24  17:00:00,217.771680103,36.134630616,37.9361209493,0.0,32.1804615127,60.9114621605,530.783604761,268.626460821,91.7998,170.357343941
 01/24  18:00:00,270.546778088,35.7647308729,41.8365549416,0.121065737633,32.1804615127,77.5397301883,620.93648815,315.144643002,49.9818,255.810045148
 01/24  19:00:00,341.995387936,35.7608889847,59.3730012086,0.0,77.122965704,86.2600435998,860.870825291,354.319719481,49.9818,456.56930581
 01/24  20:00:00,350.316790498,35.7608889847,60.5818406934,0.0,102.647051061,80.1663183927,703.666912078,325.937522647,33.3212,344.408189431
 01/24  21:00:00,383.479151558,35.7608889847,68.4080095831,0.0,115.40909374,92.7192997104,671.238027721,302.046328482,33.3212,335.870499239
 01/24  22:00:00,373.804740092,35.7608889847,82.21594439,0.0,102.647051061,94.1340635361,812.214203479,288.812008218,24.9909,498.41129526
 01/24  23:00:00,288.84275549,35.7685727611,63.3207262275,0.160032140262,77.122965704,65.871452062,683.801327551,294.570442709,16.6606,372.570284843
 01/24  24:00:00,197.646497128,35.7993078664,39.6877904705,0.599549289345,38.286128036,48.4199368926,533.762668475,312.326682215,8.3303,213.105686259
 01/25  01:00:00,143.133279503,30.9042397406,30.4326996056,0.0,25.5240853573,30.610668775,236.745780344,69.7802867544,3.33212,163.633373589
 01/25  02:00:00,131.286127199,30.9042397406,25.9104556602,0.0,19.418418834,29.3649097162,187.080167771,56.5685751952,3.33212,127.179472576
 01/25  03:00:00,121.371542744,30.9042397406,23.9005024219,0.0,12.7620426787,28.1191506574,178.454828579,49.2267076145,3.33212,125.896000964
 01/25  04:00:00,119.402014625,30.9042397406,21.9357962559,0.0,12.7620426787,28.1191506574,173.149604243,46.5301554693,3.33212,123.287328773
 01/25  05:00:00,127.321022484,30.9042397406,23.275340138,0.0,12.7620426787,28.1191506574,218.959864771,45.7873531558,3.33212,169.840391616
 01/25  06:00:00,163.903593455,30.9042397406,32.2321650497,0.0,25.5240853573,30.610668775,342.268987763,45.3883241577,8.3303,288.550363605
 01/25  07:00:00,287.75335963,30.9042397406,58.2868384711,0.0,51.0481707146,78.1489452969,559.32351935,44.5192460326,16.6606,498.143673317
 01/25  08:00:00,363.850835604,35.8032779356,80.4134414214,0.763662535007,64.3609230253,109.708623606,986.021435794,298.60357489,24.9909,662.426960904
 01/25  09:00:00,301.708407724,35.7762565374,66.8771691977,0.467008344744,51.0481707146,80.7689615957,882.94207824,344.810382436,33.3212,504.810495803
 01/25  10:00:00,279.297577642,35.9409510048,73.009579186,0.0,51.0481707146,71.0224615957,750.416540749,301.716957638,66.8089,381.89068311
 01/25  11:00:00,232.829434566,36.1766399115,75.0497271456,0.0,32.1804615127,65.7244621605,660.485125636,278.326908263,83.4695,298.688717372
 01/25  12:00:00,237.712207028,36.3701169645,79.0578181276,0.0,32.1804615127,65.7244621605,574.921456847,267.046926029,83.4695,224.405030819
 01/25  13:00:00,235.60630338,36.5128818132,78.0349636311,0.0,32.1804615127,65.7244621605,529.280385381,229.100918592,83.4695,216.709966789
 01/25  14:00:00,210.976073665,36.5452789467,63.8265060155,0.0,32.1804615127,55.9779621605,502.353374268,204.017092311,75.1392,223.197081957
 01/25  15:00:00,203.236319106,36.5735270355,56.5253594358,0.0,32.1804615127,55.9779621605,471.462515365,188.539283083,66.8089,216.114332282
 01/25  16:00:00,199.408174481,36.6000576506,52.8370162532,0.0,32.1804615127,55.9779621605,484.611323459,193.652828481,75.1392,215.819294978
 01/25  17:00:00,227.092715687,36.2972655567,48.8550295908,0.0,32.1804615127,60.9114621605,449.432880874,187.228369595,91.7998,170.40471128
 01/25  18:00:00,282.134443382,35.7608889847,55.5075629904,0.0,32.1804615127,77.5397301883,480.713038665,175.504093078,49.9818,255.227145587
 01/25  19:00:00,353.412132946,35.7608889847,72.5890513074,0.0,77.122965704,86.2600435998,715.356691305,209.134045925,49.9818,456.24084538
 01/25  20:00:00,359.923561418,35.7608889847,70.2422850944,0.0,102.647051061,80.1663183927,691.502905125,317.449696644,33.3212,340.732008481
 01/25  21:00:00,390.716258263,35.7608889847,75.2419630257,0.0,115.40909374,92.7192997104,640.077193549,266.501040391,33.3212,340.254953157
 01/25  22:00:00,382.137911073,35.7608889847,90.9710135651,0.0,102.647051061,94.1340635361,720.639416306,195.665683985,24.9909,499.982832321
 01/25  23:00:00,296.958478236,35.7608889847,73.2073972602,0.0,77.122965704,65.871452062,558.587184949,168.885719621,16.6606,373.040865328
 01/25  24:00:00,206.462171133,35.7608889847,50.7708619939,0.0,38.286128036,48.4199368926,416.163812963,201.148507022,8.3303,206.685005941
 01/26  01:00:00,154.741047535,30.9042397406,42.2299020368,0.0,25.5240853573,30.610668775,235.608022987,62.4431436349,3.33212,169.832759352
 01/26  02:00:00,141.481918304,30.9042397406,36.2843561581,0.0,19.418418834,29.3649097162,180.778712727,54.1306365314,3.33212,123.315956196
 01/26  03:00:00,130.520407724,30.9042397406,33.2164139743,0.0,12.7620426787,28.1191506574,180.534570578,47.3974508365,3.33212,129.804999742
 01/26  04:00:00,128.898650692,30.9042397406,31.6048798755,0.0,12.7620426787,28.1191506574,168.05072388,41.4138358973,3.33212,123.304767983
 01/26  05:00:00,162.224872741,30.9042397406,58.2565508563,0.0,12.7620426787,28.1191506574,210.900430546,37.6806450496,3.33212,169.887665497
 01/26  06:00:00,199.614483727,30.9042397406,67.9744664639,0.0,25.5240853573,30.610668775,330.576367633,35.2340822005,8.3303,287.011985433
 01/26  07:00:00,327.220776835,33.3325643626,95.2835876894,0.0,51.0481707146,78.1489452969,549.815718736,34.3306796357,16.6606,498.824439101
 01/26  08:00:00,390.450722791,35.8242255261,107.686138415,0.0,64.3609230253,109.708623606,912.72131892,223.670089283,24.9909,664.060329638
 01/26  09:00:00,302.52493573,35.7608889847,68.0358139118,0.0,51.0481707146,80.7689615957,795.916968769,255.289989284,33.3212,507.305779485
 01/26  10:00:00,239.552451415,36.0557376384,33.2125184087,0.0,51.0481707146,71.0224615957,713.54655944,268.549475146,66.8089,378.188184294
 01/26  11:00:00,190.442508073,36.0946945209,32.8005053367,0.0,32.1804615127,65.7244621605,676.001205109,290.188987332,83.4695,302.342717778
 01/26  12:00:00,184.410178555,36.0656572093,26.1201472193,0.0,32.1804615127,65.7244621605,621.561649256,313.611689396,83.4695,224.48045986
 01/26  13:00:00,185.205192473,36.1029744629,27.658139458,0.0,32.1804615127,65.7244621605,621.408450497,321.181477321,83.4695,216.757473176
 01/26  14:00:00,186.426353444,36.1548669507,38.5337521099,0.0,32.1804615127,55.9779621605,608.629036895,311.493362506,75.1392,221.99647439
 01/26  15:00:00,188.269081703,36.1337557718,40.3905474661,0.0,32.1804615127,55.9779621605,598.976270407,314.705105214,66.8089,217.462265193
 01/26  16:00:00,191.140294614,36.0857361466,43.3124620581,0.0,32.1804615127,55.9779621605,612.306173383,321.28589836,75.1392,215.881075023
 01/26  17:00:00,217.151502065,35.8561917417,37.5275839435,0.0,32.1804615127,60.9114621605,579.604684012,317.360671209,91.7998,170.444212803
 01/26  18:00:00,268.369210052,35.7608889847,39.7278010439,0.0,32.1804615127,77.5397301883,667.529518156,361.527636485,49.9818,256.020081671
 01/26  19:00:00,336.364238265,35.7608889847,53.6536238397,0.0,77.122965704,86.2600435998,919.807431491,414.115532008,49.9818,455.710099484
 01/26  20:00:00,342.394822036,35.7608889847,52.1021524548,0.0,102.647051061,80.1663183927,801.969302532,424.447089028,33.3212,344.201013503
 01/26  21:00:00,372.790187186,35.7724146492,56.5946487222,0.511044315185,115.40909374,92.7192997104,820.129340737,448.548430175,33.3212,338.259710562
 01/26  22:00:00,363.028146037,35.7724146492,70.4915436374,0.42690114599,102.647051061,94.1340635361,984.630661406,460.162349454,24.9909,499.477411952
 01/26  23:00:00,278.878480061,35.7800984256,52.7595894442,0.547699159408,77.122965704,65.871452062,850.069908414,460.350203258,16.6606,373.059105156
 01/26  24:00:00,186.429462415,35.7762565374,28.7219274112,0.109411973609,38.286128036,48.4199368926,721.869519687,499.645975287,8.3303,213.8932444
 01/27  01:00:00,130.524395043,30.9503423986,17.2273539116,0.612348499812,25.5240853573,30.610668775,272.194272743,105.772088503,3.33212,163.090064241
 01/27  02:00:00,116.369486713,30.9503423986,10.0727021244,0.934290478875,19.418418834,29.3649097162,222.893669869,89.7296443806,3.33212,129.831905489
 01/27  03:00:00,105.978965685,30.9503423986,7.22695597411,1.29003802168,12.7620426787,28.1191506574,209.404782168,82.7544215872,3.33212,123.31824058
 01/27  04:00:00,104.046174195,30.9503423986,4.87582768312,1.71511090289,12.7620426787,28.1191506574,208.261453052,81.5931612429,3.33212,123.336171809
 01/27  05:00:00,110.976705746,30.9503423986,4.20066820038,2.10873332606,12.7620426787,28.1191506574,256.999723112,83.7702542856,3.33212,169.897348826
 01/27  06:00:00,142.719782676,30.9503423986,8.10208697799,2.32317598707,25.5240853573,30.610668775,385.255905201,85.3542766807,8.3303,291.57132852
 01/27  07:00:00,268.533889043,30.9503423986,35.888862491,2.41450172599,51.0481707146,78.1489452969,598.181970102,82.9779743846,16.6606,498.543395717
 01/27  08:00:00,345.342317803,35.8069916428,60.1877009653,0.774130185923,64.3609230253,109.708623606,1256.32782125,570.887112276,24.9909,660.449808975
 01/27  09:00:00,282.216029019,35.8069916428,45.9346932825,0.44432311777,51.0481707146,80.7689615957,1155.13479509,615.919591762,33.3212,505.894003327
 01/27  10:00:00,257.702426535,35.7762565374,51.1271312484,0.0,51.0481707146,71.0224615957,1000.33033998,547.759866267,66.8089,385.761573718
 01/27  11:00:00,205.300130389,35.7762565374,47.6480841644,0.0,32.1804615127,65.7244621605,887.198384875,500.049319377,83.4695,303.679565498
 01/27  12:00:00,197.440035485,35.7685727611,39.2501308253,0.0,32.1804615127,65.7244621605,758.904528421,457.914812992,83.4695,217.520215429
 01/27  13:00:00,202.120428254,35.819153152,44.7303130948,0.00471626929933,32.1804615127,65.7244621605,716.072958936,408.54106435,83.4695,224.062394587
 01/27  14:00:00,203.942681866,35.9196841036,55.7877103896,0.405857934248,32.1804615127,55.9779621605,665.293409282,373.739929623,75.1392,216.414279658
 01/27  15:00:00,208.18938849,35.9836523581,59.5270810054,0.862395789134,32.1804615127,55.9779621605,639.131508122,356.285880946,66.8089,216.036727176
 01/27  16:00:00,204.190561568,35.9974170123,56.1905972279,0.221315004685,32.1804615127,55.9779621605,642.730385757,345.442492138,75.1392,222.148693619
 01/27  17:00:00,221.579806135,35.8351430226,41.0977716614,0.865078678155,32.1804615127,60.9114621605,599.161511394,336.389364069,91.7998,170.972347324
 01/27  18:00:00,269.869319371,35.7639624953,41.1800214371,0.0527167782277,32.1804615127,77.5397301883,672.587783921,373.344702111,49.9818,249.26128181
 01/27  19:00:00,337.10885711,35.7993078664,54.0762644333,0.261433157848,77.122965704,86.2600435998,944.561181216,428.667197655,49.9818,465.912183561
 01/27  20:00:00,339.619811438,35.7916240901,49.4244359298,0.206296789077,102.647051061,80.1663183927,848.550455612,477.0833585,33.3212,338.145897113
 01/27  21:00:00,368.701423641,35.7685727611,53.2965846466,0.0,115.40909374,92.7192997104,886.258647719,516.515784064,33.3212,336.421663655
 01/27  22:00:00,358.118760987,35.7685727611,66.1551540958,0.0,102.647051061,94.1340635361,1058.84162099,533.601724497,24.9909,500.248996493
 01/27  23:00:00,272.176976114,35.7762565374,46.4310303026,0.0,77.122965704,65.871452062,943.287412986,544.627815724,16.6606,381.998997262
 01/27  24:00:00,180.184808831,35.7916240901,22.4290856794,0.0,38.286128036,48.4199368926,778.831499114,563.666276069,8.3303,206.834923045
 01/28  01:00:00,130.158144837,30.9503423986,13.1468740346,2.1490188328,27.7269238854,30.610668775,285.426801302,112.147680303,3.33212,169.947000999
 01/28  02:00:00,126.59058822,30.9503423986,9.30820127676,2.36418269498,27.7269238854,30.610668775,220.965860591,94.2964842395,3.33212,123.337256352
 01/28  03:00:00,107.686409445,30.9503423986,7.58309261739,2.65829937965,12.7620426787,28.1191506574,213.336476811,86.1545975969,3.33212,123.849759214
 01/28  04:00:00,106.921971314,30.9503423986,6.6274974604,2.85877604469,12.7620426787,28.1191506574,214.858308743,82.1813258623,3.33212,129.344862881
 01/28  05:00:00,114.41823064,30.9503423986,7.46985585214,2.93835242624,12.7620426787,28.1191506574,251.189099326,80.0661025,3.33212,167.790876826
 01/28  06:00:00,127.037776189,30.9503423986,7.73669153217,3.04956997346,12.7620426787,28.1191506574,296.989367153,79.4668437469,8.3303,209.192223406
 01/28  07:00:00,211.740415551,30.9503423986,11.6737720116,2.99547380751,42.6918050922,54.3732441037,389.043830387,78.8297763722,16.6606,293.553454015
 01/28  08:00:00,273.875116257,35.8069916428,35.9733314298,0.517891247636,42.6918050922,86.1019271793,1010.66899182,486.661434588,24.9909,499.016657232
 01/28  09:00:00,346.647651071,35.7762565374,73.8597396763,0.0533513548142,57.6566862989,112.030105488,1249.06151435,506.382573732,33.3212,709.357740614
 01/28  10:00:00,292.282672306,35.7839403137,66.6136804512,0.0,57.6566862989,83.6599452969,1012.04740392,440.492731943,66.8089,504.745771978
 01/28  11:00:00,216.438852772,35.776614225,45.1213234603,0.0,42.6918050922,68.9656133826,884.882256364,415.362319948,83.4695,386.050436417
