Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  12:00:00,202.337154756,35.8260240858,39.3563654742,0.0,34.9340096728,67.7198543238,787.083188332,398.31033346,83.4695,305.303354872
 01/28  13:00:00,187.926787645,35.8855417594,25.7740916788,0.0,34.9340096728,67.7198543238,697.046926799,392.152543427,83.4695,221.424883372
 01/28  14:00:00,174.118290094,35.9478180846,21.6489986687,0.0,34.9340096728,57.9733543238,684.033134586,387.943881533,75.1392,220.950053054
 01/28  15:00:00,174.135451983,36.0229205868,21.6118400862,0.0,34.9340096728,57.9733543238,669.255239623,378.313199579,66.8089,224.133140044
 01/28  16:00:00,173.248793507,36.0736778389,20.7041353861,0.0,34.9340096728,57.9733543238,660.569504818,368.540339648,75.1392,216.88996517
 01/28  17:00:00,200.233994225,35.889125567,18.6173577544,0.0,34.9340096728,62.9068543238,631.384004885,362.238835372,91.7998,177.345369514
 01/28  18:00:00,251.515200073,35.7685727611,25.5203180516,0.0,34.9340096728,72.2186844194,637.386831131,375.564255659,49.9818,211.840775471
 01/28  19:00:00,328.176879851,35.7685727611,35.8311067732,0.0,87.0357390804,86.2600435998,700.229889169,388.525002664,49.9818,261.723086506
 01/28  20:00:00,336.077809757,35.7685727611,49.0041564654,0.0,102.000620287,77.6748002752,771.593767542,400.888230805,33.3212,337.384336737
 01/28  21:00:00,355.233840602,35.7839403137,56.8409166872,0.0,102.000620287,88.9820225341,777.357460229,407.255253292,33.3212,336.781006937
 01/28  22:00:00,346.621336345,35.7762565374,57.958916231,0.0,102.000620287,91.6425454185,777.162734036,406.527224727,24.9909,345.644609308
 01/28  23:00:00,292.187977104,35.7685727611,56.6803670924,0.0,87.0357390804,65.871452062,924.180051979,411.442895069,16.6606,496.07655691
 01/28  24:00:00,196.885019487,35.7839403137,34.9291633737,0.0,42.6918050922,48.4199368926,728.032554393,428.203144855,8.3303,291.499109538
 01/29  01:00:00,147.227403983,30.9503423986,21.4406962706,1.64146645546,34.4311606118,33.1021868926,260.554560658,91.6618652366,3.33212,165.560575422
 01/29  02:00:00,139.281636984,30.9503423986,13.487605441,1.61159753493,34.4311606118,33.1021868926,209.542739841,77.4654731551,3.33212,128.745146686
 01/29  03:00:00,118.330731038,30.9503423986,9.96828990832,1.65591744681,19.466279405,30.610668775,204.680220857,71.2482133656,3.33212,130.099887492
 01/29  04:00:00,117.030624101,30.9503423986,8.63526909462,1.69828324997,19.466279405,30.610668775,194.85192663,67.9428504609,3.33212,123.576956169
 01/29  05:00:00,124.906840571,30.9503423986,9.86418716607,1.77179613642,19.466279405,30.610668775,239.846639825,66.5461814673,3.33212,169.968338358
 01/29  06:00:00,139.388894893,30.9503423986,12.056343767,1.81587788496,19.466279405,30.610668775,288.592024583,65.7968382035,8.3303,214.46488638
 01/29  07:00:00,221.061030065,30.9503423986,22.3156196545,1.65553846419,42.6918050922,54.3732441037,375.693791417,64.0845928377,16.6606,294.94859858
 01/29  08:00:00,292.606610535,35.7723267174,46.2434553242,0.0,49.3960418185,88.5934452969,896.820458462,372.326656683,24.9909,499.502901779
 01/29  09:00:00,347.047011809,35.7762565374,74.4851369436,0.0,57.6566862989,112.030105488,1165.29567247,421.134000096,33.3212,710.840472379
 01/29  10:00:00,273.098070949,35.7988120788,56.7442062579,0.0,50.9524495726,81.1684271793,958.648197312,385.099968325,66.8089,506.739328987
 01/29  11:00:00,211.773875754,35.8733416103,40.4397642554,0.0,42.6918050922,68.9656133826,836.929286795,366.249904382,83.4695,387.209882414
 01/29  12:00:00,199.402733471,36.0161284507,31.6903063852,0.0,38.286128036,68.9656133826,746.938717491,357.97688739,83.4695,305.492330101
 01/29  13:00:00,192.228319627,36.1164145581,25.3014506146,0.0,38.286128036,68.9656133826,643.001057873,342.575647552,83.4695,216.955910321
 01/29  14:00:00,174.135638038,36.1994156795,26.0792646138,0.0,31.5818913096,56.727595265,641.645383075,342.329410807,75.1392,224.176772268
 01/29  15:00:00,175.445406735,36.2405266467,27.3600195859,0.0,31.5818913096,56.727595265,620.367436197,337.473657048,66.8089,216.084879149
 01/29  16:00:00,178.716035467,36.2446681264,30.6449907453,0.0,31.5818913096,56.727595265,622.732959916,331.457335248,75.1392,216.136424668
 01/29  17:00:00,204.48145131,36.0868746897,27.3340233455,0.0,31.5818913096,61.661095265,581.145238693,318.796124725,91.7998,170.549313968
 01/29  18:00:00,254.461960969,35.7716462716,33.1539334448,0.0,31.5818913096,70.9729253606,573.892032864,308.537628773,49.9818,215.372604091
 01/29  19:00:00,327.066931525,35.7839403137,43.9740270432,0.0589460519427,80.3315023541,83.7685254822,610.705472407,302.653412772,49.9818,258.070259635
 01/29  20:00:00,344.582670581,35.7839403137,57.4150372748,0.207469685369,102.000620287,77.6748002752,664.735869726,287.928407063,33.3212,343.486262663
 01/29  21:00:00,374.019916077,35.7839403137,66.2418262618,0.303830046305,108.704857014,91.4735406516,647.408201152,277.940369433,33.3212,336.146631719
 01/29  22:00:00,346.546555944,35.7711340198,67.1451228682,0.10101168043,95.2963835608,89.1510273009,637.256228119,275.47650686,24.9909,336.788821259
 01/29  23:00:00,292.51232437,35.7762565374,66.2546893074,0.10298562555,80.3315023541,63.3799339444,796.180924753,282.955488832,16.6606,496.564835921
 01/29  24:00:00,206.758321317,35.7839403137,44.8945016201,0.052477067591,42.6918050922,48.4199368926,593.604390483,294.079606728,8.3303,291.194483755
 01/30  01:00:00,143.901084009,30.924217559,31.2027514028,0.000495766477799,25.5240853573,30.610668775,230.476553756,63.9536743657,3.33212,163.190759391
 01/30  02:00:00,130.106269223,30.9042397406,24.7716970931,0.0,19.418418834,29.3649097162,186.410784333,53.2033114257,3.33212,129.875352907
 01/30  03:00:00,119.120979267,30.9042397406,21.6780180586,0.0,12.7620426787,28.1191506574,176.445650262,49.7326057501,3.33212,123.380924512
 01/30  04:00:00,117.162042464,30.9042397406,19.6986997486,0.0,12.7620426787,28.1191506574,182.256077384,49.0354297591,3.33212,129.888527625
 01/30  05:00:00,124.865675138,30.9042397406,20.8236424918,0.0,12.7620426787,28.1191506574,214.166324561,47.6396582436,3.33212,163.194546318
 01/30  06:00:00,161.456011186,30.9042397406,29.7896497301,0.0,25.5240853573,30.610668775,347.004063622,46.7786103406,8.3303,291.895153281
 01/30  07:00:00,288.956175629,30.9042397406,59.4928275794,0.0,51.0481707146,78.1489452969,560.617618222,43.9999472548,16.6606,499.957070967
 01/30  08:00:00,365.894093306,35.7924819829,83.3375679817,0.0,64.3609230253,109.708623606,930.473766708,241.520947703,24.9909,663.961919005
 01/30  09:00:00,294.750612769,35.7916240901,59.8624723658,0.536809928101,51.0481707146,80.7689615957,823.738119033,280.370665543,33.3212,510.04625349
 01/30  10:00:00,253.797745047,36.0579017998,47.2417196081,0.21391367655,51.0481707146,71.0224615957,740.189941977,289.185188264,66.8089,384.195853713
 01/30  11:00:00,192.593105101,36.1958853653,34.5771710256,0.299275975347,32.1804615127,65.7244621605,693.53289642,305.778045188,83.4695,304.285351232
 01/30  12:00:00,188.169668405,36.3182660881,29.385190648,0.293820103659,32.1804615127,65.7244621605,610.375737781,302.183637454,83.4695,224.722600326
 01/30  13:00:00,185.930913472,36.4326277032,28.1111289092,0.0,32.1804615127,65.7244621605,594.200872295,293.747094408,83.4695,216.984277887
 01/30  14:00:00,181.030556485,36.5114295297,32.8539361595,0.0,32.1804615127,55.9779621605,583.806736533,284.859592508,75.1392,223.807944025
 01/30  15:00:00,180.623648097,36.5377761271,32.4226938269,0.0,32.1804615127,55.9779621605,567.713172971,284.800347699,66.8089,216.103925273
 01/30  16:00:00,187.683925503,36.5636645134,39.4667713818,0.0,32.1804615127,55.9779621605,566.73881569,275.438811307,75.1392,216.160804383
 01/30  17:00:00,211.910654215,36.2822952076,34.787386805,0.0,32.1804615127,60.9114621605,520.683121978,258.299993907,91.7998,170.583328071
 01/30  18:00:00,271.757736296,35.7608889847,43.7250752044,0.0,32.1804615127,77.5397301883,543.729882785,237.400312035,49.9818,256.34777075
 01/30  19:00:00,343.562921151,35.7608889847,61.4999620445,0.0,77.122965704,86.2600435998,762.962002438,249.544120813,49.9818,463.436081625
 01/30  20:00:00,350.805130017,35.7608889847,60.7627920171,0.0,102.647051061,80.1663183927,640.050442499,264.940102677,33.3212,341.789139822
 01/30  21:00:00,382.904938197,35.7608889847,67.4581217676,0.0,115.40909374,92.7192997104,622.536188057,252.298497928,33.3212,336.916490129
 01/30  22:00:00,373.561760707,35.7608889847,81.6729257682,0.0,102.647051061,94.1340635361,780.582311301,253.364293124,24.9909,502.227118177
 01/30  23:00:00,288.757707638,35.7608889847,63.406456334,0.0,77.122965704,65.871452062,666.404615762,267.563592875,16.6606,382.180422888
 01/30  24:00:00,198.712050515,35.7608889847,41.39955251,0.0,38.286128036,48.4199368926,497.028028978,281.715610841,8.3303,206.982118137
 01/31  01:00:00,146.173844481,30.9042397406,33.5046645593,0.0,25.5240853573,30.610668775,231.364517565,58.0135092823,3.33212,170.018888283
 01/31  02:00:00,133.56168876,30.9042397406,28.2224620053,0.0,19.418418834,29.3649097162,176.105846882,49.3741400415,3.33212,123.399586841
 01/31  03:00:00,123.307253816,30.9042397406,25.8718644723,0.0,12.7620426787,28.1191506574,178.317319668,45.0946706155,3.33212,129.890529052
 01/31  04:00:00,121.867787823,30.9042397406,24.4415865274,0.0,12.7620426787,28.1191506574,169.755262661,43.0303016193,3.33212,123.392841042
 01/31  05:00:00,130.362041668,30.9042397406,25.7277869448,0.0,12.7620426787,28.1191506574,215.592123337,42.2230782752,3.33212,170.036925062
 01/31  06:00:00,167.318713573,30.9042397406,35.0374488265,0.0,25.5240853573,30.610668775,341.925790692,41.5796000043,8.3303,292.015890687
 01/31  07:00:00,296.552249946,32.9278435923,64.3992905172,0.0,51.0481707146,78.1489452969,556.384586007,39.3481928769,16.6606,500.37579313
 01/31  08:00:00,370.216096915,35.7608889847,86.7508879842,0.0,64.3609230253,109.708623606,928.994053552,238.93192807,24.9909,665.071225481
 01/31  09:00:00,298.292964727,35.7608889847,63.2363450468,0.0,51.0481707146,80.7689615957,813.361096877,272.298582429,33.3212,507.741314448
 01/31  10:00:00,256.845366981,36.0854535475,50.4826109537,0.0,51.0481707146,71.0224615957,729.748237525,276.290230051,66.8089,386.649107474
 01/31  11:00:00,194.42043179,36.2005831305,36.6999537934,0.0,32.1804615127,65.7244621605,680.392917612,292.520707891,83.4695,304.402709721
 01/31  12:00:00,190.030393302,36.2973855173,31.5544388424,0.0,32.1804615127,65.7244621605,597.782609335,295.527273428,83.4695,218.785835906
 01/31  13:00:00,187.014131557,36.4358157256,29.1870093733,0.0,32.1804615127,65.7244621605,595.21665753,288.766815668,83.4695,222.980341862
 01/31  14:00:00,177.395274541,36.5139771686,29.2144669962,0.0,32.1804615127,55.9779621605,582.142241939,286.886457812,75.1392,220.116584127
 01/31  15:00:00,181.631099847,36.5414648587,33.4244469241,0.0,32.1804615127,55.9779621605,569.723920536,283.003486236,66.8089,219.9115343
 01/31  16:00:00,181.152352282,36.5662946352,32.9369566659,0.0,32.1804615127,55.9779621605,570.944764653,279.631172321,75.1392,216.174392331
 01/31  17:00:00,209.563619223,36.2858063862,32.490885393,0.0,32.1804615127,60.9114621605,522.322260793,259.906719906,91.7998,170.615740887
 01/31  18:00:00,272.142763509,35.7608889847,43.858493968,0.0,32.1804615127,77.5397301883,561.185586109,254.759757433,49.9818,256.444028677
 01/31  19:00:00,344.570707454,35.7608889847,62.0230148237,0.0,77.122965704,86.2600435998,775.667830064,263.472948939,49.9818,462.213081126
 01/31  20:00:00,351.055964065,35.7608889847,61.3614129953,0.0,102.647051061,80.1663183927,632.544787583,255.989400755,33.3212,343.234186828
 01/31  21:00:00,383.252012216,35.7608889847,68.2022503546,0.0,115.40909374,92.7192997104,620.089160332,249.701507255,33.3212,337.066453077
 01/31  22:00:00,372.976240946,35.7608889847,81.3853423878,0.0,102.647051061,94.1340635361,783.579349957,255.995724349,24.9909,502.592725607
 01/31  23:00:00,286.75123911,35.7608889847,61.3772027952,0.0,77.122965704,65.871452062,685.304481838,286.211713344,16.6606,382.432168494
 01/31  24:00:00,195.061495652,35.7608889847,37.708815426,0.0,38.286128036,48.4199368926,542.021397684,326.655225953,8.3303,207.035871731
 02/01  01:00:00,140.411873214,30.9042397406,27.7016269308,0.0,25.5240853573,30.610668775,248.773097986,75.3938656665,3.33212,170.04711232
 02/01  02:00:00,125.39173141,30.9042397406,20.009739464,0.0,19.418418834,29.3649097162,191.384346404,64.6153348743,3.33212,123.43689153
 02/01  03:00:00,112.128891747,30.9042397406,14.6518921187,0.0,12.7620426787,28.1191506574,194.896862486,61.6687886839,3.33212,129.895953802
 02/01  04:00:00,107.818551551,30.9042397406,10.3574548018,0.0,12.7620426787,28.1191506574,189.526061868,62.7790988355,3.33212,123.414843033
 02/01  05:00:00,113.802707691,30.9042397406,9.76973488658,0.0,12.7620426787,28.1191506574,238.780228471,65.388288763,3.33212,170.059819708
 02/01  06:00:00,148.700068416,30.9042397406,17.0492085915,0.0,25.5240853573,30.610668775,367.975307134,67.5344089853,8.3303,292.110598149
 02/01  07:00:00,276.857529355,30.9042397406,47.3954214604,0.0,51.0481707146,78.1489452969,583.18314786,65.7404753499,16.6606,500.782072511
 02/01  08:00:00,355.122844859,35.7811688264,72.2232269035,0.0836505320466,64.3609230253,109.708623606,1094.22221336,403.190440719,24.9909,666.040872642
 02/01  09:00:00,284.682871534,35.7685727611,50.1856272344,0.0,51.0481707146,80.7689615957,1001.62348227,460.140023756,33.3212,508.162258513
 02/01  10:00:00,255.165842297,35.7749018957,48.9827889375,0.0,51.0481707146,71.0224615957,858.482619473,404.821011764,66.8089,386.852707709
 02/01  11:00:00,209.785144594,35.8544425311,52.1818899391,0.120688807959,32.1804615127,65.7244621605,753.022159456,365.048623915,83.4695,304.504035542
 02/01  12:00:00,203.846034461,36.0972241595,45.1403184919,0.370863763485,32.1804615127,65.7244621605,639.446589502,332.03007873,83.4695,223.947010771
 02/01  13:00:00,218.805958841,36.314542797,61.0313704693,0.0,32.1804615127,65.7244621605,589.738125373,288.303842026,83.4695,217.964783347
 02/01  14:00:00,218.119049337,36.508634081,69.9959446592,0.0,32.1804615127,55.9779621605,556.298212015,257.246354298,75.1392,223.912657718
 02/01  15:00:00,204.820450884,36.5701780442,57.0750219323,0.0,32.1804615127,55.9779621605,526.997492314,243.985943547,66.8089,216.202648767
 02/01  16:00:00,191.789863764,36.5922669705,43.7346773696,0.0,32.1804615127,55.9779621605,567.923472929,276.51616182,75.1392,216.268111109
 02/01  17:00:00,215.466300267,36.2302612551,38.3317981097,0.0,32.1804615127,60.9114621605,527.068104842,264.622306454,91.7998,170.645998388
 02/01  18:00:00,275.655973408,35.7608889847,47.1267557755,0.0,32.1804615127,77.5397301883,575.44380736,268.973881446,49.9818,256.488125914
 02/01  19:00:00,346.793839968,35.7608889847,64.218245413,0.0,77.122965704,86.2600435998,806.599680329,289.671376357,49.9818,466.946503971
 02/01  20:00:00,352.824837256,35.7608889847,62.671067587,0.0,102.647051061,80.1663183927,669.364243315,296.316058968,33.3212,339.726984347
 02/01  21:00:00,383.719507937,35.7608889847,68.2316327332,0.0,115.40909374,92.7192997104,678.028000396,304.25115352,33.3212,340.455646876
 02/01  22:00:00,373.097504883,35.7608889847,81.1737491461,0.0,102.647051061,94.1340635361,841.904003385,312.873237068,24.9909,504.039866316
 02/01  23:00:00,287.510057122,35.7608889847,62.1251861068,0.0,77.122965704,65.871452062,723.493098966,328.545309451,16.6606,378.287189515
 02/01  24:00:00,196.297254758,35.7608889847,38.9383578776,0.0,38.286128036,48.4199368926,572.302545522,353.605168361,8.3303,210.367077161
 02/02  01:00:00,141.983142148,30.9042397406,29.2954495433,0.0,25.5240853573,30.610668775,247.572699013,77.3387453882,3.33212,166.901833625
 02/02  02:00:00,127.979358347,30.9042397406,22.6148627888,0.0,19.418418834,29.3649097162,197.036201864,63.7801480353,3.33212,129.923933829
 02/02  03:00:00,116.548020772,30.9042397406,19.0863651949,0.0,12.7620426787,28.1191506574,185.060254549,58.3051126068,3.33212,123.423021942
 02/02  04:00:00,114.240501026,30.9042397406,16.7892196942,0.0,12.7620426787,28.1191506574,190.126491371,56.8568129818,3.33212,129.937558389
 02/02  05:00:00,121.315280058,30.9042397406,17.2869986745,0.0,12.7620426787,28.1191506574,226.693312627,57.3479648569,3.33212,166.01322777
 02/02  06:00:00,156.905924223,30.9042397406,25.2556012925,0.0,25.5240853573,30.610668775,356.341425399,58.2779201635,8.3303,289.733205236
 02/02  07:00:00,283.597878492,30.9042397406,54.1327043888,0.0,51.0481707146,78.1489452969,576.082115993,56.6515085221,16.6606,502.770007471
 02/02  08:00:00,360.132042381,35.7836465264,77.336568744,0.0790255341846,64.3609230253,109.708623606,1046.03002745,354.240246716,24.9909,666.798880738
 02/02  09:00:00,295.302013873,35.7762565374,60.8028020097,0.0609033919431,51.0481707146,80.7689615957,954.461072221,409.648910825,33.3212,511.490961396
 02/02  10:00:00,269.287775864,35.7747836069,63.0673583037,0.0419794932218,51.0481707146,71.0224615957,818.124516267,368.668927266,66.8089,382.646689001
 02/02  11:00:00,221.55233417,35.9622470795,63.9742136798,0.0,32.1804615127,65.7244621605,721.089419487,333.047961872,83.4695,304.571957616
 02/02  12:00:00,228.817083342,36.3340892114,70.3193504603,0.0,32.1804615127,65.7244621605,583.627228929,275.307967716,83.4695,224.849761213
 02/02  13:00:00,221.520500036,36.5080948122,64.8716665268,0.0,32.1804615127,65.7244621605,485.343227785,177.655301988,83.4695,224.218425797
 02/02  14:00:00,201.072094495,36.5450234433,54.8610301258,0.0,32.1804615127,55.9779621605,427.124142081,135.09764764,75.1392,216.887294441
 02/02  15:00:00,194.236483104,36.5722644299,48.0823721341,0.0,32.1804615127,55.9779621605,443.600026026,160.453429446,66.8089,216.33769658
 02/02  16:00:00,191.756919194,36.5975778624,45.637697957,0.0,32.1804615127,55.9779621605,462.232900259,163.604250072,75.1392,223.489450187
 02/02  17:00:00,220.209177086,36.297505979,45.1566878554,0.0,32.1804615127,60.9114621605,427.592298324,165.12111421,91.7998,170.671384114
 02/02  18:00:00,280.575929924,35.7608889847,54.0416191298,0.0,32.1804615127,77.5397301883,506.861743121,200.29404887,49.9818,256.585894251
 02/02  19:00:00,352.053145036,35.7608889847,71.2212878348,0.0,77.122965704,86.2600435998,741.534226135,232.839233094,49.9818,458.713193041
 02/02  20:00:00,358.696907242,35.7608889847,70.0193990543,0.0,102.647051061,80.1663183927,620.193796509,239.929886376,33.3212,346.942710133
 02/02  21:00:00,390.454481337,35.7608889847,76.1415392539,0.0,115.40909374,92.7192997104,611.13031617,240.456704542,33.3212,337.352411628
 02/02  22:00:00,380.824314032,35.7608889847,89.8189447168,0.0,102.647051061,94.1340635361,763.36356886,235.731340779,24.9909,502.641328081
 02/02  23:00:00,295.556649441,35.7608889847,70.8273188709,0.0,77.122965704,65.871452062,645.823852919,245.750256675,16.6606,383.412996244
 02/02  24:00:00,205.29411395,35.7608889847,48.2430588377,0.0,38.286128036,48.4199368926,480.552166006,265.112793336,8.3303,207.10907267
 02/03  01:00:00,151.87431758,30.9042397406,39.2606913371,0.0,25.5240853573,30.610668775,223.260578795,49.8382188358,3.33212,170.090239959
 02/03  02:00:00,138.218106256,30.9042397406,32.913203986,0.0,19.418418834,29.3649097162,177.471521118,44.6046036066,3.33212,129.534797511
 02/03  03:00:00,126.833783578,30.9042397406,29.4052207992,0.0,12.7620426787,28.1191506574,169.105094981,41.941513327,3.33212,123.831461654
 02/03  04:00:00,124.580356556,30.9042397406,27.123659765,0.0,12.7620426787,28.1191506574,172.635246414,41.1346459155,3.33212,128.168480498
 02/03  05:00:00,132.670741613,30.9042397406,27.9713882459,0.0,12.7620426787,28.1191506574,209.528784648,41.0370526846,3.33212,165.159611963
 02/03  06:00:00,168.707270304,30.9042397406,36.3477738275,0.0,25.5240853573,30.610668775,341.119770715,40.5043103349,8.3303,292.28516038
 02/03  07:00:00,298.298329597,32.9278435923,66.1117473922,0.0,51.0481707146,78.1489452969,554.511149956,36.2971744657,16.6606,501.55337549
 02/03  08:00:00,374.458535204,35.7608889847,91.4975112733,0.0,64.3609230253,109.708623606,875.788445139,182.892423778,24.9909,667.905121361
 02/03  09:00:00,302.691946699,35.7608889847,69.3977952014,0.0,51.0481707146,80.7689615957,682.373631913,138.998658931,33.3212,510.053772982
 02/03  10:00:00,266.637974374,36.3285183376,62.1562254481,0.0,51.0481707146,71.0224615957,574.265686212,121.195668153,66.8089,386.261118059
 02/03  11:00:00,209.767126672,36.4191667563,54.1706031735,0.0,32.1804615127,65.7244621605,495.554938149,107.397606671,83.4695,304.687831478
 02/03  12:00:00,206.705868444,36.4728274883,50.5156316523,0.0,32.1804615127,65.7244621605,411.039022287,102.66241091,83.4695,224.907111377
 02/03  13:00:00,209.544822973,36.5133212445,53.9905495043,0.0,32.1804615127,65.7244621605,431.100822471,126.924996184,83.4695,220.706326288
 02/03  14:00:00,195.866633424,36.5447663539,49.9935119531,0.0,32.1804615127,55.9779621605,435.715100829,140.114204897,75.1392,220.461695932
 02/03  15:00:00,191.626762695,36.5738877761,45.7261266926,0.0,32.1804615127,55.9779621605,434.516993093,151.345632149,66.8089,216.362460944
 02/03  16:00:00,193.646199785,36.601518042,47.8183863544,0.0,32.1804615127,55.9779621605,424.527449779,125.828526214,75.1392,223.559723565
 02/03  17:00:00,221.532177258,36.302093682,46.7803374338,0.0,32.1804615127,60.9114621605,380.559813271,118.061174583,91.7998,170.698838688
 02/03  18:00:00,281.592324087,35.7608889847,55.4321280866,0.0,32.1804615127,77.5397301883,461.481748186,154.846424322,49.9818,256.653523864
 02/03  19:00:00,352.493155731,35.7608889847,72.1564051951,0.0,77.122965704,86.2600435998,699.528564316,190.663915238,49.9818,458.882849078
 02/03  20:00:00,358.682038803,35.7608889847,71.0565032223,0.0,102.647051061,80.1663183927,585.797303962,205.305399951,33.3212,347.170704011
 02/03  21:00:00,390.768071986,35.7608889847,77.6414578341,0.0,115.40909374,92.7192997104,581.150054365,210.353455868,33.3212,337.475398498
 02/03  22:00:00,381.075712861,35.7608889847,91.314004132,0.0,102.647051061,94.1340635361,735.186296795,206.695242163,24.9909,503.500154632
 02/03  23:00:00,296.228199012,35.7608889847,72.6007561541,0.0,77.122965704,65.871452062,611.288277249,211.461078521,16.6606,383.166598728
 02/03  24:00:00,205.528975415,35.7608889847,49.8080511984,0.0,38.286128036,48.4199368926,444.763191796,229.293089925,8.3303,207.139801871
 02/04  01:00:00,156.453144889,30.9042397406,41.7144487007,0.0,27.7269238854,30.610668775,240.79946557,67.3491284864,3.33212,170.118217084
 02/04  02:00:00,151.555347256,30.9042397406,36.7603597895,0.0,27.7269238854,30.610668775,189.65452062,56.3582099529,3.33212,129.964190667
 02/04  03:00:00,130.614993003,30.9042397406,33.2790195046,0.0,12.7620426787,28.1191506574,175.882876942,49.102746624,3.33212,123.448010318
 02/04  04:00:00,128.703603293,30.9042397406,31.345361858,0.0,12.7620426787,28.1191506574,177.777901727,44.4805795988,3.33212,129.965202128
 02/04  05:00:00,136.506390799,30.9042397406,32.5504191122,0.0,12.7620426787,28.1191506574,210.318499225,41.4078617715,3.33212,165.578517453
 02/04  06:00:00,173.152710674,30.9042397406,56.8598800223,0.0,12.7620426787,28.1191506574,259.442470755,39.0699729901,8.3303,212.042197765
 02/04  07:00:00,272.55139962,32.9278435923,73.4596731431,0.0,42.6918050922,54.3732441037,348.018030365,37.074147721,16.6606,294.283282644
 02/04  08:00:00,329.135828674,35.8281225831,94.7220629172,0.0,42.6918050922,86.1019271793,761.654959965,233.758958071,24.9909,502.905101894
 02/04  09:00:00,375.087278571,35.7608889847,102.520457556,0.0,57.6566862989,112.030105488,986.60421858,236.611796072,33.3212,716.671222509
 02/04  10:00:00,296.821706919,36.304463665,71.9872808061,0.0,57.6566862989,83.6599452969,731.903536037,157.482694949,66.8089,507.611941088
 02/04  11:00:00,243.701313583,36.4264255391,73.6742619168,0.0,42.6918050922,68.9656133826,605.617798095,135.409657769,83.4695,386.738640325
 02/04  12:00:00,243.554647565,36.4828357401,82.1420130601,0.0,34.9340096728,67.7198543238,503.871633432,113.702633676,83.4695,306.699499755
 02/04  13:00:00,230.878288338,36.5251272617,70.4536202013,0.0,34.9340096728,67.7198543238,411.43564346,102.584854488,83.4695,225.381288972
 02/04  14:00:00,222.449039016,36.5580875958,71.7457273896,0.0,34.9340096728,57.9733543238,406.594075053,109.5683862,75.1392,221.886488853
 02/04  15:00:00,216.306110336,36.587675436,65.6742258768,0.0,34.9340096728,57.9733543238,387.429792164,100.376171221,66.8089,220.244720943
 02/04  16:00:00,212.430874721,36.6135100866,61.8209694858,0.0,34.9340096728,57.9733543238,403.91663995,104.304882633,75.1392,224.472557317
 02/04  17:00:00,236.989466069,36.3087905162,57.3431982402,0.0,34.9340096728,62.9068543238,401.784522163,138.948973151,91.7998,171.035749012
 02/04  18:00:00,279.714563334,35.7608889847,58.7563709319,0.0,34.9340096728,72.2186844194,455.798607819,190.178054711,49.9818,215.638753108
 02/04  19:00:00,358.112223344,35.7608889847,67.7214409686,0.0,87.0357390804,86.2600435998,552.384668984,236.47669358,49.9818,265.926175404
 02/04  20:00:00,365.390999073,35.7608889847,79.9350540551,0.0,102.000620287,77.6748002752,625.920840666,254.20879114,33.3212,338.390849526
 02/04  21:00:00,385.235646475,35.7608889847,87.9950604292,0.0,102.000620287,88.9820225341,638.612395092,263.171600364,33.3212,342.119594728
 02/04  22:00:00,376.571108294,35.7608889847,88.4450727523,0.0,102.000620287,91.6425454185,628.882342226,261.559213375,24.9909,342.332228851
 02/04  23:00:00,320.919223339,35.7608889847,85.509312796,0.0,87.0357390804,65.871452062,770.598140348,255.066317818,16.6606,498.87122253
 02/04  24:00:00,222.927614836,35.7608889847,61.1034888127,0.0,42.6918050922,48.4199368926,562.434604421,261.107453707,8.3303,292.996850713
 02/05  01:00:00,170.576053291,30.9042397406,46.4019634622,0.0,34.4311606118,33.1021868926,227.545062278,53.7469113434,3.33212,170.466030934
 02/05  02:00:00,163.347579699,30.9042397406,39.0974747584,0.0,34.4311606118,33.1021868926,178.022560009,44.4910280098,3.33212,130.199411999
 02/05  03:00:00,141.432345192,30.9042397406,34.6635775439,0.0,19.466279405,30.610668775,171.996922495,38.4609321906,3.33212,130.203870305
 02/05  04:00:00,138.674150869,30.9042397406,31.9113330348,0.0,19.466279405,30.610668775,163.407681627,36.3963098161,3.33212,123.67925181
 02/05  05:00:00,145.630223074,30.9042397406,32.2945670788,0.0,19.466279405,30.610668775,209.825895001,36.3322781033,3.33212,170.161496898
 02/05  06:00:00,159.108857019,30.9042397406,33.5324711352,0.0,19.466279405,30.610668775,260.574535726,37.4366850921,8.3303,214.807550634
 02/05  07:00:00,241.593138741,32.9278435923,42.5125150997,0.0,42.6918050922,54.3732441037,353.925388284,38.5222187702,16.6606,298.742569514
 02/05  08:00:00,309.915040609,35.7835395597,66.5064305314,0.0,49.3960418185,88.5934452969,791.271335411,262.311271737,24.9909,503.969163674
 02/05  09:00:00,367.003758466,35.7608889847,94.5459543526,0.0,57.6566862989,112.030105488,1049.20091973,306.12020949,33.3212,709.759510239
 02/05  10:00:00,299.474783387,35.9010391715,83.0636631358,0.0,50.9524495726,81.1684271793,868.734153714,291.282841136,66.8089,510.642412578
 02/05  11:00:00,249.209829511,36.2131144469,77.5473986141,0.0,42.6918050922,68.9656133826,739.560235007,268.605551881,83.4695,387.485183127
 02/05  12:00:00,253.939673893,36.4807211221,86.1437759077,0.0,38.286128036,68.9656133826,610.338341668,220.037252965,83.4695,306.831588702
 02/05  13:00:00,259.23510018,36.5305657526,93.3093892112,0.0,38.286128036,68.9656133826,464.014314672,156.608972021,83.4695,223.935842651
 02/05  14:00:00,241.985593642,36.5622978109,95.3744075038,0.0,31.5818913096,56.727595265,444.80848618,145.154073642,75.1392,224.515212538
 02/05  15:00:00,242.357750424,36.5903149686,95.9259496297,0.0,31.5818913096,56.727595265,417.259701,134.048429763,66.8089,216.402371237
 02/05  16:00:00,240.668157857,36.6124930691,94.3685770135,0.0,31.5818913096,56.727595265,420.144097439,123.514780257,75.1392,221.490117183
 02/05  17:00:00,251.888110867,36.3033164523,76.6752779576,0.0,31.5818913096,61.661095265,403.676259551,139.072825834,91.7998,172.803633717
 02/05  18:00:00,284.657895497,35.7608889847,68.2304232026,0.0,31.5818913096,70.9729253606,438.061897503,172.508413502,49.9818,215.571684001
 02/05  19:00:00,355.690567687,35.7608889847,74.5734678019,0.0,80.3315023541,83.7685254822,512.332235917,204.50552184,49.9818,257.844914077
 02/05  20:00:00,373.165143867,35.7608889847,87.9516572789,0.0,102.000620287,77.6748002752,584.760786427,211.105469641,33.3212,340.334116786
 02/05  21:00:00,442.93212108,35.7608889847,136.722431017,0.0,108.704857014,91.4735406516,587.168366468,213.142446411,33.3212,340.704720057
 02/05  22:00:00,394.368200913,35.7608889847,116.243382561,0.0,95.2963835608,89.1510273009,573.264829479,209.276276748,24.9909,338.997652731
 02/05  23:00:00,323.31432792,35.7608889847,98.3189647813,0.0,80.3315023541,63.3799339444,727.843003684,212.003885739,16.6606,499.178517944
 02/05  24:00:00,229.070941259,35.7608889847,68.4495440262,0.0,42.6918050922,48.4199368926,524.354553514,224.2074891,8.3303,291.816764415
 02/06  01:00:00,164.63597536,30.9042397406,51.9022462586,0.0,25.5240853573,30.610668775,233.545233232,60.0132905033,3.33212,170.199822729
 02/06  02:00:00,149.075088797,30.9042397406,43.6965905369,0.0,19.418418834,29.3649097162,175.509930791,48.7051531005,3.33212,123.47265769
 02/06  03:00:00,137.647216031,30.9042397406,40.178791204,0.0,12.7620426787,28.1191506574,174.630211722,41.3119124813,3.33212,129.986179241
 02/06  04:00:00,135.569978148,30.9042397406,38.0963012309,0.0,12.7620426787,28.1191506574,163.312280792,36.5088698833,3.33212,123.471290908
 02/06  05:00:00,143.1298033,30.9042397406,39.0672556025,0.0,12.7620426787,28.1191506574,206.626839096,33.1081637107,3.33212,170.186555385
 02/06  06:00:00,179.245493577,30.9042397406,47.5344244032,0.0,25.5240853573,30.610668775,331.419409001,30.5645336973,8.3303,292.524575304
 02/06  07:00:00,307.882586632,33.0897319004,76.1553145282,0.0,51.0481707146,78.1489452969,547.398867333,28.2417965974,16.6606,502.496470735
 02/06  08:00:00,378.995155889,35.7630848424,99.0287426811,0.0,64.3609230253,109.708623606,900.318097259,204.986932246,24.9909,670.340265014
 02/06  09:00:00,307.679127632,35.7608889847,73.1746281649,0.0,51.0481707146,80.7689615957,781.125348126,237.925438821,33.3212,509.878709305
 02/06  10:00:00,267.692568156,36.2004980183,61.033173258,0.0,51.0481707146,71.0224615957,696.098488684,241.652998421,66.8089,387.636590263
 02/06  11:00:00,205.961210016,36.4016243233,48.2509741569,0.0,32.1804615127,65.7244621605,620.544373107,232.142631201,83.4695,304.932241906
 02/06  12:00:00,199.960134972,36.4770354982,41.9144417189,0.0,32.1804615127,65.7244621605,549.321094167,240.823309722,83.4695,225.028284446
 02/06  13:00:00,197.759208753,36.5113880449,39.9355617412,0.0,32.1804615127,65.7244621605,577.436100238,276.646285934,83.4695,217.320314304
 02/06  14:00:00,168.785816512,36.5448282223,20.8611556154,0.0,32.1804615127,55.9779621605,554.18049301,254.988485718,75.1392,224.052807292
 02/06  15:00:00,171.097826478,36.5734711803,23.3682656838,0.0,32.1804615127,55.9779621605,539.304382826,256.031759094,66.8089,216.463723733
 02/06  16:00:00,173.613066732,36.5972349709,25.5398598445,0.0,32.1804615127,55.9779621605,578.594522186,279.785264564,75.1392,223.670057622
 02/06  17:00:00,205.712439524,36.2787008697,28.5221471476,0.0,32.1804615127,60.9114621605,522.210965996,259.646546504,91.7998,170.764619493
 02/06  18:00:00,265.091382059,35.7608889847,39.3566705463,0.0,32.1804615127,77.5397301883,557.911820199,251.114420192,49.9818,256.815600007
 02/06  19:00:00,339.50227941,35.7608889847,56.9415673247,0.0,77.122965704,86.2600435998,769.221481954,257.129796257,49.9818,462.109885697
 02/06  20:00:00,349.113326669,35.7608889847,58.9755836584,0.0,102.647051061,80.1663183927,632.236695089,253.45296179,33.3212,345.462533299
 02/06  21:00:00,382.884969564,35.7608889847,67.4175270367,0.0,115.40909374,92.7192997104,622.709456651,249.362239465,33.3212,340.026017187
 02/06  22:00:00,374.633358842,35.7608889847,82.7345436371,0.0,102.647051061,94.1340635361,778.443120222,247.353020956,24.9909,506.099199266
 02/06  23:00:00,291.640082435,35.7608889847,66.289359218,0.0,77.122965704,65.871452062,648.127998143,251.591011981,16.6606,379.876386162
 02/06  24:00:00,233.780906819,35.7608889847,76.3503170143,0.0,38.286128036,48.4199368926,484.592737357,261.870292289,8.3303,214.392145067
 02/07  01:00:00,171.790207228,30.9042397406,59.0414089398,0.0,25.5240853573,30.610668775,216.410202534,48.8992315805,3.33212,164.178850953
 02/07  02:00:00,150.119274179,30.9042397406,44.7264377342,0.0,19.418418834,29.3649097162,174.67062299,42.0904305192,3.33212,129.248072471
 02/07  03:00:00,135.309519263,30.9042397406,37.834412326,0.0,12.7620426787,28.1191506574,169.695402148,38.8812224623,3.33212,127.482059686
 02/07  04:00:00,131.427938545,30.9042397406,33.9666912525,0.0,12.7620426787,28.1191506574,166.787874094,37.4719502251,3.33212,125.983803868
 02/07  05:00:00,138.921100922,30.9042397406,34.2525980769,0.0,12.7620426787,28.1191506574,209.992957942,36.4501700689,3.33212,170.210667873
 02/07  06:00:00,174.905528071,30.9042397406,42.5792567267,0.0,25.5240853573,30.610668775,336.072237007,35.151275311,8.3303,292.590661696
 02/07  07:00:00,304.551970736,33.3325643626,71.8990308555,0.0,51.0481707146,78.1489452969,550.472702103,31.0443955537,16.6606,502.76770655
 02/07  08:00:00,373.858296849,35.7608889847,93.9167902653,0.0,64.3609230253,109.708623606,866.750510706,170.676341961,24.9909,671.083268745
 02/07  09:00:00,303.474067587,35.7608889847,69.2040433761,0.0,51.0481707146,80.7689615957,754.295013391,210.813382441,33.3212,510.160430951
 02/07  10:00:00,277.010968048,36.3206517064,71.3802129414,0.0,51.0481707146,71.0224615957,643.84581795,189.226828251,66.8089,387.810089699
 02/07  11:00:00,232.528083851,36.4174091084,75.9929285018,0.0,32.1804615127,65.7244621605,548.367241301,159.900395333,83.4695,304.997345967
 02/07  12:00:00,222.897259542,36.4762852958,66.0129580659,0.0,32.1804615127,65.7244621605,446.360805858,140.808332404,83.4695,222.082973454
 02/07  13:00:00,209.449915924,36.5184561552,53.5449011478,0.0,32.1804615127,65.7244621605,443.764265197,140.022519677,83.4695,220.27224552
 02/07  14:00:00,209.819879949,36.5543983734,63.769694645,0.0,32.1804615127,55.9779621605,418.685552791,119.414586968,75.1392,224.131765823
 02/07  15:00:00,222.515203842,36.5875096729,76.5852060406,0.0,32.1804615127,55.9779621605,375.301556324,92.0268915402,66.8089,216.465764784
 02/07  16:00:00,224.25402925,36.6144068717,78.2972120839,0.0,32.1804615127,55.9779621605,404.683783582,106.68895967,75.1392,222.855623913
 02/07  17:00:00,240.750392831,36.3112998874,65.7611723177,0.0,32.1804615127,60.9114621605,405.545863858,142.127350686,91.7998,171.618713172
 02/07  18:00:00,288.874351879,35.7608889847,65.2463938109,0.0,32.1804615127,77.5397301883,489.737939184,182.883520291,49.9818,256.872618893
 02/07  19:00:00,359.893158572,35.7608889847,79.185358073,0.0,77.122965704,86.2600435998,733.310132655,222.22001326,49.9818,461.108319394
 02/07  20:00:00,365.811804956,35.7608889847,77.6713495476,0.0,102.647051061,80.1663183927,614.801893486,234.918602259,33.3212,346.562091226
 02/07  21:00:00,398.135668613,35.7608889847,84.2792868612,0.0,115.40909374,92.7192997104,613.598105994,240.489234319,33.3212,339.787671674
 02/07  22:00:00,388.599176178,35.7608889847,97.853453391,0.0,102.647051061,94.1340635361,770.270703064,238.843280685,24.9909,506.436522378
 02/07  23:00:00,302.265879182,35.7608889847,77.3222921827,0.0,77.122965704,65.871452062,646.109175827,249.150301523,16.6606,380.298274304
 02/07  24:00:00,210.654806433,35.7608889847,53.35126812,0.0,38.286128036,48.4199368926,479.973804735,257.219084906,8.3303,214.424419829
 02/08  01:00:00,156.605652082,30.9042397406,43.9464898612,0.0,25.5240853573,30.610668775,215.281777915,46.7666445959,3.33212,165.183013319
 02/08  02:00:00,142.765094088,30.9042397406,37.3981209983,0.0,19.418418834,29.3649097162,172.417020527,40.7740995351,3.33212,128.310800992
 02/08  03:00:00,131.180637273,30.9042397406,33.6691592587,0.0,12.7620426787,28.1191506574,170.454931844,37.6466305882,3.33212,129.476181256
 02/08  04:00:00,128.590255297,30.9042397406,31.0705472183,0.0,12.7620426787,28.1191506574,162.596127206,35.2599057314,3.33212,124.004101475
 02/08  05:00:00,135.593487,30.9042397406,31.500035313,0.0,12.7620426787,28.1191506574,207.690888371,34.131237476,3.33212,170.227530895
 02/08  06:00:00,171.178246654,30.9042397406,39.4634481281,0.0,25.5240853573,30.610668775,335.126449229,34.1489403845,8.3303,292.647208845
 02/08  07:00:00,299.359290585,32.9278435923,67.8662230046,0.0,51.0481707146,78.1489452969,553.275209693,33.6208415135,16.6606,502.993768179
 02/08  08:00:00,372.082724407,35.793365696,92.3604665414,0.0,64.3609230253,109.708623606,928.039833093,231.408580789,24.9909,671.640352305
 02/08  09:00:00,310.001000424,35.7608889847,75.6991416237,0.0,51.0481707146,80.7689615957,808.024992525,264.286460271,33.3212,510.417332254
 02/08  10:00:00,281.640013698,36.2188131637,75.1142013737,0.0,51.0481707146,71.0224615957,695.353947572,240.636567961,66.8089,387.908479611
 02/08  11:00:00,232.586956443,36.4268176354,75.6211499284,0.0,32.1804615127,65.7244621605,561.343087376,172.806776975,83.4695,305.066810402
 02/08  12:00:00,243.530524316,36.486865897,86.6542815567,0.0,32.1804615127,65.7244621605,445.301654543,136.780724725,83.4695,225.051429818
 02/08  13:00:00,249.619739133,36.5320452805,93.7954230825,0.0,32.1804615127,65.7244621605,405.486924953,104.635643248,83.4695,217.381781705
 02/08  14:00:00,238.473080263,36.5645165083,92.3909662339,0.0,32.1804615127,55.9779621605,415.212681907,115.929700431,75.1392,224.143781476
 02/08  15:00:00,225.708837958,36.5880623701,78.5721145832,0.0,32.1804615127,55.9779621605,583.236619124,299.907864925,66.8089,216.519854199
 02/08  16:00:00,223.665246936,36.6167309591,76.9860048841,0.0,32.1804615127,55.9779621605,458.873365404,160.005099521,75.1392,223.729065883
 02/08  17:00:00,243.299621723,36.3157751337,68.2137216643,0.0,32.1804615127,60.9114621605,375.921112531,113.322206255,91.7998,170.799106276
 02/08  18:00:00,292.647283658,35.7608889847,68.8449465014,0.0,32.1804615127,77.5397301883,478.909343691,172.023490115,49.9818,256.904053576
 02/08  19:00:00,364.028528404,35.7608889847,83.0062656667,0.0,77.122965704,86.2600435998,742.470481889,228.545152667,49.9818,463.943529222
 02/08  20:00:00,369.886124,35.7608889847,80.7455236795,0.0,102.647051061,80.1663183927,631.766412621,253.96943323,33.3212,344.475779392
 02/08  21:00:00,402.185761942,35.7608889847,86.9320261719,0.0,115.40909374,92.7192997104,636.783602569,260.875392113,33.3212,342.587010456
 02/08  22:00:00,392.048935536,35.7608889847,100.114734908,0.0,102.647051061,94.1340635361,770.399219194,238.728602167,24.9909,506.679717027
 02/08  23:00:00,303.777159585,35.7608889847,78.3962764625,0.0,77.122965704,65.871452062,640.950383776,246.691728276,16.6606,377.598055501
 02/08  24:00:00,211.029348802,35.7608889847,53.6962162381,0.0,38.286128036,48.4199368926,488.565231236,265.756729548,8.3303,214.478201688
 02/09  01:00:00,156.684128243,30.9042397406,43.9198378894,0.0,25.5240853573,30.610668775,230.361844556,56.7730023784,3.33212,170.256722178
 02/09  02:00:00,142.506946854,30.9042397406,37.0769242887,0.0,19.418418834,29.3649097162,170.721141139,43.8928615483,3.33212,123.49615959
 02/09  03:00:00,130.554593728,30.9042397406,33.0309896501,0.0,12.7620426787,28.1191506574,171.359776097,38.0098625718,3.33212,130.017793525
 02/09  04:00:00,127.755983813,30.9042397406,30.2465256207,0.0,12.7620426787,28.1191506574,162.783442298,35.9534412361,3.33212,123.497881062
 02/09  05:00:00,134.610479839,30.9042397406,30.5269558152,0.0,12.7620426787,28.1191506574,209.533666525,35.9618072671,3.33212,170.239739257
 02/09  06:00:00,170.10077954,30.9042397406,38.3953759541,0.0,25.5240853573,30.610668775,337.989298505,36.9566981026,8.3303,292.702300402
 02/09  07:00:00,297.973484509,32.9278435923,66.4813027059,0.0,51.0481707146,78.1489452969,556.699388421,36.8071368774,16.6606,503.231651543
 02/09  08:00:00,370.281528627,35.7608889847,90.5448227019,0.0,64.3609230253,109.708623606,963.275371552,266.07425558,24.9909,672.210215972
 02/09  09:00:00,306.775610481,35.7608889847,72.4484881813,0.0,51.0481707146,80.7689615957,850.317351118,306.360028965,33.3212,510.636122153
 02/09  10:00:00,278.607651735,36.0123934897,72.2705788649,0.0,51.0481707146,71.0224615957,733.961667132,279.166361413,66.8089,387.986405719
 02/09  11:00:00,214.203354536,36.3735328009,56.5756809011,0.0,32.1804615127,65.7244621605,629.092383112,240.502673595,83.4695,305.120209517
 02/09  12:00:00,209.770270003,36.4813291975,52.544463134,0.0,32.1804615127,65.7244621605,482.069618872,173.488451284,83.4695,225.111667588
 02/09  13:00:00,225.641350682,36.5229131617,69.7563011878,0.0,32.1804615127,65.7244621605,424.905044731,119.109820059,83.4695,222.325724672
 02/09  14:00:00,227.030459277,36.5599676961,81.1043313815,0.0,32.1804615127,55.9779621605,383.747002286,89.3442853897,75.1392,219.263516897
 02/09  15:00:00,231.543207598,36.5927765057,85.5851195489,0.0,32.1804615127,55.9779621605,389.836041842,102.038597592,66.8089,220.98854425
 02/09  16:00:00,222.844326083,36.6178836839,76.8707027611,0.0,32.1804615127,55.9779621605,412.983913703,118.555429938,75.1392,219.289283765
 02/09  17:00:00,239.805627314,36.3126010171,64.8421844179,0.0,32.1804615127,60.9114621605,402.271482637,139.653469779,91.7998,170.818212858
 02/09  18:00:00,289.829530915,35.7608889847,66.2180017022,0.0,32.1804615127,77.5397301883,487.966346395,181.045289524,49.9818,256.939256871
 02/09  19:00:00,361.054894566,35.7608889847,80.3613214046,0.0,77.122965704,86.2600435998,739.46385557,221.190227843,49.9818,468.291827726
 02/09  20:00:00,366.408637046,35.7608889847,77.8559042199,0.0,102.647051061,80.1663183927,608.943544988,234.527909896,33.3212,341.094435092
 02/09  21:00:00,398.187315296,35.7608889847,83.9477723623,0.0,115.40909374,92.7192997104,620.236265487,240.375936733,33.3212,346.539128754
 02/09  22:00:00,388.214928653,35.7608889847,97.1812658523,0.0,102.647051061,94.1340635361,768.56791151,238.871614995,24.9909,504.705396515
 02/09  23:00:00,301.251828849,35.7608889847,76.3336539502,0.0,77.122965704,65.871452062,642.785800372,248.981972486,16.6606,377.143227886
 02/09  24:00:00,209.726103834,35.7608889847,52.4370323752,0.0,38.286128036,48.4199368926,479.057923302,257.517770438,8.3303,213.209852865
 02/10  01:00:00,155.645932853,30.9042397406,43.0010908759,0.0,25.5240853573,30.610668775,220.198386983,46.6189977939,3.33212,170.247269189
 02/10  02:00:00,141.583968889,30.9042397406,36.2318000988,0.0,19.418418834,29.3649097162,167.760994701,40.6014101015,3.33212,123.827464599
 02/10  03:00:00,129.814002539,30.9042397406,32.3168552814,0.0,12.7620426787,28.1191506574,170.498833097,37.4648061946,3.33212,129.701906903
 02/10  04:00:00,127.023001847,30.9042397406,29.515470054,0.0,12.7620426787,28.1191506574,168.257654907,35.1149295432,3.33212,129.810605364
 02/10  05:00:00,134.512014995,30.9042397406,29.8010510554,0.0,12.7620426787,28.1191506574,202.338250309,33.9752906462,3.33212,165.030839663
 02/10  06:00:00,170.047090644,30.9042397406,37.6928552412,0.0,25.5240853573,30.610668775,335.939703283,34.1392929789,8.3303,293.470110304
 02/10  07:00:00,297.892949685,32.9278435923,65.6716261235,0.0,51.0481707146,78.1489452969,555.809486053,33.6714049682,16.6606,505.477481085
 02/10  08:00:00,369.687086907,35.7608889847,88.9960018583,0.0,64.3609230253,109.708623606,934.099383163,240.384962681,24.9909,668.723520483
 02/10  09:00:00,305.506163422,35.7608889847,70.4401390554,0.0,51.0481707146,80.7689615957,831.163307925,283.747538867,33.3212,514.094569059
 02/10  10:00:00,277.075466901,35.9578404149,70.7844374968,0.0,51.0481707146,71.0224615957,728.961209643,276.744670868,66.8089,385.407638775
 02/10  11:00:00,226.221824757,36.1032698969,68.5260499773,0.0,32.1804615127,65.7244621605,667.253332425,280.421625732,83.4695,303.362206694
 02/10  12:00:00,231.077395917,36.1999156793,72.5947749464,0.0,32.1804615127,65.7244621605,583.660431892,275.061868525,83.4695,225.129063367
 02/10  13:00:00,228.531472943,36.2768189695,70.7602849431,0.0,32.1804615127,65.7244621605,578.447880578,270.316314591,83.4695,224.662065987
 02/10  14:00:00,221.454898325,36.3276576616,73.3506504929,0.0,32.1804615127,55.9779621605,569.205660236,269.819485318,75.1392,224.246974918
 02/10  15:00:00,215.39884108,36.351822315,67.291413272,0.0,32.1804615127,55.9779621605,555.807327914,272.493957081,66.8089,216.504470833
 02/10  16:00:00,203.526510627,36.3709658812,55.4506082462,0.0,32.1804615127,55.9779621605,569.412401024,275.904533204,75.1392,218.368667819
 02/10  17:00:00,224.117633729,36.0893548907,47.099447973,0.0,32.1804615127,60.9114621605,533.999853537,266.216033199,91.7998,175.984020338
 02/10  18:00:00,279.181381871,35.7608889847,53.4218732504,0.0,32.1804615127,77.5397301883,583.802225134,276.820635378,49.9818,256.999789756
 02/10  19:00:00,352.061038716,35.7608889847,69.4685659227,0.0,77.122965704,86.2600435998,808.063536868,296.652772869,49.9818,461.428963999
 02/10  20:00:00,357.233259012,35.7608889847,67.4961691598,0.0,102.647051061,80.1663183927,679.264574692,298.956653646,33.3212,346.986721046
 02/10  21:00:00,387.830213801,35.7608889847,72.7349238608,0.0,115.40909374,92.7192997104,678.058462815,303.318524094,33.3212,341.418738721
 02/10  22:00:00,377.269965634,35.7608889847,85.6508445421,0.0,102.647051061,94.1340635361,839.804422377,307.60117716,24.9909,507.212345217
 02/10  23:00:00,291.484299272,35.7608889847,66.1073216713,0.0,77.122965704,65.871452062,712.951883261,317.207246834,16.6606,379.084036427
 02/10  24:00:00,200.125180413,35.7608889847,42.7820401957,0.0,38.286128036,48.4199368926,559.747689244,336.889558945,8.3303,214.5278303
 02/11  01:00:00,148.39121559,30.9042397406,33.5004368689,0.0,27.7269238854,30.610668775,244.875630795,71.2574946127,3.33212,170.286016182
 02/11  02:00:00,142.314595757,30.9042397406,27.3776307142,0.0,27.7269238854,30.610668775,183.556055966,56.7137867386,3.33212,123.510149227
 02/11  03:00:00,120.278384328,30.9042397406,22.8213599521,0.0,12.7620426787,28.1191506574,183.895263336,50.5324829778,3.33212,130.030660359
 02/11  04:00:00,117.547125047,30.9042397406,20.1026148515,0.0,12.7620426787,28.1191506574,175.422625877,48.5799407643,3.33212,123.510565112
 02/11  05:00:00,124.728063707,30.9042397406,20.7063440271,0.0,12.7620426787,28.1191506574,222.240046017,48.6432808609,3.33212,170.264645156
 02/11  06:00:00,138.580357041,30.9042397406,22.3147550984,0.0,12.7620426787,28.1191506574,272.40398637,49.5238443423,8.3303,214.549842027
 02/11  07:00:00,227.652967839,30.9042397406,30.6116566324,0.0,42.6918050922,54.3732441037,361.628831259,50.2621305009,16.6606,294.706100758
 02/11  08:00:00,288.861926954,35.7669083189,54.5632889417,0.0,42.6918050922,86.1019271793,862.922541164,334.332012295,24.9909,503.59962887
 02/11  09:00:00,362.553502245,35.7608889847,90.0416503774,0.0,57.6566862989,112.030105488,1129.52547522,378.455647064,33.3212,717.748628156
 02/11  10:00:00,310.92026284,35.7608889847,85.3315863303,0.0,57.6566862989,83.6599452969,936.513597389,357.331897808,66.8089,512.372799581
 02/11  11:00:00,247.670288346,35.8063151374,76.3188290731,0.0,42.6918050922,68.9656133826,821.853753445,352.783557778,83.4695,385.600695667
 02/11  12:00:00,243.043208338,35.8876321614,79.9549831505,0.0,34.9340096728,67.7198543238,732.051938235,339.098182237,83.4695,309.484255998
 02/11  13:00:00,243.266652287,35.9613629942,80.9646253987,0.0,34.9340096728,67.7198543238,633.001118494,323.93313558,83.4695,225.598482915
