Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  14:00:00,234.186060627,36.003724523,81.5659556215,0.0,34.9340096728,57.9733543238,618.57887334,318.285559924,75.1392,225.154113416
 02/11  15:00:00,230.387052371,36.061193084,77.7362218276,0.0,34.9340096728,57.9733543238,599.95004252,314.268400582,66.8089,218.872741938
 02/11  16:00:00,222.201063713,36.106801803,69.5468738312,0.0,34.9340096728,57.9733543238,608.772987975,310.410096199,75.1392,223.223691776
 02/11  17:00:00,233.803475668,35.883725308,52.1558082565,0.0,34.9340096728,62.9068543238,585.871228942,316.037197359,91.7998,178.034231582
 02/11  18:00:00,270.815120042,35.7608889847,47.6046791345,0.0,34.9340096728,72.2186844194,606.580608573,340.861194315,49.9818,215.737614258
 02/11  19:00:00,347.061466278,35.7608889847,54.716955341,0.0,87.0357390804,86.2600435998,667.465928767,358.853191301,49.9818,258.630937467
 02/11  20:00:00,352.610408165,35.7608889847,65.5361171223,0.0,102.000620287,77.6748002752,752.285986317,371.485805923,33.3212,347.478980394
 02/11  21:00:00,370.539671669,35.7608889847,72.1579960627,0.0,102.000620287,88.9820225341,757.462333594,385.936966229,33.3212,338.204167365
 02/11  22:00:00,360.170680239,35.7608889847,71.4950434721,0.0,102.000620287,91.6425454185,768.131125948,395.648835115,24.9909,347.491390834
 02/11  23:00:00,304.788874027,35.7724146492,68.8955457591,0.353022289579,87.0357390804,65.871452062,929.893613263,412.656740355,16.6606,500.576272908
 02/11  24:00:00,207.353293536,35.7762565374,45.2312200557,0.135753098676,42.6918050922,48.4199368926,740.149960112,438.404030994,8.3303,293.415629118
 02/12  01:00:00,154.288111701,30.9042397406,30.1956544696,0.0,34.4311606118,33.1021868926,263.244271422,89.3194743274,3.33212,170.592677095
 02/12  02:00:00,146.5755398,30.9503423986,22.2811540194,0.115938858523,34.4311606118,33.1021868926,205.097715014,71.5037103563,3.33212,130.261884658
 02/12  03:00:00,124.348844306,30.9503423986,17.1418125281,0.504057571586,19.466279405,30.610668775,197.563004055,63.9674605148,3.33212,130.26342354
 02/12  04:00:00,121.553962205,30.9503423986,14.017915083,0.844676643182,19.466279405,30.610668775,191.547730038,61.666610097,3.33212,126.548999941
 02/12  05:00:00,128.627875391,30.9503423986,14.2291730007,1.13476097929,19.466279405,30.610668775,232.517617893,61.8521948809,3.33212,167.333303012
 02/12  06:00:00,142.355592051,30.9503423986,15.46393778,1.38254306674,19.466279405,30.610668775,286.474379061,63.1044445582,8.3303,215.039634503
 02/12  07:00:00,223.088138705,30.9503423986,24.5482203244,1.45372026961,42.6918050922,54.3732441037,384.2618584,63.5433536735,16.6606,304.057904727
 02/12  08:00:00,291.323189835,35.785477069,50.4641729183,0.0,49.3960418185,88.5934452969,932.256568232,403.501043263,24.9909,503.764624969
 02/12  09:00:00,358.353198033,35.7839403137,85.7466441067,0.0,57.6566862989,112.030105488,1178.49485807,432.198130481,33.3212,712.975527588
 02/12  10:00:00,297.385164233,35.7863049545,81.0155829792,0.0,50.9524495726,81.1684271793,954.049978991,372.953216319,66.8089,514.287862672
 02/12  11:00:00,227.307969635,35.9808678645,55.8885868602,0.0,42.6918050922,68.9656133826,805.465632005,333.292348321,83.4695,388.703783683
 02/12  12:00:00,220.413452442,36.132369061,52.5826788528,0.0174103932498,38.286128036,68.9656133826,703.831122122,310.439735845,83.4695,309.921886278
 02/12  13:00:00,228.721935903,36.2192844206,61.6277493675,0.0388043181588,38.286128036,68.9656133826,591.573741635,290.233485374,83.4695,217.870756261
 02/12  14:00:00,199.098724437,36.314906277,50.9279741207,0.0,31.5818913096,56.727595265,591.219537114,291.770409772,75.1392,224.309927343
 02/12  15:00:00,192.738015744,36.3797291167,44.5268218789,0.0,31.5818913096,56.727595265,585.178360414,294.514591597,66.8089,223.854868816
 02/12  16:00:00,187.561864551,36.3785979836,39.2503259961,0.119971401317,31.5818913096,56.727595265,592.509399771,300.82657133,75.1392,216.543628442
 02/12  17:00:00,212.39767763,36.1120275896,34.90526433,0.319703502887,31.5818913096,61.661095265,562.43251137,299.772183134,91.7998,170.860528236
 02/12  18:00:00,256.539802054,35.7762565374,40.5278177291,0.267644372439,31.5818913096,70.9729253606,568.539024661,302.656232424,49.9818,215.900992237
 02/12  19:00:00,334.363681849,35.7685727611,51.1744365074,0.141855270365,80.3315023541,83.7685254822,623.437623261,307.727869945,49.9818,265.727953315
 02/12  20:00:00,350.73360829,35.7608889847,63.7622608923,0.0,102.000620287,77.6748002752,671.385866201,299.794248523,33.3212,338.270417678
 02/12  21:00:00,379.510449192,35.7762565374,71.6924202807,0.315392409952,108.704857014,91.4735406516,667.492035984,294.533697558,33.3212,339.637138425
 02/12  22:00:00,352.227024427,35.7762565374,72.6215630051,0.277057920212,95.2963835608,89.1510273009,658.483747941,289.700517957,24.9909,343.792329984
 02/12  23:00:00,297.710670659,35.7762565374,71.3206756547,0.218957633474,80.3315023541,63.3799339444,810.683336681,293.286879,16.6606,500.735857681
 02/12  24:00:00,211.176182122,35.7762565374,49.2505802434,0.11059672666,42.6918050922,48.4199368926,603.45499779,302.929210319,8.3303,292.195487471
 02/13  01:00:00,147.974387358,30.9042397406,35.2711817752,0.0,25.5240853573,30.610668775,238.930196585,65.3036471691,3.33212,170.294429416
 02/13  02:00:00,133.299928099,30.9042397406,27.9266417968,0.0,19.418418834,29.3649097162,179.306120001,52.4544015809,3.33212,123.51959842
 02/13  03:00:00,122.374021688,30.9042397406,24.903002798,0.0,12.7620426787,28.1191506574,179.782606428,46.4216919141,3.33212,130.028794514
 02/13  04:00:00,120.76143723,30.9042397406,23.2991686317,0.0,12.7620426787,28.1191506574,172.470619823,43.8111011486,3.33212,125.327398675
 02/13  05:00:00,128.891355307,30.9042397406,24.8489588485,0.0,12.7620426787,28.1191506574,214.566400871,42.8298354579,3.33212,168.404445413
 02/13  06:00:00,165.549115573,30.9042397406,33.8807391045,0.0,25.5240853573,30.610668775,343.349235169,42.1536032981,8.3303,292.865331871
 02/13  07:00:00,292.131067051,30.9042397406,62.6633618898,0.0,51.0481707146,78.1489452969,562.294937904,39.6597413235,16.6606,505.97459658
 02/13  08:00:00,363.266785286,35.7902912233,86.3010294568,0.0,64.3609230253,109.708623606,926.165776399,230.30946807,24.9909,670.86540833
 02/13  09:00:00,295.769088241,35.7762565374,61.1727420423,0.276315406603,51.0481707146,80.7689615957,820.98646927,275.296586723,33.3212,512.368682546
 02/13  10:00:00,256.115859605,36.0895367694,49.372533212,0.381262497767,51.0481707146,71.0224615957,737.058607845,282.798496271,66.8089,387.451211574
 02/13  11:00:00,195.493607764,36.2658771352,37.4102851794,0.316928170443,32.1804615127,65.7244621605,681.514624445,292.769818607,83.4695,305.275305837
 02/13  12:00:00,189.951841798,36.3449849775,31.4453773323,0.0,32.1804615127,65.7244621605,599.039059633,290.378329886,83.4695,225.191229748
 02/13  13:00:00,188.156283432,36.3460357986,30.4169979044,0.0,32.1804615127,65.7244621605,601.219029989,293.02647974,83.4695,224.723050249
 02/13  14:00:00,178.474313182,36.3803115503,30.4233259214,0.0,32.1804615127,55.9779621605,595.39245422,297.700877947,75.1392,222.552376273
 02/13  15:00:00,178.055496134,36.4250474563,29.9638676979,0.0,32.1804615127,55.9779621605,583.108511876,297.99177414,66.8089,218.307837736
 02/13  16:00:00,178.160724773,36.447306073,30.0638338144,0.0,32.1804615127,55.9779621605,589.039567216,295.901727891,75.1392,217.998639325
 02/13  17:00:00,207.488759951,36.1552580563,30.4344771681,0.0,32.1804615127,60.9114621605,548.835306379,280.620757098,91.7998,176.414749281
 02/13  18:00:00,264.635768596,35.7608889847,41.6936020799,0.0,32.1804615127,77.5397301883,589.159540659,282.097287189,49.9818,257.08045347
 02/13  19:00:00,342.068531439,35.7608889847,59.5035424129,0.0,77.122965704,86.2600435998,806.512660523,293.942296241,49.9818,462.588564282
 02/13  20:00:00,348.787653986,35.7608889847,58.6505440348,0.0,102.647051061,80.1663183927,670.608432514,290.785886889,33.3212,346.501345625
 02/13  21:00:00,380.262615584,35.7608889847,64.8001682078,0.0,115.40909374,92.7192997104,665.402339381,288.775701139,33.3212,343.305438242
 02/13  22:00:00,370.514577405,35.7608889847,78.6209247545,0.0,102.647051061,94.1340635361,821.940305593,289.210802751,24.9909,507.738602842
 02/13  23:00:00,285.797361162,35.7608889847,60.4427561304,0.0,77.122965704,65.871452062,692.197477045,298.067518721,16.6606,377.469358324
 02/13  24:00:00,196.140475486,35.7839403137,38.4754743833,0.321100205159,38.286128036,48.4199368926,537.09545776,314.158325073,8.3303,214.606832686
 02/14  01:00:00,142.742403606,30.9042397406,30.0339581509,0.0,25.5240853573,30.610668775,243.197868123,69.5617027115,3.33212,170.304045412
 02/14  02:00:00,129.611008457,30.9042397406,24.2296167187,0.0,19.418418834,29.3649097162,184.15336684,57.2962421938,3.33212,123.525004647
 02/14  03:00:00,118.601089392,30.9042397406,21.1251358059,0.0,12.7620426787,28.1191506574,185.140688844,51.7714521355,3.33212,130.037116708
 02/14  04:00:00,116.664800285,30.9042397406,19.2000035026,0.0,12.7620426787,28.1191506574,180.42442284,49.6016005919,3.33212,127.490702248
 02/14  05:00:00,124.928447074,30.9042397406,20.2545236207,0.0,12.7620426787,28.1191506574,218.490027676,49.0086581147,3.33212,166.149249561
 02/14  06:00:00,161.152006851,30.9042397406,28.8333799609,0.0,25.5240853573,30.610668775,351.440742856,48.7301451754,8.3303,294.380297681
 02/14  07:00:00,288.138665581,30.9042397406,57.9437886424,0.0,51.0481707146,78.1489452969,569.244875091,46.4214625377,16.6606,506.162812553
 02/14  08:00:00,359.536182966,35.8039963075,81.1171136853,0.401985727785,64.3609230253,109.708623606,962.39291728,268.192623483,24.9909,669.209393797
 02/14  09:00:00,291.68834649,35.7916240901,56.278427232,0.286295036285,51.0481707146,80.7689615957,871.323557351,323.248346779,33.3212,514.754010572
 02/14  10:00:00,253.798407822,35.8591563268,47.4660406005,0.150787745179,51.0481707146,71.0224615957,780.897552854,327.871476159,66.8089,386.217176695
 02/14  11:00:00,193.169340235,35.9750035339,35.5049048399,0.126954784282,32.1804615127,65.7244621605,727.149566418,339.459683583,83.4695,304.220382835
 02/14  12:00:00,193.175388435,36.054265884,34.0962617656,0.796600430835,32.1804615127,65.7244621605,642.924000948,334.253200023,83.4695,225.201300925
 02/14  13:00:00,189.459751201,36.030341923,31.6672866729,0.303149857387,32.1804615127,65.7244621605,645.343133142,337.152144658,83.4695,224.721488484
 02/14  14:00:00,177.904071089,36.0195645451,29.39904305,0.735948014407,32.1804615127,55.9779621605,651.50164472,352.05917706,75.1392,224.303267661
 02/14  15:00:00,176.761409177,35.9992978245,28.0117731939,0.994428729717,32.1804615127,55.9779621605,648.68588957,365.281615748,66.8089,216.595373822
 02/14  16:00:00,172.97364702,35.9763155384,24.7509714478,0.502410697525,32.1804615127,55.9779621605,672.033233777,373.844356026,75.1392,223.049677751
 02/14  17:00:00,199.910771723,35.8065030776,22.6886751522,0.422042630168,32.1804615127,60.9114621605,632.477107157,369.025008239,91.7998,171.652298918
 02/14  18:00:00,255.23341501,35.7724146492,32.0134688163,0.138138187809,32.1804615127,77.5397301883,708.610630346,401.544003932,49.9818,257.084826414
 02/14  19:00:00,331.429716306,35.7993078664,48.4805176563,0.202248002856,77.122965704,86.2600435998,946.292273735,431.620415963,49.9818,464.690057772
 02/14  20:00:00,336.43821818,35.7839403137,46.4765200285,0.0793422941029,102.647051061,80.1663183927,814.991766491,436.797210319,33.3212,344.873356172
 02/14  21:00:00,367.110450326,35.7839403137,51.8496346601,0.0110524160036,115.40909374,92.7192997104,822.974267837,444.391874885,33.3212,345.261192952
 02/14  22:00:00,356.470105898,35.7762565374,64.691264503,0.0,102.647051061,94.1340635361,984.679397988,452.176904466,24.9909,507.511593522
 02/14  23:00:00,271.501719833,35.7762565374,45.9353546019,0.0,77.122965704,65.871452062,861.645875975,469.200697982,16.6606,375.784577993
 02/14  24:00:00,180.701152161,35.7916240901,23.1163639271,0.0,38.286128036,48.4199368926,719.30474169,496.331142606,8.3303,214.643299084
 02/15  01:00:00,127.574370263,30.9503423986,13.4526159783,1.44355426289,25.5240853573,30.610668775,278.582437896,104.947194588,3.33212,170.303123307
 02/15  02:00:00,113.183987798,30.9503423986,6.27921792669,1.5497022104,19.418418834,29.3649097162,217.69901525,87.8602419264,3.33212,126.506653323
 02/15  03:00:00,102.262598523,30.9503423986,3.05552393882,1.75714393783,12.7620426787,28.1191506574,211.144866248,80.7484093785,3.33212,127.064336869
 02/15  04:00:00,100.802649833,30.9503423986,1.38270614582,1.97905898385,12.7620426787,28.1191506574,211.964103789,78.5862759206,3.33212,130.045707868
 02/15  05:00:00,107.484256198,30.9503423986,1.27636331878,2.19196047511,12.7620426787,28.1191506574,252.046731473,78.6697951701,3.33212,170.044816303
 02/15  06:00:00,139.911027649,30.9503423986,5.9818991351,2.30357146803,25.5240853573,30.610668775,380.635502606,79.0862524618,8.3303,293.218950144
 02/15  07:00:00,265.448610009,30.9503423986,33.644618588,2.31992154039,51.0481707146,78.1489452969,597.713649742,76.9780859763,16.6606,504.074963766
 02/15  08:00:00,335.014887747,35.8069916428,57.4628026181,0.107436939799,64.3609230253,109.708623606,1193.00566791,496.559981676,24.9909,671.454786237
 02/15  09:00:00,276.899567663,35.7839403137,42.0968181399,0.0143893611075,51.0481707146,80.7689615957,1105.11156022,558.161378594,33.3212,513.628981621
 02/15  10:00:00,250.796229068,35.7762565374,44.3191399142,0.0,51.0481707146,71.0224615957,982.227712411,527.610158204,66.8089,387.808654207
 02/15  11:00:00,201.002419673,35.7685727611,43.3374521502,0.0,32.1804615127,65.7244621605,895.473444053,509.175678411,83.4695,302.828265643
 02/15  12:00:00,205.24486056,35.7608889847,46.9475457084,0.0,32.1804615127,65.7244621605,796.160328628,488.757815249,83.4695,223.933013379
 02/15  13:00:00,208.768317288,35.7685727611,51.2539056792,0.0252381585961,32.1804615127,65.7244621605,773.855912399,468.868958322,83.4695,221.517454077
 02/15  14:00:00,201.447985474,35.7685727611,53.5847421574,0.112102441472,32.1804615127,55.9779621605,756.178547579,456.754202068,75.1392,224.285145511
 02/15  15:00:00,201.072761986,35.7839403137,52.8939532387,0.433086091063,32.1804615127,55.9779621605,735.343973712,451.889825447,66.8089,216.645248266
 02/15  16:00:00,193.748900729,35.7839403137,45.6827644899,0.375092315867,32.1804615127,55.9779621605,742.628639924,443.646926809,75.1392,223.842513116
 02/15  17:00:00,208.754181724,35.7743355933,31.7886246058,0.0693870324743,32.1804615127,60.9114621605,700.245578386,437.567819634,91.7998,170.877958752
 02/15  18:00:00,253.60206998,35.7762565374,30.3883250134,0.0,32.1804615127,77.5397301883,790.881751294,483.79691622,49.9818,257.103035074
 02/15  19:00:00,327.740128122,35.7685727611,44.8887321016,0.0,77.122965704,86.2600435998,1032.67197176,514.396586532,49.9818,468.293585226
 02/15  20:00:00,333.596991856,35.7993078664,43.1364999706,0.0,102.647051061,80.1663183927,890.322126001,515.032676342,33.3212,341.968249659
 02/15  21:00:00,364.936164819,35.7685727611,49.1640975097,0.0,115.40909374,92.7192997104,897.892087176,517.719211498,33.3212,346.851675678
 02/15  22:00:00,354.522172211,35.7762565374,62.2985477522,0.0,102.647051061,94.1340635361,1050.9733137,520.402970284,24.9909,505.579443419
 02/15  23:00:00,268.809848145,35.7839403137,43.1035611202,0.0,77.122965704,65.871452062,928.430172641,531.933170762,16.6606,379.83640188
 02/15  24:00:00,177.241328402,35.7762565374,19.5269518978,0.0,38.286128036,48.4199368926,773.5372259,553.719350433,8.3303,211.487575468
 02/16  01:00:00,126.963248948,30.9503423986,11.8622785044,2.44757675279,25.5240853573,30.610668775,284.339040113,110.702957789,3.33212,170.303962324
 02/16  02:00:00,116.723779872,30.9503423986,8.83384211964,2.55238345142,19.418418834,29.3649097162,225.566780035,92.1919524426,3.33212,130.042707593
 02/16  03:00:00,107.396357708,30.9503423986,7.22975840118,2.73053328396,12.7620426787,28.1191506574,210.92919386,84.0664363243,3.33212,123.530637536
 02/16  04:00:00,106.272791908,30.9503423986,5.94163466444,2.90311737152,12.7620426787,28.1191506574,214.319834211,80.9413907084,3.33212,130.046323502
 02/16  05:00:00,113.247048466,30.9503423986,6.17492682168,3.0681367329,12.7620426787,28.1191506574,253.769479715,80.1248890958,3.33212,170.312470619
 02/16  06:00:00,144.901917102,30.9503423986,10.1564746972,3.13358812386,25.5240853573,30.610668775,381.027837981,79.7761787181,8.3303,292.921359262
 02/16  07:00:00,266.596960461,30.9503423986,34.049562425,3.07682049416,51.0481707146,78.1489452969,597.49062812,76.6929304735,16.6606,504.137097646
 02/16  08:00:00,338.379499095,35.8069916428,60.1133584455,0.842994848411,64.3609230253,109.708623606,1193.87131973,496.038791903,24.9909,672.841627825
 02/16  09:00:00,275.28018795,35.8069916428,40.0587320381,0.570881305097,51.0481707146,80.7689615957,1061.83116647,515.695766049,33.3212,512.814200419
 02/16  10:00:00,241.831982524,35.7882459759,35.5833755449,0.0219944518277,51.0481707146,71.0224615957,878.681303388,423.437197846,66.8089,388.435205542
 02/16  11:00:00,186.197171373,35.8344064834,28.7332121973,0.0,32.1804615127,65.7244621605,782.652515472,395.310267384,83.4695,303.872748088
 02/16  12:00:00,195.186645206,35.9035189176,37.0056798614,0.0,32.1804615127,65.7244621605,682.800443106,375.307029399,83.4695,224.023913707
 02/16  13:00:00,204.167406683,36.0002412172,46.6801233434,0.0,32.1804615127,65.7244621605,651.116935605,347.642654336,83.4695,220.004781269
 02/16  14:00:00,200.007520267,36.198297589,51.6813088935,0.385564605726,32.1804615127,55.9779621605,619.579133585,320.15538008,75.1392,224.284553504
 02/16  15:00:00,198.675394118,36.2549976856,50.696046647,0.0,32.1804615127,55.9779621605,586.802611351,303.308232164,66.8089,216.685479188
 02/16  16:00:00,190.976193421,36.274970725,43.0130025471,0.0,32.1804615127,55.9779621605,600.612415802,301.65901699,75.1392,223.814198812
 02/16  17:00:00,211.261909387,36.025758089,34.1844725301,0.134601765214,32.1804615127,60.9114621605,554.519357795,291.838678921,91.7998,170.880878874
 02/16  18:00:00,263.429316559,35.7685727611,40.3481176148,0.115130799487,32.1804615127,77.5397301883,612.648654126,305.560138683,49.9818,257.106715443
 02/16  19:00:00,340.044685587,35.7916240901,56.8257528081,0.603974936735,77.122965704,86.2600435998,844.91909037,325.533111265,49.9818,469.404179105
 02/16  20:00:00,346.48209351,35.7839403137,55.7850107472,0.51741071835,102.647051061,80.1663183927,699.945486244,325.505674771,33.3212,341.118611473
 02/16  21:00:00,378.679946798,35.7993078664,62.1708039698,0.983432014206,115.40909374,92.7192997104,706.43791708,326.238310463,33.3212,346.878406616
 02/16  22:00:00,368.351092814,35.7916240901,75.6859353327,0.715394699462,102.647051061,94.1340635361,859.030933366,328.403127697,24.9909,505.63690567
 02/16  23:00:00,282.442453851,35.7839403137,56.8004260789,0.243803270783,77.122965704,65.871452062,735.570807073,338.091290444,16.6606,380.81891663
 02/16  24:00:00,190.868867307,35.7762565374,33.4871947594,0.0223717592098,38.286128036,48.4199368926,576.38765404,357.321180672,8.3303,210.736173368
 02/17  01:00:00,137.110836179,30.9503423986,24.1911940176,0.205289257949,25.5240853573,30.610668775,251.923830652,78.2944420899,3.33212,170.297268563
 02/17  02:00:00,123.605239874,30.9503423986,18.0244072375,0.192712057013,19.418418834,29.3649097162,198.009654952,64.6305693349,3.33212,130.046965617
 02/17  03:00:00,112.794629858,30.9503423986,15.0389457569,0.273367872612,12.7620426787,28.1191506574,185.558809323,58.6911497707,3.33212,123.535539553
 02/17  04:00:00,111.051374737,30.9503423986,13.2147935646,0.364664555777,12.7620426787,28.1191506574,189.954954451,56.5817874386,3.33212,130.041047012
 02/17  05:00:00,119.383971233,30.9503423986,14.2475069411,0.45312176742,12.7620426787,28.1191506574,229.941743738,56.2941210532,3.33212,170.315502685
 02/17  06:00:00,155.637801195,30.9503423986,22.8506704787,0.458362256616,25.5240853573,30.610668775,357.593133327,56.3335262014,8.3303,292.929307125
 02/17  07:00:00,282.072279999,30.9503423986,51.463422947,0.375487626844,51.0481707146,78.1489452969,575.170331189,54.3281391019,16.6606,504.181592087
 02/17  08:00:00,354.625565783,35.7892195183,76.6219590335,0.0,64.3609230253,109.708623606,1004.22689116,305.977941047,24.9909,673.258050111
 02/17  09:00:00,291.421322234,35.7685727611,56.3747228974,0.0,51.0481707146,80.7689615957,863.041811342,317.103699598,33.3212,512.616911743
 02/17  10:00:00,257.221937877,36.1407955286,50.8269146011,0.0,51.0481707146,71.0224615957,740.194110962,284.904065993,66.8089,388.48114497
 02/17  11:00:00,206.828813618,36.3793202197,48.8074109835,0.142775895313,32.1804615127,65.7244621605,659.47651722,271.781985218,83.4695,304.225032002
 02/17  12:00:00,204.001717438,36.4509441131,45.9847296081,0.0,32.1804615127,65.7244621605,539.626512273,232.075707718,83.4695,224.081304555
 02/17  13:00:00,206.78250421,36.4929356143,49.8127976362,0.0,32.1804615127,65.7244621605,536.522407145,233.403442562,83.4695,219.649464583
 02/17  14:00:00,192.848419541,36.5272765036,45.5611126184,0.0,32.1804615127,55.9779621605,546.030514017,246.604260541,75.1392,224.287053476
 02/17  15:00:00,186.742756373,36.556656688,39.9270954623,0.0,32.1804615127,55.9779621605,490.685426897,206.657409805,66.8089,217.219117091
 02/17  16:00:00,184.444272051,36.5828388909,37.7746548172,0.0,32.1804615127,55.9779621605,517.264190046,218.837579968,75.1392,223.287410078
 02/17  17:00:00,212.199156814,36.2823034386,36.4318880249,0.0,32.1804615127,60.9114621605,496.512142473,233.829125676,91.7998,170.883216797
 02/17  18:00:00,268.501790866,35.7608889847,46.8026886123,0.0,32.1804615127,77.5397301883,550.679676961,243.587557875,49.9818,257.110319086
 02/17  19:00:00,346.453580037,35.7608889847,64.7948049683,0.0,77.122965704,86.2600435998,776.265736463,256.481990578,49.9818,469.801945885
 02/17  20:00:00,353.39016556,35.7608889847,64.3584847867,0.0,102.647051061,80.1663183927,622.856241454,248.72257349,33.3212,340.812467964
 02/17  21:00:00,385.429491181,35.7608889847,70.8367490241,0.0,115.40909374,92.7192997104,622.582360643,242.365495598,33.3212,346.895665044
 02/17  22:00:00,375.877781893,35.7608889847,84.7335171494,0.0,102.647051061,94.1340635361,763.477514886,232.80111701,24.9909,505.685497876
 02/17  23:00:00,291.404818884,35.7608889847,66.5286174684,0.0,77.122965704,65.871452062,636.532302315,238.658735331,16.6606,381.212966984
 02/17  24:00:00,201.425505089,35.7608889847,44.5411625571,0.0,38.286128036,48.4199368926,473.155854696,254.386510449,8.3303,210.439044246
 02/18  01:00:00,151.222861198,30.9042397406,36.4439960121,0.0,27.7269238854,30.610668775,224.38501983,50.7548529177,3.33212,170.298046912
 02/18  02:00:00,146.290797782,30.9042397406,31.4725210475,0.0,27.7269238854,30.610668775,177.532698955,44.15155665,3.33212,130.049022305
 02/18  03:00:00,125.404635366,30.9042397406,28.05702326,0.0,12.7620426787,28.1191506574,167.758522536,40.8899847467,3.33212,123.53641779
 02/18  04:00:00,123.772520088,30.9042397406,26.4255112529,0.0,12.7620426787,28.1191506574,172.871893991,39.5004591864,3.33212,130.039314805
 02/18  05:00:00,131.950203966,30.9042397406,28.0197633771,0.0,12.7620426787,28.1191506574,212.261345726,38.614654787,3.33212,170.314570939
 02/18  06:00:00,161.80286771,30.9042397406,45.5815474163,0.0,12.7620426787,28.1191506574,253.222514778,37.4635995094,8.3303,207.428615268
 02/18  07:00:00,267.703606446,32.5231228219,69.076247259,0.0,42.6918050922,54.3732441037,354.977009992,35.4730441483,16.6606,302.843365844
 02/18  08:00:00,322.138549522,35.7608889847,91.128068914,0.0,42.6918050922,86.1019271793,738.91276086,209.72885822,24.9909,504.19300264
 02/18  09:00:00,380.128328584,35.7608889847,107.966769198,0.0,57.6566862989,112.030105488,978.110846028,231.474892046,33.3212,713.314753982
 02/18  10:00:00,303.182152565,36.3165429005,77.0424079013,0.0,57.6566862989,83.6599452969,833.538054474,253.669398113,66.8089,513.059756361
 02/18  11:00:00,215.756866885,36.40706745,43.8722381653,0.0,42.6918050922,68.9656133826,731.620438621,261.686689331,83.4695,386.46424929
 02/18  12:00:00,184.052267509,36.4604358143,20.9241506078,0.0,34.9340096728,67.7198543238,648.303547672,253.728276723,83.4695,311.105770949
 02/18  13:00:00,181.169218491,36.4995885553,19.0678318297,0.0,34.9340096728,67.7198543238,572.191191848,262.348766456,83.4695,226.372925391
 02/18  14:00:00,175.221872536,36.5322227927,22.7922926495,0.0,34.9340096728,57.9733543238,566.804295793,266.441137173,75.1392,225.22395862
 02/18  15:00:00,176.599269781,36.5610602917,24.1309904295,0.0,34.9340096728,57.9733543238,555.203869617,268.387640752,66.8089,220.007328864
 02/18  16:00:00,177.175929419,36.5866956483,24.6818326106,0.0,34.9340096728,57.9733543238,568.46183645,271.091443607,75.1392,222.231192843
 02/18  17:00:00,206.167422253,36.2831911689,24.6512534834,0.0,34.9340096728,62.9068543238,544.657406141,274.791391899,91.7998,178.066214242
 02/18  18:00:00,251.941253134,35.7608889847,31.836639142,0.0,34.9340096728,72.2186844194,541.862467199,276.053980902,49.9818,215.826686297
 02/18  19:00:00,334.502907996,35.7608889847,42.2561760081,0.0,87.0357390804,86.2600435998,577.866487858,267.647840109,49.9818,260.23684775
 02/18  20:00:00,342.052710267,35.7608889847,55.0960683143,0.0,102.000620287,77.6748002752,638.365910473,259.021627662,33.3212,346.023082811
 02/18  21:00:00,363.048865295,35.7608889847,64.8017613634,0.0,102.000620287,88.9820225341,631.365891783,256.701727467,33.3212,341.342964316
 02/18  22:00:00,367.942446383,35.7608889847,79.3663241881,0.0,102.000620287,91.6425454185,623.831772092,254.093782504,24.9909,344.747089588
 02/18  23:00:00,349.173878557,35.7608889847,113.5511289,0.0,87.0357390804,65.871452062,775.171959739,257.376136957,16.6606,501.135222783
 02/18  24:00:00,226.432130115,35.7608889847,64.4694875964,0.0,42.6918050922,48.4199368926,570.24014367,268.336087409,8.3303,293.573756261
 02/19  01:00:00,167.827015061,30.9042397406,43.6765439726,0.0,34.4311606118,33.1021868926,225.279031222,49.3823992968,3.33212,172.564511925
 02/19  02:00:00,158.935908115,30.9042397406,34.7772559398,0.0,34.4311606118,33.1021868926,175.56829638,43.8181482714,3.33212,128.418028108
 02/19  03:00:00,137.01050072,30.9042397406,30.3385557831,0.0,19.466279405,30.610668775,174.544876026,40.9425167497,3.33212,130.270239277
 02/19  04:00:00,134.612557267,30.9042397406,27.9526024643,0.0,19.466279405,30.610668775,173.422222371,39.8157797397,3.33212,130.274322631
 02/19  05:00:00,142.336901094,30.9042397406,29.1010985782,0.0,19.466279405,30.610668775,212.462277308,38.8176259356,3.33212,170.312531372
 02/19  06:00:00,156.720482988,30.9042397406,31.2442782352,0.0,19.466279405,30.610668775,260.775717134,37.4511048516,8.3303,214.994312283
 02/19  07:00:00,236.4400811,32.9278435923,40.2079403443,0.0,42.6918050922,54.3732441037,350.599626063,37.6088700205,16.6606,296.330156043
 02/19  08:00:00,304.524921505,35.7608889847,63.7811735172,0.0,49.3960418185,88.5934452969,768.309766995,236.949973202,24.9909,506.368893793
 02/19  09:00:00,362.594190364,35.7608889847,89.9236810559,0.0,57.6566862989,112.030105488,997.069278377,245.405524653,33.3212,718.342553723
 02/19  10:00:00,287.490773896,36.2356287274,70.5773840555,0.0,50.9524495726,81.1684271793,827.241980404,246.774287663,66.8089,513.658792741
 02/19  11:00:00,222.50472786,36.2948416578,50.6541777595,0.0,42.6918050922,68.9656133826,738.205356153,265.291545808,83.4695,389.444310345
 02/19  12:00:00,219.995999587,36.3792902796,51.7906266484,0.0,38.286128036,68.9656133826,657.166575197,266.993669133,83.4695,306.703406063
 02/19  13:00:00,210.983035448,36.4827969429,43.5987235738,0.0,38.286128036,68.9656133826,563.542865655,255.272382394,83.4695,224.800983261
 02/19  14:00:00,188.258821419,36.5014651791,39.8805044777,0.0,31.5818913096,56.727595265,550.238613614,256.155363178,75.1392,218.944050436
 02/19  15:00:00,196.471308597,36.4578747419,48.1290389141,0.0,31.5818913096,56.727595265,553.033293708,263.822370185,66.8089,222.402023523
 02/19  16:00:00,193.847507887,36.4527936325,45.5494374923,0.0,31.5818913096,56.727595265,564.634743138,272.839696906,75.1392,216.655846232
 02/19  17:00:00,215.749180986,36.1596275791,38.5178238122,0.0,31.5818913096,61.661095265,543.392687377,273.861934496,91.7998,177.730952881
 02/19  18:00:00,253.54892701,35.7608889847,40.6086832595,0.0,31.5818913096,70.9729253606,547.57299564,281.786002639,49.9818,215.805193
 02/19  19:00:00,332.08909638,35.7608889847,49.0450734076,0.0,80.3315023541,83.7685254822,602.707796106,294.522476609,49.9818,258.203519496
 02/19  20:00:00,347.816554574,35.7608889847,60.836874697,0.0,102.000620287,77.6748002752,673.29908813,293.733439134,33.3212,346.244448996
 02/19  21:00:00,376.989657259,35.7608889847,69.4882884672,0.0,108.704857014,91.4735406516,666.000380075,295.202364373,33.3212,337.476815703
 02/19  22:00:00,350.552013731,35.7608889847,71.2195919719,0.0,95.2963835608,89.1510273009,661.008038324,296.543010597,24.9909,339.474127727
 02/19  23:00:00,296.301737978,35.7608889847,70.1239671262,0.0,80.3315023541,63.3799339444,825.514426795,306.155837052,16.6606,502.697989743
 02/19  24:00:00,210.055289382,35.7608889847,48.2332378246,0.0,42.6918050922,48.4199368926,620.607481537,321.918034843,8.3303,290.359146694
 02/20  01:00:00,159.382496859,30.9042397406,35.2398622517,0.0,34.4311606118,33.1021868926,247.298158901,68.9787481315,3.33212,174.987290769
 02/20  02:00:00,152.860536802,30.9042397406,28.6773279084,0.0,34.4311606118,33.1021868926,184.564262383,55.3128356075,3.33212,125.919306775
 02/20  03:00:00,131.585486912,30.9042397406,24.8745139377,0.0,19.466279405,30.610668775,182.984697384,49.3854253066,3.33212,130.267152077
 02/20  04:00:00,129.563366658,30.9042397406,22.8605220373,0.0,19.466279405,30.610668775,180.980623423,47.3703404418,3.33212,130.278162981
 02/20  05:00:00,137.31224511,30.9042397406,24.0339910286,0.0,19.466279405,30.610668775,220.760922855,47.118591968,3.33212,170.310210887
 02/20  06:00:00,151.53295212,30.9042397406,26.0074192036,0.0,19.466279405,30.610668775,270.844026246,47.5164854031,8.3303,214.997240842
 02/20  07:00:00,229.846973175,30.9042397406,35.5813968461,0.0,42.6918050922,54.3732441037,361.027026432,47.2401700416,16.6606,297.12625639
 02/20  08:00:00,301.977992572,35.7773438069,61.3072403116,0.0,49.3960418185,88.5934452969,797.770535469,266.444587521,24.9909,506.335047948
 02/20  09:00:00,369.803645566,35.7608889847,97.3726035676,0.0,57.6566862989,112.030105488,1025.19899947,273.567823838,33.3212,718.309975631
 02/20  10:00:00,295.042308835,36.2802879698,78.4713784932,0.0,50.9524495726,81.1684271793,812.095007057,232.819954334,66.8089,512.466152723
 02/20  11:00:00,225.822896808,36.4143883778,54.8593515336,0.0,42.6918050922,68.9656133826,687.345191713,214.45283878,83.4695,389.422852932
 02/20  12:00:00,214.86145476,36.4691733841,48.2052249906,0.0,38.286128036,68.9656133826,578.789304196,188.626581326,83.4695,306.69322287
 02/20  13:00:00,215.566041448,36.5097871085,50.0634888664,0.0,38.286128036,68.9656133826,482.535264647,174.279013116,83.4695,224.78675153
 02/20  14:00:00,197.998891756,36.5449131247,51.4634009376,0.0,31.5818913096,56.727595265,484.189610454,187.708178358,75.1392,221.342232096
 02/20  15:00:00,198.532272876,36.573492699,52.0559974203,0.0,31.5818913096,56.727595265,471.805302237,184.987511471,66.8089,220.008890766
 02/20  16:00:00,198.767318281,36.5994661161,52.3362967788,0.0,31.5818913096,56.727595265,477.501430143,185.157071101,75.1392,217.205159042
 02/20  17:00:00,221.460949806,36.294522931,45.9694973049,0.0,31.5818913096,61.661095265,481.376137798,212.367231459,91.7998,177.20910634
 02/20  18:00:00,259.863638223,35.7608889847,48.5202530122,0.0,31.5818913096,70.9729253606,514.989973516,249.195765246,49.9818,215.812408269
 02/20  19:00:00,338.963852839,35.7608889847,56.9569239464,0.0,80.3315023541,83.7685254822,590.416948957,282.241136648,49.9818,258.194012309
 02/20  20:00:00,355.558208116,35.7608889847,68.8813679626,0.0,102.000620287,77.6748002752,660.969550253,280.790803788,33.3212,346.857546466
 02/20  21:00:00,384.489706178,35.7608889847,77.0148349381,0.0,108.704857014,91.4735406516,623.385991116,253.224759176,33.3212,336.84003194
 02/20  22:00:00,356.862621775,35.7608889847,77.5440618348,0.0,95.2963835608,89.1510273009,620.044095258,254.511277886,24.9909,340.541917372
 02/20  23:00:00,301.511127199,35.7608889847,75.3441222645,0.0,80.3315023541,63.3799339444,787.974717512,268.650429252,16.6606,502.66368826
 02/20  24:00:00,213.883088385,35.7608889847,52.0730705529,0.0,42.6918050922,48.4199368926,585.135435699,286.483080778,8.3303,290.322054921
 02/21  01:00:00,150.690351522,30.9042397406,37.9549748582,0.0,25.5240853573,30.610668775,234.856238974,62.2620353308,3.33212,169.262083644
 02/21  02:00:00,135.882034178,30.9042397406,30.4765545474,0.0,19.418418834,29.3649097162,183.517700163,50.1437507092,3.33212,130.041829454
 02/21  03:00:00,124.556535968,30.9042397406,27.0572327169,0.0,12.7620426787,28.1191506574,176.672137094,45.1805712499,3.33212,128.159445844
 02/21  04:00:00,122.389687072,30.9042397406,24.9011264013,0.0,12.7620426787,28.1191506574,172.63327237,43.8932471086,3.33212,125.407905261
 02/21  05:00:00,130.51157311,30.9042397406,25.8142129294,0.0,12.7620426787,28.1191506574,217.981691177,44.3457955308,3.33212,170.303775646
 02/21  06:00:00,166.33548196,30.9042397406,33.9935935537,0.0,25.5240853573,30.610668775,346.406242834,45.1595028414,8.3303,292.916439993
 02/21  07:00:00,290.52708114,31.3089605109,62.7109546018,0.0,51.0481707146,78.1489452969,564.433036585,43.6944128343,16.6606,504.078023751
 02/21  08:00:00,365.286716879,35.7608889847,87.3076771918,0.0,64.3609230253,109.708623606,961.324559113,261.903025763,24.9909,674.43063335
 02/21  09:00:00,303.043696564,35.7608889847,67.9648672784,0.0,51.0481707146,80.7689615957,839.473822195,294.635203443,33.3212,511.517418752
 02/21  10:00:00,264.005163198,36.0621961102,57.6570632054,0.0,51.0481707146,71.0224615957,733.095861188,277.871835047,66.8089,388.415126142
 02/21  11:00:00,209.79172891,36.3803820941,52.4192251131,0.0,32.1804615127,65.7244621605,617.858490456,229.048715414,83.4695,305.340275041
 02/21  12:00:00,217.859084583,36.4757881713,61.2711160048,0.0,32.1804615127,65.7244621605,417.804058198,109.122755841,83.4695,225.211802358
 02/21  13:00:00,226.801267267,36.5184901527,71.2476680881,0.0,32.1804615127,65.7244621605,386.873247529,81.5879471845,83.4695,221.815800344
 02/21  14:00:00,226.588771216,36.5539922124,80.7794822646,0.0,32.1804615127,55.9779621605,371.671017711,76.5669559068,75.1392,219.964861804
 02/21  15:00:00,223.313863881,36.5842117288,77.5107469245,0.0,32.1804615127,55.9779621605,370.807070951,80.7361178084,66.8089,223.262053142
 02/21  16:00:00,215.74231538,36.6094384151,69.8951622896,0.0,32.1804615127,55.9779621605,396.536055558,104.183542789,75.1392,217.213312769
 02/21  17:00:00,233.980936963,36.3043443946,59.127421316,0.0,32.1804615127,60.9114621605,392.729793011,130.045571082,91.7998,170.884421929
 02/21  18:00:00,281.441979192,35.7608889847,63.5692984177,0.0,32.1804615127,77.5397301883,469.950023624,162.889844458,49.9818,257.078379166
 02/21  19:00:00,358.985635037,35.7608889847,78.5494402803,0.0,77.122965704,86.2600435998,717.118289784,196.397745021,49.9818,470.738744763
 02/21  20:00:00,364.259684802,35.7608889847,76.5240731879,0.0,102.647051061,80.1663183927,583.664169412,208.225523366,33.3212,342.117446046
 02/21  21:00:00,396.024858888,35.7608889847,82.7755921692,0.0,115.40909374,92.7192997104,590.125618412,212.102343661,33.3212,344.702074752
 02/21  22:00:00,386.07541277,35.7608889847,96.1954042485,0.0,102.647051061,94.1340635361,736.999092987,206.427791374,24.9909,505.580401613
 02/21  23:00:00,299.525042896,35.7608889847,75.7896490383,0.0,77.122965704,65.871452062,611.244909402,210.934861436,16.6606,383.649447966
 02/21  24:00:00,208.14054783,35.7608889847,52.324467645,0.0,38.286128036,48.4199368926,442.860207555,226.093976619,8.3303,208.435930937
 02/22  01:00:00,155.877739393,30.9042397406,43.3375106737,0.0,25.5240853573,30.610668775,236.449481465,62.8350690616,3.33212,170.282292404
 02/22  02:00:00,142.506494352,30.9042397406,37.2834585383,0.0,19.418418834,29.3649097162,185.603339662,52.2230661977,3.33212,130.048153464
 02/22  03:00:00,131.320202461,30.9042397406,33.9824352638,0.0,12.7620426787,28.1191506574,171.899213227,45.0403970604,3.33212,123.526696167
 02/22  04:00:00,129.172752423,30.9042397406,31.8244461648,0.0,12.7620426787,28.1191506574,173.812061739,40.4495270195,3.33212,130.03041472
 02/22  05:00:00,136.603636143,30.9042397406,32.6587814764,0.0,12.7620426787,28.1191506574,211.233259104,37.6001853319,3.33212,170.300953772
 02/22  06:00:00,182.869763106,30.9042397406,51.255151652,0.0,25.5240853573,30.610668775,336.591920343,35.3715790779,8.3303,292.890041265
 02/22  07:00:00,341.423707584,33.3325643626,112.250783407,0.0,51.0481707146,78.1489452969,553.219233536,32.5661259064,16.6606,503.992507629
 02/22  08:00:00,375.054146863,35.8277362966,97.9838802444,0.0,64.3609230253,109.708623606,909.366018331,210.944546788,24.9909,673.430571542
 02/22  09:00:00,293.05481423,35.7608889847,58.7418628407,0.0,51.0481707146,80.7689615957,787.586343115,242.276742196,33.3212,511.988400918
 02/22  10:00:00,272.405921086,36.0669295027,65.99120568,0.0,51.0481707146,71.0224615957,703.67414333,248.466352768,66.8089,388.398890562
 02/22  11:00:00,226.545866393,36.1371380372,68.790422635,0.0,32.1804615127,65.7244621605,652.65908743,264.739571797,83.4695,304.450015632
 02/22  12:00:00,234.971430257,36.2030733314,76.4508214479,0.0,32.1804615127,65.7244621605,576.626554582,269.37088091,83.4695,223.786173672
 02/22  13:00:00,243.245674786,36.3095894086,85.3834264858,0.0,32.1804615127,65.7244621605,566.271793151,263.140643785,83.4695,219.661649366
 02/22  14:00:00,237.535617611,36.411558082,89.2952649934,0.0,32.1804615127,55.9779621605,557.181068345,257.774615899,75.1392,224.267252445
 02/22  15:00:00,235.536501107,36.4280198383,87.2902568557,0.0,32.1804615127,55.9779621605,541.278137996,257.822824471,66.8089,216.646413525
 02/22  16:00:00,226.911769769,36.4287887444,78.7097789731,0.0,32.1804615127,55.9779621605,559.029452348,260.069606124,75.1392,223.820646224
 02/22  17:00:00,239.942996678,36.1387197873,62.8296744946,0.0,32.1804615127,60.9114621605,513.733996805,251.062826256,91.7998,170.871370549
 02/22  18:00:00,282.914667796,35.7608889847,62.7204315758,0.0,32.1804615127,77.5397301883,566.133467856,259.065853777,49.9818,257.08581408
 02/22  19:00:00,358.544791029,35.7608889847,75.9467852019,0.0,77.122965704,86.2600435998,795.894643426,277.17352157,49.9818,468.739321856
 02/22  20:00:00,362.933789755,35.7608889847,72.7667148287,0.0,102.647051061,80.1663183927,654.371406855,279.53193557,33.3212,341.518271285
 02/22  21:00:00,393.496199806,35.7608889847,78.0024505787,0.0,115.40909374,92.7192997104,662.116933448,281.970588174,33.3212,346.825145275
 02/22  22:00:00,382.743200517,35.7608889847,90.8179258014,0.0,102.647051061,94.1340635361,816.650866298,286.159255732,24.9909,505.500710565
 02/22  23:00:00,296.001750516,35.7608889847,70.6299352201,0.0,77.122965704,65.871452062,692.398646542,295.837543898,16.6606,379.900502645
 02/22  24:00:00,204.410799638,35.7608889847,47.0816174228,0.0,38.286128036,48.4199368926,532.374584806,312.645813091,8.3303,211.398471715
 02/23  01:00:00,150.008120819,30.9042397406,37.3058442295,0.0,25.5240853573,30.610668775,239.604173877,65.9870436351,3.33212,170.285010242
 02/23  02:00:00,135.775431043,30.9042397406,30.4011091475,0.0,19.418418834,29.3649097162,185.143984219,51.7778917479,3.33212,130.033972471
 02/23  03:00:00,124.057106287,30.9042397406,26.5868655217,0.0,12.7620426787,28.1191506574,172.01116407,45.1593623704,3.33212,123.5196817
 02/23  04:00:00,121.563521299,30.9042397406,24.1038714504,0.0,12.7620426787,28.1191506574,176.245800283,42.8717229087,3.33212,130.041957375
 02/23  05:00:00,128.71550212,30.9042397406,24.6786455689,0.0,12.7620426787,28.1191506574,216.399779837,42.7719317639,3.33212,170.295728073
 02/23  06:00:00,164.566786147,30.9042397406,32.906083252,0.0,25.5240853573,30.610668775,344.454916042,43.2588963012,8.3303,292.865719741
 02/23  07:00:00,288.488335333,30.9042397406,61.8170616676,0.0,51.0481707146,78.1489452969,562.462155629,41.9258207951,16.6606,503.875734834
 02/23  08:00:00,364.026037303,35.7774500345,86.9940425502,0.0,64.3609230253,109.708623606,965.878150892,268.894207892,24.9909,671.993043
 02/23  09:00:00,296.074764293,35.7608889847,61.7597294312,0.0,51.0481707146,80.7689615957,870.808094339,324.756032189,33.3212,512.73086215
 02/23  10:00:00,257.745024866,35.9377582345,51.5168701833,0.0,51.0481707146,71.0224615957,763.841977446,308.679128302,66.8089,388.353949143
 02/23  11:00:00,197.083621083,36.1160475326,39.4468798472,0.0,32.1804615127,65.7244621605,689.817767069,303.636620031,83.4695,302.711647038
 02/23  12:00:00,191.979144288,36.22394897,33.5766067259,0.0,32.1804615127,65.7244621605,608.502524285,301.414502949,83.4695,223.618521336
 02/23  13:00:00,190.794575149,36.2916770991,33.1052795846,0.0,32.1804615127,65.7244621605,600.376503395,295.578604737,83.4695,221.328398658
 02/23  14:00:00,180.902120843,36.3149568893,32.9095621901,0.0,32.1804615127,55.9779621605,598.054738678,298.651943023,75.1392,224.263595655
 02/23  15:00:00,178.529598558,36.3031365439,30.5455046001,0.0,32.1804615127,55.9779621605,589.0058072,305.576672481,66.8089,216.62023472
 02/23  16:00:00,178.291004578,36.3572201268,30.2760914548,0.0,32.1804615127,55.9779621605,603.576965254,304.610128239,75.1392,223.827637015
 02/23  17:00:00,208.134757328,36.1164425431,31.1159082255,0.0,32.1804615127,60.9114621605,545.58852475,282.931376727,91.7998,170.857348023
 02/23  18:00:00,262.190582631,35.7608889847,42.033584181,0.0,32.1804615127,77.5397301883,594.025095592,286.96684301,49.9818,257.076452582
 02/23  19:00:00,342.135218392,35.7608889847,59.5610733518,0.0,77.122965704,86.2600435998,819.810571347,302.5292607,49.9818,467.299510647
 02/23  20:00:00,348.572865551,35.7608889847,58.4277137268,0.0,102.647051061,80.1663183927,677.759056558,301.835934401,33.3212,342.601922157
 02/23  21:00:00,379.847197317,35.7608889847,64.3746735995,0.0,115.40909374,92.7192997104,682.19003903,302.090360917,33.3212,346.778478113
 02/23  22:00:00,369.739233193,35.7608889847,77.8380348942,0.0,102.647051061,94.1340635361,833.982064906,303.607027451,24.9909,505.384137454
 02/23  23:00:00,284.763984882,35.7608889847,59.4033342747,0.0,77.122965704,65.871452062,708.98008955,313.768772646,16.6606,378.550716904
 02/23  24:00:00,194.31370797,35.7608889847,36.9850035902,0.0,38.286128036,48.4199368926,553.60569473,332.85489567,8.3303,212.42049906
 02/24  01:00:00,140.752643638,30.9042397406,28.0613835046,0.0,25.5240853573,30.610668775,247.298541664,73.6844513615,3.33212,170.281970302
 02/24  02:00:00,127.484374477,30.9042397406,22.1184202505,0.0,19.418418834,29.3649097162,193.362757815,60.9982347868,3.33212,129.032403028
 02/24  03:00:00,116.316731732,30.9042397406,18.856440446,0.0,12.7620426787,28.1191506574,183.258317352,55.4171226877,3.33212,124.509074664
 02/24  04:00:00,114.016307392,30.9042397406,16.5678013217,0.0,12.7620426787,28.1191506574,186.797126346,53.4275596769,3.33212,130.037446669
 02/24  05:00:00,121.974780787,30.9042397406,17.3170948999,0.0,12.7620426787,28.1191506574,226.777225156,53.1569564816,3.33212,170.288148674
 02/24  06:00:00,157.980389406,30.9042397406,25.6785944924,0.0,25.5240853573,30.610668775,354.329348704,53.1646862961,8.3303,292.834362408
 02/24  07:00:00,281.242924312,30.9042397406,53.843718597,0.0,51.0481707146,78.1489452969,571.766603776,51.3482472329,16.6606,503.757756543
 02/24  08:00:00,355.573046112,35.7984860998,76.8813440312,0.622870431973,64.3609230253,109.708623606,1011.61251332,315.531742563,24.9909,671.089870762
 02/24  09:00:00,292.59557092,35.7916240901,56.7647801231,0.655699539906,51.0481707146,80.7689615957,926.806780853,380.472932159,33.3212,513.012648693
 02/24  10:00:00,262.657410066,35.783129484,56.2963396239,0.201845481445,51.0481707146,71.0224615957,812.83789956,358.29312312,66.8089,387.73587644
 02/24  11:00:00,208.751552152,35.8792763389,50.915989997,0.344498745259,32.1804615127,65.7244621605,734.27461039,348.43368354,83.4695,302.37142685
 02/24  12:00:00,209.969350067,35.9632977907,51.7302854239,0.0,32.1804615127,65.7244621605,641.039600158,334.166133001,83.4695,223.403967157
 02/24  13:00:00,214.448887584,36.0485519196,56.9019750253,0.0,32.1804615127,65.7244621605,623.723839284,318.025938128,83.4695,222.228401156
 02/24  14:00:00,206.351451342,36.0781998355,58.4917232438,0.0,32.1804615127,55.9779621605,613.258008078,313.86637069,75.1392,224.252437389
 02/24  15:00:00,207.371517708,36.1023355725,59.4902268603,0.0,32.1804615127,55.9779621605,598.483479534,315.078682492,66.8089,216.595897042
 02/24  16:00:00,199.759132557,36.1139396067,51.9036259055,0.0,32.1804615127,55.9779621605,613.260039906,314.295838537,75.1392,223.825001369
 02/24  17:00:00,218.405194951,35.8826692149,41.5582273928,0.0,32.1804615127,60.9114621605,571.418200107,308.771397242,91.7998,170.847002866
 02/24  18:00:00,266.500463708,35.7608889847,46.2819145844,0.0,32.1804615127,77.5397301883,639.376788247,332.353332939,49.9818,257.041655308
 02/24  19:00:00,344.181360652,35.7608889847,61.5412857623,0.0,77.122965704,86.2600435998,874.931628412,358.823222503,49.9818,466.126605909
 02/24  20:00:00,349.299717817,35.7608889847,59.5126806121,0.0,102.647051061,80.1663183927,740.042980218,363.280151773,33.3212,343.441628445
 02/24  21:00:00,380.179039166,35.7608889847,65.0308047089,0.0,115.40909374,92.7192997104,747.737105502,368.416729285,33.3212,345.999176217
 02/24  22:00:00,370.064264157,35.7762565374,77.7982645224,0.574891144288,102.647051061,94.1340635361,905.284494111,374.09617068,24.9909,506.197423431
 02/24  23:00:00,284.443118291,35.7685727611,58.8193579342,0.172023305274,77.122965704,65.871452062,780.170113436,386.83652199,16.6606,376.672991446
 02/24  24:00:00,192.993497817,35.7839403137,35.3945756284,0.154553765864,38.286128036,48.4199368926,632.266405456,410.082337643,8.3303,213.853767813
 02/25  01:00:00,141.016668319,30.9349748459,26.1165133467,0.00717927549905,27.7269238854,30.610668775,260.040150173,86.4318049446,3.33212,170.276225228
 02/25  02:00:00,135.289190012,30.9503423986,20.2185154214,0.115021005354,27.7269238854,30.610668775,199.223924889,70.3376465587,3.33212,125.55415833
 02/25  03:00:00,113.742079655,30.9503423986,15.8797110291,0.384118079733,12.7620426787,28.1191506574,194.867868189,63.5491039901,3.33212,127.986644199
 02/25  04:00:00,111.4932868,30.9503423986,13.3972556947,0.629192813243,12.7620426787,28.1191506574,194.823417011,61.4684653092,3.33212,130.022831702
 02/25  05:00:00,118.862505368,30.9503423986,13.9873552763,0.831074948888,12.7620426787,28.1191506574,231.93492273,61.4742289209,3.33212,167.128573809
 02/25  06:00:00,132.694620281,30.9503423986,15.3862764358,1.02145413816,12.7620426787,28.1191506574,281.366649751,62.2934815871,8.3303,210.742868164
 02/25  07:00:00,216.420984797,30.9503423986,23.7971681741,1.12366089695,42.6918050922,54.3732441037,378.477920591,62.627095944,16.6606,299.190224647
 02/25  08:00:00,280.474280275,35.7691839231,48.8849250527,0.0,42.6918050922,86.1019271793,925.506767393,394.867305895,24.9909,505.648561498
 02/25  09:00:00,357.923534025,35.7839403137,85.3280017048,0.0,57.6566862989,112.030105488,1169.67273225,425.551548073,33.3212,710.799984182
 02/25  10:00:00,307.853869915,35.7841069127,82.221772961,0.0,57.6566862989,83.6599452969,962.055397417,384.678336742,66.8089,510.568160674
