Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  11:00:00,244.204529042,35.8229279366,72.6007126184,0.237182738644,42.6918050922,68.9656133826,834.446898116,363.835209449,83.4695,387.142188667
 02/25  12:00:00,238.359557805,35.8961108109,74.8808369328,0.392400032152,34.9340096728,67.7198543238,738.364714193,346.496548867,83.4695,308.398665326
 02/25  13:00:00,238.815346581,35.9543420364,76.5295120393,0.0,34.9340096728,67.7198543238,642.257884194,329.584122129,83.4695,229.204262065
 02/25  14:00:00,231.035262638,35.9977812311,78.4273660861,0.0,34.9340096728,57.9733543238,620.786636439,322.815477933,75.1392,222.831958506
 02/25  15:00:00,229.355563755,36.0352055282,76.726147928,0.0,34.9340096728,57.9733543238,608.382157489,319.83270008,66.8089,221.74055741
 02/25  16:00:00,219.979931489,36.0865485691,67.3474121724,0.0,34.9340096728,57.9733543238,616.822648794,317.004045865,75.1392,224.679402929
 02/25  17:00:00,231.961202518,35.8852298138,50.3171755513,0.0,34.9340096728,62.9068543238,582.71310693,318.608512548,91.7998,172.304794382
 02/25  18:00:00,264.37399886,35.7608889847,46.7563436806,0.0,34.9340096728,72.2186844194,608.700198639,338.756409586,49.9818,219.961989053
 02/25  19:00:00,346.196042243,35.7608889847,53.8657594972,0.0,87.0357390804,86.2600435998,662.607679909,352.007218208,49.9818,260.618661701
 02/25  20:00:00,351.978018271,35.7608889847,64.9213898474,0.0,102.000620287,77.6748002752,739.719401139,360.869760849,33.3212,345.528440289
 02/25  21:00:00,370.485410561,35.7647308729,71.9896872275,0.132373424052,102.000620287,88.9820225341,745.530442984,372.047496684,33.3212,340.161746299
 02/25  22:00:00,362.074576174,35.8031497546,71.7861035656,1.59901146114,102.000620287,91.6425454185,747.482735223,377.126018627,24.9909,345.365816596
 02/25  23:00:00,305.576533361,35.7839403137,69.5733711918,0.485045799302,87.0357390804,65.871452062,908.311397729,389.662629166,16.6606,501.988168563
 02/25  24:00:00,208.311618071,35.7685727611,46.2410245589,0.132932644407,42.6918050922,48.4199368926,714.115828789,411.400499109,8.3303,294.385029679
 02/26  01:00:00,155.888685342,30.9503423986,31.6402870597,0.100729858164,34.4311606118,33.1021868926,258.287616354,84.3684507225,3.33212,170.587045632
 02/26  02:00:00,148.601760417,30.9503423986,24.1920143874,0.221798285457,34.4311606118,33.1021868926,200.630033391,67.0484055171,3.33212,130.249507873
 02/26  03:00:00,126.730064421,30.9503423986,19.5614093853,0.454540891417,19.466279405,30.610668775,186.52142362,59.4628463611,3.33212,123.726457259
 02/26  04:00:00,124.309987006,30.9503423986,16.9495941942,0.656211940133,19.466279405,30.610668775,190.376267372,56.8040269427,3.33212,130.240120429
 02/26  05:00:00,131.707244317,30.9503423986,17.6099300949,0.819018570362,19.466279405,30.610668775,230.078477407,56.487896008,3.33212,170.258461399
 02/26  06:00:00,145.845551063,30.9503423986,19.3662330286,0.954136321538,19.466279405,30.610668775,280.39791313,57.1312653287,8.3303,214.936347801
 02/26  07:00:00,221.14302588,30.9503423986,28.7315342308,0.905707219223,42.6918050922,54.3732441037,372.581259695,57.1073523876,16.6606,298.813307308
 02/26  08:00:00,294.132588283,35.7777020015,53.350911799,0.0,49.3960418185,88.5934452969,891.824242232,361.364166936,24.9909,505.469175296
 02/26  09:00:00,353.719674293,35.7685727611,81.1767752161,0.0,57.6566862989,112.030105488,1155.80927082,408.64541721,33.3212,713.842653608
 02/26  10:00:00,281.253863783,35.7899932607,64.9122293168,0.0,50.9524495726,81.1684271793,952.066758568,374.54172493,66.8089,510.716133638
 02/26  11:00:00,224.17463356,35.8762616196,52.8358885292,0.0,42.6918050922,68.9656133826,824.080272363,351.559689175,83.4695,389.051083189
 02/26  12:00:00,215.154522128,36.0375371911,47.4203693915,0.0,38.286128036,68.9656133826,725.118821054,335.134723906,83.4695,306.514597148
 02/26  13:00:00,213.379851234,36.1332095321,46.185330257,0.241598821851,38.286128036,68.9656133826,622.598506231,314.447236312,83.4695,224.681769918
 02/26  14:00:00,196.764325475,36.1626258412,48.4737732549,0.247513326626,31.5818913096,56.727595265,614.504589737,314.695810573,75.1392,224.669579164
 02/26  15:00:00,192.074854107,36.1923293528,43.8501766755,0.166362431147,31.5818913096,56.727595265,600.753029018,317.394272169,66.8089,216.549856849
 02/26  16:00:00,184.636143919,36.1691600279,36.3197673748,0.296138768165,31.5818913096,56.727595265,628.18995924,329.247630407,75.1392,223.803128833
 02/26  17:00:00,211.224303226,35.9285532121,33.6434432543,0.548178283977,31.5818913096,61.661095265,595.153994274,332.529402085,91.7998,170.824792189
 02/26  18:00:00,251.38041299,35.785477069,37.7780003029,0.58501976289,31.5818913096,70.9729253606,615.172542332,349.429365469,49.9818,215.761376864
 02/26  19:00:00,330.779984804,35.7954659783,46.907335853,0.73930246305,80.3315023541,83.7685254822,674.036514494,365.982997066,49.9818,258.071717428
 02/26  20:00:00,346.451681725,35.7877822019,58.8243566461,0.567941796843,102.000620287,77.6748002752,742.753228684,362.824171435,33.3212,346.60785725
 02/26  21:00:00,374.728067999,35.7993078664,66.3239898192,0.812715563705,108.704857014,91.4735406516,732.878380021,362.961447861,33.3212,336.595732159
 02/26  22:00:00,346.767403469,35.7916240901,66.7968732848,0.556709775055,95.2963835608,89.1510273009,728.14300576,363.599551568,24.9909,339.552554192
 02/26  23:00:00,291.502106166,35.7685727611,65.2511394982,0.00840688316743,80.3315023541,63.3799339444,892.902045358,374.431567914,16.6606,501.809877444
 02/26  24:00:00,204.887934487,35.7685727611,42.9870761895,0.0,42.6918050922,48.4199368926,689.923176553,391.8528929,8.3303,289.739983653
 02/27  01:00:00,141.900136185,30.9503423986,28.7673953266,0.409723888926,25.5240853573,30.610668775,257.330413662,83.7676461101,3.33212,170.230647552
 02/27  02:00:00,127.067985552,30.9503423986,21.2896066543,0.382775427169,19.418418834,29.3649097162,201.698617667,68.3654634827,3.33212,130.001034185
 02/27  03:00:00,116.09632866,30.9503423986,18.1320688321,0.473440787541,12.7620426787,28.1191506574,188.241656826,61.4072004551,3.33212,123.502336371
 02/27  04:00:00,114.130638851,30.9503423986,16.0673653245,0.583042967975,12.7620426787,28.1191506574,192.042767301,58.7013137407,3.33212,130.00933356
 02/27  05:00:00,121.737546495,30.9503423986,16.9830629517,0.696368480273,12.7620426787,28.1191506574,231.577037909,57.9971837505,3.33212,170.247734159
 02/27  06:00:00,157.8402526,30.9503423986,25.4283882249,0.730763280422,25.5240853573,30.610668775,358.757238619,57.7200656443,8.3303,292.706872974
 02/27  07:00:00,278.550613841,30.9503423986,53.9560220041,0.671820477215,51.0481707146,78.1489452969,575.175960992,55.2840759671,16.6606,503.231285025
 02/27  08:00:00,355.637352504,35.7753361331,78.5711773679,0.0,64.3609230253,109.708623606,1027.59600892,330.300071077,24.9909,672.305037847
 02/27  09:00:00,290.706544949,35.7762565374,56.3164295068,0.0,51.0481707146,80.7689615957,924.658491166,380.705331887,33.3212,510.63195928
 02/27  10:00:00,250.543563093,35.8570976981,44.3442356783,0.0,51.0481707146,71.0224615957,812.460625341,357.611721822,66.8089,388.040003518
 02/27  11:00:00,189.573835001,35.9828398611,32.0246210596,0.0,32.1804615127,65.7244621605,737.806627587,350.586566469,83.4695,303.750561117
 02/27  12:00:00,184.727393759,36.0966130117,26.4133965796,0.0,32.1804615127,65.7244621605,648.604959675,342.63221851,83.4695,222.503241165
 02/27  13:00:00,184.05791253,36.1948091166,26.4398969506,0.0,32.1804615127,65.7244621605,634.312119716,329.641521703,83.4695,221.201098013
 02/27  14:00:00,174.290100607,36.2028148545,26.3809173522,0.0,32.1804615127,55.9779621605,628.051891583,328.723515418,75.1392,224.189176165
 02/27  15:00:00,173.570938614,36.2070335651,25.6590453718,0.0,32.1804615127,55.9779621605,618.173047276,334.83639719,66.8089,216.527750086
 02/27  16:00:00,173.498402211,36.2612914017,25.5556552129,0.0,32.1804615127,55.9779621605,628.638823544,329.719528941,75.1392,223.780094603
 02/27  17:00:00,202.659784894,36.020644489,25.7047370113,0.00841818165335,32.1804615127,60.9114621605,576.688148646,314.077294341,91.7998,170.811054305
 02/27  18:00:00,254.253335014,35.7870138243,36.8344927882,0.00307361373627,32.1804615127,77.5397301883,629.916644642,322.983520036,49.9818,256.951324606
 02/27  19:00:00,337.070934643,35.7916240901,54.3067883922,0.135496707127,77.122965704,86.2600435998,852.81385978,339.382841902,49.9818,463.449217879
 02/27  20:00:00,343.542888589,35.7800984256,53.1755425281,0.180733845684,102.647051061,80.1663183927,716.302483854,337.856382319,33.3212,345.124901535
 02/27  21:00:00,375.076127279,35.7839403137,59.3379741398,0.220557656953,115.40909374,92.7192997104,713.62163382,337.640239406,33.3212,342.660194413
 02/27  22:00:00,365.169963752,35.7993078664,72.8491319025,0.358960810541,102.647051061,94.1340635361,870.18660637,338.236565046,24.9909,506.959141323
 02/27  23:00:00,280.577701078,35.7839403137,55.0839675921,0.0862586957452,77.122965704,65.871452062,740.978107238,346.633895855,16.6606,377.683611383
 02/27  24:00:00,190.636344608,35.7762565374,33.261289967,0.0,38.286128036,48.4199368926,587.919313507,365.073020052,8.3303,214.515993455
 02/28  01:00:00,137.86248311,30.9503423986,24.7316406848,0.404592343331,25.5240853573,30.610668775,254.003960072,80.4205202694,3.33212,170.251319803
 02/28  02:00:00,124.459326507,30.9503423986,18.7132481949,0.344948586532,19.418418834,29.3649097162,193.462002943,66.6373053706,3.33212,123.492577572
 02/28  03:00:00,113.364503459,30.9503423986,15.4657163596,0.403350169528,12.7620426787,28.1191506574,193.771709945,60.4307407267,3.33212,130.008849219
 02/28  04:00:00,111.341807834,30.9503423986,13.3722227073,0.485537379284,12.7620426787,28.1191506574,184.881805958,58.0595883524,3.33212,123.490097606
 02/28  05:00:00,119.641754892,30.9503423986,14.3832542589,0.564171631576,12.7620426787,28.1191506574,230.975536243,57.4187671369,3.33212,170.224649106
 02/28  06:00:00,155.937887744,30.9503423986,23.0412331318,0.557454729699,25.5240853573,30.610668775,358.05354329,57.0725708211,8.3303,292.650672469
 02/28  07:00:00,277.41625666,30.9503423986,52.3266052919,0.439397935941,51.0481707146,78.1489452969,573.985397189,54.3215615971,16.6606,503.003235592
 02/28  08:00:00,355.50671265,35.7808650318,77.4778508939,0.0,64.3609230253,109.708623606,1004.68495324,308.048844021,24.9909,671.645209215
 02/28  09:00:00,290.914264301,35.7839403137,55.8200949015,0.0,51.0481707146,80.7689615957,880.921576552,337.183500565,33.3212,510.416875987
 02/28  10:00:00,251.734495004,36.0658928298,45.3929814415,0.0,51.0481707146,71.0224615957,757.1703703,302.476337146,66.8089,387.885133154
 02/28  11:00:00,190.970305097,36.2566797037,33.204806551,0.0,32.1804615127,65.7244621605,690.181587087,301.646117111,83.4695,305.065969976
 02/28  12:00:00,185.652567038,36.3919206232,27.091722124,0.0,32.1804615127,65.7244621605,607.322096524,298.76742486,83.4695,225.085171664
 02/28  13:00:00,185.686899381,36.5224433765,28.554586012,0.0491115853108,32.1804615127,65.7244621605,535.160854312,230.27848973,83.4695,221.412864582
 02/28  14:00:00,182.747075204,36.5406432484,36.1366904638,0.105288960072,32.1804615127,55.9779621605,480.360198237,185.111336509,75.1392,220.109661728
 02/28  15:00:00,194.164767753,36.5613718649,48.0665063086,0.0,32.1804615127,55.9779621605,425.089338255,138.848930291,66.8089,219.431507963
 02/28  16:00:00,195.035430103,36.5904075216,48.9186092378,0.0,32.1804615127,55.9779621605,460.236725543,164.297211748,75.1392,220.800313794
 02/28  17:00:00,217.134460075,36.287408177,41.8777708487,0.0,32.1804615127,60.9114621605,465.676302904,203.076452573,91.7998,170.800050331
 02/28  18:00:00,264.032330085,35.7608889847,48.5007019144,0.0,32.1804615127,77.5397301883,523.797038936,216.902532337,49.9818,256.912706599
 02/28  19:00:00,345.360829801,35.7608889847,64.393845695,0.0,77.122965704,86.2600435998,753.935411504,237.18359109,49.9818,466.770020414
 02/28  20:00:00,351.484009307,35.7608889847,63.1893100358,0.0,102.647051061,80.1663183927,609.422809087,233.958814386,33.3212,342.142794701
 02/28  21:00:00,383.298583874,35.7608889847,69.4848416844,0.0,115.40909374,92.7192997104,607.157111495,228.865212693,33.3212,344.970698803
 02/28  22:00:00,373.939216484,35.7608889847,83.4666820185,0.0,102.647051061,94.1340635361,757.64760325,226.218405492,24.9909,506.438297758
 02/28  23:00:00,289.756166973,35.7608889847,65.3975968842,0.0,77.122965704,65.871452062,625.143223417,233.162826459,16.6606,375.319796958
 02/28  24:00:00,200.160204952,35.7608889847,43.7196189707,0.0,38.286128036,48.4199368926,469.854968012,247.012132024,8.3303,214.512535988
 03/01  01:00:00,148.171468946,30.9042397406,35.619738157,0.0,25.5240853573,30.610668775,228.186224401,54.6254854315,3.33212,170.228618969
 03/01  02:00:00,135.461633574,30.9042397406,30.2355873243,0.0,19.418418834,29.3649097162,173.134294349,46.3209447742,3.33212,123.481229574
 03/01  03:00:00,143.106002249,30.9042397406,45.7112695306,0.0,12.7620426787,28.1191506574,174.841170992,41.5272830581,3.33212,129.981767934
 03/01  04:00:00,144.174567778,30.9042397406,46.7523977638,0.0,12.7620426787,28.1191506574,165.732901054,38.9184755294,3.33212,123.482305525
 03/01  05:00:00,148.029694054,30.9042397406,44.0173904977,0.0,12.7620426787,28.1191506574,210.974288057,37.4390864874,3.33212,170.203081569
 03/01  06:00:00,183.446770665,30.9042397406,51.7817380298,0.0,25.5240853573,30.610668775,336.97413144,36.0544286474,8.3303,292.589402793
 03/01  07:00:00,307.46148387,32.9278435923,81.5500081521,0.0,51.0481707146,78.1489452969,550.284246096,30.8617838135,16.6606,502.761862283
 03/01  08:00:00,375.048280433,35.8241395181,99.4970208336,0.0,64.3609230253,109.708623606,815.173402892,119.167457953,24.9909,671.015044939
 03/01  09:00:00,302.299672088,35.7608889847,69.7512316953,0.0,51.0481707146,80.7689615957,683.197142391,139.708093699,33.3212,510.167848691
 03/01  10:00:00,262.383023725,36.3156017261,57.6628344271,0.0,51.0481707146,71.0224615957,598.174564858,143.601784251,66.8089,387.763880607
 03/01  11:00:00,200.795584077,36.4043770578,44.8037568854,0.0,32.1804615127,65.7244621605,553.617228387,165.142616913,83.4695,305.005111474
 03/01  12:00:00,188.772077348,36.4586041268,32.2143595351,0.0,32.1804615127,65.7244621605,474.050893483,165.523652074,83.4695,225.057741409
 03/01  13:00:00,187.408103534,36.4962929932,31.6461144248,0.0,32.1804615127,65.7244621605,467.789810726,161.767419357,83.4695,222.552891369
 03/01  14:00:00,181.740928669,36.5292671907,35.5935595603,0.0,32.1804615127,55.9779621605,477.481563169,183.422604611,75.1392,218.919758558
 03/01  15:00:00,181.422390521,36.5583091395,35.2035545901,0.0,32.1804615127,55.9779621605,482.120926195,195.553466873,66.8089,219.758559322
 03/01  16:00:00,181.647671852,36.5852432908,35.4141603915,0.0,32.1804615127,55.9779621605,489.225283032,193.671401939,75.1392,220.414681093
 03/01  17:00:00,210.860591052,36.2857793024,35.5369871753,0.0,32.1804615127,60.9114621605,475.989988158,213.405022566,91.7998,170.785165592
 03/01  18:00:00,262.34866526,35.7608889847,46.6952266245,0.0,32.1804615127,77.5397301883,530.496701048,223.643015787,49.9818,256.871885261
 03/01  19:00:00,345.320081967,35.7608889847,64.1010249499,0.0,77.122965704,86.2600435998,768.872747399,252.837919382,49.9818,466.053028017
 03/01  20:00:00,351.926096724,35.7608889847,62.7794529203,0.0,102.647051061,80.1663183927,631.554063495,255.746696092,33.3212,342.486167403
 03/01  21:00:00,384.188003875,35.7608889847,69.4847893907,0.0,115.40909374,92.7192997104,615.516819318,238.347444984,33.3212,343.848174334
 03/01  22:00:00,374.724527848,35.7608889847,83.3290403757,0.0,102.647051061,94.1340635361,768.822430416,237.442103173,24.9909,506.389427243
 03/01  23:00:00,289.934070494,35.7608889847,65.058661996,0.0,77.122965704,65.871452062,628.828809493,236.038532015,16.6606,376.129677479
 03/01  24:00:00,199.945676946,35.7608889847,43.0271456403,0.0,38.286128036,48.4199368926,480.047759429,257.249849499,8.3303,214.46760993
 03/02  01:00:00,147.822128978,30.9042397406,35.1303903685,0.0,25.5240853573,30.610668775,225.594787677,52.0434986903,3.33212,170.219168986
 03/02  02:00:00,135.260581978,30.9042397406,29.9092605106,0.0,19.418418834,29.3649097162,172.674955052,45.8703084241,3.33212,123.472526628
 03/02  03:00:00,124.897893053,30.9042397406,27.4635924561,0.0,12.7620426787,28.1191506574,175.011221754,41.6862608758,3.33212,129.992840878
 03/02  04:00:00,123.601063795,30.9042397406,26.187814367,0.0,12.7620426787,28.1191506574,165.774570979,38.9677172532,3.33212,123.474733726
 03/02  05:00:00,131.718428268,30.9042397406,27.7247931085,0.0,12.7620426787,28.1191506574,211.314101198,37.7939212817,3.33212,170.188059917
 03/02  06:00:00,162.390576314,30.9042397406,30.7910018847,0.0,25.5240853573,30.610668775,338.466651816,37.607839204,8.3303,292.528512612
 03/02  07:00:00,285.443341586,32.9278435923,59.5596152281,0.0,51.0481707146,78.1489452969,556.297288708,37.1404129032,16.6606,502.496275805
 03/02  08:00:00,365.055582671,35.7608889847,87.9873090649,0.0,64.3609230253,109.708623606,919.150985226,223.775952201,24.9909,670.384133025
 03/02  09:00:00,298.064245378,35.7608889847,63.6128882899,0.0,51.0481707146,80.7689615957,786.732405913,243.517381616,33.3212,509.893824298
 03/02  10:00:00,258.400023465,36.1951194781,51.7964085039,0.0,51.0481707146,71.0224615957,706.29214357,251.836014512,66.8089,387.647229058
 03/02  11:00:00,198.668799369,36.2453830459,40.793109739,0.0,32.1804615127,65.7244621605,663.259601694,274.854185203,83.4695,304.93591649
 03/02  12:00:00,206.874539184,36.2255652372,48.2944594031,0.0,32.1804615127,65.7244621605,589.000406036,280.509025959,83.4695,225.021880077
 03/02  13:00:00,199.153592599,36.2349357283,41.3653092569,0.0,32.1804615127,65.7244621605,586.21091736,285.447115989,83.4695,217.29430137
 03/02  14:00:00,168.228630948,36.3158239528,20.228419375,0.0,32.1804615127,55.9779621605,591.363658298,292.14512232,75.1392,224.079335978
 03/02  15:00:00,168.620269669,36.3190298515,20.6189719439,0.0,32.1804615127,55.9779621605,580.216102501,296.94863774,66.8089,216.458564761
 03/02  16:00:00,169.342461146,36.2729019202,21.395512271,0.0,32.1804615127,55.9779621605,604.087955255,305.26748211,75.1392,223.681273144
 03/02  17:00:00,199.114128202,35.9871211264,22.2018902144,0.0,32.1804615127,60.9114621605,560.998577607,298.439950993,91.7998,170.758826615
 03/02  18:00:00,249.00092749,35.7608889847,31.6091842358,0.0,32.1804615127,77.5397301883,620.830825213,314.028073248,49.9818,256.820951965
 03/02  19:00:00,329.988196266,35.7608889847,47.3796778401,0.0,77.122965704,86.2600435998,848.009037596,336.347225556,49.9818,461.680012041
 03/02  20:00:00,338.332668354,35.7608889847,48.1452681445,0.0,102.647051061,80.1663183927,723.765724771,344.614654515,33.3212,345.829870257
 03/02  21:00:00,370.491169996,35.7608889847,54.9745093782,0.0,115.40909374,92.7192997104,722.406061331,349.380852667,33.3212,339.704008664
 03/02  22:00:00,360.892763596,35.7608889847,68.9404578413,0.0,102.647051061,94.1340635361,885.478572027,354.360867614,24.9909,506.126804413
 03/02  23:00:00,278.152531976,35.7608889847,52.7381022984,0.0,77.122965704,65.871452062,765.169463692,368.299445942,16.6606,380.20941775
 03/02  24:00:00,189.639829106,35.7647308729,32.1063641552,0.137928566534,38.286128036,48.4199368926,611.860450004,389.13054096,8.3303,214.399609044
 03/03  01:00:00,136.570725689,30.9042397406,23.8897806076,0.0,25.5240853573,30.610668775,251.724274466,85.0178892063,3.33212,163.37426526
 03/03  02:00:00,123.12851149,30.9042397406,17.7718173918,0.0,19.418418834,29.3649097162,203.950826126,70.6444984655,3.33212,129.974207661
 03/03  03:00:00,112.010112763,30.9042397406,14.560871269,0.0,12.7620426787,28.1191506574,191.548278482,64.2405419223,3.33212,123.97561656
 03/03  04:00:00,110.050622151,30.9042397406,12.6130729869,0.0,12.7620426787,28.1191506574,194.38220663,61.5810484518,3.33212,129.469038178
 03/03  05:00:00,118.171156873,30.9042397406,13.5236008894,0.0,12.7620426787,28.1191506574,234.267773594,60.7590819912,3.33212,170.176571603
 03/03  06:00:00,154.036905523,30.9042397406,21.7456483762,0.0,25.5240853573,30.610668775,361.141294005,60.3542250349,8.3303,292.45676897
 03/03  07:00:00,271.871531844,30.9042397406,50.0573972839,0.0,51.0481707146,78.1489452969,576.802686131,57.9461349388,16.6606,502.195951192
 03/03  08:00:00,352.427503411,35.7888792815,74.1480158952,0.18905807796,64.3609230253,109.708623606,1040.63563695,345.958882298,24.9909,669.685854648
 03/03  09:00:00,290.943142995,35.7839403137,55.6708134491,0.106649196071,51.0481707146,80.7689615957,931.659530782,388.744983707,33.3212,509.593347075
 03/03  10:00:00,261.442349067,35.8020970282,54.8735681091,0.394174571646,51.0481707146,71.0224615957,812.242476854,357.891465201,66.8089,387.542111654
 03/03  11:00:00,214.447128765,35.9001903861,56.8364870255,0.0938881824694,32.1804615127,65.7244621605,728.038741508,342.235718263,83.4695,302.333523245
 03/03  12:00:00,220.46178639,36.042835151,62.1359315763,0.0,32.1804615127,65.7244621605,619.928513741,315.692904367,83.4695,220.766109374
 03/03  13:00:00,228.649796561,36.2119897533,70.9292338113,0.0,32.1804615127,65.7244621605,598.480038459,291.291980533,83.4695,223.718557926
 03/03  14:00:00,221.57588704,36.20865765,73.5629900665,0.0,32.1804615127,55.9779621605,585.652217918,286.418449956,75.1392,224.094567961
 03/03  15:00:00,217.05064538,36.1812926458,69.0779628068,0.0,32.1804615127,55.9779621605,579.277564438,296.102705361,66.8089,216.365959077
 03/03  16:00:00,207.337128841,36.2147889338,59.3793854434,0.0,32.1804615127,55.9779621605,586.435127823,294.84997774,75.1392,216.445950082
 03/03  17:00:00,223.242888631,35.9593184941,46.3283858931,0.0,32.1804615127,60.9114621605,556.275344325,287.277464918,91.7998,177.198079407
 03/03  18:00:00,267.593673932,35.7608889847,50.1894483329,0.0,32.1804615127,77.5397301883,611.383737244,305.670016847,49.9818,255.731920398
 03/03  19:00:00,347.468136582,35.7608889847,64.8514133699,0.0,77.122965704,86.2600435998,840.399251145,329.462031575,49.9818,460.95541957
 03/03  20:00:00,352.330324162,35.7608889847,62.5655413683,0.0,102.647051061,80.1663183927,717.997589598,336.914086913,33.3212,347.762302685
 03/03  21:00:00,383.32454212,35.7608889847,68.2030162653,0.0,115.40909374,92.7192997104,711.203627891,340.168523139,33.3212,337.713904752
 03/03  22:00:00,372.644190686,35.7608889847,80.9958584925,0.0,102.647051061,94.1340635361,873.162190674,344.496923678,24.9909,503.674366996
 03/03  23:00:00,287.487151031,35.7608889847,62.0771184008,0.0,77.122965704,65.871452062,756.214713541,355.632602835,16.6606,383.921510706
 03/03  24:00:00,196.310529864,35.7647308729,38.7973425519,0.132449575858,38.286128036,48.4199368926,588.850282845,373.298370836,8.3303,207.221612009
 03/04  01:00:00,144.534782353,30.9042397406,29.6535947436,0.0,27.7269238854,30.610668775,252.216054686,78.7473220478,3.33212,170.136612638
 03/04  02:00:00,138.887001423,30.9042397406,23.9588628333,0.0,27.7269238854,30.610668775,196.641231621,63.3473122956,3.33212,129.961799326
 03/04  03:00:00,117.549426528,30.9042397406,20.1027863246,0.0,12.7620426787,28.1191506574,183.236307749,56.4597658449,3.33212,123.444421904
 03/04  04:00:00,115.649493577,30.9042397406,18.2132490969,0.0,12.7620426787,28.1191506574,187.000512566,53.7074714603,3.33212,129.960921106
 03/04  05:00:00,123.484136102,30.9042397406,19.4685466096,0.0,12.7620426787,28.1191506574,220.205311648,52.9784810672,3.33212,163.89471058
 03/04  06:00:00,137.802250957,30.9042397406,21.5415519753,0.0,12.7620426787,28.1191506574,275.243516433,53.1101324786,8.3303,213.803083955
 03/04  07:00:00,219.875326886,30.9042397406,31.2078181688,0.0,42.6918050922,54.3732441037,363.547214612,52.6064162599,16.6606,294.280198352
 03/04  08:00:00,288.506413318,35.7849589903,56.9166547185,0.108800307289,42.6918050922,86.1019271793,842.927099891,315.717366329,24.9909,502.218833562
 03/04  09:00:00,360.676171505,35.7685727611,88.2206696066,0.0,57.6566862989,112.030105488,1090.67605338,340.698416247,33.3212,716.656437136
 03/04  10:00:00,300.832856531,35.9126534714,75.1850541243,0.00994843416808,57.6566862989,83.6599452969,887.261703672,312.075975512,66.8089,508.376828161
 03/04  11:00:00,230.031357723,36.117561165,58.3484848439,0.15378415314,42.6918050922,68.9656133826,770.985104123,301.737144844,83.4695,385.778459279
 03/04  12:00:00,221.016485535,36.2901627566,57.6834756499,0.0,34.9340096728,67.7198543238,673.498491622,282.479199447,83.4695,307.549792175
 03/04  13:00:00,216.468507696,36.3870059364,53.9039678349,0.0,34.9340096728,67.7198543238,577.980841068,269.108881015,83.4695,225.402460052
 03/04  14:00:00,210.278462434,36.4896923838,57.3275244612,0.0,34.9340096728,57.9733543238,559.181908266,263.246450342,75.1392,220.796257924
 03/04  15:00:00,207.18582612,36.5781716569,55.3067662575,0.0,34.9340096728,57.9733543238,470.66332934,182.525402746,66.8089,221.329026594
 03/04  16:00:00,200.031243578,36.6021283405,48.7162984187,0.0,34.9340096728,57.9733543238,476.093843271,176.476128733,75.1392,224.478514538
 03/04  17:00:00,223.131411839,36.2957991556,42.6797854565,0.0,34.9340096728,62.9068543238,489.19787683,226.361786095,91.7998,171.036290735
 03/04  18:00:00,260.981031479,35.7608889847,47.5002011659,0.0,34.9340096728,72.2186844194,511.336832087,245.721205612,49.9818,215.633826475
 03/04  19:00:00,348.856337589,35.7608889847,57.1185104378,0.0,87.0357390804,86.2600435998,598.679906308,283.100611259,49.9818,265.597495049
 03/04  20:00:00,355.910287024,35.7608889847,68.9528767751,0.0,102.000620287,77.6748002752,632.517141311,260.425366638,33.3212,338.770574673
 03/04  21:00:00,375.281316443,35.7608889847,77.0299122039,0.0,102.000620287,88.9820225341,626.066133349,251.323106585,33.3212,341.421826764
 03/04  22:00:00,366.223912477,35.7608889847,77.6815814413,0.0,102.000620287,91.6425454185,621.728131084,253.702670962,24.9909,343.034560122
 03/04  23:00:00,311.124814351,35.7608889847,75.743258786,0.0,87.0357390804,65.871452062,778.904217405,263.353265072,16.6606,498.890352333
 03/04  24:00:00,214.669653103,35.7608889847,52.8678402728,0.0,42.6918050922,48.4199368926,579.758151107,278.425263175,8.3303,293.002587932
 03/05  01:00:00,163.473134992,30.9042397406,39.3404403915,0.0,34.4311606118,33.1021868926,231.854965604,58.080855456,3.33212,170.441990148
 03/05  02:00:00,156.713156337,30.9042397406,32.5226293007,0.0,34.4311606118,33.1021868926,181.827126318,48.31982803,3.33212,130.175178288
 03/05  03:00:00,135.459764133,30.9042397406,28.7437520236,0.0,19.466279405,30.610668775,173.459927457,42.4802287769,3.33212,127.64757868
 03/05  04:00:00,133.562651607,30.9042397406,26.8570651446,0.0,19.466279405,30.610668775,169.565677203,40.0509971693,3.33212,126.182560034
 03/05  05:00:00,141.423982109,30.9042397406,28.1399464956,0.0,19.466279405,30.610668775,212.908969714,39.4561272009,3.33212,170.120722513
 03/05  06:00:00,155.77808607,30.9042397406,30.2551704733,0.0,19.466279405,30.610668775,262.068720327,39.0290831312,8.3303,214.709337196
 03/05  07:00:00,229.776954829,32.1184020516,39.9142571232,0.0,42.6918050922,54.3732441037,350.652162722,38.5143995844,16.6606,295.477163138
 03/05  08:00:00,303.055243817,35.7608889847,62.4290322558,0.0,49.3960418185,88.5934452969,782.787999046,255.66947467,24.9909,502.127624376
 03/05  09:00:00,363.878464373,35.7608889847,91.6441828561,0.0,57.6566862989,112.030105488,1020.54047647,270.858155254,33.3212,716.361121219
 03/05  10:00:00,293.358183021,36.3254864672,77.6602816266,0.0,50.9524495726,81.1684271793,764.070883752,188.435606953,66.8089,508.826376798
 03/05  11:00:00,231.936850609,36.4183802514,62.1150893144,0.0,42.6918050922,68.9656133826,592.373376612,120.704062796,83.4695,388.199813816
 03/05  12:00:00,220.800720862,36.4712071839,55.0393021181,0.0,38.286128036,68.9656133826,493.679309567,104.181933324,83.4695,306.027876244
 03/05  13:00:00,216.457887791,36.5103144965,51.5661888108,0.0,38.286128036,68.9656133826,404.568805083,103.886489215,83.4695,217.212815868
 03/05  14:00:00,202.393253738,36.543150503,56.5220691038,0.0,31.5818913096,56.727595265,387.949917092,88.4017440549,75.1392,224.408973038
 03/05  15:00:00,209.934995978,36.5731975654,64.0796137918,0.0,31.5818913096,56.727595265,361.302597371,78.1217105707,66.8089,216.3719868
 03/05  16:00:00,202.811330614,36.5983868587,56.9759554959,0.0,31.5818913096,56.727595265,381.280425041,82.6061588718,75.1392,223.535066169
 03/05  17:00:00,224.388013323,36.2954023562,49.5639854614,0.0,31.5818913096,61.661095265,371.599065441,109.108256896,91.7998,170.691008545
 03/05  18:00:00,261.615404438,35.7608889847,53.9379249703,0.0,31.5818913096,70.9729253606,409.103309914,143.601707929,49.9818,215.519801985
 03/05  19:00:00,343.652754547,35.7608889847,62.9360426553,0.0,80.3315023541,83.7685254822,496.725829731,189.017310932,49.9818,257.7267188
 03/05  20:00:00,359.550288942,35.7608889847,74.7100589042,0.0,102.000620287,77.6748002752,592.835507,218.582522537,33.3212,340.931784463
 03/05  21:00:00,388.22969537,35.7608889847,82.7431218678,0.0,108.704857014,91.4735406516,589.727271089,216.697239295,33.3212,339.708831794
 03/05  22:00:00,360.874978694,35.7608889847,83.4269053929,0.0,95.2963835608,89.1510273009,580.194962221,216.479359358,24.9909,338.724702863
 03/05  23:00:00,305.851123366,35.7608889847,81.4685573821,0.0,80.3315023541,63.3799339444,731.187124996,215.969498074,16.6606,498.557026923
 03/05  24:00:00,218.658988765,35.7608889847,58.52713857,0.0,42.6918050922,48.4199368926,528.593399186,228.595367966,8.3303,291.66773122
 03/06  01:00:00,173.589753747,30.9042397406,61.0042529021,0.0,25.5240853573,30.610668775,241.153483529,68.2594994615,3.33212,169.561864067
 03/06  02:00:00,169.518895664,30.9042397406,64.1839666453,0.0,19.418418834,29.3649097162,183.747051273,56.4537781739,3.33212,123.961153099
 03/06  03:00:00,148.511139988,30.9042397406,51.0876497391,0.0,12.7620426787,28.1191506574,177.191869268,47.1197594857,3.33212,126.739989782
 03/06  04:00:00,141.289360414,30.9042397406,43.8779836674,0.0,12.7620426787,28.1191506574,170.644149269,40.6991506301,3.33212,126.612878638
 03/06  05:00:00,146.081830319,30.9042397406,42.0810552454,0.0,12.7620426787,28.1191506574,210.373007057,36.9343029184,3.33212,170.106584139
 03/06  06:00:00,180.842748322,30.9042397406,49.1902892153,0.0,25.5240853573,30.610668775,334.547200402,33.9994647751,8.3303,292.217435627
 03/06  07:00:00,300.26229873,33.0897319004,76.9540324232,0.0,51.0481707146,78.1489452969,549.786381747,31.9600316803,16.6606,501.165750067
 03/06  08:00:00,374.453166437,35.7643001423,97.564238479,0.0,64.3609230253,109.708623606,898.186038921,206.050437359,24.9909,667.144701561
 03/06  09:00:00,304.414715194,35.7608889847,69.9146968168,0.0,51.0481707146,80.7689615957,781.601544522,239.712338344,33.3212,508.568006178
 03/06  10:00:00,264.080096908,36.2019884632,57.4280615619,0.0,51.0481707146,71.0224615957,699.367015471,245.48296165,66.8089,387.075153821
 03/06  11:00:00,184.483187116,36.2780915157,26.6733156787,0.0,32.1804615127,65.7244621605,651.900536148,267.982106773,83.4695,300.448929376
 03/06  12:00:00,179.996861724,36.2768441128,21.5432374516,0.0,32.1804615127,65.7244621605,587.375451616,282.581420526,83.4695,221.32453109
 03/06  13:00:00,180.513061718,36.2890452438,22.8198002823,0.0,32.1804615127,65.7244621605,597.346522872,289.497213688,83.4695,224.379809184
 03/06  14:00:00,172.275156149,36.3140851015,24.278243549,0.0,32.1804615127,55.9779621605,589.410746985,295.152283271,75.1392,219.119263714
 03/06  15:00:00,173.075217262,36.3367406094,25.0578720151,0.0,32.1804615127,55.9779621605,587.404997335,299.490738689,66.8089,221.105358647
 03/06  16:00:00,173.401392118,36.2988736739,25.429527651,0.0,32.1804615127,55.9779621605,595.279308275,303.867763419,75.1392,216.272344856
 03/06  17:00:00,202.844188212,35.9958287128,25.922244721,0.0,32.1804615127,60.9114621605,560.909302084,298.436480343,91.7998,170.673021741
 03/06  18:00:00,253.108601437,35.7608889847,35.7206387614,0.0,32.1804615127,77.5397301883,617.4614033,310.907972621,49.9818,256.571630679
 03/06  19:00:00,334.358185239,35.7608889847,51.7572279557,0.0,77.122965704,86.2600435998,845.445238001,330.239945099,49.9818,465.223492903
 03/06  20:00:00,341.608540674,35.7608889847,51.4333452268,0.0,102.647051061,80.1663183927,710.200618284,335.306361178,33.3212,341.573057106
 03/06  21:00:00,373.622808443,35.7608889847,58.1218791855,0.0,115.40909374,92.7192997104,709.717950264,336.55175825,33.3212,339.844992014
 03/06  22:00:00,364.038722345,35.7608889847,72.1061295068,0.0,102.647051061,94.1340635361,867.56606417,338.033423777,24.9909,504.541740392
 03/06  23:00:00,280.472880215,35.7608889847,55.0834234697,0.0,77.122965704,65.871452062,744.098893617,348.256073705,16.6606,379.182219912
 03/06  24:00:00,191.41768497,35.7608889847,34.0557338192,0.0,38.286128036,48.4199368926,584.338389073,365.454362048,8.3303,210.553727025
 03/07  01:00:00,138.76770636,30.9042397406,26.0856375572,0.0,25.5240853573,30.610668775,250.290629141,80.1960294618,3.33212,166.762479679
 03/07  02:00:00,125.606086486,30.9042397406,20.2471243591,0.0,19.418418834,29.3649097162,199.647223879,66.4008029938,3.33212,129.914300886
 03/07  03:00:00,114.736895515,30.9042397406,17.2812751717,0.0,12.7620426787,28.1191506574,186.803744248,60.0597326907,3.33212,123.411891557
 03/07  04:00:00,113.047327904,30.9042397406,15.6020957336,0.0,12.7620426787,28.1191506574,190.457371348,57.1979502043,3.33212,129.927301144
 03/07  05:00:00,121.523597346,30.9042397406,16.8678996441,0.0,12.7620426787,28.1191506574,223.230641327,56.0195077161,3.33212,163.879013611
 03/07  06:00:00,157.79479595,30.9042397406,25.4942894868,0.0,25.5240853573,30.610668775,354.930335607,55.2146816953,8.3303,291.385353912
 03/07  07:00:00,275.731347831,30.9042397406,53.9171314266,0.0,51.0481707146,78.1489452969,569.913865928,52.2693455595,16.6606,500.983920368
 03/07  08:00:00,356.315821044,35.7829267365,78.017616954,0.269619789819,64.3609230253,109.708623606,990.730804437,299.223599843,24.9909,666.516304594
 03/07  09:00:00,296.42638577,35.7916240901,60.4340645557,0.849187398344,51.0481707146,80.7689615957,888.932583491,344.556605496,33.3212,511.054777994
 03/07  10:00:00,268.903702891,35.8341281814,62.7104108174,0.0,51.0481707146,71.0224615957,775.280039382,324.398702602,66.8089,384.07243678
 03/07  11:00:00,219.386071711,35.9639156142,61.8114463537,0.0,32.1804615127,65.7244621605,705.20685324,317.242683988,83.4695,304.494669252
 03/07  12:00:00,215.409136183,36.0663555385,57.0757229162,0.0,32.1804615127,65.7244621605,616.783774443,308.496516648,83.4695,224.817757794
 03/07  13:00:00,217.443048713,36.1930915132,59.7722629705,0.0,32.1804615127,65.7244621605,595.971802913,293.452622541,83.4695,219.049680372
 03/07  14:00:00,207.007299623,36.3030102222,58.9661832023,0.0,32.1804615127,55.9779621605,579.479290729,282.405683209,75.1392,221.934407519
 03/07  15:00:00,202.238487985,36.3779816328,54.1467209013,0.0,32.1804615127,55.9779621605,561.921978571,278.855834222,66.8089,216.257244349
 03/07  16:00:00,192.128998654,36.389596422,44.0667915369,0.0,32.1804615127,55.9779621605,575.609556388,280.160437225,75.1392,220.309919162
 03/07  17:00:00,216.848261698,36.0885808605,39.8468271831,0.0,32.1804615127,60.9114621605,537.380997188,271.904841179,91.7998,173.676356008
 03/07  18:00:00,264.016085549,35.7608889847,49.4431030201,0.0,32.1804615127,77.5397301883,580.651659353,276.251252504,49.9818,254.41860685
 03/07  19:00:00,348.328742668,35.7608889847,65.7550816875,0.0,77.122965704,86.2600435998,800.39045503,289.680412999,49.9818,460.728242032
 03/07  20:00:00,353.891014515,35.7608889847,64.1748255717,0.0,102.647051061,80.1663183927,669.362929772,290.262193556,33.3212,345.779536216
 03/07  21:00:00,385.34092838,35.7608889847,70.2749222548,0.0,115.40909374,92.7192997104,658.554026439,286.524829911,33.3212,338.707996528
 03/07  22:00:00,375.505542811,35.7608889847,83.9150829727,0.0,102.647051061,94.1340635361,812.22547835,284.953751268,24.9909,502.280827082
 03/07  23:00:00,290.673234528,35.7608889847,65.321969753,0.0,77.122965704,65.871452062,686.810589748,291.447145052,16.6606,378.702844696
 03/07  24:00:00,200.269861791,35.7608889847,42.9577408509,0.0,38.286128036,48.4199368926,521.425373453,302.285942212,8.3303,210.809131241
 03/08  01:00:00,146.826595617,30.9042397406,34.1183432678,0.0,25.5240853573,30.610668775,238.257765425,64.8592156159,3.33212,170.066429809
 03/08  02:00:00,133.603620313,30.9042397406,28.220684929,0.0,19.418418834,29.3649097162,178.271778105,51.5414805821,3.33212,123.398177523
 03/08  03:00:00,123.079801782,30.9042397406,25.5998554508,0.0,12.7620426787,28.1191506574,178.445435088,45.2081181423,3.33212,129.905196946
 03/08  04:00:00,121.855370107,30.9042397406,24.3830862403,0.0,12.7620426787,28.1191506574,168.943177345,42.225196659,3.33212,123.385860686
 03/08  05:00:00,130.241575175,30.9042397406,26.1883393421,0.0,12.7620426787,28.1191506574,214.302486309,40.9181469661,3.33212,170.052219343
 03/08  06:00:00,167.078805929,30.9042397406,35.4157292434,0.0,25.5240853573,30.610668775,339.651494566,39.2920822947,8.3303,292.029112272
 03/08  07:00:00,286.6769912,31.7136812813,64.7878588591,0.0,51.0481707146,78.1489452969,554.408480058,37.361473541,16.6606,500.386406517
 03/08  08:00:00,366.017468925,35.7608889847,89.1008680124,0.0,64.3609230253,109.708623606,910.794449109,220.668561203,24.9909,665.134987906
 03/08  09:00:00,299.676586653,35.7608889847,65.4327453749,0.0,51.0481707146,80.7689615957,784.359972932,243.266749665,33.3212,507.772023267
 03/08  10:00:00,265.293038203,36.3012899683,59.2594023461,0.0,51.0481707146,71.0224615957,661.567763314,208.064583622,66.8089,386.694279692
 03/08  11:00:00,205.22459344,36.4223306726,48.6373761175,0.0,32.1804615127,65.7244621605,569.451150456,185.85269562,83.4695,300.128954836
 03/08  12:00:00,196.733078552,36.4769190981,39.8464945391,0.0,32.1804615127,65.7244621605,482.516161405,177.709998881,83.4695,221.336662524
 03/08  13:00:00,194.089721623,36.515744633,38.0404188747,0.0,32.1804615127,65.7244621605,494.354629514,186.595598535,83.4695,224.289530979
 03/08  14:00:00,184.08363837,36.5477684018,37.7159785884,0.0,32.1804615127,55.9779621605,493.103120032,201.311819257,75.1392,216.652100775
 03/08  15:00:00,185.043809575,36.5754979678,38.9522871311,0.0,32.1804615127,55.9779621605,443.174397693,152.935618527,66.8089,223.429879165
 03/08  16:00:00,186.323538592,36.6025960516,40.3955303164,0.0,32.1804615127,55.9779621605,424.626871526,133.343460413,75.1392,216.144211113
 03/08  17:00:00,215.770845045,36.2992414983,40.7587529099,0.0,32.1804615127,60.9114621605,432.076858664,169.660894915,91.7998,170.61616375
 03/08  18:00:00,263.87616867,35.7608889847,51.3398879536,0.0,32.1804615127,77.5397301883,509.71736047,203.299228729,49.9818,256.436331741
 03/08  19:00:00,348.851693645,35.7608889847,67.9942467911,0.0,77.122965704,86.2600435998,756.337295601,246.4577522,49.9818,459.897743401
 03/08  20:00:00,355.511881249,35.7608889847,66.6653611694,0.0,102.647051061,80.1663183927,637.088294283,258.59762173,33.3212,345.169472554
 03/08  21:00:00,387.845372149,35.7608889847,73.2771912987,0.0,115.40909374,92.7192997104,620.486251237,250.084727991,33.3212,337.080323245
 03/08  22:00:00,378.465385788,35.7608889847,86.9852942889,0.0,102.647051061,94.1340635361,777.775029806,250.921517422,24.9909,501.862612384
 03/08  23:00:00,293.460985362,35.7608889847,68.1630563303,0.0,77.122965704,65.871452062,651.503418783,251.778220746,16.6606,383.064598037
 03/08  24:00:00,202.574625818,35.7608889847,45.2691220333,0.0,38.286128036,48.4199368926,473.77636406,258.408895892,8.3303,207.037168167
 03/09  01:00:00,149.215581468,30.9042397406,36.5697888142,0.0,25.5240853573,30.610668775,223.870354267,50.5225181636,3.33212,170.015716104
 03/09  02:00:00,135.880134876,30.9042397406,30.5358484281,0.0,19.418418834,29.3649097162,172.203763879,45.4874581823,3.33212,123.384185697
 03/09  03:00:00,125.121211781,30.9042397406,27.6633776629,0.0,12.7620426787,28.1191506574,175.598021181,42.3886304469,3.33212,129.877270734
 03/09  04:00:00,123.479079575,30.9042397406,26.0206352774,0.0,12.7620426787,28.1191506574,167.630752226,40.9171008017,3.33212,123.381531424
 03/09  05:00:00,131.182777566,30.9042397406,27.132860948,0.0,12.7620426787,28.1191506574,214.075562282,40.7281112837,3.33212,170.015330998
 03/09  06:00:00,167.229349583,30.9042397406,35.5509604493,0.0,25.5240853573,30.610668775,340.646095714,40.3941446663,8.3303,291.921651048
 03/09  07:00:00,321.156976045,33.3325643626,100.297373596,0.0,51.0481707146,78.1489452969,555.806584875,39.181120036,16.6606,499.964864839
 03/09  08:00:00,356.331163173,35.7608889847,79.4134675399,0.0,64.3609230253,109.708623606,925.891236577,236.840303056,24.9909,664.06003352
 03/09  09:00:00,287.614728371,35.7608889847,53.3241334141,0.0,51.0481707146,80.7689615957,821.997379674,281.349638038,33.3212,507.326541636
 03/09  10:00:00,251.045501944,35.9824384292,44.7766088222,0.0,51.0481707146,71.0224615957,741.936229814,288.661291924,66.8089,386.46603789
 03/09  11:00:00,192.17476903,36.1087257911,34.5389217832,0.0,32.1804615127,65.7244621605,688.700131483,302.670411025,83.4695,302.560220458
 03/09  12:00:00,191.324767787,36.2439268447,32.9007797525,0.0,32.1804615127,65.7244621605,599.574822413,297.1042341,83.4695,219.001088313
 03/09  13:00:00,190.086972818,36.3751975442,32.3228418894,0.0,32.1804615127,65.7244621605,592.923446852,285.224307508,83.4695,224.229639344
 03/09  14:00:00,181.794659268,36.4609264137,33.6697453969,0.0,32.1804615127,55.9779621605,573.949674147,282.20681291,75.1392,216.603661237
 03/09  15:00:00,192.590829757,36.5427184521,44.370284544,0.0,32.1804615127,55.9779621605,560.29538448,270.106249277,66.8089,223.380235202
 03/09  16:00:00,192.208864548,36.6020542423,44.2104844697,0.0,32.1804615127,55.9779621605,537.796271176,246.566745211,75.1392,216.090325965
 03/09  17:00:00,217.209344259,36.2678942104,40.1266925286,0.0,32.1804615127,60.9114621605,521.008265737,258.62308425,91.7998,170.585381488
 03/09  18:00:00,262.31413431,35.7608889847,47.7537153852,0.0,32.1804615127,77.5397301883,562.847173702,256.505413829,49.9818,256.359959873
 03/09  19:00:00,345.413602849,35.7608889847,62.8495598601,0.0,77.122965704,86.2600435998,781.495650291,273.356972875,49.9818,458.156877415
 03/09  20:00:00,350.881174777,35.7608889847,60.7376364435,0.0,102.647051061,80.1663183927,662.163058368,282.656495735,33.3212,346.185362632
 03/09  21:00:00,382.217624329,35.7608889847,66.7454635145,0.0,115.40909374,92.7192997104,657.364028628,287.109978904,33.3212,336.932849724
 03/09  22:00:00,372.120093162,35.7608889847,80.2129641908,0.0,102.647051061,94.1340635361,819.33151882,292.911598762,24.9909,501.429020058
 03/09  23:00:00,286.825438352,35.7608889847,61.4603610693,0.0,77.122965704,65.871452062,706.144987011,307.317076334,16.6606,382.167310677
 03/09  24:00:00,196.370065592,35.7608889847,39.0368997544,0.0,38.286128036,48.4199368926,544.068739292,328.135728428,8.3303,207.602710864
 03/10  01:00:00,142.971138303,30.9042397406,30.2695739832,0.0,25.5240853573,30.610668775,245.434221441,72.1012236886,3.33212,170.000877753
 03/10  02:00:00,129.679825482,30.9042397406,24.3010158195,0.0,19.418418834,29.3649097162,185.947848994,59.2498754655,3.33212,123.365853528
 03/10  03:00:00,118.894881434,30.9042397406,21.4228264588,0.0,12.7620426787,28.1191506574,185.587046582,53.6346459084,3.33212,128.620280674
 03/10  04:00:00,117.122659822,30.9042397406,19.6609451334,0.0,12.7620426787,28.1191506574,179.354756128,51.4159062486,3.33212,124.60672988
 03/10  05:00:00,125.379193678,30.9042397406,20.707748576,0.0,12.7620426787,28.1191506574,224.223186674,50.8917698048,3.33212,169.999296869
 03/10  06:00:00,161.506361601,30.9042397406,29.1903760196,0.0,25.5240853573,30.610668775,347.864752069,50.8294066647,8.3303,288.705045405
 03/10  07:00:00,277.711223296,31.3089605109,58.2809617253,0.0,51.0481707146,78.1489452969,565.830109701,48.4639322894,16.6606,500.705577412
 03/10  08:00:00,360.65405783,35.7608889847,82.6823510584,0.0,64.3609230253,109.708623606,970.690069885,280.316682944,24.9909,665.382486941
 03/10  09:00:00,302.289917876,35.7608889847,67.234360831,0.0,51.0481707146,80.7689615957,834.257511951,292.681524542,33.3212,508.254787409
 03/10  10:00:00,277.797822609,36.2565370697,71.5048121468,0.0,51.0481707146,71.0224615957,681.579970303,233.330292796,66.8089,381.440777507
 03/10  11:00:00,226.835922435,36.4214048826,70.5238712921,0.0,32.1804615127,65.7244621605,525.777873967,141.85162001,83.4695,300.456753957
 03/10  12:00:00,230.853091653,36.4807264043,74.3642910593,0.0,32.1804615127,65.7244621605,416.395418606,108.279294217,83.4695,224.646624389
 03/10  13:00:00,236.823139356,36.5272957799,81.2113405144,0.0,32.1804615127,65.7244621605,396.4335949,91.3318961618,83.4695,221.632198739
 03/10  14:00:00,227.608471353,36.5624193226,81.6917781465,0.0,32.1804615127,55.9779621605,397.588102186,103.377769719,75.1392,219.071132467
 03/10  15:00:00,208.146881725,36.5875808738,62.1951526871,0.0,32.1804615127,55.9779621605,414.896179351,131.979727904,66.8089,216.107551448
 03/10  16:00:00,199.453948061,36.6135338924,53.4347857133,0.0,32.1804615127,55.9779621605,450.238046067,158.462586164,75.1392,216.636259903
 03/10  17:00:00,224.705300559,36.3101277805,49.5815348145,0.0,32.1804615127,60.9114621605,453.875640985,189.140807774,91.7998,172.935033211
 03/10  18:00:00,271.546395077,35.7608889847,58.9559778751,0.0,32.1804615127,77.5397301883,504.999703107,201.885686926,49.9818,253.132216182
 03/10  19:00:00,356.38061494,35.7608889847,75.5194694479,0.0,77.122965704,86.2600435998,748.769402526,232.72615049,49.9818,466.061452036
 03/10  20:00:00,362.181133902,35.7608889847,73.855027002,0.0,102.647051061,80.1663183927,611.868946886,239.36859368,33.3212,339.179153205
 03/10  21:00:00,394.436932909,35.7608889847,80.5451696562,0.0,115.40909374,92.7192997104,597.889741221,227.562731625,33.3212,337.005809596
 03/10  22:00:00,384.806855819,35.7608889847,94.1787414473,0.0,102.647051061,94.1340635361,754.854088178,227.350834626,24.9909,502.512353552
 03/10  23:00:00,298.530318968,35.7608889847,74.0407125063,0.0,77.122965704,65.871452062,624.166690108,226.397404683,16.6606,381.108685425
 03/10  24:00:00,207.469825076,35.7608889847,50.9083433215,0.0,38.286128036,48.4199368926,456.047540872,240.785354875,8.3303,206.931885997
 03/11  01:00:00,157.424362827,30.9042397406,42.6340301945,0.0,27.7269238854,30.610668775,224.240395894,50.9581444014,3.33212,169.950131493
 03/11  02:00:00,152.212237571,30.9042397406,37.3739019029,0.0,27.7269238854,30.610668775,169.485559407,42.8054844912,3.33212,123.347954916
 03/11  03:00:00,131.099254211,30.9042397406,33.7392598777,0.0,12.7620426787,28.1191506574,170.126182507,36.9401989289,3.33212,129.853863578
 03/11  04:00:00,129.19926258,30.9042397406,31.8512950928,0.0,12.7620426787,28.1191506574,160.030210319,33.3559793132,3.33212,123.342111006
 03/11  05:00:00,136.993324301,30.9042397406,33.071851832,0.0,12.7620426787,28.1191506574,204.71273409,31.4216082463,3.33212,169.959005843
 03/11  06:00:00,151.281594543,30.9042397406,35.1231214555,0.0,12.7620426787,28.1191506574,245.347719444,30.1340244275,8.3303,206.883395017
 03/11  07:00:00,250.856571739,32.9278435923,63.0769284735,0.0,42.6918050922,54.3732441037,339.632331617,29.4086048226,16.6606,293.563126794
 03/11  08:00:00,345.599187345,35.8314435146,114.552305544,0.0,42.6918050922,86.1019271793,712.982458389,188.451397204,24.9909,499.540161185
 03/11  09:00:00,371.58206576,35.7608889847,99.9833923382,0.0,57.6566862989,112.030105488,929.441752385,187.449581412,33.3212,708.670970973
