Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  10:00:00,297.679669865,36.3425527243,73.1630960758,0.0,57.6566862989,83.6599452969,724.573755564,153.012034628,66.8089,504.752820935
 03/11  11:00:00,242.829220207,36.4361478612,73.0806802717,0.0,42.6918050922,68.9656133826,577.135511934,107.657084514,83.4695,386.00892742
 03/11  12:00:00,222.89176619,36.4900291809,61.7643883358,0.0,34.9340096728,67.7198543238,476.570535606,87.7305376519,83.4695,305.370497954
 03/11  13:00:00,222.24571788,36.5302534928,62.0306530433,0.0,34.9340096728,67.7198543238,377.651392361,69.1438616823,83.4695,225.038030679
 03/11  14:00:00,208.995222631,36.563727917,58.4669759149,0.0,34.9340096728,57.9733543238,381.582620944,85.9766195968,75.1392,220.466801347
 03/11  15:00:00,205.318978739,36.5936801513,54.7498943976,0.0,34.9340096728,57.9733543238,391.030343477,103.243413758,66.8089,220.978029719
 03/11  16:00:00,206.840898027,36.6208588557,56.1716612921,0.0,34.9340096728,57.9733543238,432.876482365,133.999892668,75.1392,223.737389697
 03/11  17:00:00,229.402262983,36.3130834152,49.5980659427,0.0,34.9340096728,62.9068543238,453.187334159,190.163686059,91.7998,171.2238481
 03/11  18:00:00,262.821194927,35.7608889847,52.9099226892,0.0,34.9340096728,72.2186844194,477.277865125,212.097712043,49.9818,215.198353082
 03/11  19:00:00,352.192941748,35.7608889847,61.6983349426,0.0,87.0357390804,86.2600435998,549.316682743,241.533192026,49.9818,257.801690717
 03/11  20:00:00,359.176779225,35.7608889847,73.6390892584,0.0,102.000620287,77.6748002752,619.526622158,248.824021946,33.3212,337.381400211
 03/11  21:00:00,378.985555508,35.7608889847,81.9082676614,0.0,102.000620287,88.9820225341,614.581218102,238.768346977,33.3212,342.491671125
 03/11  22:00:00,370.000062959,35.7608889847,82.3664555045,0.0,102.000620287,91.6425454185,603.666829565,238.721176839,24.9909,339.954752726
 03/11  23:00:00,314.696223632,35.7608889847,80.047985035,0.0,87.0357390804,65.871452062,749.652909823,236.861980963,16.6606,496.13032886
 03/11  24:00:00,218.167993088,35.7608889847,56.8376210054,0.0,42.6918050922,48.4199368926,556.553917315,255.914901694,8.3303,292.308715621
 03/12  01:00:00,164.234593431,30.9042397406,40.2451862519,0.0,34.4311606118,33.1021868926,175.613928025,48.7178373694,3.33212,123.563970655
 03/12  02:00:00,166.822057454,30.9042397406,60.1351288697,0.0,19.466279405,30.610668775,174.86792254,41.4767505349,3.33212,130.059052005
 03/12  03:00:00,159.758985181,30.9042397406,53.0374910349,0.0,19.466279405,30.610668775,169.726090357,36.3363753922,3.33212,130.057594965
 03/12  04:00:00,161.51572223,30.9042397406,48.2145025132,0.0,19.466279405,30.610668775,199.728646399,33.2991256884,3.33212,163.097400711
 03/12  05:00:00,171.369296345,30.9042397406,45.8164423374,0.0,19.466279405,30.610668775,254.72640657,32.0064217039,8.3303,214.389684866
 03/12  06:00:00,252.442223564,33.3325643626,52.9608674128,0.0,42.6918050922,54.3732441037,342.21904507,30.844550352,16.6606,294.713894718
 03/12  07:00:00,322.162575376,35.8233126898,75.7868812192,0.0,49.3960418185,88.5934452969,734.06598917,210.506142646,24.9909,498.568946524
 03/12  08:00:00,372.158399928,35.7608889847,99.448497238,0.0,57.6566862989,112.030105488,979.687377366,238.471473174,33.3212,707.894704192
 03/12  09:00:00,293.600127413,36.1848935555,76.712781906,0.0,50.9524495726,81.1684271793,816.679233158,244.105313701,66.8089,505.765019457
 03/12  10:00:00,226.61438545,36.2948390965,54.749555305,0.0,42.6918050922,68.9656133826,729.040395614,258.850583024,83.4695,386.72031259
 03/12  11:00:00,200.10056454,36.3590200451,32.0431476131,0.0,38.286128036,68.9656133826,655.154365335,266.436653505,83.4695,305.24821183
 03/12  12:00:00,187.456615104,36.3622912047,20.3322744048,0.0,38.286128036,68.9656133826,576.135770601,274.276488951,83.4695,218.38978165
 03/12  13:00:00,169.864008516,36.3653588,21.6843902799,0.0,31.5818913096,56.727595265,587.653287746,289.986033053,75.1392,222.528054693
 03/12  14:00:00,174.080938993,36.4200405703,25.8520783949,0.0,31.5818913096,56.727595265,573.689980714,290.882319178,66.8089,215.998761536
 03/12  15:00:00,175.966982348,36.5055178857,27.6713849393,0.0,31.5818913096,56.727595265,579.036616905,287.857581527,75.1392,216.039835379
 03/12  16:00:00,205.511231609,36.2646495143,28.2107983811,0.0,31.5818913096,61.661095265,538.142751742,275.867506661,91.7998,170.475445081
 03/12  17:00:00,239.673713898,35.7608889847,35.1424765921,0.0,31.5818913096,70.9729253606,535.579253452,270.345281434,49.9818,215.252172018
 03/12  18:00:00,313.819735347,35.7608889847,44.7813782814,0.0,80.3315023541,83.7685254822,579.737979225,272.586814215,49.9818,257.16936501
 03/12  19:00:00,343.970390675,35.7608889847,57.0316028168,0.0,102.000620287,77.6748002752,638.394442743,264.729851317,33.3212,340.343391426
 03/12  20:00:00,374.137497268,35.7608889847,66.6805835447,0.0,108.704857014,91.4735406516,630.374294434,262.055866974,33.3212,334.99722746
 03/12  21:00:00,348.433584375,35.7608889847,69.1321637122,0.0,95.2963835608,89.1510273009,628.99483523,263.142855002,24.9909,340.861080228
 03/12  22:00:00,294.658875655,35.7608889847,68.5139373106,0.0,80.3315023541,63.3799339444,786.656746775,274.376411199,16.6606,495.619735576
 03/12  23:00:00,208.935847356,35.7608889847,47.1397837763,0.0,42.6918050922,48.4199368926,579.303609407,287.917444363,8.3303,283.055865044
 03/12  24:00:00,158.888379689,30.9042397406,34.7433996057,0.0,34.4311606118,33.1021868926,236.083692759,62.5356684438,3.33212,170.215904316
 03/13  01:00:00,133.406368691,30.9042397406,28.0460788751,0.0,19.418418834,29.3649097162,183.155569359,49.9988229695,3.33212,129.824626389
 03/13  02:00:00,122.964168886,30.9042397406,25.5321684826,0.0,12.7620426787,28.1191506574,170.722566957,44.0860970102,3.33212,123.304349947
 03/13  03:00:00,121.322342704,30.9042397406,23.8795826568,0.0,12.7620426787,28.1191506574,170.121261614,43.4692113526,3.33212,123.319930262
 03/13  04:00:00,129.032106752,30.9042397406,24.9987265098,0.0,12.7620426787,28.1191506574,216.182189294,42.983377376,3.33212,169.866691918
 03/13  05:00:00,165.20670149,30.9042397406,33.5690298637,0.0,25.5240853573,30.610668775,341.106893281,41.3159952183,8.3303,291.460598063
 03/13  06:00:00,293.286930223,31.7136812813,63.0758373434,0.0,51.0481707146,78.1489452969,552.858409271,38.1507915336,16.6606,498.047017738
 03/13  07:00:00,368.427198318,35.7608889847,85.930654378,0.0,64.3609230253,109.708623606,911.621282072,227.38651511,24.9909,659.243866962
 03/13  08:00:00,295.58119501,35.7608889847,61.3042337125,0.0,51.0481707146,80.7689615957,796.89591241,258.179600961,33.3212,505.395111449
 03/13  09:00:00,256.399984597,36.2318276293,49.9212350921,0.0,51.0481707146,71.0224615957,710.74250736,258.403437939,66.8089,385.530169421
 03/13  10:00:00,196.704562985,36.4099797136,39.0488235436,0.0,32.1804615127,65.7244621605,636.937854399,251.415859641,83.4695,302.052494758
 03/13  11:00:00,195.327810735,36.4708898207,38.0384732123,0.0,32.1804615127,65.7244621605,490.426152574,188.176849761,83.4695,218.779802813
 03/13  12:00:00,196.79554976,36.511404562,40.6890232021,0.0,32.1804615127,65.7244621605,481.793853629,174.308115132,83.4695,224.016238497
 03/13  13:00:00,187.541723221,36.5463472554,41.2679308521,0.0,32.1804615127,55.9779621605,466.960107532,175.484812184,75.1392,216.336095347
 03/13  14:00:00,186.664099908,36.5756936584,40.4251769011,0.0,32.1804615127,55.9779621605,464.89855521,182.128274032,66.8089,215.961381178
 03/13  15:00:00,185.906883201,36.6027310224,39.6578825019,0.0,32.1804615127,55.9779621605,481.81879604,189.981469646,75.1392,216.698126394
 03/13  16:00:00,214.529712715,36.2994997104,39.2917718117,0.0,32.1804615127,60.9114621605,454.876513884,193.021402801,91.7998,170.055311082
 03/13  17:00:00,259.910296594,35.7608889847,50.1471642647,0.0,32.1804615127,77.5397301883,489.045334807,183.381045914,49.9818,255.682488893
 03/13  18:00:00,333.718132247,35.7608889847,66.9596123256,0.0,77.122965704,86.2600435998,724.577211236,213.286320983,49.9818,461.309090253
 03/13  19:00:00,354.440904956,35.7608889847,65.9887200307,0.0,102.647051061,80.1663183927,592.163862131,217.236710296,33.3212,341.605951835
 03/13  20:00:00,387.057097817,35.7608889847,73.0279503684,0.0,115.40909374,92.7192997104,599.450442788,229.870298248,33.3212,336.25894454
 03/13  21:00:00,377.548694472,35.7608889847,86.865782601,0.0,102.647051061,94.1340635361,751.718498687,227.242198257,24.9909,499.48540043
 03/13  22:00:00,292.700095727,35.7608889847,68.5091353442,0.0,77.122965704,65.871452062,618.973024537,224.407838157,16.6606,377.90458638
 03/13  23:00:00,202.497644035,35.7608889847,45.8904825776,0.0,38.286128036,48.4199368926,485.921180757,267.487027143,8.3303,210.103853613
 03/13  24:00:00,149.699895214,30.9042397406,37.0890380623,0.0,25.5240853573,30.610668775,224.536232203,56.0788933071,3.33212,165.125218896
 03/14  01:00:00,136.71155116,30.9042397406,31.4028542106,0.0,19.418418834,29.3649097162,179.913531935,48.7227490695,3.33212,127.858662865
 03/14  02:00:00,126.376534517,30.9042397406,28.9650957458,0.0,12.7620426787,28.1191506574,169.903658541,43.2788437269,3.33212,123.292694814
 03/14  03:00:00,125.022804047,30.9042397406,27.6176736762,0.0,12.7620426787,28.1191506574,170.333991657,40.348247785,3.33212,126.653623872
 03/14  04:00:00,133.255947994,30.9042397406,28.6002352186,0.0,12.7620426787,28.1191506574,210.815234284,41.180268758,3.33212,166.302845526
 03/14  05:00:00,168.379255999,30.9042397406,36.018868664,0.0,25.5240853573,30.610668775,342.506268015,42.856462485,8.3303,291.31950553
 03/14  06:00:00,295.946068122,33.3325643626,63.3182524762,0.0,51.0481707146,78.1489452969,554.717251956,40.5168604198,16.6606,497.539791536
 03/14  07:00:00,368.246985049,35.7608889847,84.7797940594,0.0,64.3609230253,109.708623606,934.270703148,251.33670799,24.9909,657.943095157
 03/14  08:00:00,295.984582421,35.7608889847,60.9429115465,0.0,51.0481707146,80.7689615957,821.389768183,281.640001019,33.3212,506.428567164
 03/14  09:00:00,262.343664184,36.1616201227,55.9143588231,0.0,51.0481707146,71.0224615957,712.278008274,261.483089738,66.8089,383.986018535
 03/14  10:00:00,213.608485938,36.4041708482,56.0350709537,0.0,32.1804615127,65.7244621605,617.358103609,230.367158947,83.4695,303.521444662
 03/14  11:00:00,218.74432276,36.479773348,61.5953389504,0.0,32.1804615127,65.7244621605,461.458899855,160.718970276,83.4695,217.270429579
 03/14  12:00:00,228.209230815,36.5250887405,72.1427267178,0.0,32.1804615127,65.7244621605,454.618984978,147.199927909,83.4695,223.949557068
 03/14  13:00:00,227.013320909,36.5632757227,80.8779823956,0.0,32.1804615127,55.9779621605,413.708466246,122.300213168,75.1392,216.269053078
 03/14  14:00:00,231.412011293,36.5979611741,85.4673740554,0.0,32.1804615127,55.9779621605,372.765045909,90.066527151,66.8089,215.889618758
 03/14  15:00:00,230.125879835,36.6269065266,84.2130530544,0.0,32.1804615127,55.9779621605,381.871009353,90.8120777106,75.1392,215.919731643
 03/14  16:00:00,250.328416347,36.3220248264,75.4094398945,0.0,32.1804615127,60.9114621605,377.872984824,115.680346042,91.7998,170.392838782
 03/14  17:00:00,286.41308304,35.7608889847,76.9228416939,0.0,32.1804615127,77.5397301883,443.015309303,137.116810144,49.9818,255.916699159
 03/14  18:00:00,353.629343941,35.7608889847,86.9676430227,0.0,77.122965704,86.2600435998,729.640947214,221.204941084,49.9818,458.45420613
 03/14  19:00:00,368.419362742,35.7608889847,79.9512212818,0.0,102.647051061,80.1663183927,664.996050473,288.241086337,33.3212,343.433764136
 03/14  20:00:00,399.28583471,35.7608889847,85.1950337454,0.0,115.40909374,92.7192997104,607.015357468,237.619953666,33.3212,336.074203802
 03/14  21:00:00,389.459817771,35.7608889847,98.1880557829,0.0,102.647051061,94.1340635361,782.519744695,258.553108512,24.9909,498.975736183
 03/14  22:00:00,302.117687968,35.7608889847,76.7475044669,0.0,77.122965704,65.871452062,639.049918559,248.585965887,16.6606,373.803352672
 03/14  23:00:00,209.77982252,35.7608889847,52.4570883468,0.0,38.286128036,48.4199368926,480.718584595,259.269611193,8.3303,213.118673402
 03/14  24:00:00,156.051089957,30.9042397406,43.3462227312,0.0,25.5240853573,30.610668775,217.816604652,51.43439872,3.33212,163.050085932
 03/15  01:00:00,141.897470913,30.9042397406,36.4794156188,0.0,19.418418834,29.3649097162,175.693852261,42.5843330263,3.33212,129.777399235
 03/15  02:00:00,130.559042905,30.9042397406,33.0326837647,0.0,12.7620426787,28.1191506574,162.995365381,36.398003134,3.33212,123.265242247
 03/15  03:00:00,128.578512904,30.9042397406,31.0628249344,0.0,12.7620426787,28.1191506574,159.837667839,33.2263598284,3.33212,123.279188011
 03/15  04:00:00,135.654127627,30.9042397406,31.5644333108,0.0,12.7620426787,28.1191506574,205.513366272,32.3883771767,3.33212,169.792869095
 03/15  05:00:00,170.554041974,30.9042397406,38.8447810223,0.0,25.5240853573,30.610668775,331.479231552,33.0561659889,8.3303,290.092765563
 03/15  06:00:00,298.243629113,33.3325643626,66.3531057829,0.0,51.0481707146,78.1489452969,547.652229881,33.4823163321,16.6606,497.509313549
 03/15  07:00:00,368.901535048,35.7608889847,89.1766734733,0.0,64.3609230253,109.708623606,945.051599495,262.07719232,24.9909,657.983507175
 03/15  08:00:00,299.937163392,35.7608889847,65.6292386205,0.0,51.0481707146,80.7689615957,845.102165058,307.504027667,33.3212,504.27693739
 03/15  09:00:00,264.970053061,36.0625985252,58.6296782329,0.0,51.0481707146,71.0224615957,728.735936127,276.872549614,66.8089,385.054486513
 03/15  10:00:00,210.948371539,36.4030077072,53.5360578349,0.0,32.1804615127,65.7244621605,602.343453331,223.364918817,83.4695,295.509034515
 03/15  11:00:00,214.888850976,36.4880418743,58.0559441374,0.0,32.1804615127,65.7244621605,442.548864272,134.768274175,83.4695,224.311090097
 03/15  12:00:00,218.581593163,36.529015128,62.993428983,0.0,32.1804615127,65.7244621605,387.069272986,84.4465639498,83.4695,219.153209037
 03/15  13:00:00,212.422111875,36.5644866407,66.6437459732,0.0,32.1804615127,55.9779621605,371.448629052,75.380629217,75.1392,220.928799835
 03/15  14:00:00,215.4238695,36.5955110699,69.7142192535,0.0,32.1804615127,55.9779621605,338.041943373,55.4745568791,66.8089,215.758486494
 03/15  15:00:00,221.48440628,36.6230472133,75.7875164199,0.0,32.1804615127,55.9779621605,333.432470558,42.4976643974,75.1392,215.795606161
 03/15  16:00:00,251.052110817,36.3216843625,76.3885096373,0.0,32.1804615127,60.9114621605,304.114580165,41.9484005878,91.7998,170.366379577
 03/15  17:00:00,292.508864455,35.7608889847,83.309351681,0.0,32.1804615127,77.5397301883,354.008839907,48.2027842514,49.9818,255.824255656
 03/15  18:00:00,360.812101619,35.7608889847,97.5546964407,0.0,77.122965704,86.2600435998,569.372816883,64.5127735511,49.9818,454.878243332
 03/15  19:00:00,378.353254897,35.7608889847,90.7594082628,0.0,102.647051061,80.1663183927,448.349374474,73.481255513,33.3212,341.546918961
 03/15  20:00:00,410.127012912,35.7608889847,97.1853846485,0.0,115.40909374,92.7192997104,453.722454426,80.988469714,33.3212,339.412784712
 03/15  21:00:00,399.607027155,35.7608889847,110.214447265,0.0,102.647051061,94.1340635361,615.257438188,90.9182928382,24.9909,499.34824535
 03/15  22:00:00,310.042671964,35.7608889847,87.139243214,0.0,77.122965704,65.871452062,512.592151664,123.430184614,16.6606,372.50136705
 03/15  23:00:00,216.735598032,35.7608889847,61.8518615508,0.0,38.286128036,48.4199368926,366.449306972,151.487966661,8.3303,206.631040311
 03/15  24:00:00,164.834315264,30.9042397406,52.3771549244,0.0,25.5240853573,30.610668775,258.370427742,85.2653747165,3.33212,169.772933025
 03/16  01:00:00,150.771960028,30.9042397406,45.6403597361,0.0,19.418418834,29.3649097162,203.130452224,76.5426375883,3.33212,123.255694635
 03/16  02:00:00,138.249816223,30.9042397406,40.9922566135,0.0,12.7620426787,28.1191506574,204.600704409,74.2116343878,3.33212,127.056950021
 03/16  03:00:00,135.38770857,30.9042397406,38.0798887134,0.0,12.7620426787,28.1191506574,196.88247194,67.6074306966,3.33212,125.942921243
 03/16  04:00:00,143.072780251,30.9042397406,39.1555956031,0.0,12.7620426787,28.1191506574,221.470519087,55.165512201,3.33212,162.972886886
 03/16  05:00:00,178.912009944,30.9042397406,47.3648845053,0.0,25.5240853573,30.610668775,344.032709479,44.6929943279,8.3303,291.009415152
 03/16  06:00:00,307.87908236,33.9801175952,75.4643580325,0.0,51.0481707146,78.1489452969,552.730365755,39.653071138,16.6606,496.416694617
 03/16  07:00:00,378.287074513,35.7608889847,98.5871960848,0.0,64.3609230253,109.708623606,900.785878961,217.46596649,24.9909,658.329012471
 03/16  08:00:00,307.655542829,35.7608889847,73.5233305047,0.0,51.0481707146,80.7689615957,754.981200221,215.834422512,33.3212,505.825577708
 03/16  09:00:00,267.847008236,36.3155048728,61.7200635273,0.0,51.0481707146,71.0224615957,660.759790221,212.838824101,66.8089,381.11206612
 03/16  10:00:00,209.487798313,36.4355708182,52.3504992852,0.0,32.1804615127,65.7244621605,599.421138272,212.655278487,83.4695,303.296359785
 03/16  11:00:00,202.117679822,36.4900448122,44.906382119,0.0,32.1804615127,65.7244621605,479.480878706,178.93892438,83.4695,217.072454326
 03/16  12:00:00,200.314615826,36.5280547886,44.3566706012,0.0,32.1804615127,65.7244621605,451.33417884,144.030439419,83.4695,223.834239421
 03/16  13:00:00,191.33948306,36.56055988,45.291620506,0.0,32.1804615127,55.9779621605,425.524580524,134.27691518,75.1392,216.108465345
 03/16  14:00:00,190.986369829,36.5899452903,44.8211145093,0.0,32.1804615127,55.9779621605,453.846814584,171.31883943,66.8089,215.719075154
 03/16  15:00:00,191.169324796,36.6152621563,44.9645666534,0.0,32.1804615127,55.9779621605,467.802777909,176.924449053,75.1392,215.739128856
 03/16  16:00:00,220.892284043,36.3103406619,45.8218069063,0.0,32.1804615127,60.9114621605,418.05246662,155.93076062,91.7998,170.321906
 03/16  17:00:00,267.852355911,35.7608889847,58.3163133638,0.0,32.1804615127,77.5397301883,447.362048675,141.665168587,49.9818,255.715080088
 03/16  18:00:00,339.692323373,35.7608889847,75.9262906066,0.0,77.122965704,86.2600435998,693.513530348,189.10405569,49.9818,454.427674658
 03/16  19:00:00,362.528568285,35.7608889847,73.9263877235,0.0,102.647051061,80.1663183927,628.955981209,254.84147301,33.3212,340.793308198
 03/16  20:00:00,394.712370557,35.7608889847,80.2490195428,0.0,115.40909374,92.7192997104,632.034710796,260.220280574,33.3212,338.493230223
 03/16  21:00:00,385.159579886,35.7608889847,93.3062825494,0.0,102.647051061,94.1340635361,799.672800213,276.088777492,24.9909,498.593122721
 03/16  22:00:00,299.539932558,35.7608889847,74.2309392475,0.0,77.122965704,65.871452062,636.026132316,245.64375726,16.6606,373.721775056
 03/16  23:00:00,230.89489554,35.7608889847,73.5009198327,0.0,38.286128036,48.4199368926,469.580864159,254.67493623,8.3303,206.575627928
 03/16  24:00:00,181.649926116,30.9042397406,68.7867355839,0.0,25.5240853573,30.610668775,224.73836302,51.6499054725,3.33212,169.756337547
 03/17  01:00:00,156.586739228,30.9042397406,51.0636150224,0.0,19.418418834,29.3649097162,167.69439845,41.1308769791,3.33212,123.231401471
 03/17  02:00:00,140.745217091,30.9042397406,43.1531951738,0.0,12.7620426787,28.1191506574,160.913152128,34.3430302155,3.33212,123.238001912
 03/17  03:00:00,136.393142647,30.9042397406,38.8261375554,0.0,12.7620426787,28.1191506574,163.902066651,30.8460309848,3.33212,129.723915666
 03/17  04:00:00,143.600188525,30.9042397406,38.8318800725,0.0,12.7620426787,28.1191506574,195.585124644,29.3586129014,3.33212,162.894391743
 03/17  05:00:00,179.751171826,30.9042397406,47.3658314357,0.0,25.5240853573,30.610668775,326.367916607,27.1324068187,8.3303,290.905209789
 03/17  06:00:00,308.268455942,33.4539805937,75.4504844853,0.0,51.0481707146,78.1489452969,537.576235739,25.1304157583,16.6606,495.785219981
 03/17  07:00:00,377.464725327,35.7608889847,96.5853880996,0.0,64.3609230253,109.708623606,875.106499297,195.618255633,24.9909,654.497343664
 03/17  08:00:00,304.725464546,35.7608889847,70.3053053509,0.0,51.0481707146,80.7689615957,722.769605256,184.363958676,33.3212,505.08444658
 03/17  09:00:00,264.664893345,36.3335533897,59.3445150131,0.0,51.0481707146,71.0224615957,614.613585881,165.43962597,66.8089,382.365059911
 03/17  10:00:00,204.110003816,36.422255547,47.9143742501,0.0,32.1804615127,65.7244621605,534.914737944,151.799560244,83.4695,299.645677701
 03/17  11:00:00,199.086377351,36.4777315395,42.4673561088,0.0,32.1804615127,65.7244621605,441.552648898,137.93468444,83.4695,220.148464457
 03/17  12:00:00,184.332753008,36.5173314548,28.5473011678,0.0,32.1804615127,65.7244621605,455.665895008,152.488942969,83.4695,219.707452039
 03/17  13:00:00,171.288446975,36.5480624872,25.2557108586,0.0,32.1804615127,55.9779621605,454.862247374,159.627039271,75.1392,220.096008103
 03/17  14:00:00,174.431846878,36.5770445583,28.4115430188,0.0,32.1804615127,55.9779621605,442.401291015,159.982413939,66.8089,215.609977076
 03/17  15:00:00,176.856039572,36.6037682675,30.6905997922,0.0,32.1804615127,55.9779621605,484.615214887,193.850788402,75.1392,215.625226485
 03/17  16:00:00,208.231854352,36.3016523698,33.0455427701,0.0,32.1804615127,60.9114621605,453.651273899,191.564139527,91.7998,170.287334373
 03/17  17:00:00,254.573632689,35.7608889847,44.9247144382,0.0,32.1804615127,77.5397301883,464.741745261,165.616030284,49.9818,249.143914977
 03/17  18:00:00,326.549565079,35.7608889847,62.7486517287,0.0,77.122965704,86.2600435998,703.754413625,191.500662931,49.9818,462.271950694
 03/17  19:00:00,399.509782526,35.7608889847,110.840665388,0.0,102.647051061,80.1663183927,654.898173471,284.241932307,33.3212,337.335041165
 03/17  20:00:00,411.189836142,35.7608889847,96.4806563845,0.0,115.40909374,92.7192997104,633.241060444,264.452175401,33.3212,335.467685043
 03/17  21:00:00,391.735957969,35.7608889847,100.015326434,0.0,102.647051061,94.1340635361,774.117663503,251.880681705,24.9909,497.246081798
 03/17  22:00:00,299.039734045,35.7608889847,73.7832173895,0.0,77.122965704,65.871452062,612.711591849,223.968217726,16.6606,372.082774123
 03/17  23:00:00,206.148172261,35.7608889847,48.9353796788,0.0,38.286128036,48.4199368926,476.728923914,254.756303617,8.3303,213.642320297
 03/17  24:00:00,152.535465967,30.9042397406,39.7946665047,0.0,25.5240853573,30.610668775,212.284891341,46.0334024624,3.33212,162.919368879
 03/18  01:00:00,150.347432222,30.9042397406,35.4116253579,0.0,27.7269238854,30.610668775,163.270985838,36.7216104909,3.33212,123.217255347
 03/18  02:00:00,130.30812737,30.9042397406,32.8553961674,0.0,12.7620426787,28.1191506574,167.032031481,33.9939239466,3.33212,129.705987534
 03/18  03:00:00,129.177189758,30.9042397406,31.7144152528,0.0,12.7620426787,28.1191506574,159.754515989,33.2212125465,3.33212,123.201183443
 03/18  04:00:00,138.134012747,30.9042397406,34.132363756,0.0,12.7620426787,28.1191506574,194.93252574,28.7005716338,3.33212,162.899834106
 03/18  05:00:00,152.876753849,30.9042397406,36.6408532265,0.0,12.7620426787,28.1191506574,249.578809741,28.0607375836,8.3303,213.187772157
 03/18  06:00:00,244.923854146,33.1302039775,45.7275893285,0.0,42.6918050922,54.3732441037,337.838397375,28.8487610455,16.6606,292.329036329
 03/18  07:00:00,301.815142747,35.7685140628,68.6584876439,0.0,42.6918050922,86.1019271793,680.115305562,159.88431268,24.9909,495.240092882
 03/18  08:00:00,365.911585925,35.7608889847,94.6486623164,0.0,57.6566862989,112.030105488,911.850359816,179.621614257,33.3212,698.90754556
 03/18  09:00:00,301.573174152,36.2986644273,76.8120292282,0.0,57.6566862989,83.6599452969,758.00005771,190.312101424,66.8089,500.879056286
 03/18  10:00:00,226.904428336,36.4185274657,56.6442575257,0.0,42.6918050922,68.9656133826,642.135838602,175.673875932,83.4695,382.992462669
 03/18  11:00:00,211.411709514,36.4728545657,49.6189966739,0.0,34.9340096728,67.7198543238,561.502413119,180.578807026,83.4695,297.454106093
 03/18  12:00:00,204.850723023,36.5118897855,44.1079290012,0.0,34.9340096728,67.7198543238,460.585035483,152.587301275,83.4695,224.528234208
 03/18  13:00:00,195.899931906,36.5450046232,45.0955554674,0.0,34.9340096728,57.9733543238,419.811430757,120.556179572,75.1392,224.116051185
 03/18  14:00:00,197.158874273,36.5751638602,46.4265653918,0.0,34.9340096728,57.9733543238,393.072802674,109.882886422,66.8089,216.381016252
 03/18  15:00:00,197.135020359,36.6019970238,46.4157046072,0.0,34.9340096728,57.9733543238,404.96832187,113.367035708,75.1392,216.462086162
 03/18  16:00:00,224.512939117,36.2967428001,44.8261882282,0.0,34.9340096728,62.9068543238,390.180604862,127.009396384,91.7998,171.371408477
 03/18  17:00:00,259.509092476,35.7608889847,52.6603766428,0.0,34.9340096728,72.2186844194,378.083975917,114.135722373,49.9818,213.966453544
 03/18  18:00:00,337.276139799,35.7608889847,64.0264883612,0.0,87.0357390804,86.2600435998,429.923594171,122.865681815,49.9818,257.076112356
 03/18  19:00:00,359.641930484,35.7608889847,74.6826756828,0.0,102.000620287,77.6748002752,554.862247051,185.543982898,33.3212,335.997064153
 03/18  20:00:00,377.87836617,35.7608889847,81.3132776409,0.0,102.000620287,88.9820225341,607.198795814,238.161806757,33.3212,335.715789057
 03/18  21:00:00,368.938179648,35.7608889847,81.5584587184,0.0,102.000620287,91.6425454185,652.779107918,287.72631749,24.9909,340.061890428
 03/18  22:00:00,314.409936165,35.7608889847,79.040726109,0.0,87.0357390804,65.871452062,827.562396355,319.370725388,16.6606,491.531070968
 03/18  23:00:00,217.472146379,35.7608889847,55.5207235392,0.0,42.6918050922,48.4199368926,562.19141119,266.212492922,8.3303,287.648618268
 03/18  24:00:00,156.176262775,30.9042397406,41.1765592225,0.0,27.7269238854,30.610668775,223.081730914,50.0926798971,3.33212,169.656931017
 03/19  01:00:00,158.991994834,30.9042397406,34.6882855578,0.0,34.4311606118,33.1021868926,171.189490807,44.4464197579,3.33212,123.410951049
 03/19  02:00:00,138.140427051,30.9042397406,31.2912601923,0.0,19.466279405,30.610668775,173.990360005,40.7466001718,3.33212,129.911639833
 03/19  03:00:00,136.362739498,30.9042397406,29.5115185592,0.0,19.466279405,30.610668775,165.304819799,38.5795484237,3.33212,123.393151375
 03/19  04:00:00,143.90625866,30.9042397406,30.4743462019,0.0,19.466279405,30.610668775,211.034492027,38.0440824993,3.33212,169.658289528
 03/19  05:00:00,158.323640828,30.9042397406,32.645620628,0.0,19.466279405,30.610668775,253.638781994,38.525288877,8.3303,206.783193117
 03/19  06:00:00,240.861697173,32.9278435923,41.6531420519,0.0,42.6918050922,54.3732441037,348.941963666,38.5971770418,16.6606,293.684186624
 03/19  07:00:00,309.397677246,35.7928352177,65.7959954435,0.0,49.3960418185,88.5934452969,765.265099503,245.691979375,24.9909,494.582220128
 03/19  08:00:00,366.530953702,35.7608889847,93.8243461316,0.0,57.6566862989,112.030105488,995.57357124,262.110551621,33.3212,700.141819619
 03/19  09:00:00,296.411415667,36.3315933992,80.3976590307,0.0,50.9524495726,81.1684271793,740.593270638,170.355247877,66.8089,503.429122761
 03/19  10:00:00,242.684823776,36.4226276839,72.7224448059,0.0,42.6918050922,68.9656133826,563.695479817,99.364045997,83.4695,380.86193382
 03/19  11:00:00,246.0237841,36.4811131298,80.1388754352,0.0,38.286128036,68.9656133826,438.934924436,51.2620866771,83.4695,304.203337759
 03/19  12:00:00,272.089120172,36.5259477386,106.888014196,0.0,38.286128036,68.9656133826,324.151888222,24.3178646489,83.4695,216.364523573
 03/19  13:00:00,286.101736838,36.5624616256,139.299312462,0.0,31.5818913096,56.727595265,307.673538302,13.1722116009,75.1392,219.362126701
 03/19  14:00:00,287.197868539,36.5952921061,140.024485023,0.0,31.5818913096,56.727595265,290.317476338,7.80922427863,66.8089,215.699352059
 03/19  15:00:00,287.365466031,36.6254989478,140.267648332,0.0,31.5818913096,56.727595265,297.46289625,6.66115875002,75.1392,215.6625375
 03/19  16:00:00,316.571960049,36.3203544971,140.563139536,0.0,31.5818913096,61.661095265,265.925077574,7.03857967094,91.7998,167.086697903
 03/19  17:00:00,338.349267312,35.7608889847,135.283187945,0.0,31.5818913096,70.9729253606,275.6038847,10.8920240996,49.9818,214.730060601
 03/19  18:00:00,370.740280943,35.7655323696,106.34811232,0.0,80.3315023541,83.7685254822,324.960873164,18.545294585,49.9818,256.433778579
 03/19  19:00:00,365.429772287,35.7608889847,80.7449234049,0.0,102.000620287,77.6748002752,424.068172907,55.7096617139,33.3212,335.037311193
 03/19  20:00:00,405.539709638,35.7608889847,100.106092776,0.0,108.704857014,91.4735406516,484.909557352,118.067947693,33.3212,333.520409659
 03/19  21:00:00,376.669890481,35.7608889847,99.2351106194,0.0,95.2963835608,89.1510273009,534.96873282,174.938534888,24.9909,335.039297932
 03/19  22:00:00,319.71025489,35.7608889847,95.3679382407,0.0,80.3315023541,63.3799339444,698.885747328,190.521176563,16.6606,491.703970765
 03/19  23:00:00,229.883203567,35.7608889847,69.8688640231,0.0,42.6918050922,48.4199368926,507.84295442,217.452849788,8.3303,282.059804632
 03/19  24:00:00,178.066967578,30.9042397406,53.9006998267,0.0,34.4311606118,33.1021868926,257.864727719,84.5944195762,3.33212,169.938188142
 03/20  01:00:00,151.051905471,30.9042397406,45.7022463118,0.0,19.418418834,29.3649097162,191.700607788,65.1986908347,3.33212,123.169796954
 03/20  02:00:00,139.583303743,30.9042397406,42.1606456934,0.0,12.7620426787,28.1191506574,179.560374601,53.0676498518,3.33212,123.160604749
 03/20  03:00:00,137.59436229,30.9042397406,40.1643499016,0.0,12.7620426787,28.1191506574,171.557325168,45.0628333612,3.33212,123.162371807
 03/20  04:00:00,145.063601764,30.9042397406,41.019109854,0.0,12.7620426787,28.1191506574,212.886296209,39.9869490613,3.33212,169.567227148
 03/20  05:00:00,180.569057235,30.9042397406,48.8332605103,0.0,25.5240853573,30.610668775,328.948755726,37.44091302,8.3303,283.177542706
 03/20  06:00:00,309.70703722,33.9396455182,77.0727131391,0.0,51.0481707146,78.1489452969,543.881234802,33.5982524623,16.6606,493.62238234
 03/20  07:00:00,381.754612028,35.7608889847,101.742628271,0.0,64.3609230253,109.708623606,892.651141346,207.262300408,24.9909,660.397940938
 03/20  08:00:00,311.936263921,35.7608889847,77.9883209645,0.0,51.0481707146,80.7689615957,725.458163813,189.394028716,33.3212,502.742935097
 03/20  09:00:00,274.929555916,36.3157231505,69.9477365859,0.0,51.0481707146,71.0224615957,560.196536177,118.190743077,66.8089,375.196893099
 03/20  10:00:00,221.869672342,36.435681872,66.109227382,0.0,32.1804615127,65.7244621605,453.517918907,68.0546383804,83.4695,301.993780527
 03/20  11:00:00,222.890071214,36.4915102876,66.6301465514,0.0,32.1804615127,65.7244621605,337.355954754,36.5359185037,83.4695,217.35053625
 03/20  12:00:00,239.072264154,36.5320086696,83.379381325,0.0,32.1804615127,65.7244621605,323.896001378,24.1024052479,83.4695,216.324096131
 03/20  13:00:00,211.812949476,36.563615083,65.8421895406,0.0,32.1804615127,55.9779621605,321.449578593,26.1522136383,75.1392,220.158164955
 03/20  14:00:00,213.83311374,36.5921179177,67.8432880673,0.0,32.1804615127,55.9779621605,309.605228042,28.1971314653,66.8089,214.599196577
 03/20  15:00:00,234.977320888,36.6202005007,88.8125178904,0.0,32.1804615127,55.9779621605,315.251799591,25.6443175616,75.1392,214.468282029
 03/20  16:00:00,279.353717064,36.3173725004,103.872174515,0.0,32.1804615127,60.9114621605,281.309584312,21.7046611783,91.7998,167.805123134
 03/20  17:00:00,292.159427375,35.7608889847,82.3005617386,0.0,32.1804615127,77.5397301883,330.893454842,25.6555000854,49.9818,255.256154756
 03/20  18:00:00,362.121571349,35.7856817816,98.2773553913,0.0,77.122965704,86.2600435998,527.298180362,24.8439245456,49.9818,452.472455816
 03/20  19:00:00,391.60547506,35.7608889847,103.41847638,0.0,102.647051061,80.1663183927,394.261579028,23.428579681,33.3212,337.511799347
 03/20  20:00:00,400.876071643,35.7608889847,87.6029887266,0.0,115.40909374,92.7192997104,400.472833522,32.6948019222,33.3212,334.4568316
 03/20  21:00:00,400.929335557,35.7608889847,111.248423486,0.0,102.647051061,94.1340635361,555.900725349,35.4578757292,24.9909,495.45194962
 03/20  22:00:00,317.354724141,35.795241807,94.2946360531,0.0,77.122965704,65.871452062,430.26141149,37.8031010005,16.6606,375.797710489
 03/20  23:00:00,232.511219944,35.7789800406,77.6146819225,0.0,38.286128036,48.4199368926,256.6267363,39.3912530197,8.3303,208.90518328
 03/20  24:00:00,169.809993524,30.9042397406,57.3002220418,0.0,25.5240853573,30.610668775,188.195943995,22.0763730315,3.33212,162.787450963
 03/21  01:00:00,158.847046368,30.9042397406,53.7275439723,0.0,19.418418834,29.3649097162,142.115004645,15.6369151152,3.33212,123.14596953
 03/21  02:00:00,149.346300318,30.9042397406,52.1579432044,0.0,12.7620426787,28.1191506574,142.215870934,14.5619606275,3.33212,124.321790306
 03/21  03:00:00,148.574210001,30.9042397406,51.3978032368,0.0,12.7620426787,28.1191506574,144.295117717,12.5160870679,3.33212,128.44691065
 03/21  04:00:00,197.187510446,33.3325643626,89.8876660084,0.0,12.7620426787,28.1191506574,173.958625991,7.89113298155,3.33212,162.735373009
 03/21  05:00:00,211.449436459,32.5231228219,77.4264882207,0.0,25.5240853573,30.610668775,304.021126156,7.40181839824,8.3303,288.289007758
 03/21  06:00:00,346.105154266,34.1420059033,112.266082399,0.0,51.0481707146,78.1489452969,515.325555848,5.92949656716,16.6606,492.73545928
 03/21  07:00:00,375.850604962,35.8692506705,100.001277172,0.0,64.3609230253,109.708623606,722.636510435,45.5656184567,24.9909,652.079991978
 03/21  08:00:00,314.201001492,35.7647174189,81.462088388,0.0,51.0481707146,80.7689615957,586.653265673,52.7997060314,33.3212,500.532359642
 03/21  09:00:00,332.020189801,36.3392363021,127.13323239,0.0,51.0481707146,71.0224615957,471.671405255,21.5918988703,66.8089,383.270606385
 03/21  10:00:00,296.820281145,36.4319452889,139.537331675,0.0,32.1804615127,65.7244621605,387.566779661,9.5411962623,83.4695,294.556083399
 03/21  11:00:00,298.999422775,36.489862842,140.10169914,0.0,32.1804615127,65.7244621605,312.839121157,5.46781550841,83.4695,223.901805648
 03/21  12:00:00,298.409706791,36.5408476406,139.215040432,0.0,32.1804615127,65.7244621605,304.558085521,4.95038848607,83.4695,216.138197035
 03/21  13:00:00,288.848435819,36.5743437917,138.630702934,0.0,32.1804615127,55.9779621605,295.347533474,4.43511523046,75.1392,215.773218244
 03/21  14:00:00,289.255103807,36.6055317601,138.640655448,0.0,32.1804615127,55.9779621605,286.769092641,4.60436688649,66.8089,215.355825755
 03/21  15:00:00,289.069526353,36.6346507309,138.606418862,0.0,32.1804615127,55.9779621605,295.139419133,4.65640298523,75.1392,215.343816148
 03/21  16:00:00,318.014949405,36.3830205805,139.130133427,0.0,32.1804615127,60.9114621605,264.752779329,2.84442696619,91.7998,170.108552363
 03/21  17:00:00,352.456995464,35.8586482724,139.576459092,0.0,32.1804615127,77.5397301883,303.765843317,6.15377633071,49.9818,247.630266986
 03/21  18:00:00,401.778436827,35.8961577085,136.708908218,0.0,77.122965704,86.2600435998,514.513382599,8.97857066195,49.9818,455.553011937
 03/21  19:00:00,405.62213908,35.8374194633,117.592589989,0.0,102.647051061,80.1663183927,397.724280755,24.1042672686,33.3212,340.298813487
 03/21  20:00:00,425.768749438,35.8137283089,112.679621638,0.0,115.40909374,92.7192997104,400.508168353,33.8151980448,33.3212,333.371770308
 03/21  21:00:00,421.961814203,35.8521109074,132.32539851,0.0,102.647051061,94.1340635361,554.087321558,34.5344941799,24.9909,494.561927378
 03/21  22:00:00,324.964188934,35.9216151105,101.705577423,0.0,77.122965704,65.871452062,435.258213322,45.2707077149,16.6606,373.326905607
 03/21  23:00:00,234.125669768,35.8690312205,79.1202289956,0.0,38.286128036,48.4199368926,270.820180847,56.2682679496,8.3303,206.221612897
 03/21  24:00:00,181.298909746,30.9042397406,68.6764485141,0.0,25.5240853573,30.610668775,222.283176874,56.20139106,3.33212,162.749665814
 03/22  01:00:00,165.25929636,30.9042397406,60.0152101408,0.0,19.418418834,29.3649097162,187.282991274,60.82864171,3.33212,123.122229564
 03/22  02:00:00,152.349158388,31.7136812813,54.2239940572,0.0,12.7620426787,28.1191506574,190.416137306,59.6075169922,3.33212,127.476500314
 03/22  03:00:00,150.097687962,32.5231228219,51.183154978,0.0,12.7620426787,28.1191506574,182.424128163,53.8517149736,3.33212,125.240293189
 03/22  04:00:00,157.737190686,32.5231228219,52.2348005699,0.0,12.7620426787,28.1191506574,212.440984583,46.4291654811,3.33212,162.679699102
 03/22  05:00:00,192.1946885,31.7136812813,59.9324137203,0.0,25.5240853573,30.610668775,338.440903737,43.0164492055,8.3303,287.094154531
 03/22  06:00:00,322.040949493,34.7895591359,88.7832537803,0.0,51.0481707146,78.1489452969,552.46627272,43.9214786624,16.6606,491.884194058
 03/22  07:00:00,389.093333329,35.7680786126,113.886461184,0.0,64.3609230253,109.708623606,811.796592829,134.232896247,24.9909,652.572796582
 03/22  08:00:00,317.787814827,35.7608889847,85.1412709544,0.0,51.0481707146,80.7689615957,691.540235697,158.396326015,33.3212,499.822709682
 03/22  09:00:00,277.219164614,36.3457328094,72.2042232162,0.0,51.0481707146,71.0224615957,619.52213002,170.220500504,66.8089,382.492729516
 03/22  10:00:00,214.334233106,36.4358390478,58.0677534332,0.0,32.1804615127,65.7244621605,552.837189089,174.540201554,83.4695,294.827487536
 03/22  11:00:00,208.324811708,36.4893197483,51.4524985393,0.0,32.1804615127,65.7244621605,470.423432886,170.367593033,83.4695,216.586339853
 03/22  12:00:00,206.754390017,36.5276311473,50.6534809127,0.0,32.1804615127,65.7244621605,476.697770979,169.90266005,83.4695,223.325610928
 03/22  13:00:00,197.194308135,36.5604237339,50.8677503039,0.0,32.1804615127,55.9779621605,452.408807618,161.633855393,75.1392,215.635752224
 03/22  14:00:00,197.093865111,36.588372917,50.7936696399,0.0,32.1804615127,55.9779621605,442.594415833,160.570759507,66.8089,215.214756327
 03/22  15:00:00,197.767259685,36.614211751,51.5048712521,0.0,32.1804615127,55.9779621605,443.260425496,154.006398629,75.1392,214.114826867
 03/22  16:00:00,226.712839996,36.3130484177,51.6200659307,0.0,32.1804615127,60.9114621605,384.289199768,128.235393137,91.7998,164.254006632
 03/22  17:00:00,273.002061,35.7608889847,63.4273653733,0.0,32.1804615127,77.5397301883,420.049585007,115.056278136,49.9818,255.011506871
 03/22  18:00:00,345.635704101,35.7608889847,81.9838568658,0.0,77.122965704,86.2600435998,620.965841361,119.569249645,49.9818,451.414791716
 03/22  19:00:00,368.153749011,35.7608889847,80.0177805215,0.0,102.647051061,80.1663183927,529.587094208,160.454706716,33.3212,335.811187492
 03/22  20:00:00,399.994678217,35.7608889847,86.3907390922,0.0,115.40909374,92.7192997104,544.08382812,176.445133824,33.3212,334.317494295
 03/22  21:00:00,389.765308837,35.7608889847,99.5948534592,0.0,102.647051061,94.1340635361,705.030251741,186.051047402,24.9909,493.988304339
 03/22  22:00:00,302.452670936,35.7608889847,78.8296866625,0.0,77.122965704,65.871452062,575.650564589,188.400329153,16.6606,370.589635435
 03/22  23:00:00,210.333370367,35.7608889847,54.7367870132,0.0,38.286128036,48.4199368926,421.376357307,206.911662378,8.3303,206.134394929
 03/22  24:00:00,157.61605791,30.9042397406,44.9746758777,0.0,25.5240853573,30.610668775,240.939966479,68.1572713196,3.33212,169.45057516
 03/23  01:00:00,144.964780687,30.9042397406,39.7037260735,0.0,19.418418834,29.3649097162,176.768964301,50.3501013999,3.33212,123.086742901
 03/23  02:00:00,135.531081374,30.9042397406,38.2247696225,0.0,12.7620426787,28.1191506574,163.793807281,37.3770624856,3.33212,123.084624795
 03/23  03:00:00,135.505584716,30.9042397406,38.2297008278,0.0,12.7620426787,28.1191506574,155.3002995,28.8851213169,3.33212,123.083058183
 03/23  04:00:00,143.921784744,30.9042397406,40.0580889115,0.0,12.7620426787,28.1191506574,195.797822584,26.2271955243,3.33212,166.23850706
 03/23  05:00:00,179.277238965,30.9042397406,47.7491500079,0.0,25.5240853573,30.610668775,321.425171059,27.3527723676,8.3303,285.742098692
 03/23  06:00:00,301.276361857,33.737285133,69.0941746988,0.0,51.0481707146,78.1489452969,537.197057578,28.6460797169,16.6606,491.890377861
 03/23  07:00:00,367.934675631,35.7645152771,92.4080475494,0.0,64.3609230253,109.708623606,810.909756356,133.43837905,24.9909,652.480477306
 03/23  08:00:00,305.737151956,35.7608889847,72.7335476469,0.0,51.0481707146,80.7689615957,710.376832564,176.861831773,33.3212,500.193800791
 03/23  09:00:00,269.333190726,36.3430885039,63.8622634818,0.0,51.0481707146,71.0224615957,646.087877909,202.612305072,66.8089,376.666672837
 03/23  10:00:00,212.10237012,36.4326515627,55.2732311195,0.0,32.1804615127,65.7244621605,589.76760854,212.07241973,83.4695,294.225688811
 03/23  11:00:00,214.452704856,36.4872799909,56.8480645876,0.0,32.1804615127,65.7244621605,523.327766939,216.175016995,83.4695,223.683249944
 03/23  12:00:00,214.149727475,36.5274049084,57.2472474214,0.0,32.1804615127,65.7244621605,514.77923689,215.319562583,83.4695,215.990174307
 03/23  13:00:00,205.122511064,36.5620191798,57.9003866328,0.0,32.1804615127,55.9779621605,507.464441288,216.717528561,75.1392,215.607712727
 03/23  14:00:00,209.887522697,36.5929961645,62.6274037009,0.0,32.1804615127,55.9779621605,496.273838772,214.281510317,66.8089,215.183428455
 03/23  15:00:00,208.335289053,36.6203543077,61.047386203,0.0,32.1804615127,55.9779621605,506.965093083,216.667589688,75.1392,215.158303395
 03/23  16:00:00,235.221090788,36.3157358752,59.190263215,0.0,32.1804615127,60.9114621605,445.75274913,189.726294958,91.7998,164.226654172
 03/23  17:00:00,278.749242112,35.7608889847,68.3007517428,0.0,32.1804615127,77.5397301883,487.380423094,183.657007164,49.9818,253.74161593
 03/23  18:00:00,346.166246332,35.7608889847,81.1804846773,0.0,77.122965704,86.2600435998,740.486756432,239.648575161,49.9818,450.856381271
 03/23  19:00:00,362.717493448,35.7608889847,75.089380221,0.0,102.647051061,80.1663183927,653.244711534,284.373009809,33.3212,335.550501725
 03/23  20:00:00,393.88915426,35.7608889847,78.1078113391,0.0,115.40909374,92.7192997104,642.968276152,275.577997641,33.3212,334.069078511
 03/23  21:00:00,383.107156681,35.7608889847,90.8607618599,0.0,102.647051061,94.1340635361,802.145527558,283.869813049,24.9909,493.284814508
 03/23  22:00:00,297.432394698,35.7608889847,71.8140233922,0.0,77.122965704,65.871452062,668.1229831,281.216971786,16.6606,370.245411315
 03/23  23:00:00,207.183643439,35.7608889847,49.7138698605,0.0,38.286128036,48.4199368926,484.478023544,270.093238397,8.3303,206.054485147
 03/23  24:00:00,154.446901032,30.9042397406,41.7318731461,0.0,25.5240853573,30.610668775,214.907459856,42.1515563792,3.33212,169.423783477
 03/24  01:00:00,141.553954359,30.9042397406,36.1814374813,0.0,19.418418834,29.3649097162,162.348821761,35.9565846394,3.33212,123.060117121
 03/24  02:00:00,131.176020388,30.9042397406,33.7097890952,0.0,12.7620426787,28.1191506574,158.28865085,31.9021788356,3.33212,123.054352015
 03/24  03:00:00,130.023435218,30.9042397406,32.5958608448,0.0,12.7620426787,28.1191506574,153.849516325,27.4634677129,3.33212,123.053928612
 03/24  04:00:00,139.135338883,30.9042397406,34.514455322,0.0,12.7620426787,28.1191506574,190.770095169,24.8236140151,3.33212,162.614361154
 03/24  05:00:00,175.682780545,30.9042397406,43.410379402,0.0,25.5240853573,30.610668775,320.926490652,22.9238055552,8.3303,289.672385097
 03/24  06:00:00,304.03420281,33.3325643626,71.4356616974,0.0,51.0481707146,78.1489452969,528.132902098,21.5022357044,16.6606,489.970066393
 03/24  07:00:00,371.516212988,35.8305981844,94.8694615015,0.0,64.3609230253,109.708623606,793.769445559,120.185890737,24.9909,648.592654822
 03/24  08:00:00,304.48749176,35.7608889847,70.871393786,0.0,51.0481707146,80.7689615957,692.546707193,159.899725091,33.3212,499.325782101
 03/24  09:00:00,266.826955711,36.307814531,61.8143436182,0.0,51.0481707146,71.0224615957,607.934249111,162.317419323,66.8089,378.807929788
 03/24  10:00:00,215.728584826,36.4291878175,59.6737270297,0.0,32.1804615127,65.7244621605,508.537814459,131.037684122,83.4695,294.030630337
 03/24  11:00:00,224.957281428,36.4881328181,68.4950782531,0.0,32.1804615127,65.7244621605,383.929204768,80.8324880929,83.4695,219.627216675
 03/24  12:00:00,238.064287689,36.534156904,82.363003876,0.0,32.1804615127,65.7244621605,357.149750505,53.7684246321,83.4695,219.911825873
 03/24  13:00:00,211.439450156,36.5652216739,65.606383953,0.0,32.1804615127,55.9779621605,335.498327712,44.8934082976,75.1392,215.465719414
 03/24  14:00:00,213.077697904,36.5982694786,67.2968625044,0.0,32.1804615127,55.9779621605,330.106044995,50.2877982803,66.8089,213.009346714
 03/24  15:00:00,239.808003555,36.6254274427,93.9633127149,0.0,32.1804615127,55.9779621605,322.566352438,37.438442434,75.1392,209.988710004
 03/24  16:00:00,312.331251225,36.3216286195,137.234558811,0.0,32.1804615127,60.9114621605,282.073358749,20.3628326698,91.7998,169.910726079
 03/24  17:00:00,305.72527567,35.7608889847,96.2455981204,0.0,32.1804615127,77.5397301883,325.803238862,25.9774632125,49.9818,249.843975649
 03/24  18:00:00,334.893824394,35.7796019769,71.605294272,0.0,77.122965704,86.2600435998,551.641425139,45.7807587623,49.9818,455.878866377
 03/24  19:00:00,390.750071632,35.7608889847,106.187273016,0.0,102.647051061,80.1663183927,434.894429019,65.4319613646,33.3212,336.141267655
 03/24  20:00:00,438.011059705,35.7608889847,125.088722328,0.0,115.40909374,92.7192997104,444.486784439,80.6758138551,33.3212,330.489770584
 03/24  21:00:00,411.409601135,35.7608889847,121.860726599,0.0,102.647051061,94.1340635361,625.735287455,108.913274931,24.9909,491.831112524
 03/24  22:00:00,313.740648101,35.7711948192,90.3518025496,0.0,77.122965704,65.871452062,556.235787635,167.937054346,16.6606,371.63813329
 03/24  23:00:00,217.839269419,35.7608889847,62.6151891232,0.0,38.286128036,48.4199368926,382.487193107,168.499652621,8.3303,205.657240486
 03/24  24:00:00,165.140879927,30.9042397406,52.503204325,0.0,25.5240853573,30.610668775,244.030592659,76.0615737593,3.33212,164.6368989
 03/25  01:00:00,161.949580292,30.9042397406,47.0997742064,0.0,27.7269238854,30.610668775,192.366010435,65.9986710137,3.33212,123.035219421
 03/25  02:00:00,140.250755575,30.9042397406,42.8867772047,0.0,12.7620426787,28.1191506574,185.85294951,59.4903613235,3.33212,123.030468187
 03/25  03:00:00,137.253837193,30.9042397406,39.8637592017,0.0,12.7620426787,28.1191506574,182.186731006,55.8301147717,3.33212,123.024496234
 03/25  04:00:00,144.627536794,30.9042397406,40.6084042409,0.0,12.7620426787,28.1191506574,216.512250934,50.6024535015,3.33212,162.577677433
 03/25  05:00:00,158.295027197,30.9042397406,41.9947082183,0.0,12.7620426787,28.1191506574,258.533830375,44.3102256807,8.3303,205.893304695
 03/25  06:00:00,250.595066677,34.1015338263,50.3332665448,0.0,42.6918050922,54.3732441037,347.598616472,39.5674915378,16.6606,291.370524934
 03/25  07:00:00,306.886686944,35.7622633742,75.3148364801,0.0,42.6918050922,86.1019271793,737.271909879,221.829451386,24.9909,490.451558493
 03/25  08:00:00,378.890077432,35.7608889847,106.915341114,0.0,57.6566862989,112.030105488,904.538917259,177.227033325,33.3212,693.990683935
 03/25  09:00:00,319.296874919,36.3447928634,94.8450888651,0.0,57.6566862989,83.6599452969,677.348305549,114.186497967,66.8089,496.352907582
 03/25  10:00:00,250.48165514,36.4365715182,80.8836817255,0.0,42.6918050922,68.9656133826,508.192433565,49.0992867623,83.4695,375.623646803
 03/25  11:00:00,282.057556149,36.4915960965,120.49383665,0.0,34.9340096728,67.7198543238,396.197575017,15.5022339874,83.4695,297.225841029
 03/25  12:00:00,302.462190587,36.5350837822,140.795020405,0.0,34.9340096728,67.7198543238,310.723227548,5.28028490629,83.4695,221.973442642
 03/25  13:00:00,294.229853393,36.5723560179,141.722055387,0.0,34.9340096728,57.9733543238,296.53630261,5.11185397601,75.1392,216.285248634
