Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  14:00:00,294.746058207,36.6026527376,142.07489249,0.0,34.9340096728,57.9733543238,288.410036508,5.68769153472,66.8089,215.913444973
 03/25  15:00:00,295.136054155,36.6269092669,142.572657938,0.0,34.9340096728,57.9733543238,301.084403142,6.41535212406,75.1392,219.529851018
 03/25  16:00:00,324.379793223,36.3213461051,143.054002072,0.0,34.9340096728,62.9068543238,265.483452326,6.9475643432,91.7998,166.736087982
 03/25  17:00:00,351.204649425,35.79119975,142.766704357,0.0,34.9340096728,72.2186844194,273.85089439,9.66948602401,49.9818,214.199608366
 03/25  18:00:00,416.565305881,35.8648678524,141.722227673,0.0,87.0357390804,86.2600435998,313.428237466,8.22012224455,49.9818,255.226315221
 03/25  19:00:00,424.083794568,35.7688017399,140.790965727,0.0,102.000620287,77.6748002752,373.328945245,7.89094432856,33.3212,332.116800917
 03/25  20:00:00,436.996927667,35.7608889847,139.787955572,0.0,102.000620287,88.9820225341,370.679062588,8.75088850383,33.3212,328.606974084
 03/25  21:00:00,426.368343165,35.7608889847,138.986016457,0.0,102.000620287,91.6425454185,372.156830602,13.0649218143,24.9909,334.101008788
 03/25  22:00:00,373.700446731,35.7608889847,139.108111861,0.0,87.0357390804,65.871452062,524.313415241,19.9963254062,16.6606,487.656489835
 03/25  23:00:00,274.459904504,35.7608889847,113.801763983,0.0,42.6918050922,48.4199368926,324.044693963,26.1140410206,8.3303,289.600352942
 03/25  24:00:00,150.936647889,30.9042397406,36.1769810356,0.0,27.7269238854,30.610668775,187.901602072,21.5419190763,3.33212,163.027562996
 03/26  01:00:00,170.664756947,30.9042397406,46.7254497902,0.0,34.4311606118,33.1021868926,137.011180367,10.4547047608,3.33212,123.224355607
 03/26  02:00:00,156.844718586,30.9042397406,50.4233990738,0.0,19.466279405,30.610668775,132.510608263,5.96408312437,3.33212,123.214405138
 03/26  03:00:00,156.997869504,30.9042397406,50.585534383,0.0,19.466279405,30.610668775,148.564015109,15.5269101828,3.33212,129.704984926
 03/26  04:00:00,195.722742751,32.5231228219,80.78431581,0.0,19.466279405,30.610668775,181.144346758,15.3468144095,3.33212,162.465412348
 03/26  05:00:00,181.627048387,31.7136812813,55.4250541236,0.0,19.466279405,30.610668775,227.135082856,12.6064456252,8.3303,206.198337231
 03/26  06:00:00,291.509616187,34.7895591359,93.2648820013,0.0,42.6918050922,54.3732441037,327.871335371,18.7896016806,16.6606,292.42113369
 03/26  07:00:00,340.142463799,35.9907818552,101.447326716,0.0,49.3960418185,88.5934452969,545.374783324,30.6835098426,24.9909,489.700373482
 03/26  08:00:00,405.637768557,35.8070591465,134.951243975,0.0,57.6566862989,112.030105488,749.577847044,23.7225459722,33.3212,692.534101071
 03/26  09:00:00,353.280278321,36.3457983957,137.689397796,0.0,50.9524495726,81.1684271793,574.038108033,10.0212583183,66.8089,497.207949715
 03/26  10:00:00,311.774183806,36.4667468393,140.557654278,0.0,42.6918050922,68.9656133826,465.739951244,6.70404391288,83.4695,375.566407331
 03/26  11:00:00,309.181946851,36.5255820188,140.852747316,0.0,38.286128036,68.9656133826,388.715788049,7.10512173441,83.4695,298.141166314
 03/26  12:00:00,306.501514975,36.5964580774,137.40258195,0.0,38.286128036,68.9656133826,308.652599616,5.31040005255,83.4695,219.872699564
 03/26  13:00:00,286.412671681,36.5661117488,135.133384397,0.0,31.5818913096,56.727595265,297.007856177,5.99538356821,75.1392,215.873272608
 03/26  14:00:00,285.809339429,36.5947960154,134.148536834,0.0,31.5818913096,56.727595265,284.665683225,6.88967469524,66.8089,210.96710853
 03/26  15:00:00,285.337110364,36.6203974271,133.379589334,0.0,31.5818913096,56.727595265,294.265323279,7.39932625554,75.1392,211.726797023
 03/26  16:00:00,315.522088307,36.3498194693,134.561008115,0.0,31.5818913096,61.661095265,269.320021178,7.7015374329,91.7998,169.818683745
 03/26  17:00:00,344.959132723,35.8554124043,136.791810764,0.0,31.5818913096,70.9729253606,268.43291979,11.517166612,49.9818,206.933953178
 03/26  18:00:00,404.910583177,35.8944485353,135.028687776,0.0,80.3315023541,83.7685254822,315.879053459,10.3679412292,49.9818,255.52931223
 03/26  19:00:00,421.00205332,35.8217822287,133.206250957,0.0,102.000620287,77.6748002752,374.712657938,8.10649313218,33.3212,333.284964805
 03/26  20:00:00,442.642414355,35.8037831993,131.753483681,0.0,108.704857014,91.4735406516,363.954308799,7.14718740679,33.3212,323.485921392
 03/26  21:00:00,413.317696063,35.9059085227,131.064941934,0.0,95.2963835608,89.1510273009,367.620310824,9.35119747565,24.9909,333.278213348
 03/26  22:00:00,360.816329771,35.8972255556,132.626829169,0.0,80.3315023541,63.3799339444,516.594177176,13.0085069467,16.6606,486.925070229
 03/26  23:00:00,297.722712712,35.8676216481,133.804849947,0.0,42.6918050922,48.4199368926,305.9774414,16.7382796585,8.3303,280.908861741
 03/26  24:00:00,209.793757278,32.7254832071,81.9942071224,0.0,34.4311606118,33.1021868926,169.285548006,0.037611792916,3.33212,165.915816213
 03/27  01:00:00,179.810291464,31.7136812813,72.9640481467,0.0,19.418418834,29.3649097162,127.590202247,0.0635939413155,3.33212,124.194488306
 03/27  02:00:00,164.186555404,32.5231228219,64.1708978584,0.0,12.7620426787,28.1191506574,126.954566089,0.0,3.33212,123.622446089
 03/27  03:00:00,180.576310496,33.3325643626,79.8748321448,0.0,12.7620426787,28.1191506574,129.931557424,3.15357683991,3.33212,123.445860584
 03/27  04:00:00,179.516607551,32.9278435923,73.1907252157,0.0,12.7620426787,28.1191506574,174.034522717,7.03797988067,3.33212,163.664422836
 03/27  05:00:00,215.942517708,33.3325643626,81.6684521077,0.0,25.5240853573,30.610668775,302.762463773,13.0979781751,8.3303,281.334185598
 03/27  06:00:00,354.571027661,34.951447444,123.298887016,0.0,51.0481707146,78.1489452969,523.711262447,18.116797578,16.6606,488.933864869
 03/27  07:00:00,412.988182019,35.7799444841,137.59271363,0.0,64.3609230253,109.708623606,708.523912733,32.979225348,24.9909,650.553787385
 03/27  08:00:00,370.072311546,35.7608889847,136.811847958,0.0,51.0481707146,80.7689615957,552.912079884,23.179934393,33.3212,496.410945491
 03/27  09:00:00,342.199872563,36.3253753488,135.494113673,0.0,51.0481707146,71.0224615957,446.422037651,6.91895458679,66.8089,372.694183064
 03/27  10:00:00,296.87150086,36.4164355218,138.977125104,0.0,32.1804615127,65.7244621605,387.835601299,10.8997727931,83.4695,293.466328506
 03/27  11:00:00,297.092901472,36.4713760582,137.96639532,0.0,32.1804615127,65.7244621605,310.911691729,11.2899655298,83.4695,216.152226199
 03/27  12:00:00,296.419554472,36.5120701501,137.541588126,0.0,32.1804615127,65.7244621605,311.918696607,11.4920569449,83.4695,216.957139662
 03/27  13:00:00,286.462509244,36.5484565079,137.451177573,0.0,32.1804615127,55.9779621605,299.003620477,9.75829923141,75.1392,214.106121246
 03/27  14:00:00,287.744026787,36.5820070215,138.813994905,0.0,32.1804615127,55.9779621605,290.201781759,8.5138169547,66.8089,214.879064804
 03/27  15:00:00,289.56954487,36.6167799174,139.990116691,0.0,32.1804615127,55.9779621605,298.517125455,8.5545497241,75.1392,214.823375731
 03/27  16:00:00,314.479284504,36.3527531994,137.964983776,0.0,32.1804615127,60.9114621605,264.159417516,9.38286756014,91.7998,162.976749956
 03/27  17:00:00,319.971032577,35.8300807945,109.857760207,0.0,32.1804615127,77.5397301883,329.341464965,26.5948489564,49.9818,252.764816009
 03/27  18:00:00,381.522173746,35.8703560545,117.52152774,0.0,77.122965704,86.2600435998,536.429804968,35.8147794458,49.9818,450.633225522
 03/27  19:00:00,373.121459331,35.8027473944,88.0095371049,0.0,102.647051061,80.1663183927,428.000463851,60.1889748069,33.3212,334.490289044
 03/27  20:00:00,419.558037638,35.7826748503,106.315287628,0.0,115.40909374,92.7192997104,457.830321144,97.2360717205,33.3212,327.273049424
 03/27  21:00:00,416.108206102,35.8356637546,126.329752537,0.0,102.647051061,94.1340635361,626.437335812,112.582883596,24.9909,488.863552216
 03/27  22:00:00,327.115461579,35.9050955544,103.835883599,0.0,77.122965704,65.871452062,519.019333607,134.741159806,16.6606,367.617573801
 03/27  23:00:00,229.552144701,35.8496019362,74.4124315827,0.0,38.286128036,48.4199368926,383.467534565,169.644005128,8.3303,205.493229437
 03/27  24:00:00,174.781444125,30.9042397406,62.147458439,0.0,25.5240853573,30.610668775,271.969168534,102.302401525,3.33212,166.334647009
 03/28  01:00:00,158.703249679,30.9042397406,53.4284328698,0.0,19.418418834,29.3649097162,216.149339746,90.4361292877,3.33212,122.381090459
 03/28  02:00:00,145.958107296,30.9042397406,48.5898311228,0.0,12.7620426787,28.1191506574,203.991428611,78.7394111637,3.33212,121.919897447
 03/28  03:00:00,142.926303528,30.9042397406,45.5379668998,0.0,12.7620426787,28.1191506574,192.657663142,67.5842093553,3.33212,121.741333786
 03/28  04:00:00,152.735352,33.3325643626,45.6751379452,0.0,12.7620426787,28.1191506574,229.069596368,57.5391922946,3.33212,168.198284074
 03/28  05:00:00,185.965188101,30.9042397406,53.6358187513,0.0,25.5240853573,30.610668775,338.938675249,49.4993584742,8.3303,281.109016775
 03/28  06:00:00,313.611739472,34.4657825196,82.5195403182,0.0,51.0481707146,78.1489452969,550.345373502,45.5184893208,16.6606,488.166284182
 03/28  07:00:00,387.289406419,35.7614638899,109.145612399,0.0,64.3609230253,109.708623606,898.898866579,226.370794679,24.9909,647.5371719
 03/28  08:00:00,319.477197137,35.7608889847,84.1773828457,0.0,51.0481707146,80.7689615957,765.727795434,237.022778026,33.3212,495.383817408
 03/28  09:00:00,284.425149379,36.2672627076,77.6281362104,0.0,51.0481707146,71.0224615957,669.74759368,229.794948215,66.8089,373.143745465
 03/28  10:00:00,229.137153529,36.4468266931,71.7605416788,0.0,32.1804615127,65.7244621605,565.372657552,188.649201082,83.4695,293.253956469
 03/28  11:00:00,218.882195456,36.5042583101,61.3714574296,0.0,32.1804615127,65.7244621605,480.958244562,181.465117227,83.4695,216.023627335
 03/28  12:00:00,191.686130012,36.5444108229,35.391179638,0.0,32.1804615127,65.7244621605,468.832001936,169.743896126,83.4695,215.61860581
 03/28  13:00:00,185.118050707,36.5778068649,38.8422223951,0.0,32.1804615127,55.9779621605,436.363794369,146.039433485,75.1392,215.185160883
 03/28  14:00:00,186.632075256,36.6051487125,39.8388413982,0.0,32.1804615127,55.9779621605,522.961899526,241.415363621,66.8089,214.737635905
 03/28  15:00:00,192.460803485,36.6252812677,44.4868527325,0.0,32.1804615127,55.9779621605,590.344042022,304.482252889,75.1392,210.722589133
 03/28  16:00:00,220.016359528,36.2685458557,42.7975646336,0.0,32.1804615127,60.9114621605,512.892201673,254.44840206,91.7998,166.643999613
 03/28  17:00:00,265.077534879,35.7608889847,53.2637636435,0.0,32.1804615127,77.5397301883,542.99944072,246.320707065,49.9818,246.696933655
 03/28  18:00:00,337.804650824,35.7608889847,71.949280358,0.0,77.122965704,86.2600435998,757.341175027,257.989370267,49.9818,449.37000476
 03/28  19:00:00,357.588795025,35.7608889847,70.6314930911,0.0,102.647051061,80.1663183927,626.412344761,260.139476188,33.3212,332.951668573
 03/28  20:00:00,393.377038325,35.7608889847,78.2739785528,0.0,115.40909374,92.7192997104,623.187941654,257.131130439,33.3212,332.735611215
 03/28  21:00:00,384.070158679,35.7608889847,92.4452523558,0.0,102.647051061,94.1340635361,771.195476161,256.673310191,24.9909,489.53126597
 03/28  22:00:00,298.315799234,35.7608889847,72.9415378138,0.0,77.122965704,65.871452062,647.702037571,262.662250457,16.6606,368.379187114
 03/28  23:00:00,206.37214258,35.7608889847,49.047479396,0.0,38.286128036,48.4199368926,490.76802688,276.817410763,8.3303,205.620316116
 03/28  24:00:00,152.133430062,30.9042397406,39.3948676608,0.0,25.5240853573,30.610668775,223.843786288,58.1508328251,3.33212,162.360833463
 03/29  01:00:00,138.335557156,30.9042397406,32.9297156544,0.0,19.418418834,29.3649097162,170.086751857,43.8317413478,3.33212,122.922890509
 03/29  02:00:00,125.99784481,30.9042397406,28.5011515093,0.0,12.7620426787,28.1191506574,163.40103185,37.157002002,3.33212,122.911909848
 03/29  03:00:00,124.389490649,30.9042397406,26.9045839067,0.0,12.7620426787,28.1191506574,160.869475221,34.626568229,3.33212,122.910786992
 03/29  04:00:00,133.141760302,30.9042397406,29.0768312031,0.0,12.7620426787,28.1191506574,198.596048614,32.976925047,3.33212,162.287003567
 03/29  05:00:00,168.966816402,30.9042397406,37.2801193378,0.0,25.5240853573,30.610668775,321.561139248,32.3093934808,8.3303,280.921445767
 03/29  06:00:00,293.445375169,32.9278435923,64.7599361851,0.0,51.0481707146,78.1489452969,536.058911462,32.0262387983,16.6606,487.372072664
 03/29  07:00:00,365.37774809,35.7608889847,88.4828027836,0.0,64.3609230253,109.708623606,910.423050262,237.564831361,24.9909,647.8673189
 03/29  08:00:00,299.30743739,35.7608889847,65.023117614,0.0,51.0481707146,80.7689615957,806.16825659,278.436541082,33.3212,494.410515508
 03/29  09:00:00,265.731212754,36.0416523659,59.3963956277,0.0,51.0481707146,71.0224615957,710.040009655,271.671845799,66.8089,371.559263856
 03/29  10:00:00,213.324525865,36.2127982729,55.568799819,0.0,32.1804615127,65.7244621605,648.35602807,271.835655838,83.4695,293.050872232
 03/29  11:00:00,215.009072287,36.3041047404,56.4827704587,0.0,32.1804615127,65.7244621605,566.616028014,267.232985595,83.4695,215.913542419
 03/29  12:00:00,221.502338136,36.3862135577,63.6592053664,0.0,32.1804615127,65.7244621605,557.50298234,258.53182817,83.4695,215.501654169
 03/29  13:00:00,213.497301638,36.5404810129,65.3639812787,0.0,32.1804615127,55.9779621605,531.880864973,241.678989352,75.1392,215.062675621
 03/29  14:00:00,210.494198103,36.6025713538,62.3724553848,0.0,32.1804615127,55.9779621605,529.736665726,248.317132806,66.8089,214.61063292
 03/29  15:00:00,207.400126516,36.6146851243,59.0862667988,0.0,32.1804615127,55.9779621605,532.9486788,250.302334455,75.1392,207.507144345
 03/29  16:00:00,233.071450121,36.3216594898,55.9184049086,0.0,32.1804615127,60.9114621605,494.408299867,232.960470236,91.7998,169.648029631
 03/29  17:00:00,275.833507085,35.7608889847,64.6357231678,0.0,32.1804615127,77.5397301883,505.514508663,208.939752404,49.9818,246.592956259
 03/29  18:00:00,345.48076431,35.7608889847,79.8450344141,0.0,77.122965704,86.2600435998,743.4380481,246.197701627,49.9818,447.258546474
 03/29  19:00:00,362.524265869,35.7608889847,75.136485341,0.0,102.647051061,80.1663183927,615.40659578,248.175266265,33.3212,333.910129516
 03/29  20:00:00,395.233433629,35.7608889847,79.71841203,0.0,115.40909374,92.7192997104,630.328937708,264.76635238,33.3212,332.241385328
 03/29  21:00:00,384.551452202,35.7608889847,92.6047562623,0.0,102.647051061,94.1340635361,787.974468181,276.263412787,24.9909,486.720155394
 03/29  22:00:00,296.030659602,35.7608889847,70.62238499,0.0,77.122965704,65.871452062,684.314443152,302.219296118,16.6606,365.434547034
 03/29  23:00:00,203.203478828,35.7608889847,45.8438467509,0.0,38.286128036,48.4199368926,546.470434107,336.138225658,8.3303,202.001908449
 03/29  24:00:00,150.130003169,30.9042397406,37.4229321315,0.0,25.5240853573,30.610668775,234.501485377,67.8649193778,3.33212,163.304445999
 03/30  01:00:00,137.334199137,30.9042397406,31.9462020621,0.0,19.418418834,29.3649097162,175.767700826,50.4418107516,3.33212,121.993770075
 03/30  02:00:00,125.480390005,30.9042397406,27.9997917575,0.0,12.7620426787,28.1191506574,168.07477358,41.8666720166,3.33212,122.875981564
 03/30  03:00:00,123.018630452,30.9042397406,25.5516526133,0.0,12.7620426787,28.1191506574,164.938259682,38.7293476205,3.33212,122.876792062
 03/30  04:00:00,130.37720421,30.9042397406,26.3341900147,0.0,12.7620426787,28.1191506574,203.469758341,37.8272376993,3.33212,162.310400642
 03/30  05:00:00,165.953959672,30.9042397406,34.2900032532,0.0,25.5240853573,30.610668775,328.157471601,38.1905989173,8.3303,281.636572684
 03/30  06:00:00,288.930758232,31.3089605109,61.8676076969,0.0,51.0481707146,78.1489452969,539.866502796,37.7542425201,16.6606,485.451660276
 03/30  07:00:00,363.379502108,35.7608889847,86.360598386,0.0,64.3609230253,109.708623606,951.041971136,280.249273375,24.9909,645.801797761
 03/30  08:00:00,297.836849026,35.7608889847,63.5219238437,0.0,51.0481707146,80.7689615957,846.298329388,319.319584995,33.3212,493.657544393
 03/30  09:00:00,266.1196269,35.9978567984,59.813579788,0.0,51.0481707146,71.0224615957,731.111803852,293.02819728,66.8089,371.274706572
 03/30  10:00:00,216.894659042,36.2648074696,59.0833936282,0.0,32.1804615127,65.7244621605,649.814309617,273.501496762,83.4695,292.843312855
 03/30  11:00:00,219.674607317,36.4518135072,61.0233844382,0.0,32.1804615127,65.7244621605,558.236924956,255.136554096,83.4695,219.630870861
 03/30  12:00:00,221.138401319,36.5404388801,63.778786213,0.0,32.1804615127,65.7244621605,510.442742444,213.540519869,83.4695,213.432722574
 03/30  13:00:00,211.670724671,36.5765441942,65.0054778827,0.0,32.1804615127,55.9779621605,440.712358714,152.374343627,75.1392,213.198815087
 03/30  14:00:00,216.265249539,36.6078784507,69.9967914532,0.0,32.1804615127,55.9779621605,412.791872051,131.423876444,66.8089,214.559095607
 03/30  15:00:00,205.186934554,36.6346117947,58.9963187301,0.0,32.1804615127,55.9779621605,427.378359965,143.184637906,75.1392,209.054522059
 03/30  16:00:00,233.215591891,36.3275846556,58.1058329863,0.0,32.1804615127,60.9114621605,403.665051045,143.933686103,91.7998,167.931564942
 03/30  17:00:00,278.084800867,35.7608889847,68.53639144,0.0,32.1804615127,77.5397301883,427.5707738,131.163313731,49.9818,246.425660069
 03/30  18:00:00,348.288204872,35.7608889847,84.7577291882,0.0,77.122965704,86.2600435998,626.361483467,129.768363275,49.9818,446.611320193
 03/30  19:00:00,366.313180776,35.7608889847,81.0904104481,0.0,102.647051061,80.1663183927,534.76318369,167.836414381,33.3212,333.605569309
 03/30  20:00:00,401.137360339,35.7608889847,87.6673605708,0.0,115.40909374,92.7192997104,545.99837242,181.377747774,33.3212,331.299424646
 03/30  21:00:00,392.044197861,35.7608889847,102.196540437,0.0,102.647051061,94.1340635361,672.582106937,162.006078446,24.9909,485.585128491
 03/30  22:00:00,303.363816093,35.7608889847,80.0132467841,0.0,77.122965704,65.871452062,557.082375704,176.450926518,16.6606,363.970849186
 03/30  23:00:00,211.488080695,35.7608889847,56.1876359212,0.0,38.286128036,48.4199368926,393.839074622,181.901858354,8.3303,203.606916268
 03/30  24:00:00,159.282634438,30.9042397406,46.7621669891,0.0,25.5240853573,30.610668775,238.184627126,72.5529586795,3.33212,162.299548447
 03/31  01:00:00,145.871033629,30.9042397406,40.6571425997,0.0,19.418418834,29.3649097162,188.841279358,62.6541271263,3.33212,122.855032232
 03/31  02:00:00,135.632953465,30.9042397406,38.3348058405,0.0,12.7620426787,28.1191506574,175.675943303,49.4979244041,3.33212,122.845898899
 03/31  03:00:00,157.755291881,30.9042397406,60.3820771967,0.0,12.7620426787,28.1191506574,165.478985171,39.3027800352,3.33212,122.844085136
 03/31  04:00:00,168.003539511,30.9042397406,63.3432635075,0.0,12.7620426787,28.1191506574,201.869797007,36.322986938,3.33212,162.214690069
 03/31  05:00:00,197.758375591,30.9042397406,65.4190184581,0.0,25.5240853573,30.610668775,321.71083229,32.8102724263,8.3303,280.570259864
 03/31  06:00:00,321.133858336,33.9801175952,90.5812508184,0.0,51.0481707146,78.1489452969,532.324923876,29.9200980268,16.6606,485.744225849
 03/31  07:00:00,384.774000679,35.7608889847,106.927722258,0.0,64.3609230253,109.708623606,857.313763704,188.502637204,24.9909,643.8202265
 03/31  08:00:00,310.169566905,35.7608889847,76.1534544749,0.0,51.0481707146,80.7689615957,684.976942249,158.819376996,33.3212,492.836365253
 03/31  09:00:00,268.120131024,36.31274255,62.8655259102,0.0,51.0481707146,71.0224615957,611.253105205,173.641778795,66.8089,370.80242641
 03/31  10:00:00,206.478383351,36.4325448039,50.1834821387,0.0,32.1804615127,65.7244621605,536.794434083,160.688247995,83.4695,292.636686088
 03/31  11:00:00,203.891343742,36.4862666928,47.3366191064,0.0,32.1804615127,65.7244621605,413.984479243,114.802008402,83.4695,215.712970842
 03/31  12:00:00,204.262145941,36.5245270138,48.7011620921,0.0,32.1804615127,65.7244621605,367.785207103,69.0301747921,83.4695,215.285532311
 03/31  13:00:00,184.924868764,36.5619046612,39.2078617057,0.0,32.1804615127,55.9779621605,348.156926468,58.178035287,75.1392,214.839691181
 03/31  14:00:00,183.563800109,36.5932893318,37.879393789,0.0,32.1804615127,55.9779621605,336.033708561,61.9450865612,66.8089,207.279722
 03/31  15:00:00,188.056658434,36.620834621,42.3882985375,0.0,32.1804615127,55.9779621605,345.521086777,55.9027573982,75.1392,214.479129379
 03/31  16:00:00,219.32185005,36.3170185202,44.6917727812,0.0,32.1804615127,60.9114621605,313.136684472,58.587023087,91.7998,162.749861385
 03/31  17:00:00,265.606657689,35.7608889847,56.4092608351,0.0,32.1804615127,77.5397301883,369.779006083,73.5171428046,49.9818,246.280063278
 03/31  18:00:00,338.864662271,35.7608889847,75.6033149291,0.0,77.122965704,86.2600435998,588.365968221,90.4931419809,49.9818,447.89102624
 03/31  19:00:00,359.552685162,35.7608889847,75.094382812,0.0,102.647051061,80.1663183927,488.794479202,123.784488901,33.3212,331.688790301
 03/31  20:00:00,394.683768505,35.7608889847,81.9102890868,0.0,115.40909374,92.7192997104,539.530030054,174.359551897,33.3212,331.849278157
 03/31  21:00:00,384.74920959,35.7608889847,95.2817588936,0.0,102.647051061,94.1340635361,716.445997853,205.283760047,24.9909,486.171337806
 03/31  22:00:00,299.889765568,35.7608889847,76.7435181875,0.0,77.122965704,65.871452062,547.0851702,167.703873173,16.6606,362.720697028
 03/31  23:00:00,210.776174086,35.7608889847,55.8878313789,0.0,38.286128036,48.4199368926,336.405205289,125.573592245,8.3303,202.501313044
 03/31  24:00:00,192.401208082,30.9042397406,79.8629708643,0.0,25.5240853573,30.610668775,227.323475084,61.7554067759,3.33212,162.235948308
 04/01  01:00:00,187.166389695,30.9042397406,72.3807334683,0.0,27.7269238854,30.610668775,172.274148524,46.1203407407,3.33212,122.821687784
 04/01  02:00:00,157.050523027,30.9042397406,59.7955634255,0.0,12.7620426787,28.1191506574,159.22768831,33.0804370381,3.33212,122.815131272
 04/01  03:00:00,150.542973264,30.9042397406,53.3407438983,0.0,12.7620426787,28.1191506574,146.496774726,20.3501803235,3.33212,122.814474403
 04/01  04:00:00,156.616359485,30.9042397406,52.8307308647,0.0,12.7620426787,28.1191506574,177.45292586,11.991317827,3.33212,162.129488033
 04/01  05:00:00,169.34631839,30.9042397406,53.3237224277,0.0,12.7620426787,28.1191506574,221.638984889,10.0328033588,8.3303,203.27588153
 04/01  06:00:00,301.42461149,34.951447444,105.806744537,0.0,42.6918050922,54.3732441037,311.575082916,10.6811944087,16.6606,284.233288508
 04/01  07:00:00,330.765272567,35.7894337917,101.415446949,0.0,42.6918050922,86.1019271793,526.378986283,16.4960824928,24.9909,484.89200379
 04/01  08:00:00,389.886673158,35.7612578722,119.334030892,0.0,57.6566862989,112.030105488,730.318026432,14.6108311946,33.3212,682.385995238
 04/01  09:00:00,354.475459052,36.3333133461,130.10359936,0.0,57.6566862989,83.6599452969,568.429400827,11.1264061107,66.8089,490.494094716
 04/01  10:00:00,281.287133929,36.4234599942,111.066322953,0.0,42.6918050922,68.9656133826,465.870479221,11.9702849901,83.4695,370.430694231
 04/01  11:00:00,287.860124335,36.4773325034,125.55407588,0.0,34.9340096728,67.7198543238,385.438228585,8.32325707034,83.4695,293.645471515
 04/01  12:00:00,304.816813285,36.5198579645,142.459608791,0.0,34.9340096728,67.7198543238,310.597953257,6.14508551768,83.4695,220.983367739
 04/01  13:00:00,295.098057966,36.5539788596,141.989499829,0.0,34.9340096728,57.9733543238,297.738256038,5.83400839848,75.1392,216.765047639
 04/01  14:00:00,295.434330892,36.5825858988,142.227932215,0.0,34.9340096728,57.9733543238,283.689410677,6.54694264492,66.8089,210.333568032
 04/01  15:00:00,295.7091805,36.607206179,142.47254914,0.0,34.9340096728,57.9733543238,296.174291148,7.13713183575,75.1392,213.897959312
 04/01  16:00:00,324.799533847,36.3062399731,142.484848199,0.0,34.9340096728,62.9068543238,269.039677036,7.48625464813,91.7998,169.753622388
 04/01  17:00:00,352.277089521,35.8164322548,142.968149819,0.0,34.9340096728,72.2186844194,266.821094022,10.4777262908,49.9818,206.361567731
 04/01  18:00:00,415.400868127,35.8836373638,139.70854657,0.0,87.0357390804,86.2600435998,311.425352974,9.01426582689,49.9818,252.429287147
 04/01  19:00:00,418.619680928,35.7748462773,137.307359799,0.0,102.000620287,77.6748002752,370.72219181,10.4874250315,33.3212,326.913566778
 04/01  20:00:00,434.869682271,35.7608889847,137.191350628,0.0,102.000620287,88.9820225341,382.996049768,18.1275298798,33.3212,331.547319888
 04/01  21:00:00,421.858963516,35.7627646589,134.555930302,0.0,102.000620287,91.6425454185,374.681106758,25.750274176,24.9909,323.939932583
 04/01  22:00:00,368.516204357,35.7608889847,134.621939367,0.0,87.0357390804,65.871452062,529.284013324,30.4273934442,16.6606,482.19601988
 04/01  23:00:00,247.901306359,35.7608889847,88.0844396237,0.0,42.6918050922,48.4199368926,328.587151367,39.3079799306,8.3303,280.948871436
 04/01  24:00:00,154.962788029,30.9042397406,40.2686586366,0.0,27.7269238854,30.610668775,194.090493941,28.5748779001,3.33212,162.183496041
 04/02  01:00:00,169.00094214,30.9042397406,45.1150218462,0.0,34.4311606118,33.1021868926,151.278200749,24.9473237217,3.33212,122.998757027
 04/02  02:00:00,153.113931044,30.9042397406,46.7388535035,0.0,19.466279405,30.610668775,148.12819805,21.8048948907,3.33212,122.99118316
 04/02  03:00:00,154.334147019,30.9042397406,47.9754616106,0.0,19.466279405,30.610668775,144.847708474,18.5276476018,3.33212,122.987940872
 04/02  04:00:00,174.2250836,31.7136812813,60.3974686289,0.0,19.466279405,30.610668775,186.414258571,20.937429739,3.33212,162.144708832
 04/02  05:00:00,184.110504973,32.5231228219,57.2354941286,0.0,19.466279405,30.610668775,241.506490469,27.6564910336,8.3303,205.519699436
 04/02  06:00:00,253.783320187,34.6276708278,58.9339739354,0.0,42.6918050922,54.3732441037,341.989460432,34.4080333695,16.6606,290.920827063
 04/02  07:00:00,330.191505033,35.9701696029,91.9122018069,0.0,49.3960418185,88.5934452969,545.028742071,37.4605529,24.9909,482.577289171
 04/02  08:00:00,404.336779448,35.8320919616,133.68223363,0.0,57.6566862989,112.030105488,735.235267462,19.9005871774,33.3212,682.013480284
 04/02  09:00:00,351.032434024,36.344014385,135.065214458,0.0,50.9524495726,81.1684271793,562.167513311,4.33691718431,66.8089,491.021696126
 04/02  10:00:00,309.597278661,36.5726970352,137.288822115,0.0,42.6918050922,68.9656133826,458.941573024,4.62089730404,83.4695,370.85117572
 04/02  11:00:00,306.927533562,36.6153392281,136.827898374,0.0,38.286128036,68.9656133826,381.182162739,4.29554796272,83.4695,293.417114777
 04/02  12:00:00,307.585801709,36.6700563598,137.287615862,0.0,38.286128036,68.9656133826,302.261030599,3.69564415713,83.4695,215.095886441
 04/02  13:00:00,288.39031158,36.571675471,137.094614996,0.0,31.5818913096,56.727595265,295.683876841,5.50324865573,75.1392,215.041428185
 04/02  14:00:00,287.573591349,36.5991610183,136.185518203,0.0,31.5818913096,56.727595265,279.910758182,6.01449111035,66.8089,207.087367072
 04/02  15:00:00,287.123767092,36.628382283,135.393888255,0.0,31.5818913096,56.727595265,295.349402037,5.95283627705,75.1392,214.25736576
 04/02  16:00:00,317.124810341,36.3967946218,136.435281996,0.0,31.5818913096,61.661095265,260.738534815,6.34083616781,91.7998,162.597898647
 04/02  17:00:00,344.481439575,35.8866566093,136.671730572,0.0,31.5818913096,70.9729253606,265.828361339,9.58943097766,49.9818,206.257130361
 04/02  18:00:00,404.896753382,35.9193920052,135.381402277,0.0,80.3315023541,83.7685254822,309.723012581,8.70823305066,49.9818,251.032979531
 04/02  19:00:00,418.299503504,35.8532634141,133.940092613,0.0,102.000620287,77.6748002752,366.87931122,6.82763750898,33.3212,326.730473711
 04/02  20:00:00,443.137202485,35.8147453636,134.958070451,0.0,108.704857014,91.4735406516,364.490443235,9.65422526784,33.3212,321.515017968
 04/02  21:00:00,414.229716616,35.907734782,135.495880152,0.0,95.2963835608,89.1510273009,377.479951243,21.2622693691,24.9909,331.226781874
 04/02  22:00:00,341.847930665,35.8831098949,117.16982843,0.0,80.3315023541,63.3799339444,528.608796215,34.0894161054,16.6606,477.85878011
 04/02  23:00:00,227.09301977,35.831161892,67.6532991776,0.0,42.6918050922,48.4199368926,336.601830973,52.6648826173,8.3303,275.606648356
 04/02  24:00:00,192.059160889,33.3325643626,65.6580065448,0.0,34.4311606118,33.1021868926,223.791018069,52.412472471,3.33212,168.046425598
 04/03  01:00:00,166.458374765,30.9042397406,61.3014382848,0.0,19.418418834,29.3649097162,178.738090745,59.1014273798,3.33212,116.304543365
 04/03  02:00:00,157.190313246,30.9042397406,59.9374158589,0.0,12.7620426787,28.1191506574,175.693489204,49.6204508104,3.33212,122.740918393
 04/03  03:00:00,159.668347438,33.3325643626,60.0423461272,0.0,12.7620426787,28.1191506574,162.692813988,36.6031161862,3.33212,122.757577801
 04/03  04:00:00,180.339891515,33.3325643626,74.1100290622,0.0,12.7620426787,28.1191506574,190.169772856,24.8152800164,3.33212,162.022372839
 04/03  05:00:00,221.264403021,32.5231228219,88.1639848981,0.0,25.5240853573,30.610668775,306.224148536,17.9810650663,8.3303,279.91278347
 04/03  06:00:00,341.458487959,34.1420059033,114.432103767,0.0,51.0481707146,78.1489452969,515.313858535,15.5638887721,16.6606,483.089369763
 04/03  07:00:00,411.279259898,35.8728401325,136.136661137,0.0,64.3609230253,109.708623606,678.694522746,15.9699972149,24.9909,637.733625531
 04/03  08:00:00,371.228421968,35.7608889847,138.509982625,0.0,51.0481707146,80.7689615957,535.353625784,11.8098686787,33.3212,490.222557105
 04/03  09:00:00,323.407240182,36.3360928607,118.373205951,0.0,51.0481707146,71.0224615957,451.412592811,15.0565526284,66.8089,369.547140183
 04/03  10:00:00,268.563340333,36.4252433905,112.177625937,0.0,32.1804615127,65.7244621605,392.121555346,16.667973572,83.4695,291.984081774
 04/03  11:00:00,296.550397585,36.4799037332,138.60521851,0.0,32.1804615127,65.7244621605,307.186250868,8.41789994142,83.4695,215.298850926
 04/03  12:00:00,297.232500229,36.5192062661,139.685685236,0.0,32.1804615127,65.7244621605,299.436426895,8.20299490189,83.4695,207.763931993
 04/03  13:00:00,287.766545383,36.5521658643,140.071179651,0.0,32.1804615127,55.9779621605,300.275899898,10.5591122723,75.1392,214.577587625
 04/03  14:00:00,287.861143581,36.5813379934,140.149319948,0.0,32.1804615127,55.9779621605,286.711304366,11.3212668036,66.8089,208.581137562
 04/03  15:00:00,287.856641769,36.6090751992,139.929385084,0.0,32.1804615127,55.9779621605,296.951921852,9.25974672702,75.1392,212.552975125
 04/03  16:00:00,317.181467804,36.3106188648,140.140982002,0.0,32.1804615127,60.9114621605,259.976652064,5.62774612053,91.7998,162.549105944
 04/03  17:00:00,351.692258197,35.7725511537,139.872386487,0.0,32.1804615127,77.5397301883,304.641821972,8.88149633798,49.9818,245.778525634
 04/03  18:00:00,404.774554914,35.822943466,138.776864663,0.0,77.122965704,86.2600435998,503.513890416,9.60129020588,49.9818,443.93080021
 04/03  19:00:00,397.97092756,35.7661165422,114.569487416,0.0,102.647051061,80.1663183927,383.60897686,17.9270149316,33.3212,332.360761929
 04/03  20:00:00,382.648596033,35.7608889847,69.5077858512,0.0,115.40909374,92.7192997104,397.871688194,41.9236629432,33.3212,322.62682525
 04/03  21:00:00,391.381177799,35.7902676647,101.782650562,0.0,102.647051061,94.1340635361,574.35394502,64.8733594833,24.9909,484.489685537
 04/03  22:00:00,313.322230259,35.8363240706,90.2200246893,0.0,77.122965704,65.871452062,483.697724703,101.015970359,16.6606,366.021154344
 04/03  23:00:00,222.782791768,35.8088092851,67.8634457755,0.0,38.286128036,48.4199368926,312.411248657,106.120907831,8.3303,197.960040827
 04/03  24:00:00,172.473526924,30.9042397406,59.9281522337,0.0,25.5240853573,30.610668775,238.664718206,73.2893516845,3.33212,162.043246522
 04/04  01:00:00,159.631745853,30.9042397406,54.4721844768,0.0,19.418418834,29.3649097162,187.783684146,61.7260269964,3.33212,122.725537149
 04/04  02:00:00,149.867046067,30.9042397406,52.6486392146,0.0,12.7620426787,28.1191506574,174.14569547,48.0890471366,3.33212,122.724528333
 04/04  03:00:00,151.192168961,33.3325643626,51.5790308172,0.0,12.7620426787,28.1191506574,156.400483042,36.8232597877,3.33212,116.245103254
 04/04  04:00:00,158.292888578,30.9042397406,53.8858207903,0.0,12.7620426787,28.1191506574,192.02556438,26.6934930459,3.33212,161.999951334
 04/04  05:00:00,198.408897704,33.3325643626,63.9606326817,0.0,25.5240853573,30.610668775,308.421676093,20.3810378478,8.3303,279.710338245
 04/04  06:00:00,321.048563829,34.6276708278,92.995355329,0.0,51.0481707146,78.1489452969,517.760861582,18.788715798,16.6606,482.311545784
 04/04  07:00:00,393.16235541,35.7700686403,117.773912999,0.0,64.3609230253,109.708623606,688.976701439,28.5358170372,24.9909,635.449984402
 04/04  08:00:00,324.281684937,35.7608889847,91.6597465395,0.0,51.0481707146,80.7689615957,567.230943054,44.5820069722,33.3212,489.327736081
 04/04  09:00:00,283.162293379,36.3378905548,78.9477003791,0.0,51.0481707146,71.0224615957,496.557286809,60.5365956504,66.8089,369.211791158
 04/04  10:00:00,220.231565378,36.428063796,64.7099786998,0.0,32.1804615127,65.7244621605,447.359729455,72.1448161925,83.4695,291.745413262
 04/04  11:00:00,214.833855636,36.4831042441,58.6395742269,0.0,32.1804615127,65.7244621605,378.521479084,79.8244893401,83.4695,215.227489744
 04/04  12:00:00,218.701922311,36.5233748656,63.2288910909,0.0,32.1804615127,65.7244621605,359.05813741,63.3686396199,83.4695,212.21999779
 04/04  13:00:00,252.466439812,36.5607740796,106.509406861,0.0,32.1804615127,55.9779621605,319.899903507,34.8824757037,75.1392,209.878227803
 04/04  14:00:00,284.635330786,36.5963494083,138.17918738,0.0,32.1804615127,55.9779621605,296.516447531,19.8501270845,66.8089,209.857420447
 04/04  15:00:00,278.221583236,36.6262705452,131.611102592,0.0,32.1804615127,55.9779621605,302.790749872,16.5844822746,75.1392,211.067067598
 04/04  16:00:00,310.14334491,36.3227792841,134.425868946,0.0,32.1804615127,60.9114621605,265.105028178,10.8246803527,91.7998,162.480547825
 04/04  17:00:00,350.718243832,35.7971826044,140.221282207,0.0,32.1804615127,77.5397301883,304.60667755,8.99086238729,49.9818,245.634015163
 04/04  18:00:00,366.110855469,35.8458871474,102.163490442,0.0,77.122965704,86.2600435998,526.691725265,33.4710367047,49.9818,443.23888856
 04/04  19:00:00,371.924348909,35.7795813906,90.0138121511,0.0,102.647051061,80.1663183927,433.606063618,70.253380284,33.3212,330.031483334
 04/04  20:00:00,418.335910171,35.7675108295,105.419170856,0.0,115.40909374,92.7192997104,455.34615341,97.7069081801,33.3212,324.31804523
 04/04  21:00:00,411.015088413,35.8129225607,121.426115151,0.0,102.647051061,94.1340635361,636.01478534,127.413271556,24.9909,483.610613784
 04/04  22:00:00,321.55924016,35.8709155594,98.1746443081,0.0,77.122965704,65.871452062,522.088281476,146.466273345,16.6606,358.96140813
 04/04  23:00:00,225.892268024,35.8206570028,70.7452615636,0.0,38.286128036,48.4199368926,352.715093062,141.128713271,8.3303,203.256079792
 04/04  24:00:00,172.586583303,30.9042397406,59.9642560987,0.0,25.5240853573,30.610668775,240.702074026,75.4144055173,3.33212,161.955548509
 04/05  01:00:00,159.252903145,30.9042397406,54.0205233407,0.0,19.418418834,29.3649097162,186.035431041,60.0001999029,3.33212,122.703111138
 04/05  02:00:00,148.918452997,30.9042397406,51.6247394972,0.0,12.7620426787,28.1191506574,167.935590366,48.3943798409,3.33212,116.209090525
 04/05  03:00:00,148.298996202,32.5231228219,49.3996836024,0.0,12.7620426787,28.1191506574,168.375033584,42.3586384016,3.33212,122.684275182
 04/05  04:00:00,153.54914846,31.7136812813,48.8707350282,0.0,12.7620426787,28.1191506574,207.051666981,41.8257609601,3.33212,161.893786021
 04/05  05:00:00,190.632297574,33.3325643626,56.7084279926,0.0,25.5240853573,30.610668775,325.36997733,37.5939347101,8.3303,279.44574262
 04/05  06:00:00,313.330867868,33.6563409789,86.8735629635,0.0,51.0481707146,78.1489452969,527.105107405,32.1797421927,16.6606,478.264765212
 04/05  07:00:00,388.149718328,35.768746162,113.447037432,0.0,64.3609230253,109.708623606,723.407035089,60.7842170054,24.9909,637.631918084
 04/05  08:00:00,316.116324057,35.7608889847,83.9648302498,0.0,51.0481707146,80.7689615957,613.744595683,92.5985159464,33.3212,487.824879736
 04/05  09:00:00,275.337563783,36.3366090283,70.7648756156,0.0,51.0481707146,71.0224615957,562.263274879,127.450865375,66.8089,368.003509503
 04/05  10:00:00,212.107016206,36.427161226,56.2334556517,0.0,32.1804615127,65.7244621605,510.327055371,142.004955141,83.4695,284.85260023
 04/05  11:00:00,206.192510991,36.4811445072,49.7290997291,0.0,32.1804615127,65.7244621605,429.169075681,130.67650994,83.4695,215.023065741
 04/05  12:00:00,206.072225304,36.5195799291,50.3624406521,0.0,32.1804615127,65.7244621605,423.97810457,125.760855414,83.4695,214.747749156
 04/05  13:00:00,195.668874128,36.5536849673,49.6145593069,0.0,32.1804615127,55.9779621605,427.872424453,143.754497948,75.1392,208.978726506
 04/05  14:00:00,193.594935215,36.5822719575,47.4447836582,0.0,32.1804615127,55.9779621605,446.132750162,167.208802709,66.8089,212.115047453
 04/05  15:00:00,194.571990595,36.609564761,48.4684700644,0.0,32.1804615127,55.9779621605,428.77125773,146.84569962,75.1392,206.78635811
 04/05  16:00:00,225.58281069,36.3077971683,50.6690057241,0.0,32.1804615127,60.9114621605,356.442456397,102.193715915,91.7998,162.448940482
 04/05  17:00:00,273.556618321,35.7608889847,64.157319874,0.0,32.1804615127,77.5397301883,372.045090142,76.5968415111,49.9818,245.466448631
 04/05  18:00:00,347.299113549,35.7608889847,83.8352705051,0.0,77.122965704,86.2600435998,566.327928926,73.8217943766,49.9818,442.524334549
 04/05  19:00:00,363.550192073,35.7608889847,81.2578574515,0.0,102.647051061,80.1663183927,469.78459767,104.927059521,33.3212,331.536338149
 04/05  20:00:00,400.7606772,35.7608889847,87.4553039496,0.0,115.40909374,92.7192997104,485.653180419,130.159901942,33.3212,322.172078477
 04/05  21:00:00,390.381044124,35.7608889847,100.538351844,0.0,102.647051061,94.1340635361,658.766870649,151.062211767,24.9909,482.713758882
 04/05  22:00:00,301.548246917,35.7608889847,78.1868338159,0.0,77.122965704,65.871452062,560.348843476,186.34398609,16.6606,357.344257386
 04/05  23:00:00,209.916943985,35.7608889847,54.6254425801,0.0,38.286128036,48.4199368926,407.535756297,195.059285813,8.3303,204.146170484
 04/05  24:00:00,158.304542731,30.9042397406,45.7126861435,0.0,25.5240853573,30.610668775,242.596234039,77.3837084712,3.33212,161.880405568
 04/06  01:00:00,145.841580729,30.9042397406,40.6263495981,0.0,19.418418834,29.3649097162,178.056984171,58.5248524116,3.33212,116.20001176
 04/06  02:00:00,136.277783834,30.9042397406,39.0116084167,0.0,12.7620426787,28.1191506574,169.750902975,43.7852822045,3.33212,122.63350077
 04/06  03:00:00,136.026260603,30.9042397406,38.784211611,0.0,12.7620426787,28.1191506574,160.084749491,34.1054710629,3.33212,122.647158429
 04/06  04:00:00,145.42716267,30.9042397406,41.6143230553,0.0,12.7620426787,28.1191506574,192.383483744,27.2598000325,3.33212,161.791563711
 04/06  05:00:00,183.229379809,30.9042397406,51.7961927187,0.0,25.5240853573,30.610668775,304.66818299,22.1256072724,8.3303,274.212275718
 04/06  06:00:00,302.756030472,34.7895591359,75.2328084392,0.0,51.0481707146,78.1489452969,515.940897854,22.545377943,16.6606,476.734919911
 04/06  07:00:00,373.843107396,35.7643448213,99.2475570003,0.0,64.3609230253,109.708623606,707.019189668,45.4241234226,24.9909,636.604166245
 04/06  08:00:00,310.741466856,35.7608889847,78.7283035628,0.0,51.0481707146,80.7689615957,578.277015327,59.8668532596,33.3212,485.088962067
 04/06  09:00:00,271.170873965,36.3343504452,66.9332434211,0.0,51.0481707146,71.0224615957,496.317995899,62.4197886784,66.8089,367.08930722
 04/06  10:00:00,208.539786838,36.4261406465,52.9922087129,0.0,32.1804615127,65.7244621605,456.378370737,81.6624717262,83.4695,291.24639901
 04/06  11:00:00,201.878477767,36.4806013288,45.6287657853,0.0,32.1804615127,65.7244621605,401.064790601,102.572010289,83.4695,215.023280311
 04/06  12:00:00,200.635656994,36.5196854028,45.0900494595,0.0,32.1804615127,65.7244621605,400.925770027,106.665417087,83.4695,210.79085294
 04/06  13:00:00,192.264751668,36.5543199472,46.4032525873,0.0,32.1804615127,55.9779621605,399.75759029,113.751478095,75.1392,210.866912196
 04/06  14:00:00,194.657566224,36.5845785415,48.8032397761,0.0,32.1804615127,55.9779621605,376.174811546,102.698151789,66.8089,206.667759757
 04/06  15:00:00,205.070315581,36.6138421947,59.2388377361,0.0,32.1804615127,55.9779621605,355.693182989,67.9585289356,75.1392,212.595454054
 04/06  16:00:00,239.750517542,36.3110742587,64.945421063,0.0,32.1804615127,60.9114621605,308.668199398,53.4306059349,91.7998,163.437793463
 04/06  17:00:00,287.61370054,35.7608889847,78.1856595756,0.0,32.1804615127,77.5397301883,362.966928492,69.9441781483,49.9818,243.040950344
 04/06  18:00:00,356.52036733,35.7611177855,92.9831907495,0.0,77.122965704,86.2600435998,581.513397832,91.3974738757,49.9818,440.134123957
 04/06  19:00:00,368.144597409,35.7608889847,85.8467101462,0.0,102.647051061,80.1663183927,466.311697472,105.996960455,33.3212,326.993537017
 04/06  20:00:00,403.681469383,35.7608889847,90.3863330664,0.0,115.40909374,92.7192997104,484.921914295,129.940747398,33.3212,321.659966897
 04/06  21:00:00,392.077680729,35.7608889847,102.208386843,0.0,102.647051061,94.1340635361,669.428510882,162.630052327,24.9909,481.807558555
 04/06  22:00:00,302.890166208,35.762170875,79.544011018,0.0,77.122965704,65.871452062,563.659852917,184.193880391,16.6606,362.805372526
 04/06  23:00:00,210.169141513,35.7608889847,54.8234840634,0.0,38.286128036,48.4199368926,420.59799653,213.040782798,8.3303,199.226913732
 04/06  24:00:00,157.944672095,30.9042397406,45.3077909504,0.0,25.5240853573,30.610668775,252.788938044,87.6353154887,3.33212,161.821502555
 04/07  01:00:00,144.791605514,30.9042397406,39.4734656908,0.0,19.418418834,29.3649097162,195.048432714,75.5471073703,3.33212,116.169205343
 04/07  02:00:00,133.620846531,30.9042397406,36.2097983285,0.0,12.7620426787,28.1191506574,186.850120164,60.9215956896,3.33212,122.596404474
 04/07  03:00:00,131.717421372,30.9042397406,34.3099183653,0.0,12.7620426787,28.1191506574,173.94065797,47.9949597675,3.33212,122.613578203
 04/07  04:00:00,140.556994203,30.9042397406,35.9350303666,0.0,12.7620426787,28.1191506574,200.321057089,38.7286370232,3.33212,158.260300066
 04/07  05:00:00,176.730313855,30.9042397406,44.437228864,0.0,25.5240853573,30.610668775,317.431235179,33.7881777775,8.3303,275.312757401
 04/07  06:00:00,297.980932541,33.9801175952,73.0695188362,0.0,51.0481707146,78.1489452969,526.551939858,30.2998015517,16.6606,479.591538306
 04/07  07:00:00,377.654610085,35.7637859774,101.235711576,0.0,64.3609230253,109.708623606,754.144840155,98.4810064303,24.9909,630.672933725
 04/07  08:00:00,317.933571242,35.7609105121,85.1001730477,0.0,51.0481707146,80.7689615957,561.196852577,42.5567273961,33.3212,485.318925181
 04/07  09:00:00,319.117471962,36.3401846967,114.601533123,0.0,51.0481707146,71.0224615957,449.92496025,15.1562760772,66.8089,367.959784173
 04/07  10:00:00,276.710756428,36.4302616966,120.505273157,0.0,32.1804615127,65.7244621605,385.115702501,10.6023556989,83.4695,291.043846802
 04/07  11:00:00,291.993008361,36.4863535376,134.588407783,0.0,32.1804615127,65.7244621605,301.920673137,5.848378191,83.4695,212.602794946
 04/07  12:00:00,298.021928427,36.5309039773,139.3496842,0.0,32.1804615127,65.7244621605,297.26256033,4.16291834729,83.4695,209.630141983
 04/07  13:00:00,291.227332742,36.5683480492,140.386606646,0.0,32.1804615127,55.9779621605,291.124457936,3.8348116202,75.1392,212.150446316
 04/07  14:00:00,291.520212018,36.6002993514,140.057899629,0.0,32.1804615127,55.9779621605,279.104585719,3.79705624183,66.8089,208.498629477
 04/07  15:00:00,291.628334273,36.6292304474,139.955381613,0.0,32.1804615127,55.9779621605,285.746448708,4.02428716202,75.1392,206.582961546
 04/07  16:00:00,321.645366232,36.3622855084,141.368338215,0.0,32.1804615127,60.9114621605,256.569700396,2.47221261257,91.7998,162.297687783
 04/07  17:00:00,353.723544386,35.8537998395,141.24396176,0.0,32.1804615127,77.5397301883,300.109095889,4.98346576866,49.9818,245.143830121
 04/07  18:00:00,405.334610569,35.9000989374,139.003661305,0.0,77.122965704,86.2600435998,496.867242908,5.78369076968,49.9818,441.101752139
 04/07  19:00:00,423.289433863,35.8496324864,139.50011539,0.0,102.647051061,80.1663183927,360.800026351,4.74252173884,33.3212,322.736304612
 04/07  20:00:00,436.351162809,35.8216173424,122.780528709,0.0,115.40909374,92.7192997104,373.845026635,15.967063298,33.3212,324.556763337
 04/07  21:00:00,396.406734934,35.8532311542,106.887603487,0.0,102.647051061,94.1340635361,539.936034954,38.1001189919,24.9909,476.845015963
 04/07  22:00:00,323.574392613,35.9226209054,100.293873802,0.0,77.122965704,65.871452062,438.318502356,57.2648389234,16.6606,364.393063432
 04/07  23:00:00,228.475090571,35.8624655094,73.4051326416,0.0,38.286128036,48.4199368926,295.28383685,89.4088942333,8.3303,197.544642617
 04/07  24:00:00,171.489545956,30.9042397406,58.8310998148,0.0,25.5240853573,30.610668775,249.717592617,84.6185763396,3.33212,161.766896277
 04/08  01:00:00,166.363032681,30.9042397406,51.4953021713,0.0,27.7269238854,30.610668775,201.346736649,80.1783631458,3.33212,117.836253503
 04/08  02:00:00,144.32586833,30.9042397406,46.9544055426,0.0,12.7620426787,28.1191506574,191.521512826,67.3296391977,3.33212,120.859753629
 04/08  03:00:00,143.35926739,33.3325643626,43.5431997197,0.0,12.7620426787,28.1191506574,186.71534556,60.8055610994,3.33212,122.577664461
 04/08  04:00:00,147.773017448,30.9042397406,43.778268872,0.0,12.7620426787,28.1191506574,210.745339211,52.4686395179,3.33212,154.944579693
 04/08  05:00:00,163.016835245,31.7136812813,45.9576919453,0.0,12.7620426787,28.1191506574,255.235509247,42.4139455724,8.3303,204.491263675
 04/08  06:00:00,248.479271616,34.7490870589,56.0486279122,0.0,42.6918050922,54.3732441037,331.990548443,34.8607239479,16.6606,280.469224495
 04/08  07:00:00,316.695440091,35.7749771139,86.8428833019,0.0,42.6918050922,86.1019271793,623.67798415,122.946771863,24.9909,475.740312287
 04/08  08:00:00,396.438240854,35.7848101529,125.909204341,0.0,57.6566862989,112.030105488,783.538150426,79.2080210717,33.3212,671.008929354
 04/08  09:00:00,346.940955369,36.3489221269,122.957217514,0.0,57.6566862989,83.6599452969,573.979832695,24.7492855672,66.8089,482.421647128
 04/08  10:00:00,307.987538258,36.4463962035,137.624184541,0.0,42.6918050922,68.9656133826,458.206679454,7.23723438684,83.4695,367.499945067
 04/08  11:00:00,302.802237123,36.5124963811,140.587375429,0.0,34.9340096728,67.7198543238,380.756773631,5.30657380012,83.4695,291.980699831
 04/08  12:00:00,303.354589791,36.5655037325,141.791818833,0.0,34.9340096728,67.7198543238,303.815303647,5.17808202702,83.4695,215.16772162
 04/08  13:00:00,293.039655234,36.5759674283,141.149532549,0.0,34.9340096728,57.9733543238,291.883092521,5.44529263058,75.1392,211.29859989
 04/08  14:00:00,288.742916313,36.6066903969,136.847900978,0.0,34.9340096728,57.9733543238,283.635051179,6.14013450133,66.8089,210.686016678
 04/08  15:00:00,272.524184871,36.6314453749,120.799136903,0.0,34.9340096728,57.9733543238,296.521160109,7.77022463751,75.1392,213.611735472
 04/08  16:00:00,295.911504987,36.3257920457,115.300801108,0.0,34.9340096728,62.9068543238,263.736858225,8.79517006075,91.7998,163.141888164
 04/08  17:00:00,333.2007038,35.7858332656,125.283942471,0.0,34.9340096728,72.2186844194,266.023053955,10.4526942693,49.9818,205.588559686
