Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  18:00:00,411.364391145,35.8574942756,136.344669467,0.0,87.0357390804,86.2600435998,305.731566777,9.31575277907,49.9818,246.434013997
 04/08  19:00:00,382.391515647,35.766457435,102.274682985,0.0,102.000620287,77.6748002752,377.558051752,22.5262117265,33.3212,321.710640025
 04/08  20:00:00,377.347108933,35.7608889847,81.2571771097,0.0,102.000620287,88.9820225341,392.323109632,37.9906998679,33.3212,321.011209764
 04/08  21:00:00,383.494698384,35.7608889847,97.1425453808,0.0,102.000620287,91.6425454185,428.980155381,75.3298511226,24.9909,328.659404258
 04/08  22:00:00,330.91540455,35.7608889847,97.6736567665,0.0,87.0357390804,65.871452062,605.373429174,120.1936016,16.6606,468.519227574
 04/08  23:00:00,232.629617042,35.7608889847,73.0527549727,0.0,42.6918050922,48.4199368926,431.106697956,144.228559611,8.3303,278.547838345
 04/08  24:00:00,173.318758717,30.9042397406,58.4858087795,0.0,27.7269238854,30.610668775,247.327266079,82.2876215033,3.33212,161.707524576
 04/09  01:00:00,175.542184897,30.9042397406,51.4996647394,0.0,34.4311606118,33.1021868926,195.449663535,69.3613230094,3.33212,122.756220525
 04/09  02:00:00,153.138300226,30.9042397406,46.5932754975,0.0,19.466279405,30.610668775,184.762294632,61.4763909518,3.33212,119.95378368
 04/09  03:00:00,149.987812922,30.9042397406,43.4292468185,0.0,19.466279405,30.610668775,179.774900222,57.3881872956,3.33212,119.054592927
 04/09  04:00:00,157.070886762,30.9042397406,43.9217928656,0.0,19.466279405,30.610668775,214.125619557,49.1421866223,3.33212,161.651312934
 04/09  05:00:00,171.940900027,30.9042397406,46.5708969235,0.0,19.466279405,30.610668775,243.205096423,37.1953954696,8.3303,197.679400954
 04/09  06:00:00,242.937982831,34.4657825196,50.9037926216,0.0,42.6918050922,54.3732441037,340.020793658,34.2441413159,16.6606,289.116052343
 04/09  07:00:00,314.177838251,35.8705642986,75.3471633879,0.0,49.3960418185,88.5934452969,601.450257048,105.475739039,24.9909,470.983618009
 04/09  08:00:00,380.431615277,35.7608889847,109.880603147,0.0,57.6566862989,112.030105488,807.643948994,102.768900924,33.3212,671.55384807
 04/09  09:00:00,307.206762708,36.3594301334,92.2630927088,0.0,50.9524495726,81.1684271793,669.045968219,117.657080543,66.8089,484.579987676
 04/09  10:00:00,243.600606348,36.4493664523,73.771469915,0.0,42.6918050922,68.9656133826,565.71353905,114.411443207,83.4695,367.832595843
 04/09  11:00:00,235.107018456,36.5001740634,69.1916562993,0.0,38.286128036,68.9656133826,472.976450996,97.759271701,83.4695,291.747679295
 04/09  12:00:00,220.059772721,36.5367706681,55.0934876102,0.0,38.286128036,68.9656133826,372.802319176,82.1913216208,83.4695,207.141497555
 04/09  13:00:00,198.658360806,36.5678201756,52.6708302639,0.0,31.5818913096,56.727595265,371.236875643,81.8515961464,75.1392,214.246079496
 04/09  14:00:00,209.223249597,36.5974632142,63.2192840523,0.0,31.5818913096,56.727595265,338.083020467,64.9157876976,66.8089,206.358332769
 04/09  15:00:00,211.958250683,36.6233643517,65.959263258,0.0,31.5818913096,56.727595265,336.385875834,54.894246761,75.1392,206.352429073
 04/09  16:00:00,242.660571552,36.318481207,67.6927052067,0.0,31.5818913096,61.661095265,310.073308213,56.1352467847,91.7998,162.138261428
 04/09  17:00:00,281.690137341,35.7608889847,79.5017026668,0.0,31.5818913096,70.9729253606,315.113811166,59.6555727472,49.9818,205.476438419
 04/09  18:00:00,354.066046719,35.7608889847,90.083298529,0.0,80.3315023541,83.7685254822,374.522022725,78.7680162897,49.9818,245.772206435
 04/09  19:00:00,369.428637348,35.7608889847,92.8746346448,0.0,102.000620287,77.6748002752,526.837388517,172.800376765,33.3212,320.715811752
 04/09  20:00:00,400.773169868,35.7608889847,94.8020246926,0.0,108.704857014,91.4735406516,638.10462813,285.430541514,33.3212,319.352886616
 04/09  21:00:00,371.017803858,35.7608889847,92.9741538403,0.0,95.2963835608,89.1510273009,601.83751378,256.127372632,24.9909,320.719241149
 04/09  22:00:00,312.202509016,35.7608889847,87.1055129734,0.0,80.3315023541,63.3799339444,736.782787719,248.183878851,16.6606,471.938308868
 04/09  23:00:00,223.26614437,35.7608889847,62.0482877007,0.0,42.6918050922,48.4199368926,554.064500686,273.059916732,8.3303,272.674283955
 04/09  24:00:00,171.84007169,30.9042397406,47.6745045965,0.0,34.4311606118,33.1021868926,214.197201019,48.949854114,3.33212,161.915226905
 04/10  01:00:00,145.592554865,30.9042397406,40.2451270461,0.0,19.418418834,29.3649097162,157.269432461,37.8604550768,3.33212,116.076857384
 04/10  02:00:00,134.431453714,30.9042397406,37.015700672,0.0,12.7620426787,28.1191506574,157.99026985,32.1764382311,3.33212,122.481711619
 04/10  03:00:00,132.635296835,30.9042397406,35.2312149606,0.0,12.7620426787,28.1191506574,150.191353529,28.470126342,3.33212,118.389107187
 04/10  04:00:00,140.402362786,30.9042397406,36.3905016357,0.0,12.7620426787,28.1191506574,190.111372424,27.6041171398,3.33212,159.175135284
 04/10  05:00:00,176.39379831,30.9042397406,44.7509906678,0.0,25.5240853573,30.610668775,311.879798388,25.2701448101,8.3303,278.279353577
 04/10  06:00:00,297.487582543,33.8182292871,73.4927886336,0.0,51.0481707146,78.1489452969,510.175102084,23.2647147129,16.6606,470.249787371
 04/10  07:00:00,376.585424483,35.7609665156,101.025989725,0.0,64.3609230253,109.708623606,764.926602251,108.714011637,24.9909,631.221690614
 04/10  08:00:00,313.458355969,35.7608889847,81.0521994727,0.0,51.0481707146,80.7689615957,618.552924037,102.022111175,33.3212,483.209612862
 04/10  09:00:00,279.578834454,36.3454792588,75.0799324423,0.0,51.0481707146,71.0224615957,508.194733162,81.386794264,66.8089,359.999038898
 04/10  10:00:00,226.587348208,36.4383215601,70.8893298181,0.0,32.1804615127,65.7244621605,439.57158938,67.4543114019,83.4695,288.647777979
 04/10  11:00:00,232.499224126,36.4954163893,76.1751092563,0.0,32.1804615127,65.7244621605,339.074065784,42.8504308254,83.4695,212.754134959
 04/10  12:00:00,238.050482964,36.5368465149,82.3965635243,0.0,32.1804615127,65.7244621605,329.012112387,36.7624765846,83.4695,208.780135802
 04/10  13:00:00,183.811115752,36.5709690305,38.1290787058,0.0,32.1804615127,55.9779621605,335.431410456,53.6825098821,75.1392,206.609700574
 04/10  14:00:00,184.252079764,36.5994310942,38.5374208007,0.0,32.1804615127,55.9779621605,347.688613305,74.6545390464,66.8089,206.225174258
 04/10  15:00:00,187.125832098,36.6274466354,41.4097176776,0.0,32.1804615127,55.9779621605,360.547668852,76.4171191856,75.1392,208.991349666
 04/10  16:00:00,220.274251099,36.3240602988,45.6156886107,0.0,32.1804615127,60.9114621605,318.985330269,66.4155284544,91.7998,160.770001815
 04/10  17:00:00,270.156141546,35.7608889847,60.9417857495,0.0,32.1804615127,77.5397301883,366.636380811,73.4670935037,49.9818,243.187487307
 04/10  18:00:00,343.375048557,35.7637936993,80.1056686324,0.0,77.122965704,86.2600435998,574.336018722,85.493189198,49.9818,438.861029524
 04/10  19:00:00,403.814845047,35.7608889847,124.306366909,0.0,102.647051061,80.1663183927,457.634991041,102.58542739,33.3212,321.728363651
 04/10  20:00:00,432.038566531,35.7608889847,118.734273823,0.0,115.40909374,92.7192997104,458.493713361,104.850850192,33.3212,320.321663169
 04/10  21:00:00,407.387497517,35.7608889847,117.583289408,0.0,102.647051061,94.1340635361,618.388831032,115.346124404,24.9909,478.051806628
 04/10  22:00:00,311.348013655,35.762292304,88.1811814666,0.0,77.122965704,65.871452062,488.942235303,117.895913454,16.6606,354.385721849
 04/10  23:00:00,216.7705661,35.7608889847,61.8160425861,0.0,38.286128036,48.4199368926,318.992239671,112.7469633,8.3303,197.914976371
 04/10  24:00:00,164.493132186,30.9042397406,51.8970062636,0.0,25.5240853573,30.610668775,243.5563458,79.3170839189,3.33212,160.907141881
 04/11  01:00:00,150.636492937,30.9042397406,45.4118583634,0.0,19.418418834,29.3649097162,195.21623078,69.3928064639,3.33212,122.491304316
 04/11  02:00:00,140.16404418,30.9042397406,42.87057374,0.0,12.7620426787,28.1191506574,178.061584308,58.7437339311,3.33212,115.985730377
 04/11  03:00:00,139.155776806,30.9042397406,41.8703595772,0.0,12.7620426787,28.1191506574,173.630381594,49.9140473068,3.33212,120.384214287
 04/11  04:00:00,147.831135238,30.9042397406,43.335764377,0.0,12.7620426787,28.1191506574,203.057839789,42.7431613576,3.33212,156.982558432
 04/11  05:00:00,185.818773927,33.3325643626,51.2357756029,0.0,25.5240853573,30.610668775,324.205360315,38.368440083,8.3303,277.506620232
 04/11  06:00:00,301.822950075,33.6563409789,77.3966118176,0.0,51.0481707146,78.1489452969,519.226403382,34.4306177604,16.6606,468.135185622
 04/11  07:00:00,380.335231998,35.7634848349,104.52666944,0.0,64.3609230253,109.708623606,731.957307461,75.4368759972,24.9909,631.529531464
 04/11  08:00:00,312.07185171,35.7608889847,79.0535234556,0.0,51.0481707146,80.7689615957,617.82587933,104.425524829,33.3212,480.079154501
 04/11  09:00:00,271.395389398,36.3423091796,66.8078097221,0.0,51.0481707146,71.0224615957,554.884998639,128.449615421,66.8089,359.626483218
 04/11  10:00:00,209.922050532,36.4319830291,54.0304870508,0.0,32.1804615127,65.7244621605,517.180674441,143.680354766,83.4695,290.030819676
 04/11  11:00:00,203.159261312,36.486383283,46.5926929969,0.0,32.1804615127,65.7244621605,444.356326006,153.619347796,83.4695,207.26747821
 04/11  12:00:00,200.780796032,36.5241641181,44.9207827496,0.0,32.1804615127,65.7244621605,457.041625916,159.55035857,83.4695,214.021767345
 04/11  13:00:00,191.068425411,36.5569545386,44.9034739593,0.0,32.1804615127,55.9779621605,444.996978319,163.341792873,75.1392,206.515985446
 04/11  14:00:00,191.021586918,36.5878651132,44.8321079726,0.0,32.1804615127,55.9779621605,439.236191063,166.310309686,66.8089,206.116981377
 04/11  15:00:00,192.192759275,36.6150943084,45.9803370252,0.0,32.1804615127,55.9779621605,447.97944621,166.723721853,75.1392,206.116524357
 04/11  16:00:00,221.930252378,36.3119984758,46.8665635869,0.0,32.1804615127,60.9114621605,389.35176941,135.554503748,91.7998,161.997465662
 04/11  17:00:00,269.295073743,35.7608889847,59.7853944921,0.0,32.1804615127,77.5397301883,394.643109785,104.815365986,49.9818,239.845943799
 04/11  18:00:00,342.046662964,35.7608889847,78.4756699448,0.0,77.122965704,86.2600435998,589.336404012,104.93985567,49.9818,434.414748342
 04/11  19:00:00,357.844264906,35.7608889847,78.7775231982,0.0,102.647051061,80.1663183927,453.989524691,95.2484355962,33.3212,325.419889095
 04/11  20:00:00,400.296303732,35.7608889847,87.4850771452,0.0,115.40909374,92.7192997104,444.979589649,90.9973889113,33.3212,320.661000738
 04/11  21:00:00,391.571318936,35.7608889847,102.178506868,0.0,102.647051061,94.1340635361,594.590636492,98.4378513342,24.9909,471.161885158
 04/11  22:00:00,303.395363024,35.7608889847,80.1807673809,0.0,77.122965704,65.871452062,524.047395806,146.865182096,16.6606,360.52161371
 04/11  23:00:00,210.657994235,35.7608889847,55.3817085234,0.0,38.286128036,48.4199368926,414.627783688,207.535000611,8.3303,198.762483077
 04/11  24:00:00,157.998175623,30.9042397406,45.3828897196,0.0,25.5240853573,30.610668775,245.235669209,87.1276802373,3.33212,154.775868971
 04/12  01:00:00,144.93675966,30.9042397406,39.7031368675,0.0,19.418418834,29.3649097162,191.762982634,65.9991572829,3.33212,122.431705351
 04/12  02:00:00,134.385544668,30.9042397406,37.0747909276,0.0,12.7620426787,28.1191506574,174.702473876,55.403845545,3.33212,115.966508331
 04/12  03:00:00,133.282538443,30.9042397406,35.96432337,0.0,12.7620426787,28.1191506574,173.799742783,48.0371865754,3.33212,122.430436208
 04/12  04:00:00,141.947622808,30.9042397406,38.0380345357,0.0,12.7620426787,28.1191506574,198.655396474,40.6192128813,3.33212,154.704063593
 04/12  05:00:00,178.091190181,30.9042397406,46.5446013511,0.0,25.5240853573,30.610668775,320.914694368,35.1058409074,8.3303,277.478553461
 04/12  06:00:00,296.74502863,34.6276708278,74.8325296588,0.0,51.0481707146,78.1489452969,514.131422962,30.7815580572,16.6606,466.689264905
 04/12  07:00:00,375.105281791,35.764566547,99.9953654682,0.0,64.3609230253,109.708623606,748.782852005,94.3454388812,24.9909,629.446513124
 04/12  08:00:00,309.612549658,35.7608889847,77.303315951,0.0,51.0481707146,80.7689615957,614.714304913,101.410155936,33.3212,479.982948976
 04/12  09:00:00,274.524547915,36.3401077906,69.9340896604,0.0,51.0481707146,71.0224615957,543.513937142,118.265922793,66.8089,358.439114349
 04/12  10:00:00,213.465125705,36.4304031849,57.6567916717,0.0,32.1804615127,65.7244621605,491.296043304,118.031231385,83.4695,289.795311919
 04/12  11:00:00,207.316216034,36.4841992294,50.9657633406,0.0,32.1804615127,65.7244621605,392.84579782,102.203229258,83.4695,207.173068562
 04/12  12:00:00,209.503854284,36.524165628,53.9274751547,0.0,32.1804615127,65.7244621605,378.694685861,85.0527299665,83.4695,210.172455895
 04/12  13:00:00,207.633081674,36.5594730983,61.7388488843,0.0,32.1804615127,55.9779621605,365.461185523,80.2426329219,75.1392,210.079352601
 04/12  14:00:00,207.149316021,36.5895400518,61.2644507704,0.0,32.1804615127,55.9779621605,345.962251546,73.152115941,66.8089,206.001235605
 04/12  15:00:00,208.407013369,36.6160666974,62.5345796065,0.0,32.1804615127,55.9779621605,341.384223379,60.2444697449,75.1392,206.000553634
 04/12  16:00:00,241.12660543,36.3143375251,66.2807027358,0.0,32.1804615127,60.9114621605,303.780952602,51.5207076671,91.7998,160.460444935
 04/12  17:00:00,288.067380808,35.7654985386,78.652273609,0.0,32.1804615127,77.5397301883,334.309200285,45.9289737337,49.9818,238.398426551
 04/12  18:00:00,360.359676128,35.8111469362,96.837144612,0.0,77.122965704,86.2600435998,528.657327746,41.3420914918,49.9818,437.333436254
 04/12  19:00:00,370.49023243,35.7624650494,90.9866996314,0.0,102.647051061,80.1663183927,431.755327686,77.4000998346,33.3212,321.034027852
 04/12  20:00:00,407.177032091,35.7608889847,93.8252752546,0.0,115.40909374,92.7192997104,482.915413679,129.91116829,33.3212,319.683045389
 04/12  21:00:00,395.453151762,35.7661562079,105.440308,0.0,102.647051061,94.1340635361,686.170685824,188.737770169,24.9909,472.442015654
 04/12  22:00:00,305.284499848,35.8014955981,81.5971285041,0.0,77.122965704,65.871452062,610.075844158,236.85800088,16.6606,356.557243277
 04/12  23:00:00,212.141970463,35.7745827555,56.159725252,0.0,38.286128036,48.4199368926,489.612543582,284.293874615,8.3303,196.988368967
 04/12  24:00:00,158.968440868,30.9042397406,46.2569156811,0.0,25.5240853573,30.610668775,228.1298363,70.118817053,3.33212,154.678899247
 04/13  01:00:00,145.003199809,30.9042397406,39.6170772476,0.0,19.418418834,29.3649097162,184.927281676,59.2211057184,3.33212,122.374055958
 04/13  02:00:00,134.094971917,30.9042397406,36.6311104282,0.0,12.7620426787,28.1191506574,165.503512754,46.2340379509,3.33212,115.937354804
 04/13  03:00:00,132.475774129,30.9042397406,35.0138739576,0.0,12.7620426787,28.1191506574,163.652777015,37.929912101,3.33212,122.390744914
 04/13  04:00:00,141.237614783,30.9042397406,37.1946316273,0.0,12.7620426787,28.1191506574,189.66819393,31.7024229514,3.33212,154.633650978
 04/13  05:00:00,177.913721385,30.9042397406,46.2248971539,0.0,25.5240853573,30.610668775,311.844061467,28.9748119962,8.3303,274.538949471
 04/13  06:00:00,297.014373506,34.4657825196,75.0944768636,0.0,51.0481707146,78.1489452969,512.051506873,27.8185538429,16.6606,467.57235303
 04/13  07:00:00,380.414618553,35.7637214833,103.372833874,0.0,64.3609230253,109.708623606,843.217371563,189.405606996,24.9909,628.820864567
 04/13  08:00:00,315.878965385,35.7616104324,82.1580003385,0.0,51.0481707146,80.7689615957,693.175930523,184.319458052,33.3212,475.535272471
 04/13  09:00:00,280.397377128,36.3423386682,75.3050039237,0.0,51.0481707146,71.0224615957,553.776530322,125.684552934,66.8089,361.283077388
 04/13  10:00:00,228.527646889,36.4313325628,72.7834580195,0.0,32.1804615127,65.7244621605,424.702911302,58.1271321984,83.4695,283.106279104
 04/13  11:00:00,251.010699867,36.4893480402,94.6141205842,0.0,32.1804615127,65.7244621605,322.642916175,26.1988629834,83.4695,212.974553191
 04/13  12:00:00,294.952929813,36.5353218486,138.577208214,0.0,32.1804615127,65.7244621605,300.537519114,10.4303012603,83.4695,206.637717854
 04/13  13:00:00,287.100023347,36.5728664895,139.962970696,0.0,32.1804615127,55.9779621605,285.935673257,4.55379571894,75.1392,206.242677538
 04/13  14:00:00,287.603223598,36.6083867669,140.11232568,0.0,32.1804615127,55.9779621605,276.83250576,4.13893601053,66.8089,205.884669749
 04/13  15:00:00,287.843636581,36.6386988656,140.213116771,0.0,32.1804615127,55.9779621605,285.404132906,4.38723087815,75.1392,205.877702028
 04/13  16:00:00,317.302666378,36.3973438481,140.915823052,0.0,32.1804615127,60.9114621605,256.474016857,2.80938008109,91.7998,161.864836776
 04/13  17:00:00,351.070885922,35.879492534,140.308693749,0.0,32.1804615127,77.5397301883,294.047928885,5.70572252978,49.9818,238.360406355
 04/13  18:00:00,398.779636281,35.9292237022,134.324068735,0.0,77.122965704,86.2600435998,498.638188396,14.3034641042,49.9818,434.352924292
 04/13  19:00:00,371.334219443,35.8912107535,91.5752648707,0.0,102.647051061,80.1663183927,395.255776103,41.2983419346,33.3212,320.636234169
 04/13  20:00:00,420.938969338,35.855139106,107.441821385,0.0,115.40909374,92.7192997104,434.673609729,82.0630821694,33.3212,319.28932756
 04/13  21:00:00,414.591405737,35.9051018223,124.551342236,0.0,102.647051061,94.1340635361,597.851736625,97.7267990903,24.9909,475.134037535
 04/13  22:00:00,325.256531348,35.9623592633,101.758829863,0.0,77.122965704,65.871452062,487.74658156,118.039382697,16.6606,353.046598863
 04/13  23:00:00,229.633220777,35.8967052161,74.3820556969,0.0,38.286128036,48.4199368926,329.628063927,124.435541539,8.3303,196.862222388
 04/13  24:00:00,174.241597748,30.9042397406,61.5455103732,0.0,25.5240853573,30.610668775,243.206755609,83.2837402514,3.33212,156.590895358
 04/14  01:00:00,159.315352591,30.9042397406,54.0229765038,0.0,19.418418834,29.3649097162,191.144532086,67.395747617,3.33212,120.416664469
 04/14  02:00:00,145.802134188,30.9042397406,48.4301955978,0.0,12.7620426787,28.1191506574,181.62431437,62.3932312324,3.33212,115.898963138
 04/14  03:00:00,143.303862075,33.3325643626,43.4616572361,0.0,12.7620426787,28.1191506574,190.578951753,64.898814517,3.33212,122.348017236
 04/14  04:00:00,148.412414917,30.9042397406,43.7653693276,0.0,12.7620426787,28.1191506574,210.702241228,52.7969446138,3.33212,154.573176614
 04/14  05:00:00,186.775551438,33.3325643626,52.1093667034,0.0,25.5240853573,30.610668775,319.623501249,41.6808456197,8.3303,269.61235563
 04/14  06:00:00,304.417792443,33.9801175952,82.3171058997,0.0,51.0481707146,78.1489452969,522.952155038,33.3663352459,16.6606,472.925219792
 04/14  07:00:00,391.902910636,35.7688637515,115.496738868,0.0,64.3609230253,109.708623606,760.807385076,113.439374793,24.9909,622.377110284
 04/14  08:00:00,328.401596386,35.7813098093,95.2421481443,0.0,51.0481707146,80.7689615957,599.202984546,91.7907746059,33.3212,474.09100994
 04/14  09:00:00,296.558947932,36.3455163444,92.1582180987,0.0,51.0481707146,71.0224615957,476.417222401,45.8996647229,66.8089,363.708657678
 04/14  10:00:00,274.569270013,36.4385827518,118.646441948,0.0,32.1804615127,65.7244621605,383.617357839,18.7134097362,83.4695,281.434448102
 04/14  11:00:00,296.045964007,36.4979566612,138.687557932,0.0,32.1804615127,65.7244621605,303.599845844,6.08849796334,83.4695,214.04184788
 04/14  12:00:00,296.670626943,36.5610429543,139.483511783,0.0,32.1804615127,65.7244621605,293.711045386,3.71074138801,83.4695,206.530803998
 04/14  13:00:00,286.860653744,36.5861999473,139.222714122,0.0,32.1804615127,55.9779621605,284.772232498,3.48307053472,75.1392,206.149961963
 04/14  14:00:00,286.829387995,36.6194986635,139.158501816,0.0,32.1804615127,55.9779621605,276.238473938,3.66807521761,66.8089,205.761498721
 04/14  15:00:00,287.132508083,36.649077339,139.061467717,0.0,32.1804615127,55.9779621605,284.844422344,3.93853783498,75.1392,205.766684509
 04/14  16:00:00,317.386156927,36.4403651027,139.965201071,0.0,32.1804615127,60.9114621605,250.828317635,2.14640220231,91.7998,156.882115433
 04/14  17:00:00,333.204531637,35.8993945845,122.456003082,0.0,32.1804615127,77.5397301883,302.815337286,10.9997965136,49.9818,241.833740772
 04/14  18:00:00,387.967085651,35.9434997208,123.667529368,0.0,77.122965704,86.2600435998,502.469945329,21.2110454428,49.9818,431.277099887
 04/14  19:00:00,385.079638108,35.9074358708,105.400785654,0.0,102.647051061,80.1663183927,382.152635626,26.6065635389,33.3212,322.224872087
 04/14  20:00:00,418.83194264,35.8838941016,105.745520426,0.0,115.40909374,92.7192997104,397.467993309,49.0956027527,33.3212,315.051190556
 04/14  21:00:00,419.372321565,35.937416488,129.661099906,0.0,102.647051061,94.1340635361,562.740576466,66.7125414677,24.9909,471.037134999
 04/14  22:00:00,330.701323649,35.9917809915,107.23303511,0.0,77.122965704,65.871452062,460.590339982,91.3666867545,16.6606,352.563053228
 04/14  23:00:00,234.376074962,35.9245165867,79.1595957723,0.0,38.286128036,48.4199368926,309.283684958,104.213624826,8.3303,196.739760131
 04/14  24:00:00,179.97788287,30.9042397406,67.2929337405,0.0,25.5240853573,30.610668775,240.000087181,75.3983239891,3.33212,161.269643192
 04/15  01:00:00,175.251373285,30.9042397406,60.3781841726,0.0,27.7269238854,30.610668775,187.917140298,68.7315095176,3.33212,115.853510781
 04/15  02:00:00,154.274138308,33.3325643626,54.5066433566,0.0,12.7620426787,28.1191506574,174.523730172,55.3163677858,3.33212,115.875242386
 04/15  03:00:00,149.080054099,30.9042397406,51.7701910186,0.0,12.7620426787,28.1191506574,170.003872956,44.3797319561,3.33212,122.292021
 04/15  04:00:00,159.514994136,33.3325643626,53.282892024,0.0,12.7620426787,28.1191506574,195.627794909,37.7956348976,3.33212,154.500040011
 04/15  05:00:00,172.534247131,31.7136812813,55.6063775939,0.0,12.7620426787,28.1191506574,237.664428361,32.6972651528,8.3303,196.636863208
 04/15  06:00:00,257.441375701,34.951447444,67.7412404461,0.0,42.6918050922,54.3732441037,324.774632072,29.4012794923,16.6606,278.71275258
 04/15  07:00:00,330.954847988,35.802039619,101.910052097,0.0,42.6918050922,86.1019271793,528.561865933,40.8466119362,24.9909,462.724353997
 04/15  08:00:00,404.598032969,35.7744085015,134.379007584,0.0,57.6566862989,112.030105488,727.27822767,29.6955822628,33.3212,664.261445407
 04/15  09:00:00,345.705104139,36.3563549615,121.930760494,0.0,57.6566862989,83.6599452969,560.372269985,20.2914794316,66.8089,473.271890554
 04/15  10:00:00,267.972152737,36.4478598151,98.462694867,0.0,42.6918050922,68.9656133826,470.634541935,22.9728876075,83.4695,364.192154327
 04/15  11:00:00,278.931699695,36.5053040258,117.564157677,0.0,34.9340096728,67.7198543238,386.246931648,20.5211315179,83.4695,282.25630013
 04/15  12:00:00,288.252156654,36.5692363627,127.311755001,0.0,34.9340096728,67.7198543238,312.363918744,14.5919677783,83.4695,214.302450966
 04/15  13:00:00,286.704756941,36.579304361,135.168709043,0.0,34.9340096728,57.9733543238,291.260929635,9.33690515982,75.1392,206.784824476
 04/15  14:00:00,286.413430994,36.6113989776,134.730649308,0.0,34.9340096728,57.9733543238,280.890308614,7.69797811212,66.8089,206.383430502
 04/15  15:00:00,292.481934169,36.6391171232,140.612714756,0.0,34.9340096728,57.9733543238,287.704884534,6.18960327033,75.1392,206.376081263
 04/15  16:00:00,313.740672767,36.3338768161,132.978372404,0.0,34.9340096728,62.9068543238,260.928220725,7.09599465679,91.7998,162.032426068
 04/15  17:00:00,335.005618313,35.8287554832,127.13229047,0.0,34.9340096728,72.2186844194,265.195211729,10.4666013465,49.9818,204.746810382
 04/15  18:00:00,400.91866461,35.8989768895,126.748611647,0.0,87.0357390804,86.2600435998,302.914123535,12.5243727007,49.9818,240.407950835
 04/15  19:00:00,379.205738652,35.7814626364,102.469006158,0.0,102.000620287,77.6748002752,375.736794405,25.7825762711,33.3212,316.633018134
 04/15  20:00:00,395.143995563,35.7608889847,99.0496592815,0.0,102.000620287,88.9820225341,400.106190065,48.5528213421,33.3212,318.232168723
 04/15  21:00:00,399.32145241,35.7623257412,112.929983987,0.0,102.000620287,91.6425454185,404.90937873,60.6824539205,24.9909,319.23602481
 04/15  22:00:00,345.521926663,35.7608889847,112.3369247,0.0,87.0357390804,65.871452062,545.521347335,63.0623086837,16.6606,465.798438651
 04/15  23:00:00,243.381368474,35.7608889847,83.9073833393,0.0,42.6918050922,48.4199368926,365.404963892,84.4143102304,8.3303,272.660353661
 04/15  24:00:00,181.699712284,30.9042397406,66.8295617175,0.0,27.7269238854,30.610668775,231.456153671,73.6427020837,3.33212,154.481331587
 04/16  01:00:00,182.710148261,30.9042397406,58.6444400785,0.0,34.4311606118,33.1021868926,188.126527423,62.3309664492,3.33212,122.463440974
 04/16  02:00:00,159.735247606,30.9042397406,53.1782543636,0.0,19.466279405,30.610668775,175.749896659,56.4013576437,3.33212,116.016419015
 04/16  03:00:00,156.621138981,30.9042397406,50.0788280689,0.0,19.466279405,30.610668775,175.689552009,49.9049067333,3.33212,122.452525275
 04/16  04:00:00,163.567472013,30.9042397406,50.4523349005,0.0,19.466279405,30.610668775,200.412409717,42.6700063673,3.33212,154.41028335
 04/16  05:00:00,177.007562831,30.9042397406,51.6435423153,0.0,19.466279405,30.610668775,244.451668881,39.2540617845,8.3303,196.867307096
 04/16  06:00:00,244.484955563,34.7895591359,54.9422333693,0.0,42.6918050922,54.3732441037,331.842199174,35.6076990846,16.6606,279.573900089
 04/16  07:00:00,318.72166985,35.9470170583,80.1856697026,0.0,49.3960418185,88.5934452969,559.943023198,67.3253215192,24.9909,467.626801679
 04/16  08:00:00,390.218947831,35.7748974379,119.838642475,0.0,57.6566862989,112.030105488,763.761132945,68.6012968976,33.3212,661.838636048
 04/16  09:00:00,321.607910238,36.3642066617,106.881800139,0.0,50.9524495726,81.1684271793,602.326605364,62.6854534475,66.8089,472.832251917
 04/16  10:00:00,258.668103691,36.4787104982,88.9992273908,0.0,42.6918050922,68.9656133826,498.013681989,54.6114274979,83.4695,359.932754492
 04/16  11:00:00,272.659684306,36.545569937,106.659131736,0.0,38.286128036,68.9656133826,400.955630635,32.9382961615,83.4695,284.547834473
 04/16  12:00:00,304.171603021,36.5976612689,138.522995535,0.0,38.286128036,68.9656133826,310.433002547,15.9895897508,83.4695,210.973912796
 04/16  13:00:00,286.843716206,36.5853284928,139.867913484,0.0,31.5818913096,56.727595265,292.263044387,10.6349137004,75.1392,206.488930686
 04/16  14:00:00,287.519901489,36.6133987085,140.385212689,0.0,31.5818913096,56.727595265,277.537327481,8.56737667905,66.8089,202.161050802
 04/16  15:00:00,287.69743017,36.6386172948,140.396136007,0.0,31.5818913096,56.727595265,283.893898831,6.97441000059,75.1392,201.78028883
 04/16  16:00:00,317.544694469,36.3305694282,141.213657028,0.0,31.5818913096,61.661095265,260.31171076,6.86395850887,91.7998,161.647952251
 04/16  17:00:00,344.808223864,35.8134626476,141.307692673,0.0,31.5818913096,70.9729253606,257.851283894,10.3219708441,49.9818,197.54751305
 04/16  18:00:00,405.042679208,35.8499954922,139.964566745,0.0,80.3315023541,83.7685254822,306.258758568,11.8080717829,49.9818,244.468886786
 04/16  19:00:00,409.008148697,35.7730065289,131.948767038,0.0,102.000620287,77.6748002752,370.153408202,19.2239360325,33.3212,317.608272169
 04/16  20:00:00,421.840780683,35.7608889847,116.243979782,0.0,108.704857014,91.4735406516,373.011933243,30.299396059,33.3212,309.391337184
 04/16  21:00:00,389.9495424,35.8050674128,112.692593342,0.0,95.2963835608,89.1510273009,381.081531796,37.8580166542,24.9909,318.232615142
 04/16  22:00:00,334.141465629,35.7978028425,110.160649673,0.0,80.3315023541,63.3799339444,527.89211175,50.4274513429,16.6606,460.804060407
 04/16  23:00:00,246.26437714,35.7759095072,86.7873325549,0.0,42.6918050922,48.4199368926,352.349406303,72.8299445439,8.3303,271.189161759
 04/16  24:00:00,192.90751023,30.9042397406,68.7864550304,0.0,34.4311606118,33.1021868926,236.634147372,75.8587980231,3.33212,157.443229348
 04/17  01:00:00,163.361661634,30.9042397406,58.0647512698,0.0,19.418418834,29.3649097162,190.547543129,71.4097945685,3.33212,115.80562856
 04/17  02:00:00,150.701457265,30.9042397406,53.3448432459,0.0,12.7620426787,28.1191506574,183.415741907,60.9873711817,3.33212,119.096250725
 04/17  03:00:00,148.431606061,32.5231228219,49.4656433099,0.0,12.7620426787,28.1191506574,177.846658102,55.5941141068,3.33212,118.920423995
 04/17  04:00:00,153.836977725,31.7136812813,49.1025539028,0.0,12.7620426787,28.1191506574,207.268603243,49.5780433988,3.33212,154.358439844
 04/17  05:00:00,191.019838581,33.3325643626,57.0342141337,0.0,25.5240853573,30.610668775,319.648767729,42.4479714608,8.3303,268.870496268
 04/17  06:00:00,308.966925292,33.6563409789,87.9959586356,0.0,51.0481707146,78.1489452969,523.809729658,38.7430159145,16.6606,468.406113744
 04/17  07:00:00,395.969302667,35.7710393185,120.941939078,0.0,64.3609230253,109.708623606,729.008308595,87.6982630312,24.9909,616.319145564
 04/17  08:00:00,331.865956073,35.7902217076,99.5500689159,0.0,51.0481707146,80.7689615957,590.018866254,86.0633379374,33.3212,470.634328316
 04/17  09:00:00,297.27311064,36.3519036713,92.7701206694,0.0,51.0481707146,71.0224615957,499.162038527,69.2946500843,66.8089,363.058488443
 04/17  10:00:00,235.270256559,36.4449874351,79.5522494267,0.0,32.1804615127,65.7244621605,428.348083479,64.1613228396,83.4695,280.71726064
 04/17  11:00:00,237.879028208,36.5017397976,81.4993645655,0.0,32.1804615127,65.7244621605,342.459215072,52.4511331221,83.4695,206.53858195
 04/17  12:00:00,225.923861663,36.5453413627,70.3245046236,0.0,32.1804615127,65.7244621605,337.083633013,47.4717744277,83.4695,206.142358585
 04/17  13:00:00,191.25375764,36.580238809,45.5282590677,0.0,32.1804615127,55.9779621605,339.739346618,58.8293350234,75.1392,205.770811595
 04/17  14:00:00,197.816694975,36.6112918842,52.0619241542,0.0,32.1804615127,55.9779621605,339.12947044,66.9312007681,66.8089,205.389369672
 04/17  15:00:00,203.441625393,36.639284069,57.6945170594,0.0,32.1804615127,55.9779621605,333.141508855,59.2747570194,75.1392,198.727551836
 04/17  16:00:00,238.553435786,36.3334515015,63.8580069925,0.0,32.1804615127,60.9114621605,299.895226985,46.9238164183,91.7998,161.171610567
 04/17  17:00:00,288.62643593,35.7791461323,79.3729330398,0.0,32.1804615127,77.5397301883,337.330751661,51.3843078826,49.9818,235.964643778
 04/17  18:00:00,362.093080025,35.8229708546,98.773945132,0.0,77.122965704,86.2600435998,535.758120218,52.4013902484,49.9818,433.37492997
 04/17  19:00:00,376.224344142,35.7648110763,96.9543819286,0.0,102.647051061,80.1663183927,422.515896855,72.5183168774,33.3212,316.676379978
 04/17  20:00:00,413.730368728,35.7608889847,100.583150896,0.0,115.40909374,92.7192997104,484.786808902,139.283044209,33.3212,312.182564692
 04/17  21:00:00,407.414344473,35.7666773873,117.54312054,0.0,102.647051061,94.1340635361,678.827873171,182.70562608,24.9909,471.131347091
 04/17  22:00:00,346.955306006,35.8072722097,123.520676942,0.0,77.122965704,65.871452062,514.963774966,147.143252622,16.6606,351.159922343
 04/17  23:00:00,231.091327342,35.7862220048,75.9057358767,0.0,38.286128036,48.4199368926,340.037267057,140.931823794,8.3303,190.775143263
 04/17  24:00:00,170.888584823,30.9042397406,58.2115136677,0.0,25.5240853573,30.610668775,246.678183611,83.6388354554,3.33212,159.707228155
 04/18  01:00:00,153.829750905,30.9042397406,48.5177180307,0.0,19.418418834,29.3649097162,192.47453312,73.4075957738,3.33212,115.734817346
 04/18  02:00:00,141.486536837,30.9042397406,44.095244874,0.0,12.7620426787,28.1191506574,180.799946125,61.7234424869,3.33212,115.744383638
 04/18  03:00:00,139.535139122,30.9042397406,42.1542647812,0.0,12.7620426787,28.1191506574,168.608769848,49.5164785413,3.33212,115.760171307
 04/18  04:00:00,147.794811809,30.9042397406,43.2000649209,0.0,12.7620426787,28.1191506574,202.79915075,41.2556307175,3.33212,158.211400033
 04/18  05:00:00,185.057218345,32.9278435923,50.7673904861,0.0,25.5240853573,30.610668775,316.746219273,36.9808623499,8.3303,271.435056923
 04/18  06:00:00,292.862435149,34.1420059033,73.4372712283,0.0,51.0481707146,78.1489452969,508.301894451,32.4644457213,16.6606,459.176848729
 04/18  07:00:00,377.777486371,35.7642071798,101.387773656,0.0,64.3609230253,109.708623606,757.86609257,115.279006847,24.9909,617.596185723
 04/18  08:00:00,314.361180729,35.7608889847,80.9355464892,0.0,51.0481707146,80.7689615957,650.309135355,141.478900049,33.3212,475.509035306
 04/18  09:00:00,274.940494767,36.3510757894,69.9998672079,0.0,51.0481707146,71.0224615957,573.114604386,151.981682387,66.8089,354.324021998
 04/18  10:00:00,214.651048254,36.4406750868,58.6336816329,0.0,32.1804615127,65.7244621605,497.886812626,134.036055719,83.4695,280.381256906
 04/18  11:00:00,208.928170528,36.4936807969,52.3115324509,0.0,32.1804615127,65.7244621605,427.455032929,137.58547122,83.4695,206.400061709
 04/18  12:00:00,207.150245695,36.5320559876,51.3322727727,0.0,32.1804615127,65.7244621605,418.213456894,128.727719697,83.4695,206.016237197
 04/18  13:00:00,203.856202774,36.5644647559,57.8221909271,0.0,32.1804615127,55.9779621605,386.931823129,106.154262446,75.1392,205.638360683
 04/18  14:00:00,198.971533891,36.59287673,52.9209733117,0.0,32.1804615127,55.9779621605,393.96628834,121.885854988,66.8089,205.271533352
 04/18  15:00:00,197.017253722,36.6202705279,50.9505819983,0.0,32.1804615127,55.9779621605,405.074339605,129.993195277,75.1392,199.941944328
 04/18  16:00:00,230.463204691,36.3174746847,55.4864829363,0.0,32.1804615127,60.9114621605,357.238057061,105.610264533,91.7998,159.827992528
 04/18  17:00:00,277.181996583,35.7608889847,67.6967456561,0.0,32.1804615127,77.5397301883,374.42787137,88.6652831013,49.9818,235.780788269
 04/18  18:00:00,348.544681667,35.7647526855,84.9130045381,0.0,77.122965704,86.2600435998,593.309307371,112.98018732,49.9818,430.347320051
 04/18  19:00:00,357.742878413,35.7608889847,81.2316660127,0.0,102.647051061,80.1663183927,507.674078772,160.055357539,33.3212,314.297521232
 04/18  20:00:00,398.094480374,35.7608889847,84.2224889735,0.0,115.40909374,92.7192997104,670.10668252,321.097152557,33.3212,315.688329963
 04/18  21:00:00,387.793466507,35.7608889847,96.6953723899,0.0,102.647051061,94.1340635361,770.555587148,279.314671311,24.9909,466.250015837
 04/18  22:00:00,300.980315419,35.7608996014,75.7196239901,0.0,77.122965704,65.871452062,628.856793369,263.067045989,16.6606,349.12914738
 04/18  23:00:00,208.469283883,35.7608889847,50.9821022582,0.0,38.286128036,48.4199368926,461.087795089,259.599217362,8.3303,193.158277727
 04/18  24:00:00,154.216136521,30.9042397406,41.3535728249,0.0,25.5240853573,30.610668775,213.146263572,52.217795762,3.33212,157.59634781
 04/19  01:00:00,142.133792624,30.9042397406,36.6293947987,0.0,19.418418834,29.3649097162,161.834510019,39.5948691172,3.33212,118.907520902
 04/19  02:00:00,132.42351968,30.9042397406,34.8755771083,0.0,12.7620426787,28.1191506574,150.770959171,31.7640063873,3.33212,115.674832784
 04/19  03:00:00,131.880871129,30.9042397406,34.4007680719,0.0,12.7620426787,28.1191506574,145.234517208,26.2164572709,3.33212,115.685939937
 04/19  04:00:00,139.705757196,30.9042397406,35.6325950288,0.0,12.7620426787,28.1191506574,183.457500779,25.9328334445,3.33212,154.192547334
 04/19  05:00:00,175.60372801,30.9042397406,43.8806242494,0.0,25.5240853573,30.610668775,302.600860409,25.9123546604,8.3303,268.358205748
 04/19  06:00:00,291.057374,33.9396455182,72.4482622,0.0,51.0481707146,78.1489452969,506.231826882,24.9612326402,16.6606,464.609994242
 04/19  07:00:00,377.296070824,35.7608889847,100.248052434,0.0,64.3609230253,109.708623606,824.953897267,186.087439747,24.9909,613.87555752
 04/19  08:00:00,311.62915745,35.7608889847,78.2903603489,0.0,51.0481707146,80.7689615957,664.238468207,162.300375218,33.3212,468.61689299
 04/19  09:00:00,274.58910373,36.3404775547,69.6751978891,0.0,51.0481707146,71.0224615957,545.664521389,120.916168695,66.8089,357.939452694
 04/19  10:00:00,213.123398982,36.4303780915,57.365299634,0.0,32.1804615127,65.7244621605,448.185426937,84.7433981151,83.4695,279.972528822
 04/19  11:00:00,208.851806525,36.4842171596,52.514653272,0.0,32.1804615127,65.7244621605,377.378793159,83.9669473439,83.4695,209.942345815
 04/19  12:00:00,207.487913868,36.5245122582,51.942098736,0.0,32.1804615127,65.7244621605,358.307567011,69.8318229698,83.4695,205.006244041
 04/19  13:00:00,206.686055176,36.5636392808,60.852027587,0.0,32.1804615127,55.9779621605,326.910414846,52.4744093662,75.1392,199.296805479
 04/19  14:00:00,212.047797654,36.5954838354,66.1676851043,0.0,32.1804615127,55.9779621605,320.696828705,48.7287433858,66.8089,205.159185319
 04/19  15:00:00,208.941067339,36.6227533566,63.0587226889,0.0,32.1804615127,55.9779621605,331.489689521,51.2153258614,75.1392,205.13516366
 04/19  16:00:00,236.349684426,36.3181550962,61.524693238,0.0,32.1804615127,60.9114621605,290.504567567,44.0148064727,91.7998,154.689961094
 04/19  17:00:00,285.249241129,35.7648922965,75.8039465922,0.0,32.1804615127,77.5397301883,340.375120262,54.8042616056,49.9818,235.589058657
 04/19  18:00:00,359.404774158,35.8104092806,95.7912094581,0.0,77.122965704,86.2600435998,548.140426353,69.5019803943,49.9818,428.656645959
 04/19  19:00:00,367.972314984,35.7622628579,91.2306055495,0.0,102.647051061,80.1663183927,427.134445871,80.9445779661,33.3212,312.868667905
 04/19  20:00:00,410.386339073,35.7608889847,97.0828606101,0.0,115.40909374,92.7192997104,448.489049056,98.0447691715,33.3212,317.123079885
 04/19  21:00:00,400.613306929,35.7709471064,110.791354673,0.0,102.647051061,94.1340635361,596.265175503,109.466919889,24.9909,461.807355614
 04/19  22:00:00,310.521895927,35.8079017062,87.2696360412,0.0,77.122965704,65.871452062,487.831631538,123.445425202,16.6606,347.725606336
 04/19  23:00:00,215.093389758,35.7821228556,59.879217693,0.0,38.286128036,48.4199368926,390.56069348,186.07537797,8.3303,196.15501551
 04/19  24:00:00,160.954896911,30.9042397406,48.2660847669,0.0,25.5240853573,30.610668775,263.372727296,105.852934893,3.33212,154.187672403
 04/20  01:00:00,146.618220726,30.9042397406,41.2744280206,0.0,19.418418834,29.3649097162,209.309364901,90.268728295,3.33212,115.708516606
 04/20  02:00:00,135.558988707,30.9042397406,38.1410375282,0.0,12.7620426787,28.1191506574,190.310137157,69.3624258421,3.33212,117.615591315
 04/20  03:00:00,133.657398726,30.9042397406,36.2292229961,0.0,12.7620426787,28.1191506574,179.681644941,56.1897828061,3.33212,120.159742135
 04/20  04:00:00,141.313058415,30.9042397406,37.2690691275,0.0,12.7620426787,28.1191506574,204.794295784,47.3392513309,3.33212,154.122924453
 04/20  05:00:00,176.916245057,30.9042397406,45.178641976,0.0,25.5240853573,30.610668775,318.708939516,42.2770970148,8.3303,268.101542501
 04/20  06:00:00,293.154371351,34.4657825196,73.9536551777,0.0,51.0481707146,78.1489452969,510.03262469,36.6916969375,16.6606,456.680327752
 04/20  07:00:00,379.281012216,35.7622950818,102.49330365,0.0,64.3609230253,109.708623606,818.030236271,180.228149907,24.9909,612.811186364
 04/20  08:00:00,313.213139768,35.7608889847,80.3857888188,0.0,51.0481707146,80.7689615957,629.087053549,122.136417201,33.3212,473.629436348
 04/20  09:00:00,276.158010475,36.3443911409,71.6834630811,0.0,51.0481707146,71.0224615957,489.839991736,69.8593501909,66.8089,353.171741545
 04/20  10:00:00,215.90757644,36.4338098724,60.3550678046,0.0,32.1804615127,65.7244621605,411.432911998,48.1297976623,83.4695,279.833614336
 04/20  11:00:00,208.702337452,36.4884259445,52.5170364835,0.0,32.1804615127,65.7244621605,343.033388255,53.4201135667,83.4695,206.143774688
 04/20  12:00:00,201.666417711,36.5250122871,46.1750452383,0.0,32.1804615127,65.7244621605,357.941323571,68.7157476792,83.4695,205.756075892
 04/20  13:00:00,191.250413281,36.5571130766,45.3800833639,0.0,32.1804615127,55.9779621605,381.951152365,101.426104237,75.1392,205.385848128
 04/20  14:00:00,193.923630947,36.5847296237,47.9702369998,0.0,32.1804615127,55.9779621605,384.126734655,119.367886751,66.8089,197.949947903
 04/20  15:00:00,194.393602428,36.6110461283,48.4252600163,0.0,32.1804615127,55.9779621605,401.955333195,121.796828359,75.1392,205.019304836
 04/20  16:00:00,224.124803056,36.3088065729,49.2741175188,0.0,32.1804615127,60.9114621605,338.801545769,92.4047098873,91.7998,154.597035881
 04/20  17:00:00,273.14472031,35.7608889847,63.7640323486,0.0,32.1804615127,77.5397301883,356.038538998,70.6716768882,49.9818,235.38506211
 04/20  18:00:00,346.859348793,35.7609837512,83.3982667232,0.0,77.122965704,86.2600435998,549.50541686,71.821543994,49.9818,427.702072866
 04/20  19:00:00,357.842329037,35.7608889847,81.1736359713,0.0,102.647051061,80.1663183927,438.278564411,92.3428281708,33.3212,312.61453624
 04/20  20:00:00,399.256392199,35.7608889847,85.860983435,0.0,115.40909374,92.7192997104,519.765974127,169.690110896,33.3212,316.754663232
 04/20  21:00:00,389.880607307,35.7608889847,99.9872775892,0.0,102.647051061,94.1340635361,649.264472106,166.436391282,24.9909,457.837180823
 04/20  22:00:00,305.698218646,35.7618962977,82.6054628868,0.0,77.122965704,65.871452062,467.506023416,101.107765551,16.6606,349.737657864
 04/20  23:00:00,213.775332577,35.7608889847,58.8454130094,0.0,38.286128036,48.4199368926,315.692985664,111.331023289,8.3303,196.031662375
 04/20  24:00:00,161.9901,30.9042397406,49.4241631508,0.0,25.5240853573,30.610668775,235.024168374,77.5557826499,3.33212,154.136265724
 04/21  01:00:00,148.579221994,30.9042397406,43.372282613,0.0,19.418418834,29.3649097162,189.545496227,70.583589408,3.33212,115.629786819
 04/21  02:00:00,137.647578663,30.9042397406,40.3602422764,0.0,12.7620426787,28.1191506574,180.688563009,61.7310459989,3.33212,115.62539701
 04/21  03:00:00,136.605705033,30.9042397406,39.3307759244,0.0,12.7620426787,28.1191506574,169.026952488,50.0680735701,3.33212,115.626758918
 04/21  04:00:00,145.82165054,30.9042397406,41.3412556748,0.0,12.7620426787,28.1191506574,198.351785745,40.9763636329,3.33212,154.043302112
 04/21  05:00:00,182.168470441,30.9042397406,50.0438927868,0.0,25.5240853573,30.610668775,310.400955515,34.2215450783,8.3303,267.849110437
 04/21  06:00:00,293.549811955,34.951447444,73.4796543812,0.0,51.0481707146,78.1489452969,505.951251641,29.8824827696,16.6606,459.408168871
 04/21  07:00:00,376.316517848,35.7647222352,100.713689614,0.0,64.3609230253,109.708623606,686.454956173,50.0682145954,24.9909,611.395841577
 04/21  08:00:00,320.036221278,35.7614504172,87.2236414875,0.0,51.0481707146,80.7689615957,554.407786799,53.0740156672,33.3212,468.012571132
 04/21  09:00:00,284.240824306,36.3390456568,79.8924398273,0.0,51.0481707146,71.0224615957,477.351884666,57.9004030874,66.8089,352.642581578
 04/21  10:00:00,227.46095337,36.4294972684,71.901810238,0.0,32.1804615127,65.7244621605,412.813696793,49.7186897751,83.4695,279.625507018
 04/21  11:00:00,223.140330093,36.4828073403,66.9624780897,0.0,32.1804615127,65.7244621605,326.18289346,36.7020990473,83.4695,206.011294412
 04/21  12:00:00,225.180325402,36.5233068789,69.6773263156,0.0,32.1804615127,65.7244621605,322.464774515,33.3655804149,83.4695,205.6296941
 04/21  13:00:00,256.504292257,36.5581191645,110.364788934,0.0,32.1804615127,55.9779621605,309.062915197,28.6668445455,75.1392,205.256870652
 04/21  14:00:00,244.434507983,36.5869065066,98.0315212156,0.0,32.1804615127,55.9779621605,290.117484567,25.4817030821,66.8089,197.826881485
 04/21  15:00:00,225.714573877,36.6161964159,79.2744306367,0.0,32.1804615127,55.9779621605,305.78511986,25.755118964,75.1392,204.890800896
 04/21  16:00:00,252.880845414,36.3157840257,77.4117429957,0.0,32.1804615127,60.9114621605,268.778550848,22.4469842081,91.7998,154.53176664
 04/21  17:00:00,278.298388725,35.779084611,68.4581838981,0.0,32.1804615127,77.5397301883,313.570553864,28.3831724554,49.9818,235.205581409
 04/21  18:00:00,341.674310558,35.8231260122,78.0107180389,0.0,77.122965704,86.2600435998,503.59002753,31.3522544866,49.9818,422.255973044
 04/21  19:00:00,349.639173702,35.7648322445,73.4414603231,0.0,102.647051061,80.1663183927,390.572199194,41.0980470456,33.3212,316.152952148
 04/21  20:00:00,402.434555731,35.7608889847,89.6581179577,0.0,115.40909374,92.7192997104,411.140932616,66.0022349532,33.3212,311.817497663
 04/21  21:00:00,398.64056951,35.7797756664,109.283012532,0.0,102.647051061,94.1340635361,562.623073393,75.0842170057,24.9909,462.547956388
 04/21  22:00:00,313.543020407,35.8201359462,90.4571378263,0.0,77.122965704,65.871452062,444.211133229,78.3744414469,16.6606,349.176091782
 04/21  23:00:00,219.307738075,35.7979834989,64.4070676517,0.0,38.286128036,48.4199368926,288.742087449,91.4871995871,8.3303,188.924587862
 04/21  24:00:00,166.322818188,30.9042397406,53.7542683,0.0,25.5240853573,30.610668775,236.101428615,78.7327174944,3.33212,154.036591121
 04/22  01:00:00,163.446988444,30.9042397406,48.6810445013,0.0,27.7269238854,30.610668775,186.869242332,67.9155288766,3.33212,115.621593456
 04/22  02:00:00,142.641085568,30.9042397406,45.3835237446,0.0,12.7620426787,28.1191506574,174.836415012,55.8926975725,3.33212,115.61159744
 04/22  03:00:00,141.305452203,30.9042397406,44.0611954971,0.0,12.7620426787,28.1191506574,165.652644486,46.7130017021,3.33212,115.607522784
 04/22  04:00:00,151.333376308,33.3325643626,45.0811888148,0.0,12.7620426787,28.1191506574,199.719187096,42.4086675036,3.33212,153.978399593
 04/22  05:00:00,162.745357376,30.9042397406,46.6743496353,0.0,12.7620426787,28.1191506574,241.967398219,37.8615305225,8.3303,195.775567697
 04/22  06:00:00,238.782778195,34.7490870589,52.1367077234,0.0,42.6918050922,54.3732441037,318.829940211,33.0231733626,16.6606,269.146166849
 04/22  07:00:00,304.847057262,35.7785465516,75.8420763398,0.0,42.6918050922,86.1019271793,545.899934367,63.2465306912,24.9909,457.662503676
 04/22  08:00:00,378.198171551,35.7608889847,108.013407579,0.0,57.6566862989,112.030105488,755.376433438,72.1866317636,33.3212,649.868601674
 04/22  09:00:00,313.662830975,36.3399538936,89.8933710561,0.0,57.6566862989,83.6599452969,614.893279001,79.2219221947,66.8089,468.862456806
 04/22  10:00:00,237.024194689,36.4302711567,67.5073146004,0.0,42.6918050922,68.9656133826,530.458474837,93.6867246385,83.4695,353.302250199
 04/22  11:00:00,220.213814852,36.4832399105,59.0548125084,0.0,34.9340096728,67.7198543238,467.498033548,103.71396236,83.4695,280.314571188
 04/22  12:00:00,206.787538571,36.5216656948,46.455776192,0.0,34.9340096728,67.7198543238,401.434209598,111.718208202,83.4695,206.246501396
 04/22  13:00:00,196.12356902,36.556748418,45.4943818352,0.0,34.9340096728,57.9733543238,398.250962893,117.244708065,75.1392,205.867054828
 04/22  14:00:00,199.932536035,36.5843730808,49.188314765,0.0,34.9340096728,57.9733543238,413.351496525,141.477439782,66.8089,205.065156744
 04/22  15:00:00,200.106405385,36.6082760314,49.3317174143,0.0,34.9340096728,57.9733543238,418.938449018,144.98689433,75.1392,198.812354687
 04/22  16:00:00,228.084370849,36.3030323077,48.3981345839,0.0,34.9340096728,62.9068543238,387.043649945,133.795790431,91.7998,161.448059513
 04/22  17:00:00,262.53142313,35.7608889847,55.6719213579,0.0,34.9340096728,72.2186844194,374.103252271,127.339539101,49.9818,196.78191317
 04/22  18:00:00,340.558225348,35.7611463071,67.3299522345,0.0,87.0357390804,86.2600435998,410.847073932,124.531268661,49.9818,236.334005271
 04/22  19:00:00,352.607478784,35.7608889847,78.985489314,0.0,102.000620287,77.6748002752,494.991778128,145.033046767,33.3212,316.637531361
 04/22  20:00:00,382.849133535,35.7608889847,86.679277689,0.0,102.000620287,88.9820225341,500.655102618,159.478091328,33.3212,307.855811291
 04/22  21:00:00,374.04472852,35.7608889847,87.4834859957,0.0,102.000620287,91.6425454185,519.436605075,181.111204063,24.9909,313.334501012
