Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  22:00:00,318.293029999,35.7608889847,84.8575053255,0.0,87.0357390804,65.871452062,657.540022035,184.420445629,16.6606,456.458976405
 04/22  23:00:00,221.050545434,35.7608889847,61.0387264262,0.0,42.6918050922,48.4199368926,511.312913677,234.893490061,8.3303,268.089123616
 04/22  24:00:00,161.139474514,30.9042397406,46.3059506748,0.0,27.7269238854,30.610668775,237.115303256,79.8072555823,3.33212,153.975927674
 04/23  01:00:00,163.909343096,30.9042397406,39.8333338735,0.0,34.4311606118,33.1021868926,181.079363473,62.023146071,3.33212,115.724097402
 04/23  02:00:00,142.446047244,30.9042397406,35.8696602926,0.0,19.466279405,30.610668775,168.707095239,49.649749438,3.33212,115.725225801
 04/23  03:00:00,140.777635024,30.9042397406,34.2131884819,0.0,19.466279405,30.610668775,159.459467464,40.3884835715,3.33212,115.738863892
 04/23  04:00:00,149.760083465,30.9042397406,36.6277742475,0.0,19.466279405,30.610668775,189.66335758,32.4377546882,3.33212,153.893482892
 04/23  05:00:00,164.890036538,30.9042397406,39.5182115437,0.0,19.466279405,30.610668775,232.369600372,28.039706047,8.3303,195.999594325
 04/23  06:00:00,228.964299096,33.3325643626,43.6577921141,0.0,42.6918050922,54.3732441037,312.601003154,26.0170265787,16.6606,269.923376575
 04/23  07:00:00,307.841504216,35.812829252,69.1049242825,0.0,49.3960418185,88.5934452969,574.463639314,89.9559148839,24.9909,459.51682443
 04/23  08:00:00,373.600419991,35.7608889847,103.117589346,0.0,57.6566862989,112.030105488,779.026962122,99.464581742,33.3212,646.24118038
 04/23  09:00:00,304.55412184,36.3399935366,89.8866769864,0.0,50.9524495726,81.1684271793,619.496685656,84.7971757499,66.8089,467.890609906
 04/23  10:00:00,244.215000288,36.4330363793,74.679588987,0.0,42.6918050922,68.9656133826,504.291709806,68.3750205643,83.4695,352.447189242
 04/23  11:00:00,240.922015917,36.4880285189,75.1645722428,0.0,38.286128036,68.9656133826,421.776662776,58.1888309889,83.4695,280.118331787
 04/23  12:00:00,258.020533286,36.5311397655,92.9787678639,0.0,38.286128036,68.9656133826,324.023887259,35.1741630844,83.4695,205.380224174
 04/23  13:00:00,258.885744248,36.5682220082,112.490861576,0.0,31.5818913096,56.727595265,300.321633014,23.6362304985,75.1392,201.546202516
 04/23  14:00:00,243.143815846,36.599215745,96.7126611164,0.0,31.5818913096,56.727595265,292.291289667,24.1039277685,66.8089,201.378461898
 04/23  15:00:00,254.291126263,36.6266101707,107.666722295,0.0,31.5818913096,56.727595265,292.81110434,20.114914469,75.1392,197.556989871
 04/23  16:00:00,251.114024547,36.3204817649,75.8070165158,0.0,31.5818913096,61.661095265,278.288889334,25.4260345392,91.7998,161.063054795
 04/23  17:00:00,249.457231004,35.7618185057,47.4242090846,0.0,31.5818913096,70.9729253606,290.141460147,44.9279241044,49.9818,195.231736043
 04/23  18:00:00,334.24357096,35.794874739,70.4517212896,0.0,80.3315023541,83.7685254822,339.565734576,52.3828676958,49.9818,237.20106688
 04/23  19:00:00,359.819672785,35.7608889847,86.5254281315,0.0,102.000620287,77.6748002752,404.324531519,63.5115249983,33.3212,307.491806521
 04/23  20:00:00,402.076338601,35.7608889847,97.0886091759,0.0,108.704857014,91.4735406516,415.181228588,75.6024048677,33.3212,306.25762372
 04/23  21:00:00,376.9779908,35.7608889847,100.093687367,0.0,95.2963835608,89.1510273009,438.017270604,105.513060564,24.9909,307.51331004
 04/23  22:00:00,318.452201264,35.7608889847,94.6737618948,0.0,80.3315023541,63.3799339444,613.398765858,139.025192748,16.6606,457.71297311
 04/23  23:00:00,228.41891065,35.7608889847,68.9933411452,0.0,42.6918050922,48.4199368926,431.74617691,161.442608638,8.3303,261.973268272
 04/23  24:00:00,187.439078104,30.9042397406,63.4846033297,0.0,34.4311606118,33.1021868926,245.502754381,88.0333647963,3.33212,154.137269585
 04/24  01:00:00,187.447764073,30.9042397406,82.1360628884,0.0,19.418418834,29.3649097162,193.98771441,75.1156877972,3.33212,115.539906613
 04/24  02:00:00,159.923389331,30.9042397406,62.525403042,0.0,12.7620426787,28.1191506574,186.751628095,67.8968532246,3.33212,115.522654871
 04/24  03:00:00,149.395185744,30.9042397406,51.9673008073,0.0,12.7620426787,28.1191506574,181.512449543,62.6712724854,3.33212,115.509057058
 04/24  04:00:00,152.171584383,30.9042397406,48.0812118114,0.0,12.7620426787,28.1191506574,216.562741231,59.4153304665,3.33212,153.815290765
 04/24  05:00:00,185.497932891,30.9042397406,53.6973951343,0.0,25.5240853573,30.610668775,326.40985355,51.0284644824,8.3303,267.051089067
 04/24  06:00:00,301.158041466,34.4657825196,81.9015389309,0.0,51.0481707146,78.1489452969,509.830753286,40.5445338193,16.6606,452.625619467
 04/24  07:00:00,387.849723344,35.7624277877,110.667167801,0.0,64.3609230253,109.708623606,832.995125314,204.204475953,24.9909,603.79974936
 04/24  08:00:00,320.379581653,35.7608889847,87.1296487578,0.0,51.0481707146,80.7689615957,644.051788796,141.824287618,33.3212,468.906301178
 04/24  09:00:00,285.025713569,36.3485443018,80.2085128288,0.0,51.0481707146,71.0224615957,515.532612508,97.5334328983,66.8089,351.19027961
 04/24  10:00:00,201.747583557,36.4410962878,46.1777916057,0.0,32.1804615127,65.7244621605,421.987388794,65.8813875531,83.4695,272.636501241
 04/24  11:00:00,210.740944119,36.4992703188,54.611157294,0.0,32.1804615127,65.7244621605,335.147444218,47.6209164509,83.4695,204.057027767
 04/24  12:00:00,225.372665279,36.5429552931,69.9480979021,0.0,32.1804615127,65.7244621605,323.087035299,34.3843275589,83.4695,205.23320774
 04/24  13:00:00,278.467519326,36.5810927848,132.33008201,0.0,32.1804615127,55.9779621605,293.068358499,19.3511119824,75.1392,198.578046516
 04/24  14:00:00,284.312998125,36.615279926,137.552928877,0.0,32.1804615127,55.9779621605,278.10223477,7.57431040869,66.8089,203.719024362
 04/24  15:00:00,287.568413592,36.6414416511,140.601992987,0.0,32.1804615127,55.9779621605,278.2629233,5.67506458429,75.1392,197.448658716
 04/24  16:00:00,315.948511768,36.3856622696,140.070336248,0.0,32.1804615127,60.9114621605,250.677365631,4.61169022742,91.7998,154.265875404
 04/24  17:00:00,348.581172071,35.8669690907,138.274642293,0.0,32.1804615127,77.5397301883,293.930233293,9.34415307432,49.9818,234.604280219
 04/24  18:00:00,372.289256837,35.908455493,108.399925165,0.0,77.122965704,86.2600435998,490.565552204,22.5330846153,49.9818,418.050667589
 04/24  19:00:00,350.500708922,35.8604926412,73.893465035,0.0,102.647051061,80.1663183927,399.85480078,50.0335110595,33.3212,316.50008972
 04/24  20:00:00,400.365966373,35.8126895155,87.0116997757,0.0,115.40909374,92.7192997104,501.344983588,160.914770879,33.3212,307.109012709
 04/24  21:00:00,392.970841694,35.8369391355,102.742184695,0.0,102.647051061,94.1340635361,724.645046063,244.221361726,24.9909,455.432784338
 04/24  22:00:00,353.684320706,35.8927833289,129.707330104,0.0,77.122965704,65.871452062,561.68983951,198.692510543,16.6606,346.336728968
 04/24  23:00:00,235.930332331,35.8330638766,80.5507856608,0.0,38.286128036,48.4199368926,325.051153914,128.196103078,8.3303,188.524750836
 04/24  24:00:00,175.343495157,30.9042397406,62.6721492069,0.0,25.5240853573,30.610668775,215.598682862,58.4556764173,3.33212,153.810886445
 04/25  01:00:00,155.969641411,30.9042397406,50.6539770248,0.0,19.418418834,29.3649097162,177.009159556,58.1840350882,3.33212,115.493004468
 04/25  02:00:00,141.775821674,30.9042397406,44.3693884824,0.0,12.7620426787,28.1191506574,172.38873171,53.5884099396,3.33212,115.46820177
 04/25  03:00:00,138.411538325,30.9042397406,40.9914410707,0.0,12.7620426787,28.1191506574,166.253581579,47.4712103359,3.33212,115.450251243
 04/25  04:00:00,145.584578545,30.9042397406,40.904841166,0.0,12.7620426787,28.1191506574,201.113195289,44.0466388476,3.33212,153.734436442
 04/25  05:00:00,182.712629935,32.9278435923,48.2822011989,0.0,25.5240853573,30.610668775,309.842215127,41.392622067,8.3303,260.11929306
 04/25  06:00:00,294.463864244,33.9801175952,77.8183251899,0.0,51.0481707146,78.1489452969,508.937124844,34.1282799137,16.6606,458.148244931
 04/25  07:00:00,388.687090107,35.7687828105,111.361609519,0.0,64.3609230253,109.708623606,778.339910838,149.612621953,24.9909,603.736388885
 04/25  08:00:00,325.954483708,35.7868771769,92.6568221893,0.0,51.0481707146,80.7689615957,582.579808394,89.9051702566,33.3212,459.353438137
 04/25  09:00:00,292.395911393,36.3537968961,87.9566642626,0.0,51.0481707146,71.0224615957,465.416534217,48.9947305887,66.8089,349.612903628
 04/25  10:00:00,251.386097484,36.4478012709,95.6625699193,0.0,32.1804615127,65.7244621605,388.103742517,26.1312201782,83.4695,278.503022339
 04/25  11:00:00,286.69348191,36.5062519184,129.837181646,0.0,32.1804615127,65.7244621605,302.568615117,13.6328517181,83.4695,205.466263399
 04/25  12:00:00,296.21037208,36.5567641588,139.523386374,0.0,32.1804615127,65.7244621605,287.635292381,6.1601181433,83.4695,198.005674237
 04/25  13:00:00,287.892475883,36.5901116778,140.440715826,0.0,32.1804615127,55.9779621605,283.905599057,4.04351290295,75.1392,204.722886154
 04/25  14:00:00,288.49368408,36.6250143575,140.862323943,0.0,32.1804615127,55.9779621605,268.28974906,4.16872496196,66.8089,197.312124098
 04/25  15:00:00,288.077200395,36.6550534984,140.369044227,0.0,32.1804615127,55.9779621605,276.848824284,4.39718286686,75.1392,197.312441417
 04/25  16:00:00,317.138634901,36.427890611,140.497693401,0.0,32.1804615127,60.9114621605,251.050628941,2.52134986245,91.7998,156.729479078
 04/25  17:00:00,351.000664372,35.8948249751,140.009392618,0.0,32.1804615127,77.5397301883,286.489354508,4.89441740942,49.9818,231.613137098
 04/25  18:00:00,403.843876926,35.9581615171,139.152743266,0.0,77.122965704,86.2600435998,473.674229518,6.16366356224,49.9818,417.528765955
 04/25  19:00:00,391.288603384,35.9330060633,114.557033625,0.0,102.647051061,80.1663183927,367.590394585,18.4183785007,33.3212,315.850816084
 04/25  20:00:00,392.103867057,35.9030311335,79.3658321383,0.0,115.40909374,92.7192997104,379.013607092,38.956459749,33.3212,306.735947342
 04/25  21:00:00,397.378143391,35.9504372465,108.04111215,0.0,102.647051061,94.1340635361,539.545249153,61.8449917838,24.9909,452.70935737
 04/25  22:00:00,317.220011874,35.9954257634,94.0260639261,0.0,77.122965704,65.871452062,464.096051205,100.178898739,16.6606,347.256552466
 04/25  23:00:00,223.389753871,35.9126700617,68.1423394831,0.0,38.286128036,48.4199368926,380.024681626,183.280515748,8.3303,188.413865878
 04/25  24:00:00,204.097654976,30.9042397406,91.3919504472,0.0,25.5240853573,30.610668775,243.317171393,86.2444002314,3.33212,153.740651161
 04/26  01:00:00,179.476993137,30.9042397406,74.1185923385,0.0,19.418418834,29.3649097162,188.682817373,69.9374545567,3.33212,115.413242816
 04/26  02:00:00,156.901888061,30.9042397406,59.4714740847,0.0,12.7620426787,28.1191506574,178.510321096,59.7928309277,3.33212,115.385370168
 04/26  03:00:00,149.994836043,32.5231228219,50.9332054712,0.0,12.7620426787,28.1191506574,166.378696799,54.0657582528,3.33212,108.980818547
 04/26  04:00:00,153.538553271,31.7136812813,48.7038302066,0.0,12.7620426787,28.1191506574,202.306166286,45.3115534208,3.33212,153.662492865
 04/26  05:00:00,188.310603207,31.7136812813,55.8254786932,0.0,25.5240853573,30.610668775,312.905250271,38.0474250541,8.3303,266.527525217
 04/26  06:00:00,302.270829818,34.951447444,85.4575983522,0.0,51.0481707146,78.1489452969,500.406101744,33.1472114724,16.6606,450.598290272
 04/26  07:00:00,393.760769161,35.7643781627,117.934542818,0.0,64.3609230253,109.708623606,763.015655099,137.560893857,24.9909,600.463861242
 04/26  08:00:00,329.569237674,35.7612242879,97.2247690325,0.0,51.0481707146,80.7689615957,571.750022361,72.8303990845,33.3212,465.598423277
 04/26  09:00:00,311.652096326,36.3557036854,107.189117026,0.0,51.0481707146,71.0224615957,440.18191404,23.9003711146,66.8089,349.472642925
 04/26  10:00:00,294.245897788,36.4469663564,137.344457855,0.0,32.1804615127,65.7244621605,359.853864526,5.27086866667,83.4695,271.11349586
 04/26  11:00:00,298.882022765,36.5100898712,140.627994067,0.0,32.1804615127,65.7244621605,292.369835209,3.56570219726,83.4695,205.334633012
 04/26  12:00:00,298.04379597,36.5754992625,140.220941996,0.0,32.1804615127,65.7244621605,284.842746194,3.34932220279,83.4695,198.023923991
 04/26  13:00:00,288.192765161,36.5901692466,139.722482045,0.0,32.1804615127,55.9779621605,282.864522987,3.27541034877,75.1392,204.449912638
 04/26  14:00:00,288.732609863,36.6237501922,139.67836412,0.0,32.1804615127,55.9779621605,267.325511643,3.33488397666,66.8089,197.181727666
 04/26  15:00:00,289.248655218,36.6532829869,139.883511773,0.0,32.1804615127,55.9779621605,275.815817431,3.49135886899,75.1392,197.185258562
 04/26  16:00:00,318.517591467,36.45559944,140.086484849,0.0,32.1804615127,60.9114621605,247.79831381,1.89161905479,91.7998,154.106894755
 04/26  17:00:00,352.564516126,35.9267297707,139.731670506,0.0,32.1804615127,77.5397301883,288.08635968,3.89477036613,49.9818,234.209789314
 04/26  18:00:00,404.804617532,35.996602061,138.173860542,0.0,77.122965704,86.2600435998,470.98358894,4.60847032642,49.9818,416.393318614
 04/26  19:00:00,417.496571877,36.0133710234,138.147066999,0.0,102.647051061,80.1663183927,346.093291109,3.65427859906,33.3212,309.11781251
 04/26  20:00:00,453.23254794,35.9836506675,138.246725629,0.0,115.40909374,92.7192997104,347.000111432,4.64886769919,33.3212,309.030043733
 04/26  21:00:00,427.993592146,36.0360747788,136.890031323,0.0,102.647051061,94.1340635361,489.556694324,8.00518259849,24.9909,456.560611726
 04/26  22:00:00,362.871823721,36.0886276226,138.396109309,0.0,77.122965704,65.871452062,363.974137339,9.0513167186,16.6606,338.26222062
 04/26  23:00:00,280.431231123,36.020905923,124.420734741,0.0,38.286128036,48.4199368926,216.572727167,15.6800224081,8.3303,192.562404759
 04/26  24:00:00,167.524305957,33.3325643626,52.4538107133,0.0,25.5240853573,30.610668775,200.868038726,47.959310918,3.33212,149.576607808
 04/27  01:00:00,159.191856023,30.9042397406,53.9117912444,0.0,19.418418834,29.3649097162,182.520380674,63.7894144446,3.33212,115.398846229
 04/27  02:00:00,149.867820747,32.5231228219,50.8303113792,0.0,12.7620426787,28.1191506574,187.749178915,69.0377331162,3.33212,115.379325798
 04/27  03:00:00,144.455210056,31.7136812813,46.295491901,0.0,12.7620426787,28.1191506574,187.628695784,68.9301067727,3.33212,115.366469011
 04/27  04:00:00,152.395785992,32.5231228219,46.777615463,0.0,12.7620426787,28.1191506574,206.369929812,56.1296925376,3.33212,146.908117275
 04/27  05:00:00,186.546986958,31.7136812813,54.1360487703,0.0,25.5240853573,30.610668775,324.59572047,49.9825856713,8.3303,266.282834799
 04/27  06:00:00,306.101807919,34.6276708278,89.6971130108,0.0,51.0481707146,78.1489452969,494.658424541,28.4653515671,16.6606,449.532472974
 04/27  07:00:00,398.649680365,35.7766546847,123.998066801,0.0,64.3609230253,109.708623606,651.941776402,27.2833879648,24.9909,599.667488437
 04/27  08:00:00,328.215144357,35.7608889847,96.1924105896,0.0,51.0481707146,80.7689615957,533.899552887,37.3046876004,33.3212,463.273665286
 04/27  09:00:00,289.639024485,36.3521992928,85.3084000588,0.0,51.0481707146,71.0224615957,456.809841271,41.827928469,66.8089,348.173012802
 04/27  10:00:00,228.350350676,36.4424688162,72.7858885294,0.0,32.1804615127,65.7244621605,388.902286069,33.8760285758,83.4695,271.556757493
 04/27  11:00:00,219.519607197,36.4955277484,63.278072034,0.0,32.1804615127,65.7244621605,337.891193534,49.2291402001,83.4695,205.192553334
 04/27  12:00:00,215.066388271,36.530880474,59.4606367483,0.0,32.1804615127,65.7244621605,355.457958358,74.2347689282,83.4695,197.753689429
 04/27  13:00:00,206.288093448,36.564039862,60.4324210566,0.0,32.1804615127,55.9779621605,335.993033613,60.1771457803,75.1392,200.676687833
 04/27  14:00:00,205.536888618,36.5922040567,59.6701277566,0.0,32.1804615127,55.9779621605,328.210638687,60.5868389481,66.8089,200.814899739
 04/27  15:00:00,204.2575506,36.6186533344,58.3428003107,0.0,32.1804615127,55.9779621605,352.185309951,79.9821372118,75.1392,197.063972739
 04/27  16:00:00,232.823713153,36.315844234,57.9361330184,0.0,32.1804615127,60.9114621605,330.553092018,84.7038459035,91.7998,154.049446115
 04/27  17:00:00,280.809646746,35.7608889847,71.3528434482,0.0,32.1804615127,77.5397301883,358.966195478,82.2829576342,49.9818,226.701437844
 04/27  18:00:00,354.581664119,35.7673663549,91.0381940046,0.0,77.122965704,86.2600435998,551.692154271,83.806460979,49.9818,417.903893292
 04/27  19:00:00,363.667712611,35.7608889847,89.7287010371,0.0,102.647051061,80.1663183927,442.365114082,95.7395401664,33.3212,313.304373915
 04/27  20:00:00,410.500098112,35.7608889847,97.2250101029,0.0,115.40909374,92.7192997104,443.122103654,103.811310507,33.3212,305.989593146
 04/27  21:00:00,400.212357502,35.7608889847,110.439927888,0.0,102.647051061,94.1340635361,595.922364531,120.281508748,24.9909,450.649955782
 04/27  22:00:00,310.366033856,35.7722994558,87.1833515626,0.0,77.122965704,65.871452062,488.072097661,131.93547004,16.6606,339.476027621
 04/27  23:00:00,216.667120362,35.7609529447,61.6827369729,0.0,38.286128036,48.4199368926,332.452701977,130.42010978,8.3303,193.702292197
 04/27  24:00:00,164.803246347,30.9042397406,52.2247029979,0.0,25.5240853573,30.610668775,229.93448996,79.706576736,3.33212,146.895793224
 04/28  01:00:00,151.775953306,30.9042397406,46.568936357,0.0,19.418418834,29.3649097162,184.77520868,66.0743380917,3.33212,115.368750589
 04/28  02:00:00,141.41348022,30.9042397406,44.1382300038,0.0,12.7620426787,28.1191506574,173.760103431,55.099167438,3.33212,115.328815993
 04/28  03:00:00,140.685234319,30.9042397406,43.4288742497,0.0,12.7620426787,28.1191506574,162.296544714,43.6671542489,3.33212,115.297270465
 04/28  04:00:00,149.203526768,30.9042397406,44.7342251617,0.0,12.7620426787,28.1191506574,188.830967839,38.6735578215,3.33212,146.825290018
 04/28  05:00:00,187.978877771,33.3325643626,53.4176751648,0.0,25.5240853573,30.610668775,309.68178295,35.3905106591,8.3303,265.960972291
 04/28  06:00:00,291.470344251,33.4944526708,75.6346742151,0.0,51.0481707146,78.1489452969,496.402637293,31.2064843092,16.6606,448.535552984
 04/28  07:00:00,380.183994639,35.7635582727,104.557173547,0.0,64.3609230253,109.708623606,669.514734042,49.2971890471,24.9909,595.226644995
 04/28  08:00:00,325.67554902,35.7694436007,92.8813409948,0.0,51.0481707146,80.7689615957,548.811220938,51.7425158038,33.3212,463.747505134
 04/28  09:00:00,290.287043069,36.3470405157,85.9523202572,0.0,51.0481707146,71.0224615957,458.23791417,48.3301616722,66.8089,343.098852498
 04/28  10:00:00,232.381025121,36.4374379278,76.7706285392,0.0,32.1804615127,65.7244621605,403.429611523,44.5521896107,83.4695,275.407921912
 04/28  11:00:00,277.359300199,36.49291853,120.617006986,0.0,32.1804615127,65.7244621605,301.626862342,19.5992891183,83.4695,198.558073223
 04/28  12:00:00,295.553007761,36.5349873191,138.085755634,0.0,32.1804615127,65.7244621605,293.059849693,5.48651348433,83.4695,204.103836208
 04/28  13:00:00,289.902633031,36.5689275004,140.643884051,0.0,32.1804615127,55.9779621605,277.59056483,5.17631439872,75.1392,197.275050431
 04/28  14:00:00,290.284830262,36.5994380078,140.808754139,0.0,32.1804615127,55.9779621605,269.106612965,5.36936016281,66.8089,196.928352802
 04/28  15:00:00,290.100062007,36.6264109492,140.546394312,0.0,32.1804615127,55.9779621605,277.702790491,5.64823840231,75.1392,196.915352089
 04/28  16:00:00,319.14785072,36.3531777839,140.560926796,0.0,32.1804615127,60.9114621605,249.182327955,3.4307093823,91.7998,153.951818573
 04/28  17:00:00,353.227745232,35.8465707332,140.150250797,0.0,32.1804615127,77.5397301883,290.169775769,6.35649885424,49.9818,233.831476915
 04/28  18:00:00,405.166962731,35.8945692101,137.887507527,0.0,77.122965704,86.2600435998,471.966332082,7.2604937402,49.9818,414.724038342
 04/28  19:00:00,414.547366648,35.8459316511,138.531558772,0.0,102.647051061,80.1663183927,348.084442127,7.95101744867,33.3212,306.812224678
 04/28  20:00:00,438.07279601,35.8178010924,124.117140116,0.0,115.40909374,92.7192997104,358.656457759,19.7391468632,33.3212,305.596110896
 04/28  21:00:00,390.398329451,35.8631536631,100.802486431,0.0,102.647051061,94.1340635361,513.660831392,39.0780035106,24.9909,449.591927881
 04/28  22:00:00,316.266052609,35.9252346466,92.9923446468,0.0,77.122965704,65.871452062,432.277089432,73.5627622786,16.6606,342.053727153
 04/28  23:00:00,225.385006726,35.8643815554,70.3033269638,0.0,38.286128036,48.4199368926,308.862881397,109.497687578,8.3303,191.03489382
 04/28  24:00:00,170.774020622,30.9042397406,58.1276793234,0.0,25.5240853573,30.610668775,242.088038468,91.933517165,3.33212,146.822401303
 04/29  01:00:00,166.418942798,30.9042397406,51.5723770057,0.0,27.7269238854,30.610668775,200.702780103,82.0534656911,3.33212,115.317194412
 04/29  02:00:00,145.457398585,30.9042397406,48.1277556455,0.0,12.7620426787,28.1191506574,181.89887595,63.2936280122,3.33212,115.273127938
 04/29  03:00:00,146.943711408,33.3325643626,47.2206161611,0.0,12.7620426787,28.1191506574,160.104302661,47.8953836974,3.33212,108.876798964
 04/29  04:00:00,152.40441389,30.9042397406,48.5337269619,0.0,12.7620426787,28.1191506574,196.550038731,39.7878097344,3.33212,153.430108997
 04/29  05:00:00,168.562994304,33.3325643626,50.0882178303,0.0,12.7620426787,28.1191506574,231.378252933,35.1395252823,8.3303,187.90842765
 04/29  06:00:00,244.373701382,33.8182292871,61.3877459893,0.0,42.6918050922,54.3732441037,315.021691576,31.1261481367,16.6606,267.234943439
 04/29  07:00:00,325.904782011,35.8023817947,96.8463906017,0.0,42.6918050922,86.1019271793,516.189418612,43.7195005873,24.9909,447.479018025
 04/29  08:00:00,404.323003294,35.8216280062,134.047444877,0.0,57.6566862989,112.030105488,696.139716596,29.3657135327,33.3212,633.452803064
 04/29  09:00:00,359.501676829,36.3518952594,135.124916935,0.0,57.6566862989,83.6599452969,536.84126129,9.93879955068,66.8089,460.09356174
 04/29  10:00:00,309.44104835,36.4862502646,138.743330665,0.0,42.6918050922,68.9656133826,430.07217304,4.24420686069,83.4695,342.358466179
 04/29  11:00:00,302.465444937,36.5686538322,139.647230884,0.0,34.9340096728,67.7198543238,365.927658538,4.04618018533,83.4695,278.411978353
 04/29  12:00:00,302.120120251,36.6346922593,139.547485987,0.0,34.9340096728,67.7198543238,291.028004409,3.80837288598,83.4695,203.750131523
 04/29  13:00:00,292.484059955,36.5917841493,139.454275916,0.0,34.9340096728,57.9733543238,278.178147626,3.69541057328,75.1392,199.343537053
 04/29  14:00:00,292.701925354,36.6227610658,139.234550759,0.0,34.9340096728,57.9733543238,268.457583826,3.79960113195,66.8089,197.849082694
 04/29  15:00:00,293.239168971,36.6524250592,139.46185788,0.0,34.9340096728,57.9733543238,283.416631792,4.11029878034,75.1392,204.167133012
 04/29  16:00:00,322.447147199,36.4132766528,139.789906641,0.0,34.9340096728,62.9068543238,250.410903318,4.47754685005,91.7998,154.133556468
 04/29  17:00:00,349.344808694,35.9058779284,139.693211598,0.0,34.9340096728,72.2186844194,247.203949041,6.76678413779,49.9818,190.455364903
 04/29  18:00:00,414.308049383,36.0551227594,138.553335705,0.0,87.0357390804,86.2600435998,288.653409069,5.44563743056,49.9818,233.225971638
 04/29  19:00:00,410.810519633,35.8736403603,138.579372835,0.0,102.000620287,77.6748002752,346.65710229,7.5184482762,33.3212,305.817454014
 04/29  20:00:00,427.087491014,35.8187308785,130.454932626,0.0,102.000620287,88.9820225341,361.246363159,22.715383477,33.3212,305.209779682
 04/29  21:00:00,399.636456072,35.8425713806,113.081057231,0.0,102.000620287,91.6425454185,380.698121785,49.8857254386,24.9909,305.821496346
 04/29  22:00:00,351.435513769,35.8039935565,118.103683087,0.0,87.0357390804,65.871452062,534.58010344,72.6699430587,16.6606,445.249560381
 04/29  23:00:00,252.108264158,35.7669223228,92.5587752258,0.0,42.6918050922,48.4199368926,354.857786889,80.322729693,8.3303,266.204757196
 04/29  24:00:00,189.64627363,30.9042397406,74.7082304307,0.0,27.7269238854,30.610668775,223.974985105,73.8924955518,3.33212,146.750369553
 04/30  01:00:00,188.397562865,30.9042397406,64.2572586531,0.0,34.4311606118,33.1021868926,189.048367026,70.2632059765,3.33212,115.453041049
 04/30  02:00:00,163.183012953,30.9042397406,56.5420339159,0.0,19.466279405,30.610668775,185.809994206,67.0506077188,3.33212,115.427266487
 04/30  03:00:00,158.231511531,30.9042397406,51.5900249014,0.0,19.466279405,30.610668775,179.990232216,61.2521915104,3.33212,115.405920705
 04/30  04:00:00,163.432885831,30.9042397406,50.1861944143,0.0,19.466279405,30.610668775,205.985725813,55.9928127949,3.33212,146.660793018
 04/30  05:00:00,175.789466262,30.9042397406,50.2705650042,0.0,19.466279405,30.610668775,248.982555305,49.7579848189,8.3303,190.894270486
 04/30  06:00:00,244.637851994,34.7895591359,60.4756620862,0.0,42.6918050922,54.3732441037,323.523926319,41.3048699952,16.6606,265.558456324
 04/30  07:00:00,334.958092344,36.0408728429,95.5054761387,0.0,49.3960418185,88.5934452969,595.30952539,121.464270864,24.9909,448.854354526
 04/30  08:00:00,403.596982619,35.8785362771,132.954595981,0.0,57.6566862989,112.030105488,725.363353442,54.5197606425,33.3212,637.522392799
 04/30  09:00:00,346.657762675,36.3902084135,131.663949795,0.0,50.9524495726,81.1684271793,538.949738503,17.5570981727,66.8089,454.58374033
 04/30  10:00:00,308.167378219,36.6203378909,137.148121135,0.0,42.6918050922,68.9656133826,436.104945971,3.77374565065,83.4695,348.86170032
 04/30  11:00:00,307.184347679,36.6525789285,139.129362704,0.0,38.286128036,68.9656133826,356.731515286,2.87615612455,83.4695,270.385859161
 04/30  12:00:00,307.348561167,36.7064280026,139.445416702,0.0,38.286128036,68.9656133826,285.604769811,2.598998241,83.4695,199.53627157
 04/30  13:00:00,288.767687426,36.611085243,139.625976336,0.0,31.5818913096,56.727595265,280.628648222,3.26641734064,75.1392,202.223030881
 04/30  14:00:00,288.695498693,36.6398067544,139.516242574,0.0,31.5818913096,56.727595265,267.002181521,3.5167647428,66.8089,196.676516779
 04/30  15:00:00,288.57443348,36.6672267052,139.370966767,0.0,31.5818913096,56.727595265,275.698209671,3.89198266528,75.1392,196.667027006
 04/30  16:00:00,317.950693963,36.4525436685,139.888880521,0.0,31.5818913096,61.661095265,247.553957215,4.10459660051,91.7998,151.649560614
 04/30  17:00:00,344.293728146,35.9091049636,139.800093946,0.0,31.5818913096,70.9729253606,247.410668724,6.44365717143,49.9818,190.985211552
 04/30  18:00:00,404.597170973,35.9458945304,139.150732781,0.0,80.3315023541,83.7685254822,290.305551813,6.03410853284,49.9818,234.28964328
 04/30  19:00:00,409.437115973,35.8926219304,137.537738811,0.0,102.000620287,77.6748002752,343.208476979,9.84667790394,33.3212,300.040599075
 04/30  20:00:00,427.830121958,35.8480690342,122.065153169,0.0,108.704857014,91.4735406516,360.446709501,26.7535167293,33.3212,300.371992772
 04/30  21:00:00,398.374071256,35.9711045838,120.867878931,0.0,95.2963835608,89.1510273009,387.62555439,57.7985560158,24.9909,304.836098375
 04/30  22:00:00,345.941364279,35.9225566167,121.688696941,0.0,80.3315023541,63.3799339444,531.196182066,70.2932388807,16.6606,444.242343185
 04/30  23:00:00,255.387274403,35.8584823191,95.7385702621,0.0,42.6918050922,48.4199368926,333.524360918,67.8373615886,8.3303,257.35669933
 04/30  24:00:00,206.254052805,33.3325643626,79.7399007658,0.0,34.4311606118,33.1021868926,202.809336737,45.8828037674,3.33212,153.59441297
 05/01  01:00:00,175.204821647,30.9042397406,69.9936669273,0.0,19.418418834,29.3649097162,145.421934047,33.2743557853,3.33212,108.815458262
 05/01  02:00:00,163.71710196,30.9042397406,66.4261781418,0.0,12.7620426787,28.1191506574,142.661384901,24.1117708708,3.33212,115.21749403
 05/01  03:00:00,183.819927195,33.3325643626,83.9828896665,0.0,12.7620426787,28.1191506574,133.148417974,16.7151546213,3.33212,113.101143352
 05/01  04:00:00,201.793917414,33.3325643626,94.8889569342,0.0,12.7620426787,28.1191506574,163.172105792,11.0363149359,3.33212,148.803670856
 05/01  05:00:00,213.827852785,32.9278435923,79.8035466848,0.0,25.5240853573,30.610668775,275.45682422,9.52538608977,8.3303,257.601138131
 05/01  06:00:00,318.171291527,33.9801175952,101.289134324,0.0,51.0481707146,78.1489452969,465.552651297,3.52165703594,16.6606,445.370394261
 05/01  07:00:00,410.96331064,35.8090861499,133.865757862,0.0,64.3609230253,109.708623606,627.30062928,5.81460386056,24.9909,596.495125419
 05/01  08:00:00,370.36258628,35.8368888997,135.15055184,0.0,51.0481707146,80.7689615957,490.518038126,3.26555743786,33.3212,453.931280688
 05/01  09:00:00,343.792843051,36.3441561578,135.420119927,0.0,51.0481707146,71.0224615957,410.6310872,1.39354443504,66.8089,342.428642765
 05/01  10:00:00,296.755973093,36.4859068863,136.392433044,0.0,32.1804615127,65.7244621605,361.002294804,3.77310181619,83.4695,273.759692988
 05/01  11:00:00,295.373018805,36.5665509678,133.416498799,0.0,32.1804615127,65.7244621605,284.901560725,3.8573278117,83.4695,197.574732914
 05/01  12:00:00,292.456584874,36.6287729707,130.912917477,0.0,32.1804615127,65.7244621605,284.099373196,3.42162315958,83.4695,197.208250037
 05/01  13:00:00,282.501801852,36.5768259203,130.714621382,0.0,32.1804615127,55.9779621605,275.357262161,3.35651843091,75.1392,196.86154373
 05/01  14:00:00,282.923473395,36.6062284716,131.088091479,0.0,32.1804615127,55.9779621605,266.614687512,3.28153118793,66.8089,196.524256324
 05/01  15:00:00,282.737831188,36.6368739971,130.868009163,0.0,32.1804615127,55.9779621605,274.882895225,3.20960246401,75.1392,196.534092761
 05/01  16:00:00,312.387057369,36.5219228383,131.373790964,0.0,32.1804615127,60.9114621605,247.147378221,1.6352433267,91.7998,153.712334894
 05/01  17:00:00,347.822402411,36.0014994981,132.27572744,0.0,32.1804615127,77.5397301883,279.845141581,3.94697715986,49.9818,225.916364421
 05/01  18:00:00,401.793567843,36.1041705817,132.187126831,0.0,77.122965704,86.2600435998,466.228420147,4.03480709132,49.9818,412.211813056
 05/01  19:00:00,413.637247742,36.1306665212,133.488291549,0.0,102.647051061,80.1663183927,343.141318118,4.17029191943,33.3212,305.649826198
 05/01  20:00:00,452.839238795,36.1053990222,133.461914989,0.0,115.40909374,92.7192997104,342.285450277,4.51761807987,33.3212,304.446632198
 05/01  21:00:00,427.963258163,36.1737294909,132.189826049,0.0,102.647051061,94.1340635361,476.309029784,4.8492673967,24.9909,446.468862388
 05/01  22:00:00,364.101887711,36.214689959,135.102967898,0.0,77.122965704,65.871452062,358.919960854,6.47770147601,16.6606,335.781659378
 05/01  23:00:00,299.246571827,36.1325269413,139.138797392,0.0,38.286128036,48.4199368926,204.98615006,9.01035833081,8.3303,187.64549173
 05/01  24:00:00,228.038374727,33.3325643626,110.051659522,0.0,25.5240853573,30.610668775,151.369944896,0.0169999076511,3.33212,148.020824989
 05/02  01:00:00,216.539491102,33.3325643626,106.027433519,0.0,19.418418834,29.3649097162,117.406536823,0.251885722636,3.33212,113.8225311
 05/02  02:00:00,212.157500781,33.8721920564,108.535671217,0.0,12.7620426787,28.1191506574,118.174360203,0.211150224727,3.33212,114.631089979
 05/02  03:00:00,208.032415423,33.8721920564,105.053295312,0.0,12.7620426787,28.1191506574,112.82574267,0.195228096164,3.33212,109.298394574
 05/02  04:00:00,190.88432543,33.0627505157,82.4098774764,0.0,12.7620426787,28.1191506574,153.255324113,0.201304932349,3.33212,149.721899181
 05/02  05:00:00,220.620965137,33.3325643626,86.8556052388,0.0,25.5240853573,30.610668775,269.439295918,0.075358780509,8.3303,261.033637138
 05/02  06:00:00,337.773168529,34.951447444,116.874453964,0.0,51.0481707146,78.1489452969,461.472709186,0.18776465945,16.6606,444.624344527
 05/02  07:00:00,411.190746973,35.8783576702,131.857650303,0.0,64.3609230253,109.708623606,619.147736292,7.88678472197,24.9909,586.27005157
 05/02  08:00:00,370.179025359,35.7989679599,133.901110156,0.0,51.0481707146,80.7689615957,494.030802086,4.05985655183,33.3212,456.649745534
 05/02  09:00:00,340.483849799,36.3377282886,131.91675397,0.0,51.0481707146,71.0224615957,408.565428975,1.22114867411,66.8089,340.535380301
 05/02  10:00:00,293.493328075,36.4279977389,133.547578254,0.0,32.1804615127,65.7244621605,356.668521509,4.43359939243,83.4695,268.765422116
 05/02  11:00:00,295.210241815,36.5050927923,134.241386746,0.0,32.1804615127,65.7244621605,292.130794384,4.95772646795,83.4695,203.703567916
 05/02  12:00:00,294.147205003,36.5677132924,132.873171259,0.0,32.1804615127,65.7244621605,286.455824027,5.11941220881,83.4695,197.866911818
 05/02  13:00:00,282.084213601,36.5626758526,130.347947669,0.0,32.1804615127,55.9779621605,276.875529054,4.98781886639,75.1392,196.748510188
 05/02  14:00:00,279.65600205,36.5939493228,127.891147673,0.0,32.1804615127,55.9779621605,266.871175999,5.33813120217,66.8089,194.724144797
 05/02  15:00:00,278.026062776,36.6229664239,126.242554126,0.0,32.1804615127,55.9779621605,271.375499539,5.19006755262,75.1392,191.046231987
 05/02  16:00:00,307.57541376,36.416003864,126.743193936,0.0,32.1804615127,60.9114621605,247.493124141,2.06551590035,91.7998,153.627808241
 05/02  17:00:00,342.378770912,35.8889410989,127.052830191,0.0,32.1804615127,77.5397301883,281.599116566,5.89446085395,49.9818,225.722855712
 05/02  18:00:00,396.287846413,35.9458265017,127.014316605,0.0,77.122965704,86.2600435998,468.333836026,6.97880624627,49.9818,411.373229779
 05/02  19:00:00,407.53849673,35.9702522313,129.065007591,0.0,102.647051061,80.1663183927,344.770530048,6.19728562166,33.3212,305.252044426
 05/02  20:00:00,447.416866361,35.9562851734,130.545113817,0.0,115.40909374,92.7192997104,343.608249858,6.22475969135,33.3212,304.062290166
 05/02  21:00:00,423.673736857,36.0208573603,130.929177782,0.0,102.647051061,94.1340635361,477.118655707,6.70262271098,24.9909,445.425132996
 05/02  22:00:00,360.299279075,36.0861107689,134.405148839,0.0,77.122965704,65.871452062,362.158563891,10.2207204642,16.6606,335.277243427
 05/02  23:00:00,295.079476713,36.0291623436,137.786690791,0.0,38.286128036,48.4199368926,209.567830687,13.7176843058,8.3303,187.519846381
 05/02  24:00:00,190.237750334,32.9278435923,74.8055257321,0.0,25.5240853573,30.610668775,150.680911814,0.824021837304,3.33212,146.524769977
 05/03  01:00:00,160.119101594,31.7136812813,53.7936722692,0.0,19.418418834,29.3649097162,118.525768144,0.0660696459026,3.33212,115.127578498
 05/03  02:00:00,173.517575937,32.9278435923,73.4686436355,0.0,12.7620426787,28.1191506574,112.506262,0.447507248917,3.33212,108.726634751
 05/03  03:00:00,172.080254673,32.9278435923,72.0936169405,0.0,12.7620426787,28.1191506574,119.252603381,1.32648379936,3.33212,114.593999581
 05/03  04:00:00,187.885508,33.3325643626,80.740687121,0.0,12.7620426787,28.1191506574,158.130700298,7.81203935175,3.33212,146.986540946
 05/03  05:00:00,221.225268267,33.6023782095,88.9767037777,0.0,25.5240853573,30.610668775,274.826990735,9.44573354544,8.3303,257.05095719
 05/03  06:00:00,322.155457277,34.1420059033,105.29188576,0.0,51.0481707146,78.1489452969,469.868419618,9.92323423351,16.6606,443.284585384
 05/03  07:00:00,411.001694582,35.9596993995,134.838049141,0.0,64.3609230253,109.708623606,631.251382782,17.218434697,24.9909,589.042048085
 05/03  08:00:00,371.243172469,35.7722493245,137.927487536,0.0,51.0481707146,80.7689615957,497.700804643,10.5960968479,33.3212,453.783507795
 05/03  09:00:00,343.512423015,36.3351748401,137.392104142,0.0,51.0481707146,71.0224615957,408.862560858,3.92693054484,66.8089,338.126730314
 05/03  10:00:00,295.973260457,36.4266741781,138.198853175,0.0,32.1804615127,65.7244621605,359.104556465,7.14714756614,83.4695,268.487908899
 05/03  11:00:00,297.526448242,36.4811421555,139.103287942,0.0,32.1804615127,65.7244621605,293.031228837,8.6365464768,83.4695,200.92518236
 05/03  12:00:00,297.083340486,36.5216564249,139.348765559,0.0,32.1804615127,65.7244621605,293.138169377,9.31368829056,83.4695,200.354981087
 05/03  13:00:00,286.700689994,36.5567797831,138.330697924,0.0,32.1804615127,55.9779621605,278.38391332,9.33084325882,75.1392,193.913870061
 05/03  14:00:00,285.493777139,36.5875034506,136.628418125,0.0,32.1804615127,55.9779621605,267.760035239,9.02497229303,66.8089,191.926162946
 05/03  15:00:00,286.307808966,36.6154550732,137.810485263,0.0,32.1804615127,55.9779621605,280.074611067,8.66357732301,75.1392,196.271833744
 05/03  16:00:00,316.175882909,36.3271654916,139.082294905,0.0,32.1804615127,60.9114621605,250.006640217,4.66042232699,91.7998,153.54641789
 05/03  17:00:00,350.992362359,35.8180450413,139.653595368,0.0,32.1804615127,77.5397301883,285.698623932,10.1996880739,49.9818,225.517135858
 05/03  18:00:00,404.366500332,35.8594821163,139.539929228,0.0,77.122965704,86.2600435998,481.110991512,20.58816736,49.9818,410.541024152
 05/03  19:00:00,414.034884724,35.7978349576,139.091655959,0.0,102.647051061,80.1663183927,359.661587197,26.0030030069,33.3212,300.33738419
 05/03  20:00:00,452.619497478,35.7881978497,138.365795271,0.0,115.40909374,92.7192997104,359.57077397,26.1234457753,33.3212,300.126128195
 05/03  21:00:00,428.984438778,35.8619896458,138.491967204,0.0,102.647051061,94.1340635361,500.070564644,30.7282990901,24.9909,444.351365553
 05/03  22:00:00,338.29473159,35.9432908091,114.710913777,0.0,77.122965704,65.871452062,391.522227279,40.0861051825,16.6606,334.775522097
 05/03  23:00:00,236.319623238,35.9007141953,81.1399274427,0.0,38.286128036,48.4199368926,245.94226448,50.2279462681,8.3303,187.384018212
 05/03  24:00:00,157.55261311,30.9042397406,45.0741142528,0.0,25.5240853573,30.610668775,193.813816927,44.0453977168,3.33212,146.436299211
 05/04  01:00:00,152.242824181,30.9042397406,47.1477286652,0.0,19.418418834,29.3649097162,167.816745524,49.3996997829,3.33212,115.084925741
 05/04  02:00:00,146.707373068,33.3325643626,47.1143774219,0.0,12.7620426787,28.1191506574,165.274027086,53.255801929,3.33212,108.686105156
 05/04  03:00:00,143.231852403,30.9042397406,46.0753729053,0.0,12.7620426787,28.1191506574,169.272463431,50.88598615,3.33212,115.054357281
 05/04  04:00:00,153.44717084,33.3325643626,47.3524983125,0.0,12.7620426787,28.1191506574,204.666853272,54.9565363003,3.33212,146.378196972
 05/04  05:00:00,189.647420055,33.3325643626,58.6619967949,0.0,25.5240853573,30.610668775,319.608690634,54.4919814011,8.3303,256.786409233
 05/04  06:00:00,311.030916922,33.6563409789,95.846439209,0.0,51.0481707146,78.1489452969,506.792156858,47.8582346761,16.6606,442.273322182
 05/04  07:00:00,402.055635688,35.7916555087,127.572998247,0.0,64.3609230253,109.708623606,662.04148777,51.4407761517,24.9909,585.609811618
 05/04  08:00:00,331.69913456,35.7608889847,99.8272513283,0.0,51.0481707146,80.7689615957,534.614555217,48.4078243433,33.3212,452.885530874
 05/04  09:00:00,294.332007867,36.3356008201,90.1484223759,0.0,51.0481707146,71.0224615957,446.949486295,41.9950745671,66.8089,338.145511727
 05/04  10:00:00,232.389204497,36.4270356073,76.9263551027,0.0,32.1804615127,65.7244621605,387.122522549,35.4470320242,83.4695,268.205990525
 05/04  11:00:00,230.885291552,36.4796612008,74.7443157393,0.0,32.1804615127,65.7244621605,312.677676762,32.0480318843,83.4695,197.160144878
 05/04  12:00:00,287.197938378,36.5217713031,131.234121514,0.0,32.1804615127,65.7244621605,303.71489069,23.4483188846,83.4695,196.797071806
 05/04  13:00:00,286.071822354,36.5580353983,139.02887267,0.0,32.1804615127,55.9779621605,283.1137312,11.5083635968,75.1392,196.466167603
 05/04  14:00:00,281.915367151,36.5887967566,134.535215214,0.0,32.1804615127,55.9779621605,270.655627851,7.71975754793,66.8089,196.126970303
 05/04  15:00:00,287.500617985,36.6170249446,139.94838806,0.0,32.1804615127,55.9779621605,272.48415273,5.58687228264,75.1392,191.758080447
 05/04  16:00:00,311.514951124,36.326797135,135.046338751,0.0,32.1804615127,60.9114621605,246.805878352,4.05726064748,91.7998,150.948817704
 05/04  17:00:00,344.873088304,35.8231067061,133.92204563,0.0,32.1804615127,77.5397301883,283.454309513,8.15489202146,49.9818,225.317617492
 05/04  18:00:00,404.55209879,35.8704452058,139.40623474,0.0,77.122965704,86.2600435998,469.183752723,9.50348364184,49.9818,409.698469081
 05/04  19:00:00,411.638762489,35.8151590787,136.3378169,0.0,102.647051061,80.1663183927,349.696128765,13.5379188989,33.3212,302.837009866
 05/04  20:00:00,453.046417569,35.8008052529,138.656809064,0.0,115.40909374,92.7192997104,347.441845328,17.2479615324,33.3212,296.872683796
 05/04  21:00:00,429.028768182,35.8746112899,138.128575742,0.0,102.647051061,94.1340635361,485.864458647,17.5731580816,24.9909,443.300400566
 05/04  22:00:00,343.083876599,35.9542749784,119.110268307,0.0,77.122965704,65.871452062,376.281867811,25.3451940073,16.6606,334.276073804
 05/04  23:00:00,246.120459253,35.9044986025,90.6112215188,0.0,38.286128036,48.4199368926,227.499391353,31.893714833,8.3303,187.27537652
 05/04  24:00:00,154.034424529,30.9042397406,41.5193741174,0.0,25.5240853573,30.610668775,178.803222948,29.1102276869,3.33212,146.360875261
 05/05  01:00:00,152.643972385,30.9042397406,47.5107476462,0.0,19.418418834,29.3649097162,144.006880606,32.0471215678,3.33212,108.627639038
 05/05  02:00:00,150.652822991,33.3325643626,51.0596241613,0.0,12.7620426787,28.1191506574,148.387757563,30.021313547,3.33212,115.034324016
 05/05  03:00:00,150.098322147,33.3325643626,50.5361678344,0.0,12.7620426787,28.1191506574,146.514932403,34.5621110561,3.33212,108.620701347
 05/05  04:00:00,157.809561488,30.9042397406,53.4256652473,0.0,12.7620426787,28.1191506574,186.121753466,36.4203102823,3.33212,146.369323184
 05/05  05:00:00,194.687450981,33.3325643626,63.0554525201,0.0,25.5240853573,30.610668775,304.602723779,39.8635118946,8.3303,256.408911885
 05/05  06:00:00,316.029600884,34.7895591359,98.8920425756,0.0,51.0481707146,78.1489452969,498.00216153,40.1249671394,16.6606,441.21659439
 05/05  07:00:00,404.366512042,35.7865118243,128.841874224,0.0,64.3609230253,109.708623606,657.743291617,44.2610159006,24.9909,588.491375716
 05/05  08:00:00,331.921262486,35.7608889847,99.2399720893,0.0,51.0481707146,80.7689615957,527.580604874,45.916058368,33.3212,448.343346506
 05/05  09:00:00,287.617875942,36.3372061664,83.3846770173,0.0,51.0481707146,71.0224615957,452.412949123,48.4869581273,66.8089,337.117090995
 05/05  10:00:00,224.82339778,36.426482111,69.3196612966,0.0,32.1804615127,65.7244621605,397.831281865,46.4356278554,83.4695,267.926154009
 05/05  11:00:00,220.431382667,36.4808256315,64.2705834793,0.0,32.1804615127,65.7244621605,324.470643207,43.9756507285,83.4695,197.025492478
 05/05  12:00:00,246.049223786,36.5207945484,90.4273293143,0.0,32.1804615127,65.7244621605,313.027527507,32.8843158958,83.4695,196.673711611
 05/05  13:00:00,218.98854726,36.5528306387,73.0154365329,0.0,32.1804615127,55.9779621605,302.173110358,30.6960424152,75.1392,196.337867943
 05/05  14:00:00,228.43411199,36.5824527438,82.3234839537,0.0,32.1804615127,55.9779621605,289.666316364,29.12347523,66.8089,193.733941134
 05/05  15:00:00,253.921576278,36.6106394856,107.308873513,0.0,32.1804615127,55.9779621605,285.660668438,19.2773990627,75.1392,191.244069375
 05/05  16:00:00,259.790538212,36.3083596615,84.2931945339,0.0,32.1804615127,60.9114621605,263.766090744,18.5836684912,91.7998,153.382622252
 05/05  17:00:00,290.946841573,35.7608889847,81.0665646369,0.0,32.1804615127,77.5397301883,299.585255445,24.4727542214,49.9818,225.130701224
 05/05  18:00:00,365.225433684,35.7938151505,101.244364843,0.0,77.122965704,86.2600435998,479.508639795,25.6997421282,49.9818,403.827097667
 05/05  19:00:00,376.191490067,35.7608889847,105.108492592,0.0,102.647051061,80.1663183927,358.700613589,25.05372171,33.3212,300.325691879
 05/05  20:00:00,424.636782667,35.7608889847,111.461880519,0.0,115.40909374,92.7192997104,360.230139062,24.7912728823,33.3212,302.11766618
 05/05  21:00:00,389.129873828,35.7654952137,99.6981528062,0.0,102.647051061,94.1340635361,497.359762139,31.3698141493,24.9909,440.99904799
 05/05  22:00:00,332.320302175,35.8095883159,109.080082309,0.0,77.122965704,65.871452062,378.417753212,32.1349932145,16.6606,329.622159997
 05/05  23:00:00,252.537081362,35.8003582672,97.2914062842,0.0,38.286128036,48.4199368926,223.744017257,30.2484882001,8.3303,185.165229057
 05/05  24:00:00,152.118328503,30.9042397406,39.6361534058,0.0,25.5240853573,30.610668775,176.573517728,26.9531141636,3.33212,146.288283564
 05/06  01:00:00,158.615982858,30.9042397406,43.9411859838,0.0,27.7269238854,30.610668775,148.049429185,29.7158992202,3.33212,115.001409965
 05/06  02:00:00,142.344037751,30.9042397406,45.174956688,0.0,12.7620426787,28.1191506574,139.786261533,27.8599858765,3.33212,108.594155656
 05/06  03:00:00,146.936080547,33.3325643626,47.3498823571,0.0,12.7620426787,28.1191506574,138.104433697,26.1776213857,3.33212,108.594692312
 05/06  04:00:00,152.426298064,31.7136812813,47.85789728,0.0,12.7620426787,28.1191506574,185.828592474,30.250999657,3.33212,152.245472817
 05/06  05:00:00,165.459753981,32.5231228219,50.7008561379,0.0,12.7620426787,28.1191506574,221.042453206,32.0018637437,8.3303,180.710289462
 05/06  06:00:00,246.921347846,34.6276708278,63.238351349,0.0,42.6918050922,54.3732441037,303.778562713,29.4710156881,16.6606,257.646947025
 05/06  07:00:00,320.504809107,35.8041426319,91.6920050736,0.0,42.6918050922,86.1019271793,494.377806438,29.2354840505,24.9909,440.151422387
 05/06  08:00:00,404.787520794,35.7715439202,134.401691171,0.0,57.6566862989,112.030105488,679.426195874,19.2142367689,33.3212,626.890759105
 05/06  09:00:00,361.005854604,36.3350253888,136.3600569,0.0,57.6566862989,83.6599452969,523.621891896,11.4712520328,66.8089,445.341739864
 05/06  10:00:00,294.673692062,36.4285008738,124.05072724,0.0,42.6918050922,68.9656133826,431.157834205,11.0797495614,83.4695,336.608584644
 05/06  11:00:00,296.599431115,36.4821239828,133.903870642,0.0,34.9340096728,67.7198543238,359.039563957,6.93540839944,83.4695,268.634655558
 05/06  12:00:00,304.564457981,36.54114934,142.251985324,0.0,34.9340096728,67.7198543238,285.43397774,4.75967048625,83.4695,197.204807253
 05/06  13:00:00,294.649891734,36.5537211103,141.654922621,0.0,34.9340096728,57.9733543238,276.700233038,4.6982399082,75.1392,196.86279313
 05/06  14:00:00,294.492359343,36.5828565655,140.606696787,0.0,34.9340096728,57.9733543238,268.060397491,4.72902452238,66.8089,196.522472968
 05/06  15:00:00,294.482986482,36.6098473748,139.977234481,0.0,34.9340096728,57.9733543238,276.570780427,4.90635457661,75.1392,196.52522585
 05/06  16:00:00,323.752472876,36.3211824301,140.542947492,0.0,34.9340096728,62.9068543238,250.599901491,5.25684909327,91.7998,153.543252398
 05/06  17:00:00,350.846405928,35.8466623827,140.838095547,0.0,34.9340096728,72.2186844194,246.019825889,8.08643597091,49.9818,187.951589918
 05/06  18:00:00,415.488861815,35.9290382086,139.35103662,0.0,87.0357390804,86.2600435998,282.624699631,6.51258871297,49.9818,226.130310918
 05/06  19:00:00,408.393328055,35.7983108031,137.983232506,0.0,102.000620287,77.6748002752,342.937169988,6.54198068725,33.3212,303.073989301
 05/06  20:00:00,434.478103251,35.7651991125,136.418128318,0.0,102.000620287,88.9820225341,335.804204471,7.99453105662,33.3212,294.488473414
 05/06  21:00:00,423.920815173,35.7953883127,135.673518303,0.0,102.000620287,91.6425454185,336.488749079,10.8132640574,24.9909,300.684585022
 05/06  22:00:00,371.058997874,35.7872888096,136.053000365,0.0,87.0357390804,65.871452062,462.566208847,13.2137232239,16.6606,432.691885623
 05/06  23:00:00,298.361551497,35.7633597949,136.791639473,0.0,42.6918050922,48.4199368926,280.050050442,16.1401902843,8.3303,255.579560158
 05/06  24:00:00,165.424449371,31.7136812813,49.465550823,0.0,27.7269238854,30.610668775,162.491699191,6.30679602944,3.33212,152.852783161
 05/07  01:00:00,189.18332161,32.5231228219,62.8843996901,0.0,34.4311606118,33.1021868926,116.616393062,4.54502466509,3.33212,108.739248397
