Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  02:00:00,145.344220079,30.9042397406,38.9711266599,0.0,19.466279405,30.610668775,119.653921168,1.22609331692,3.33212,115.095707851
 05/07  03:00:00,166.541999258,31.7136812813,58.8478362829,0.0,19.466279405,30.610668775,112.131706297,0.0692034538703,3.33212,108.730382843
 05/07  04:00:00,175.705709193,32.5231228219,60.1178556721,0.0,19.466279405,30.610668775,149.458741512,0.0,3.33212,146.126621512
 05/07  05:00:00,209.079572644,33.3325643626,82.7582542271,0.0,19.466279405,30.610668775,195.716898527,0.207291989019,8.3303,187.179306538
 05/07  06:00:00,283.01245252,34.1420059033,97.885577417,0.0,42.6918050922,54.3732441037,275.223748361,0.254676996432,16.6606,258.308471365
 05/07  07:00:00,377.144535639,36.0776061725,136.229671513,0.0,49.3960418185,88.5934452969,472.583930022,8.49501235068,24.9909,439.098017671
 05/07  08:00:00,409.365634162,35.8177482393,137.962154779,0.0,57.6566862989,112.030105488,667.890283482,11.1751424942,33.3212,623.393940988
 05/07  09:00:00,314.596977131,36.3391460996,99.867815098,0.0,50.9524495726,81.1684271793,541.590297771,29.0627916324,66.8089,445.718606139
 05/07  10:00:00,275.554421333,36.4780660994,105.811521157,0.0,42.6918050922,68.9656133826,452.708077056,32.4536469283,83.4695,336.784930128
 05/07  11:00:00,304.591655407,36.5548140291,137.474161061,0.0,38.286128036,68.9656133826,363.558864537,11.7501289549,83.4695,268.339235582
 05/07  12:00:00,307.413121745,36.5828800995,140.048882107,0.0,38.286128036,68.9656133826,284.774964153,4.90515283809,83.4695,196.400311315
 05/07  13:00:00,287.906022705,36.5702279412,139.091675394,0.0,31.5818913096,56.727595265,277.765603832,6.22507717625,75.1392,196.401326655
 05/07  14:00:00,288.933143241,36.6035799769,140.818439045,0.0,31.5818913096,56.727595265,261.837146634,6.29920591935,66.8089,188.729040715
 05/07  15:00:00,288.400009041,36.6319228217,139.921304342,0.0,31.5818913096,56.727595265,277.600953307,6.73336330476,75.1392,195.728390002
 05/07  16:00:00,317.725266575,36.3300990162,140.329166858,0.0,31.5818913096,61.661095265,245.258436291,6.90633037898,91.7998,146.552305912
 05/07  17:00:00,344.659858746,35.8221784757,140.166620779,0.0,31.5818913096,70.9729253606,248.432269523,10.6930209411,49.9818,187.757448582
 05/07  18:00:00,405.311047254,35.866820235,139.207952842,0.0,80.3315023541,83.7685254822,284.829393739,9.32193224738,49.9818,225.525661492
 05/07  19:00:00,408.04533916,35.7940718285,138.299141262,0.0,102.000620287,77.6748002752,338.046863582,7.87239734367,33.3212,296.853266238
 05/07  20:00:00,444.840437973,35.7648653418,138.357476086,0.0,108.704857014,91.4735406516,337.284174608,8.88096146208,33.3212,295.082013146
 05/07  21:00:00,412.498339428,35.8543939219,134.714395958,0.0,95.2963835608,89.1510273009,348.159384533,25.9062302616,24.9909,297.262254271
 05/07  22:00:00,321.075091284,35.8328828853,97.0694174034,0.0,80.3315023541,63.3799339444,507.521392487,56.5823430772,16.6606,434.27844941
 05/07  23:00:00,239.547055049,35.7936574934,80.0641189921,0.0,42.6918050922,48.4199368926,367.933937472,109.507138693,8.3303,250.096498779
 05/07  24:00:00,191.461058937,30.9042397406,67.3744753342,0.0,34.4311606118,33.1021868926,247.533496814,95.3112266396,3.33212,148.890150175
 05/08  01:00:00,163.656977134,30.9042397406,58.4014853486,0.0,19.418418834,29.3649097162,200.20022139,84.3795597676,3.33212,112.488541622
 05/08  02:00:00,151.111633575,30.9042397406,53.7911321237,0.0,12.7620426787,28.1191506574,184.752258686,72.9092298628,3.33212,108.510908823
 05/08  03:00:00,150.637327095,33.3325643626,50.9014925387,0.0,12.7620426787,28.1191506574,175.959318845,64.1154028632,3.33212,108.511795982
 05/08  04:00:00,155.819169473,30.9042397406,51.9328657683,0.0,12.7620426787,28.1191506574,201.603902243,52.233609176,3.33212,146.038173067
 05/08  05:00:00,194.796425666,32.9278435923,64.1221801944,0.0,25.5240853573,30.610668775,299.398800594,35.3574929354,8.3303,255.711007658
 05/08  06:00:00,312.724580997,34.6276708278,96.5148401548,0.0,51.0481707146,78.1489452969,476.881261809,23.0762783987,16.6606,437.144383411
 05/08  07:00:00,404.30541336,35.7707299678,129.542892419,0.0,64.3609230253,109.708623606,615.258391507,13.7962730262,24.9909,576.47121848
 05/08  08:00:00,369.567401143,35.8069302897,136.591554812,0.0,51.0481707146,80.7689615957,481.74408868,3.40632282644,33.3212,445.016565854
 05/08  09:00:00,344.987973554,36.348985714,139.270521076,0.0,51.0481707146,71.0224615957,405.896628592,1.02157632174,66.8089,338.066152271
 05/08  10:00:00,297.978648757,36.4506935026,140.437441597,0.0,32.1804615127,65.7244621605,347.016328201,2.6548817669,83.4695,260.891946434
 05/08  11:00:00,299.968894477,36.5289316916,141.052535896,0.0,32.1804615127,65.7244621605,282.624487409,2.56292109299,83.4695,196.592066316
 05/08  12:00:00,299.748061985,36.5918632489,140.997283674,0.0,32.1804615127,65.7244621605,282.120745968,2.38894344762,83.4695,196.262302521
 05/08  13:00:00,289.91535761,36.5855554411,140.721948419,0.0,32.1804615127,55.9779621605,272.916230371,2.30882600378,75.1392,195.468204367
 05/08  14:00:00,289.749483279,36.6187977552,140.513896796,0.0,32.1804615127,55.9779621605,258.254347483,2.39746961422,66.8089,189.047977869
 05/08  15:00:00,289.516322975,36.6497574458,140.23833318,0.0,32.1804615127,55.9779621605,267.668202067,2.48077357072,75.1392,190.048228496
 05/08  16:00:00,318.617242661,36.4429741613,140.263588371,0.0,32.1804615127,60.9114621605,244.548829383,1.00764969951,91.7998,151.741379683
 05/08  17:00:00,352.945275999,35.9116105925,139.9960083,0.0,32.1804615127,77.5397301883,275.543335914,2.75507724447,49.9818,222.806458669
 05/08  18:00:00,405.114969467,35.9823100487,138.204594792,0.0,77.122965704,86.2600435998,452.639447747,3.40347826494,49.9818,399.254169483
 05/08  19:00:00,412.023065611,35.9939230178,137.958719624,0.0,102.647051061,80.1663183927,338.899406791,3.16384640089,33.3212,302.41436039
 05/08  20:00:00,453.203245474,35.9609766262,137.957962396,0.0,115.40909374,92.7192997104,330.880635836,3.39472848399,33.3212,294.164707352
 05/08  21:00:00,409.137404327,35.990515883,118.792754728,0.0,102.647051061,94.1340635361,496.319788308,32.5744661789,24.9909,438.754422129
 05/08  22:00:00,325.091770034,36.032143931,101.587941153,0.0,77.122965704,65.871452062,409.185737178,68.3109966382,16.6606,324.214140539
 05/08  23:00:00,235.990266104,35.9623903794,80.7727660964,0.0,38.286128036,48.4199368926,269.925538567,74.8544676743,8.3303,186.740770893
 05/08  24:00:00,181.285921425,30.9042397406,68.5848406198,0.0,25.5240853573,30.610668775,219.661685588,70.282431592,3.33212,146.047133996
 05/09  01:00:00,165.029148273,30.9042397406,59.7273581417,0.0,19.418418834,29.3649097162,176.186630344,64.378166788,3.33212,108.476343556
 05/09  02:00:00,154.630662655,33.3325643626,54.874706141,0.0,12.7620426787,28.1191506574,165.615104417,53.8085163172,3.33212,108.4744681
 05/09  03:00:00,150.722632118,31.7136812813,52.5834319537,0.0,12.7620426787,28.1191506574,157.307424848,45.5242551114,3.33212,108.451049737
 05/09  04:00:00,158.81196828,32.5231228219,52.7358247649,0.0,12.7620426787,28.1191506574,190.797446356,41.4891972497,3.33212,145.976129106
 05/09  05:00:00,189.749441551,33.3325643626,60.7442792937,0.0,25.5240853573,30.610668775,300.942632642,37.1883715536,8.3303,255.423961089
 05/09  06:00:00,314.905732979,33.8182292871,98.6610633562,0.0,51.0481707146,78.1489452969,480.915456588,28.816390409,16.6606,435.438466179
 05/09  07:00:00,409.12045256,35.7864067705,133.483864951,0.0,64.3609230253,109.708623606,623.019408947,23.1942296354,24.9909,574.834279311
 05/09  08:00:00,367.064919569,35.8149570425,133.034187875,0.0,51.0481707146,80.7689615957,481.072052027,4.75384124271,33.3212,442.997010784
 05/09  09:00:00,345.355190757,36.3464232167,138.435717653,0.0,51.0481707146,71.0224615957,403.166336434,0.611495589244,66.8089,335.745940845
 05/09  10:00:00,299.537395939,36.4636020255,140.39751856,0.0,32.1804615127,65.7244621605,348.409403502,1.84483214155,83.4695,263.095071361
 05/09  11:00:00,301.386514675,36.547938227,140.683928095,0.0,32.1804615127,65.7244621605,281.863080268,1.92225141785,83.4695,196.47132885
 05/09  12:00:00,301.181742321,36.6136259091,140.76912207,0.0,32.1804615127,65.7244621605,281.34911073,1.76980275342,83.4695,196.109807977
 05/09  13:00:00,290.836264612,36.5797050862,140.048970667,0.0,32.1804615127,55.9779621605,265.557979308,1.63878657819,75.1392,188.77999273
 05/09  14:00:00,291.31117567,36.6104990291,140.335043005,0.0,32.1804615127,55.9779621605,263.103912626,1.69584562983,66.8089,194.599166996
 05/09  15:00:00,291.250290056,36.6419454803,140.274594085,0.0,32.1804615127,55.9779621605,266.300709705,1.82888094944,75.1392,189.332628756
 05/09  16:00:00,321.865862094,36.4999369958,141.614016609,0.0,32.1804615127,60.9114621605,238.991579071,0.805684422872,91.7998,146.386094649
 05/09  17:00:00,355.786386306,35.9718812253,140.896184174,0.0,32.1804615127,77.5397301883,276.601742941,2.30670371234,49.9818,224.313239228
 05/09  18:00:00,407.454796904,36.0300206538,139.158583025,0.0,77.122965704,86.2600435998,450.876269043,2.76567402164,49.9818,398.128795022
 05/09  19:00:00,413.492731622,36.0506888237,138.391550993,0.0,102.647051061,80.1663183927,336.83814971,2.72647208579,33.3212,300.790477625
 05/09  20:00:00,455.08986547,36.0294017484,137.607370924,0.0,115.40909374,92.7192997104,329.670657639,3.00268839763,33.3212,293.346769241
 05/09  21:00:00,430.521811511,36.091883441,136.786948493,0.0,102.647051061,94.1340635361,466.334396758,3.27572608012,24.9909,438.067770678
 05/09  22:00:00,365.235945434,36.133076506,138.126553851,0.0,77.122965704,65.871452062,344.847650624,4.77100458355,16.6606,323.41604604
 05/09  23:00:00,299.709191134,36.0752303037,140.852168316,0.0,38.286128036,48.4199368926,201.568714172,6.6306135928,8.3303,186.607800579
 05/09  24:00:00,208.520136627,33.3325643626,92.0707608986,0.0,25.5240853573,30.610668775,149.319435493,0.0121528246519,3.33212,145.975162669
 05/10  01:00:00,201.911370876,33.3325643626,93.105719728,0.0,19.418418834,29.3649097162,111.814337738,0.0369704462991,3.33212,108.445247292
 05/10  02:00:00,178.977253711,32.9278435923,78.9025449255,0.0,12.7620426787,28.1191506574,112.032476244,0.254802614458,3.33212,108.445553629
 05/10  03:00:00,186.006517542,33.3325643626,85.1184604062,0.0,12.7620426787,28.1191506574,111.816159258,0.0558526790551,3.33212,108.428186579
 05/10  04:00:00,191.64046063,33.3325643626,84.2897903797,0.0,12.7620426787,28.1191506574,149.293451197,0.0640101590503,3.33212,145.897321038
 05/10  05:00:00,200.222224144,32.7929366688,71.6963207245,0.0,25.5240853573,30.610668775,257.770572607,0.0860836244083,8.3303,249.354188983
 05/10  06:00:00,324.428469707,34.3038942115,106.718598837,0.0,51.0481707146,78.1489452969,450.546876187,0.0895423536062,16.6606,433.796733834
 05/10  07:00:00,410.819569453,35.8447329916,133.577881274,0.0,64.3609230253,109.708623606,608.001472685,5.50436940913,24.9909,577.506203276
 05/10  08:00:00,370.153863238,35.8052125257,135.018060951,0.0,51.0481707146,80.7689615957,478.409255258,2.81665472622,33.3212,442.271400532
 05/10  09:00:00,343.724755528,36.3414192089,135.402678095,0.0,51.0481707146,71.0224615957,402.204827969,0.819685989419,66.8089,334.57624198
 05/10  10:00:00,296.501604419,36.4432818817,136.505153114,0.0,32.1804615127,65.7244621605,345.169322022,2.81897288107,83.4695,258.880849141
 05/10  11:00:00,296.556643962,36.5494434886,134.958915933,0.0,32.1804615127,65.7244621605,283.000354664,3.20172939604,83.4695,196.329125268
 05/10  12:00:00,293.693410014,36.621187025,132.167006235,0.0,32.1804615127,65.7244621605,282.283643445,2.84065348707,83.4695,195.973489958
 05/10  13:00:00,282.417792607,36.5734867729,130.638997209,0.0,32.1804615127,55.9779621605,266.4547199,2.66453063959,75.1392,188.650989261
 05/10  14:00:00,283.484571213,36.6032269282,131.675940054,0.0,32.1804615127,55.9779621605,257.861576621,2.72082824677,66.8089,188.331848375
 05/10  15:00:00,284.638899575,36.6328132165,132.809757145,0.0,32.1804615127,55.9779621605,273.14075548,2.68353157312,75.1392,195.318023907
 05/10  16:00:00,313.191427508,36.527282298,132.206663084,0.0,32.1804615127,60.9114621605,239.448669693,1.3362250843,91.7998,146.312644608
 05/10  17:00:00,346.228711405,36.02946326,130.706153215,0.0,32.1804615127,77.5397301883,273.293454006,3.75536369885,49.9818,219.556290307
 05/10  18:00:00,397.577483802,36.1169133884,128.026802641,0.0,77.122965704,86.2600435998,455.175816453,3.95504729846,49.9818,401.238969154
 05/10  19:00:00,405.756346039,36.1340338348,128.984239928,0.0,102.647051061,80.1663183927,331.69678066,4.2984866567,33.3212,294.077094004
 05/10  20:00:00,449.801499879,36.0864751222,133.065382974,0.0,115.40909374,92.7192997104,330.946194714,4.65488535993,33.3212,292.970109354
 05/10  21:00:00,425.65096507,36.1055959348,133.523989096,0.0,102.647051061,94.1340635361,469.301147513,7.30290663257,24.9909,437.00734088
 05/10  22:00:00,360.341083903,36.1494566353,134.962139709,0.0,77.122965704,65.871452062,351.081761853,10.6157087948,16.6606,323.805453059
 05/10  23:00:00,294.336610944,36.0914678806,137.178895335,0.0,38.286128036,48.4199368926,207.176508342,13.111177967,8.3303,185.735030375
 05/10  24:00:00,191.221582597,32.9278435923,76.0504648962,0.0,25.5240853573,30.610668775,160.354148921,11.1268908245,3.33212,145.895138096
 05/11  01:00:00,159.882754156,31.7136812813,53.6562024793,0.0,19.418418834,29.3649097162,125.906471236,14.168235597,3.33212,108.406115639
 05/11  02:00:00,173.97550852,32.9278435923,74.209353744,0.0,12.7620426787,28.1191506574,125.811274482,14.0870627763,3.33212,108.392091705
 05/11  03:00:00,183.769513163,33.3325643626,83.545673288,0.0,12.7620426787,28.1191506574,125.218370684,13.5025973627,3.33212,108.383653321
 05/11  04:00:00,168.411505541,32.9278435923,62.3702871569,0.0,12.7620426787,28.1191506574,167.207071647,18.0683623297,3.33212,145.806589317
 05/11  05:00:00,205.592323622,33.8721920564,76.6791171503,0.0,25.5240853573,30.610668775,276.997280063,21.2811663707,8.3303,247.385813693
 05/11  06:00:00,330.14700868,34.1420059033,114.192062629,0.0,51.0481707146,78.1489452969,471.838591886,20.2340900342,16.6606,434.943901852
 05/11  07:00:00,410.207742378,35.9823546581,134.853535765,0.0,64.3609230253,109.708623606,618.311989152,20.2508594867,24.9909,573.070229665
 05/11  08:00:00,370.298942579,35.8392192135,137.538923539,0.0,51.0481707146,80.7689615957,486.125238138,13.8638520328,33.3212,438.940186105
 05/11  09:00:00,343.600747692,36.337022096,138.358821234,0.0,51.0481707146,71.0224615957,404.975011369,7.17966516342,66.8089,330.986446206
 05/11  10:00:00,296.231354098,36.4271787184,139.193862786,0.0,32.1804615127,65.7244621605,352.09495118,4.26478680992,83.4695,264.36066437
 05/11  11:00:00,297.214784193,36.4953123452,138.960163316,0.0,32.1804615127,65.7244621605,284.31456776,4.66602921182,83.4695,196.179038548
 05/11  12:00:00,297.756674217,36.5424145183,140.27923987,0.0,32.1804615127,65.7244621605,277.493878286,5.19311581854,83.4695,188.831262467
 05/11  13:00:00,287.26783446,36.5621150235,139.193255985,0.0,32.1804615127,55.9779621605,274.78556618,5.0906996284,75.1392,194.555666552
 05/11  14:00:00,270.18800977,36.5927381604,122.887693863,0.0,32.1804615127,55.9779621605,265.004478821,9.04279443111,66.8089,189.15278439
 05/11  15:00:00,278.614701653,36.6227606228,131.566040058,0.0,32.1804615127,55.9779621605,271.846292533,8.48836376316,75.1392,188.21872877
 05/11  16:00:00,317.4062372,36.3643076071,140.982114766,0.0,32.1804615127,60.9114621605,240.437488441,2.41261243217,91.7998,146.225076009
 05/11  17:00:00,351.481781744,35.856169385,140.045125303,0.0,32.1804615127,77.5397301883,279.449596704,5.53555706966,49.9818,223.932239635
 05/11  18:00:00,404.467600565,35.9012748031,138.817962362,0.0,77.122965704,86.2600435998,450.901420788,6.36865598358,49.9818,394.550964805
 05/11  19:00:00,411.773847463,35.8643839472,138.985507358,0.0,102.647051061,80.1663183927,338.873824228,11.8470938443,33.3212,293.705530384
 05/11  20:00:00,413.612144043,35.8460342385,99.8277412166,0.0,115.40909374,92.7192997104,357.168528363,31.2655968852,33.3212,292.581731478
 05/11  21:00:00,392.768503991,35.919699041,103.004406424,0.0,102.647051061,94.1340635361,510.630909685,49.6801074983,24.9909,435.959902186
 05/11  22:00:00,324.919411153,35.9872616507,101.693689938,0.0,77.122965704,65.871452062,397.484292417,58.051910469,16.6606,322.771781948
 05/11  23:00:00,233.364797428,35.9232733603,78.3450764365,0.0,38.286128036,48.4199368926,274.526770067,80.1457631962,8.3303,186.050706871
 05/11  24:00:00,179.589579004,30.9042397406,66.9987479828,0.0,25.5240853573,30.610668775,221.141333714,74.3896683982,3.33212,143.419545315
 05/12  01:00:00,164.140977757,30.9042397406,58.9334413269,0.0,19.418418834,29.3649097162,181.636466483,67.8557439278,3.33212,110.448602555
 05/12  02:00:00,153.399734119,32.5231228219,54.5033547904,0.0,12.7620426787,28.1191506574,172.242966336,60.3790594794,3.33212,108.531786856
 05/12  03:00:00,149.167569435,31.7136812813,51.0798662278,0.0,12.7620426787,28.1191506574,169.786332353,58.1263108286,3.33212,108.327901525
 05/12  04:00:00,157.409527553,33.3325643626,50.4979000417,0.0,12.7620426787,28.1191506574,198.474218903,56.0454705377,3.33212,139.096628365
 05/12  05:00:00,186.756748765,30.9042397406,60.2190971842,0.0,25.5240853573,30.610668775,308.453867701,45.5352762176,8.3303,254.588291483
 05/12  06:00:00,315.583794693,34.951447444,98.2112164739,0.0,51.0481707146,78.1489452969,478.154887075,35.7334618562,16.6606,425.760825219
 05/12  07:00:00,406.865781489,35.7903787647,131.16574415,0.0,64.3609230253,109.708623606,649.053353867,53.2452692315,24.9909,570.817184635
 05/12  08:00:00,342.038857684,35.7871708114,109.220178572,0.0,51.0481707146,80.7689615957,522.226200675,48.7787339061,33.3212,440.126266769
 05/12  09:00:00,303.705941163,36.3553429277,99.3687398846,0.0,51.0481707146,71.0224615957,445.218429828,44.8607741029,66.8089,333.548755725
 05/12  10:00:00,246.630295607,36.4479333657,91.0224818144,0.0,32.1804615127,65.7244621605,374.995975269,33.2253784495,83.4695,258.30109682
 05/12  11:00:00,277.132032547,36.5075662788,120.631025965,0.0,32.1804615127,65.7244621605,300.35180768,20.8353278932,83.4695,196.046979786
 05/12  12:00:00,293.429490434,36.5674478144,137.242325273,0.0,32.1804615127,65.7244621605,288.549914045,13.4792326482,83.4695,191.601181396
 05/12  13:00:00,286.640237454,36.5854703804,139.852790999,0.0,32.1804615127,55.9779621605,275.13900795,7.53953863166,75.1392,192.460269319
 05/12  14:00:00,287.319658084,36.6192827293,140.210884382,0.0,32.1804615127,55.9779621605,258.510530665,3.60918631512,66.8089,188.09244435
 05/12  15:00:00,287.663772341,36.6481822508,140.394872566,0.0,32.1804615127,55.9779621605,266.388573283,3.19301088319,75.1392,188.0563624
 05/12  16:00:00,316.431103945,36.4412378508,139.888889559,0.0,32.1804615127,60.9114621605,239.108604461,1.17859433887,91.7998,146.130210122
 05/12  17:00:00,350.450094489,35.9293612112,139.174533948,0.0,32.1804615127,77.5397301883,277.110525337,3.39396604459,49.9818,223.734759293
 05/12  18:00:00,403.126703624,36.0187782093,137.866625699,0.0,77.122965704,86.2600435998,447.941877951,4.23184804743,49.9818,393.728229903
 05/12  19:00:00,410.479907062,36.0557680183,138.481913097,0.0,102.647051061,80.1663183927,335.519642695,8.90066936995,33.3212,293.297773325
 05/12  20:00:00,423.275259759,36.0070322872,109.928614476,0.0,115.40909374,92.7192997104,355.746488685,30.2352183597,33.3212,292.190070325
 05/12  21:00:00,415.513686675,36.0408539444,125.745282894,0.0,102.647051061,94.1340635361,513.435489523,53.5192340511,24.9909,434.925355472
 05/12  22:00:00,331.403543589,36.077742785,107.88105978,0.0,77.122965704,65.871452062,420.729572532,82.1181157473,16.6606,321.950856785
 05/12  23:00:00,234.133615886,35.9890806825,78.7889043272,0.0,38.286128036,48.4199368926,312.935740735,125.293654464,8.3303,179.311786272
 05/12  24:00:00,180.026303646,30.9042397406,67.3495239,0.0,25.5240853573,30.610668775,222.070495992,73.0015834061,3.33212,145.736792586
 05/13  01:00:00,176.534968541,31.7136812813,60.8736865634,0.0,27.7269238854,30.610668775,173.831797097,62.188633762,3.33212,108.311043335
 05/13  02:00:00,152.801708238,32.5231228219,53.8688442566,0.0,12.7620426787,28.1191506574,169.642761209,58.0122253251,3.33212,108.298415884
 05/13  03:00:00,149.433483276,32.5231228219,50.4883334025,0.0,12.7620426787,28.1191506574,162.010262393,50.3880399385,3.33212,108.290102455
 05/13  04:00:00,156.305077549,31.7136812813,51.6903313668,0.0,12.7620426787,28.1191506574,188.903511109,39.9224906655,3.33212,145.648900444
 05/13  05:00:00,167.255386867,33.3325643626,54.324498744,0.0,12.7620426787,28.1191506574,220.642428267,33.1321662431,8.3303,179.179962023
 05/13  06:00:00,253.220730866,33.8182292871,70.2331426539,0.0,42.6918050922,54.3732441037,293.531122573,27.7079938111,16.6606,249.162528761
 05/13  07:00:00,335.798541197,35.8180070737,106.751995812,0.0,42.6918050922,86.1019271793,488.419122098,31.8362272424,24.9909,431.591994855
 05/13  08:00:00,405.387349594,35.8237355641,135.124370431,0.0,57.6566862989,112.030105488,663.1971998,23.243571732,33.3212,606.632428068
 05/13  09:00:00,356.228085098,36.3499377132,130.935160552,0.0,57.6566862989,83.6599452969,510.896616459,6.10019888389,66.8089,437.987517575
 05/13  10:00:00,311.024312934,36.4959283684,138.763517384,0.0,42.6918050922,68.9656133826,415.272911136,2.31820846466,83.4695,329.485202672
 05/13  11:00:00,303.962714525,36.5768743244,139.594265553,0.0,34.9340096728,67.7198543238,348.323900861,2.63167952368,83.4695,262.222721338
 05/13  12:00:00,303.631360632,36.6458951775,139.448793962,0.0,34.9340096728,67.7198543238,282.140172461,2.45083204585,83.4695,196.219840415
 05/13  13:00:00,294.073157213,36.5874415634,139.42444785,0.0,34.9340096728,57.9733543238,266.857951543,2.42274829533,75.1392,189.296003248
 05/13  14:00:00,294.380066027,36.6156436583,138.993810428,0.0,34.9340096728,57.9733543238,264.376910868,2.42906473864,66.8089,195.13894613
 05/13  15:00:00,294.470215176,36.6445444826,139.504087424,0.0,34.9340096728,57.9733543238,266.303662754,2.60373616976,75.1392,188.560726585
 05/13  16:00:00,322.49760039,36.4237274205,139.26962128,0.0,34.9340096728,62.9068543238,244.95339786,2.89419435231,91.7998,150.259403507
 05/13  17:00:00,349.439666429,35.9234757713,138.961558934,0.0,34.9340096728,72.2186844194,237.691628798,4.86213955515,49.9818,182.847689243
 05/13  18:00:00,414.902405138,36.1060105135,137.858659559,0.0,87.0357390804,86.2600435998,278.569520326,3.91379627172,49.9818,224.673924054
 05/13  19:00:00,408.422636736,35.9136137793,137.277234924,0.0,102.000620287,77.6748002752,329.713030504,4.03117991378,33.3212,292.36065059
 05/13  20:00:00,435.815003825,35.8502728186,137.566931611,0.0,102.000620287,88.9820225341,330.482393752,5.34376615331,33.3212,291.817427599
 05/13  21:00:00,394.765068014,35.8894515794,107.744434572,0.0,102.000620287,91.6425454185,341.39612567,25.668974893,24.9909,290.736250777
 05/13  22:00:00,335.550624552,35.8404766423,102.287772409,0.0,87.0357390804,65.871452062,493.723135377,53.7806953912,16.6606,423.281839986
 05/13  23:00:00,249.277303119,35.7789560687,89.7949319385,0.0,42.6918050922,48.4199368926,323.199157858,64.7910931307,8.3303,250.077764727
 05/13  24:00:00,192.344264127,31.7136812813,76.6650594678,0.0,27.7269238854,30.610668775,201.877623266,55.3770657075,3.33212,143.168437559
 05/14  01:00:00,193.578936484,32.5231228219,67.9778772319,0.0,34.4311606118,33.1021868926,163.761657685,52.0053464904,3.33212,108.424191195
 05/14  02:00:00,168.451734617,30.9042397406,61.9099590158,0.0,19.466279405,30.610668775,161.106258267,47.568677688,3.33212,110.205460579
 05/14  03:00:00,166.813194579,30.9042397406,60.2927303832,0.0,19.466279405,30.610668775,155.189201657,38.8599699135,3.33212,112.997111743
 05/14  04:00:00,174.9153154,30.9042397406,61.8236471379,0.0,19.466279405,30.610668775,175.189243274,32.9088456382,3.33212,138.948277635
 05/14  05:00:00,186.364846136,33.3325643626,64.216000747,0.0,19.466279405,30.610668775,214.69311643,25.2840602263,8.3303,181.078756204
 05/14  06:00:00,281.245361542,34.6276708278,97.3498995465,0.0,42.6918050922,54.3732441037,285.050276874,13.9567021023,16.6606,254.432974772
 05/14  07:00:00,376.07801093,36.036268045,137.147175949,0.0,49.3960418185,88.5934452969,469.412857767,12.5700649693,24.9909,431.851892798
 05/14  08:00:00,407.456936714,35.7995176862,136.459108819,0.0,57.6566862989,112.030105488,644.94744192,7.81208928509,33.3212,603.814152635
 05/14  09:00:00,352.782918606,36.3575478567,136.925016163,0.0,50.9524495726,81.1684271793,506.707866777,1.93185487286,66.8089,437.967111905
 05/14  10:00:00,308.701249739,36.5017692457,136.88688137,0.0,42.6918050922,68.9656133826,412.148702295,1.74480230597,83.4695,326.934399989
 05/14  11:00:00,305.150728642,36.5487665472,136.375998137,0.0,38.286128036,68.9656133826,350.149438947,2.27791939053,83.4695,264.402019556
 05/14  12:00:00,304.052771777,36.594837108,135.544514842,0.0,38.286128036,68.9656133826,274.309942177,2.40461981956,83.4695,188.435822357
 05/14  13:00:00,286.338954744,36.5684505581,137.28248916,0.0,31.5818913096,56.727595265,274.030895221,3.47294463855,75.1392,195.418750583
 05/14  14:00:00,287.853025079,36.5970252776,139.479776627,0.0,31.5818913096,56.727595265,258.296550129,3.69562750636,66.8089,187.792022623
 05/14  15:00:00,284.268917121,36.6243067254,134.585995318,0.0,31.5818913096,56.727595265,266.665843985,3.73089111988,75.1392,187.795752865
 05/14  16:00:00,311.757111222,36.3274882751,131.937615014,0.0,31.5818913096,61.661095265,241.640638739,3.85801922991,91.7998,145.98281951
 05/14  17:00:00,339.712111061,35.8275081695,132.377080227,0.0,31.5818913096,70.9729253606,236.037177196,6.13868701458,49.9818,179.916690182
 05/14  18:00:00,400.43092767,35.8723317838,131.380734049,0.0,80.3315023541,83.7685254822,279.565962403,5.48441015844,49.9818,224.099752245
 05/14  19:00:00,405.340760841,35.7993137833,133.80798272,0.0,102.000620287,77.6748002752,325.323229353,4.77039617057,33.3212,287.231633182
 05/14  20:00:00,442.75716678,35.7688873874,135.04853427,0.0,108.704857014,91.4735406516,324.6904463,4.74445299269,33.3212,286.624793307
 05/14  21:00:00,414.285484847,35.8726543019,135.025744923,0.0,95.2963835608,89.1510273009,323.483556578,7.04959227787,24.9909,291.4430643
 05/14  22:00:00,361.298195167,35.8592026831,135.432320598,0.0,80.3315023541,63.3799339444,447.999289709,11.033537243,16.6606,420.305152466
 05/14  23:00:00,298.898125246,35.8247077064,137.351695213,0.0,42.6918050922,48.4199368926,265.537857917,11.0717107063,8.3303,246.135847211
 05/14  24:00:00,212.011761024,33.3325643626,84.5959402859,0.0,34.4311606118,33.1021868926,151.683325726,2.54189145507,3.33212,145.809314271
 05/15  01:00:00,137.454504808,30.9042397406,32.3947221556,0.0,19.418418834,29.3649097162,120.731064706,9.16971665864,3.33212,108.229228048
 05/15  02:00:00,155.752075501,31.7136812813,57.4694482182,0.0,12.7620426787,28.1191506574,123.924761576,12.3837453835,3.33212,108.208896193
 05/15  03:00:00,162.571071877,32.5231228219,63.2326166084,0.0,12.7620426787,28.1191506574,119.484400421,7.93778207553,3.33212,108.214498345
 05/15  04:00:00,187.525604235,33.3325643626,80.4628412936,0.0,12.7620426787,28.1191506574,151.179395453,8.97480355572,3.33212,138.872471897
 05/15  05:00:00,212.232199954,33.3325643626,82.6508736035,0.0,25.5240853573,30.610668775,262.077784004,4.32303532912,8.3303,249.424448675
 05/15  06:00:00,314.181254447,33.9801175952,95.9501486431,0.0,51.0481707146,78.1489452969,443.629798241,0.147608617875,16.6606,426.821589623
 05/15  07:00:00,405.80506411,35.8503758276,125.638159758,0.0,64.3609230253,109.708623606,597.373196254,6.58350469958,24.9909,565.798791555
 05/15  08:00:00,364.652846397,35.8712138047,126.854534476,0.0,51.0481707146,80.7689615957,470.417092605,3.45846750518,33.3212,433.6374251
 05/15  09:00:00,336.864425821,36.3438726702,126.751356205,0.0,51.0481707146,71.0224615957,394.532079228,1.15536238005,66.8089,326.567816847
 05/15  10:00:00,288.774897323,36.5204168303,127.197863235,0.0,32.1804615127,65.7244621605,344.359930076,3.42892963056,83.4695,257.461500445
 05/15  11:00:00,288.403064493,36.6065557186,126.091360987,0.0,32.1804615127,65.7244621605,282.759729554,3.67386182288,83.4695,195.616367731
 05/15  12:00:00,285.898177988,36.6676321493,124.243362105,0.0,32.1804615127,65.7244621605,275.109675822,3.33590789741,83.4695,188.304267924
 05/15  13:00:00,275.460850758,36.5874149765,123.595279451,0.0,32.1804615127,55.9779621605,266.179827723,3.07613606811,75.1392,187.964491655
 05/15  14:00:00,274.198044291,36.6095742667,122.299953742,0.0,32.1804615127,55.9779621605,257.522034095,3.04835093677,66.8089,187.664783158
 05/15  15:00:00,273.622377178,36.6407822322,121.692682142,0.0,32.1804615127,55.9779621605,265.655972062,2.8597973095,75.1392,187.656974753
 05/15  16:00:00,302.725298753,36.652275047,121.570871646,0.0,32.1804615127,60.9114621605,239.266926548,1.55907999891,91.7998,145.908046549
 05/15  17:00:00,339.567170763,36.1444407155,123.829448338,0.0,32.1804615127,77.5397301883,270.021187605,4.12418702936,49.9818,215.915200575
 05/15  18:00:00,393.57744303,36.2590137207,123.765383174,0.0,77.122965704,86.2600435998,445.396453518,4.10585065203,49.9818,391.308802866
 05/15  19:00:00,401.541016549,36.3048417954,123.93377706,0.0,102.647051061,80.1663183927,330.037928371,4.60908910685,33.3212,292.107639264
 05/15  20:00:00,440.911377313,36.2736797183,124.082343855,0.0,115.40909374,92.7192997104,329.322023536,4.96470564351,33.3212,291.036117893
 05/15  21:00:00,417.612677794,36.3441149233,121.619444194,0.0,102.647051061,94.1340635361,455.128836932,5.31420805019,24.9909,424.823728882
 05/15  22:00:00,351.016359139,36.3544131694,121.62983054,0.0,77.122965704,65.871452062,345.688578327,6.01943962498,16.6606,323.008538702
 05/15  23:00:00,284.991491703,36.232173912,123.785651498,0.0,38.286128036,48.4199368926,194.124497146,8.80411012448,8.3303,176.990087021
 05/15  24:00:00,253.518793021,33.9801175952,133.818156425,0.0,25.5240853573,30.610668775,146.850504504,0.0480483990425,3.33212,143.470336105
 05/16  01:00:00,241.334258272,33.8721920564,129.237293697,0.0,19.418418834,29.3649097162,111.715840269,0.193169871813,3.33212,108.190550397
 05/16  02:00:00,207.965965978,33.3325643626,105.073269695,0.0,12.7620426787,28.1191506574,111.552083872,0.0449889104719,3.33212,108.174974962
 05/16  03:00:00,209.610241912,33.3325643626,106.725073826,0.0,12.7620426787,28.1191506574,110.084940082,0.0535216700922,3.33212,106.699298412
 05/16  04:00:00,223.960091338,34.1420059033,111.918121679,0.0,12.7620426787,28.1191506574,143.811371854,0.142769049662,3.33212,140.336482805
 05/16  05:00:00,246.105149519,34.1420059033,112.114520879,0.0,25.5240853573,30.610668775,254.469128532,0.0892634506839,8.3303,246.049565081
 05/16  06:00:00,332.242189152,34.1420059033,111.693447902,0.0,51.0481707146,78.1489452969,440.857664407,0.111822621785,16.6606,424.085241786
 05/16  07:00:00,410.514716006,36.1149222548,129.494703837,0.0,64.3609230253,109.708623606,596.072391961,8.10177099117,24.9909,562.97972097
 05/16  08:00:00,373.37431721,35.9576908844,135.757520294,0.0,51.0481707146,80.7689615957,469.807704602,4.09251012098,33.3212,432.393994481
 05/16  09:00:00,346.000217438,36.3537600926,136.993283344,0.0,51.0481707146,71.0224615957,399.372513462,1.04505078087,66.8089,331.518562681
 05/16  10:00:00,299.837533683,36.5533887432,139.150686433,0.0,32.1804615127,65.7244621605,343.394567047,2.71139800403,83.4695,257.213669043
 05/16  11:00:00,300.857658681,36.6416067405,139.453467291,0.0,32.1804615127,65.7244621605,274.927538863,2.96730038897,83.4695,188.490738474
 05/16  12:00:00,300.450296093,36.7015471295,139.269522055,0.0,32.1804615127,65.7244621605,274.174448157,2.55743054161,83.4695,188.147517615
 05/16  13:00:00,291.149894032,36.6162537118,139.565949977,0.0,32.1804615127,55.9779621605,265.294882805,2.29369111638,75.1392,187.861991688
 05/16  14:00:00,291.356335603,36.6181709037,139.651306367,0.0,32.1804615127,55.9779621605,256.710346304,2.35122572371,66.8089,187.550220581
 05/16  15:00:00,291.505534802,36.6612484926,139.75595231,0.0,32.1804615127,55.9779621605,264.922312502,2.25344830216,75.1392,187.5296642
 05/16  16:00:00,319.705746419,36.7707266644,138.814995726,0.0,32.1804615127,60.9114621605,239.159484515,1.54117659989,91.7998,145.818507915
 05/16  17:00:00,354.40184942,36.2339623758,138.984694811,0.0,32.1804615127,77.5397301883,270.27088868,4.59297329978,49.9818,215.69611538
 05/16  18:00:00,406.047628319,36.3372982777,136.754725123,0.0,77.122965704,86.2600435998,445.374089238,4.90737097003,49.9818,390.484918268
 05/16  19:00:00,412.673935971,36.363493592,136.435204305,0.0,102.647051061,80.1663183927,330.545903134,5.4926235076,33.3212,291.732079627
 05/16  20:00:00,451.040521961,36.3105118295,135.765411804,0.0,115.40909374,92.7192997104,326.963836039,5.89268253255,33.3212,287.749953506
 05/16  21:00:00,427.171890385,36.3536068395,132.668540772,0.0,102.647051061,94.1340635361,456.038116949,6.28093339511,24.9909,424.766283554
 05/16  22:00:00,359.155976951,36.3361054634,131.404098251,0.0,77.122965704,65.871452062,343.524353033,6.90107548776,16.6606,319.962677545
 05/16  23:00:00,293.760975533,36.2073288247,135.308923998,0.0,38.286128036,48.4199368926,197.437478659,10.3216894163,8.3303,178.785489243
 05/16  24:00:00,204.342877745,33.3325643626,88.2641340313,0.0,25.5240853573,30.610668775,142.146743917,0.00916764937293,3.33212,138.805456268
 05/17  01:00:00,191.129521309,33.0627505157,83.1831922441,0.0,19.418418834,29.3649097162,115.797879837,4.30807400083,3.33212,108.157685836
 05/17  02:00:00,192.802758236,33.6023782095,92.1326219542,0.0,12.7620426787,28.1191506574,119.315137485,7.83811113492,3.33212,108.14490635
 05/17  03:00:00,185.272950681,33.6023782095,84.9160691312,0.0,12.7620426787,28.1191506574,131.976101274,20.5081850746,3.33212,108.1357962
 05/17  04:00:00,174.404620846,33.3325643626,68.0325976638,0.0,12.7620426787,28.1191506574,171.853463577,29.7857597084,3.33212,138.735583869
 05/17  05:00:00,221.924629557,33.3325643626,93.3653211781,0.0,25.5240853573,30.610668775,282.565873544,28.4557290255,8.3303,245.779844519
 05/17  06:00:00,319.652590121,33.8182292871,103.661075438,0.0,51.0481707146,78.1489452969,459.380354238,20.5767183067,16.6606,422.143035931
 05/17  07:00:00,408.645980929,35.8567227955,132.226882826,0.0,64.3609230253,109.708623606,599.22401891,13.0397929457,24.9909,561.193325964
 05/17  08:00:00,367.105939203,35.7971441107,131.419088603,0.0,51.0481707146,80.7689615957,469.004793902,3.73166920316,33.3212,431.951924699
 05/17  09:00:00,338.619612688,36.3494043784,128.710309888,0.0,51.0481707146,71.0224615957,394.525524285,0.7759278334,66.8089,326.940696452
 05/17  10:00:00,289.922233514,36.4926110499,128.433207486,0.0,32.1804615127,65.7244621605,343.265748667,2.55308709944,83.4695,257.243161568
 05/17  11:00:00,290.052699864,36.5879222798,127.797467143,0.0,32.1804615127,65.7244621605,277.844286866,2.89946254281,83.4695,191.475324323
 05/17  12:00:00,289.233115028,36.6573522551,127.615353832,0.0,32.1804615127,65.7244621605,274.005453163,2.48728127839,83.4695,188.048671884
 05/17  13:00:00,281.283470911,36.5887610014,129.425131561,0.0,32.1804615127,55.9779621605,264.954818397,2.0773869182,75.1392,187.738231478
 05/17  14:00:00,281.049737619,36.6133425532,129.149253899,0.0,32.1804615127,55.9779621605,256.277838394,2.03969431025,66.8089,187.429244084
 05/17  15:00:00,282.157812077,36.6538465372,130.243242647,0.0,32.1804615127,55.9779621605,263.015877473,1.8144904342,75.1392,186.062187038
 05/17  16:00:00,315.925236725,36.751748835,134.676258968,0.0,32.1804615127,60.9114621605,233.598790313,1.41275985929,91.7998,140.386230453
 05/17  17:00:00,354.143583671,36.2006362569,138.433265565,0.0,32.1804615127,77.5397301883,270.036795822,4.4878211794,49.9818,215.567174642
 05/17  18:00:00,406.192858917,36.2765712219,137.076602552,0.0,77.122965704,86.2600435998,444.549099476,4.90476649374,49.9818,389.662532982
 05/17  19:00:00,413.245022213,36.2687793962,136.689453805,0.0,102.647051061,80.1663183927,330.129086334,5.48054310712,33.3212,291.327343227
 05/17  20:00:00,451.957389619,36.2208869147,135.615924444,0.0,115.40909374,92.7192997104,326.584613299,5.91727333831,33.3212,287.346139961
 05/17  21:00:00,430.337701816,36.2789781086,134.763072334,0.0,102.647051061,94.1340635361,455.091254673,6.3046352517,24.9909,423.795719422
 05/17  22:00:00,364.675839486,36.2883136087,136.701012073,0.0,77.122965704,65.871452062,343.105875141,6.94857028915,16.6606,319.496704852
 05/17  23:00:00,295.866349871,36.1741818162,138.41228048,0.0,38.286128036,48.4199368926,198.227387183,11.2230912619,8.3303,178.673995921
 05/17  24:00:00,194.73235494,33.3325643626,79.3596720009,0.0,25.5240853573,30.610668775,162.524374779,20.4591167004,3.33212,138.733138079
 05/18  01:00:00,199.408838161,33.3325643626,91.5030778872,0.0,19.418418834,29.3649097162,133.925278651,22.493356902,3.33212,108.099801749
 05/18  02:00:00,159.77812608,32.9278435923,60.5179750052,0.0,12.7620426787,28.1191506574,141.083215673,31.7584203908,3.33212,105.992675282
 05/18  03:00:00,154.433147526,32.9278435923,55.248256771,0.0,12.7620426787,28.1191506574,157.431591176,50.2707396101,3.33212,103.828731566
 05/18  04:00:00,167.334557449,32.9278435923,61.5501082328,0.0,12.7620426787,28.1191506574,211.092769858,62.5069208144,3.33212,145.253729043
 05/18  05:00:00,198.836501947,32.9278435923,73.7890327478,0.0,25.5240853573,30.610668775,312.781259745,61.8085712714,8.3303,242.642388473
 05/18  06:00:00,333.582944835,34.3038942115,117.645244573,0.0,51.0481707146,78.1489452969,477.350851691,38.7556675835,16.6606,421.934584107
 05/18  07:00:00,405.246048048,35.8610297334,129.653929387,0.0,64.3609230253,109.708623606,598.1381721,14.1892948001,24.9909,558.9579773
 05/18  08:00:00,369.63655634,35.8555779519,135.359349087,0.0,51.0481707146,80.7689615957,463.070195842,2.43891647704,33.3212,427.310079365
 05/18  09:00:00,344.852777094,36.3550156652,137.378152548,0.0,51.0481707146,71.0224615957,395.101998973,0.467865154215,66.8089,327.825233819
 05/18  10:00:00,298.154882066,36.497720522,138.450293711,0.0,32.1804615127,65.7244621605,341.944776165,1.83038703879,83.4695,256.644889126
 05/18  11:00:00,300.331383783,36.5989212962,139.398883102,0.0,32.1804615127,65.7244621605,273.824319841,2.12781131327,83.4695,188.227008528
 05/18  12:00:00,299.670185131,36.6636047121,139.295560212,0.0,32.1804615127,65.7244621605,273.35669114,1.98976728068,83.4695,187.897423859
 05/18  13:00:00,289.651955969,36.5936463142,138.518061161,0.0,32.1804615127,55.9779621605,264.660035545,1.92494200459,75.1392,187.595893541
 05/18  14:00:00,290.757068323,36.6233689465,138.976227246,0.0,32.1804615127,55.9779621605,256.031999983,1.93335661195,66.8089,187.289743372
 05/18  15:00:00,290.352318161,36.6555338904,138.68879641,0.0,32.1804615127,55.9779621605,257.353769678,1.88821721207,75.1392,180.326352466
 05/18  16:00:00,318.973413585,36.5949979704,138.289245719,0.0,32.1804615127,60.9114621605,238.476285577,1.03420725944,91.7998,145.642278318
 05/18  17:00:00,353.663078844,36.0817520653,138.141441266,0.0,32.1804615127,77.5397301883,268.577348631,3.26976879158,49.9818,215.32577984
 05/18  18:00:00,405.425355546,36.1851047251,136.258346461,0.0,77.122965704,86.2600435998,442.398466861,3.55912093863,49.9818,388.857545922
 05/18  19:00:00,411.617601634,36.2095174497,136.059954359,0.0,102.647051061,80.1663183927,328.33226868,4.02253079419,33.3212,290.988537885
 05/18  20:00:00,449.941318093,36.1610486384,135.927397928,0.0,115.40909374,92.7192997104,319.681978334,4.37302552298,33.3212,281.987752811
 05/18  21:00:00,428.651448892,36.1863860401,136.740110754,0.0,102.647051061,94.1340635361,455.627065859,9.1757730747,24.9909,421.460392784
 05/18  22:00:00,357.440810817,36.1949136942,133.176894356,0.0,77.122965704,65.871452062,356.299892523,22.6047395978,16.6606,317.034552925
 05/18  23:00:00,228.953558737,36.1020047152,73.6004750425,0.0,38.286128036,48.4199368926,229.692730548,42.8312513371,8.3303,178.531179211
 05/18  24:00:00,184.28206646,32.9278435923,69.6585579346,0.0,25.5240853573,30.610668775,200.036690338,55.4362190922,3.33212,141.268351246
 05/19  01:00:00,173.61445927,31.7136812813,67.5405332569,0.0,19.418418834,29.3649097162,167.437043592,58.5791017853,3.33212,105.525821806
 05/19  02:00:00,163.039007818,32.5231228219,64.1551124363,0.0,12.7620426787,28.1191506574,168.263392173,56.8774044514,3.33212,108.053867721
 05/19  03:00:00,161.181383146,33.3325643626,61.5077072401,0.0,12.7620426787,28.1191506574,156.121768406,51.0070659802,3.33212,101.782582426
 05/19  04:00:00,165.787549437,31.7136812813,60.4565394122,0.0,12.7620426787,28.1191506574,197.947763501,49.5494206043,3.33212,145.066222897
 05/19  05:00:00,193.825491112,32.5231228219,68.4737465583,0.0,25.5240853573,30.610668775,298.436842252,45.6950322857,8.3303,244.411509967
 05/19  06:00:00,327.453396831,34.951447444,110.052882201,0.0,51.0481707146,78.1489452969,469.57827787,34.5865584417,16.6606,418.331119429
 05/19  07:00:00,410.176181643,35.8272001146,134.496596962,0.0,64.3609230253,109.708623606,612.099320944,30.398030346,24.9909,556.710390598
 05/19  08:00:00,365.847168223,35.8483855092,132.068162429,0.0,51.0481707146,80.7689615957,468.851505726,8.53731899652,33.3212,426.99298673
 05/19  09:00:00,343.404087614,36.3578928621,135.918801058,0.0,51.0481707146,71.0224615957,393.894659766,0.360740387097,66.8089,326.725019379
 05/19  10:00:00,300.809381045,36.5120987206,141.335959709,0.0,32.1804615127,65.7244621605,340.452136272,1.37283988836,83.4695,255.609796383
 05/19  11:00:00,300.54533914,36.6029496538,140.717433353,0.0,32.1804615127,65.7244621605,273.756854844,1.52414477099,83.4695,188.763210073
 05/19  12:00:00,300.252453357,36.6674031739,139.065388948,0.0,32.1804615127,65.7244621605,272.604086794,1.37742311978,83.4695,187.757163674
 05/19  13:00:00,291.883222705,36.6044661396,141.701324457,0.0,32.1804615127,55.9779621605,263.328270383,1.29262144533,75.1392,186.896448938
 05/19  14:00:00,290.914691667,36.634868729,140.844431081,0.0,32.1804615127,55.9779621605,248.842776668,1.28035538494,66.8089,180.753521283
 05/19  15:00:00,290.754018808,36.6658872089,140.498167713,0.0,32.1804615127,55.9779621605,263.525066244,1.24520143808,75.1392,187.140664806
 05/19  16:00:00,319.487456007,36.6624801697,138.38185717,0.0,32.1804615127,60.9114621605,238.027138065,0.663005571238,91.7998,145.564332493
 05/19  17:00:00,354.563490516,36.1403090109,138.951191749,0.0,32.1804615127,77.5397301883,262.972286257,2.08255011613,49.9818,210.90793614
 05/19  18:00:00,406.309758986,36.254311511,136.637054202,0.0,77.122965704,86.2600435998,437.480431764,2.31676647004,49.9818,385.181865294
 05/19  19:00:00,413.018830234,36.2841188967,136.146086411,0.0,102.647051061,80.1663183927,325.673137397,2.65879568906,33.3212,289.693141708
 05/19  20:00:00,450.80574802,36.2194477102,136.649439039,0.0,115.40909374,92.7192997104,317.975573344,2.95179741146,33.3212,281.702575933
 05/19  21:00:00,427.803789199,36.2345938925,136.05731048,0.0,102.647051061,94.1340635361,453.229873118,4.75223287309,24.9909,423.486740245
 05/19  22:00:00,362.464189044,36.2380539651,137.319745541,0.0,77.122965704,65.871452062,337.473842218,6.88282603778,16.6606,313.93041618
 05/19  23:00:00,296.695167405,36.1469637571,139.848988878,0.0,38.286128036,48.4199368926,195.325155246,8.58864371097,8.3303,178.406211535
 05/19  24:00:00,204.660007822,33.3325643626,88.9472731599,0.0,25.5240853573,30.610668775,146.174346172,4.26695385032,3.33212,138.575272321
 05/20  01:00:00,210.719225689,33.3325643626,92.2219929481,0.0,27.7269238854,30.610668775,111.991571265,0.648075311714,3.33212,108.011375953
 05/20  02:00:00,187.527975286,33.3325643626,86.7886040492,0.0,12.7620426787,28.1191506574,111.38061184,0.04084707621,3.33212,108.007644764
 05/20  03:00:00,181.338536484,33.3325643626,81.1201865767,0.0,12.7620426787,28.1191506574,107.26163562,2.27909248661,3.33212,101.650423133
 05/20  04:00:00,180.578180869,32.9278435923,74.4155152513,0.0,12.7620426787,28.1191506574,151.219426764,7.67203522226,3.33212,140.215271541
 05/20  05:00:00,197.827453137,33.3325643626,87.2599777676,0.0,12.7620426787,28.1191506574,194.645134315,9.82591905881,8.3303,176.488915256
 05/20  06:00:00,281.505538045,33.8182292871,97.6950159528,0.0,42.6918050922,54.3732441037,269.240167677,6.33208989132,16.6606,246.247477785
 05/20  07:00:00,368.594973987,35.9431190028,137.519665906,0.0,42.6918050922,86.1019271793,447.780464197,6.54092805378,24.9909,416.248636143
 05/20  08:00:00,407.702662817,35.9459095268,134.7892135,0.0,57.6566862989,112.030105488,633.612629166,2.49138540292,33.3212,597.800043763
 05/20  09:00:00,362.665629142,36.3569325832,135.306817715,0.0,57.6566862989,83.6599452969,490.506814259,0.563155789995,66.8089,423.134758469
 05/20  10:00:00,311.552702911,36.5566317927,138.045889279,0.0,42.6918050922,68.9656133826,406.618794387,1.91657305509,83.4695,321.232721332
 05/20  11:00:00,303.474122086,36.6478599779,137.949512974,0.0,34.9340096728,67.7198543238,343.042669268,2.58760354361,83.4695,256.985565724
 05/20  12:00:00,299.142310083,36.7190366378,133.018709801,0.0,34.9340096728,67.7198543238,281.261160046,2.56187080313,83.4695,195.229789243
 05/20  13:00:00,287.99297371,36.63195241,131.405505541,0.0,34.9340096728,57.9733543238,265.645066208,2.59540352008,75.1392,187.910462688
 05/20  14:00:00,288.530922522,36.6132614478,131.948050658,0.0,34.9340096728,57.9733543238,257.271628641,2.85502847898,66.8089,187.607700162
 05/20  15:00:00,286.528620576,36.6398948003,129.942172546,0.0,34.9340096728,57.9733543238,264.786697843,3.2347358955,75.1392,186.412761947
 05/20  16:00:00,314.516402893,36.4410063977,128.917652947,0.0,34.9340096728,62.9068543238,235.657327934,3.64552020929,91.7998,140.212007724
 05/20  17:00:00,343.183516037,35.9365565497,130.796846043,0.0,34.9340096728,72.2186844194,235.319305931,6.22325982389,49.9818,179.114246107
 05/20  18:00:00,408.849865715,36.1142705917,130.951132612,0.0,87.0357390804,86.2600435998,277.293902034,5.01683390462,49.9818,222.29526813
 05/20  19:00:00,402.592224538,35.9028444039,130.545733945,0.0,102.000620287,77.6748002752,321.15167976,5.06198358852,33.3212,282.768496172
 05/20  20:00:00,427.012105401,35.8565289488,129.742816887,0.0,102.000620287,88.9820225341,320.077216307,5.43124353628,33.3212,281.324772771
 05/20  21:00:00,419.868922555,35.9181080715,129.491525232,0.0,102.000620287,91.6425454185,319.664437131,5.80925038159,24.9909,288.864286749
 05/20  22:00:00,367.161533324,35.8820439185,130.33353804,0.0,87.0357390804,65.871452062,440.188614865,8.09994990941,16.6606,415.428064955
 05/20  23:00:00,295.597758457,35.8217953869,132.740964081,0.0,42.6918050922,48.4199368926,259.907264853,10.9114850397,8.3303,240.665479813
 05/20  24:00:00,188.704805006,32.7929366688,71.1414995868,0.0,27.7269238854,30.610668775,149.396897945,3.39038868367,3.33212,142.674389261
 05/21  01:00:00,166.390446997,30.9042397406,42.4832846756,0.0,34.4311606118,33.1021868926,115.63811411,6.21297279907,3.33212,106.093021311
 05/21  02:00:00,184.40155385,32.5231228219,75.2059589501,0.0,19.466279405,30.610668775,109.412916253,2.30472164329,3.33212,103.77607461
 05/21  03:00:00,153.684746167,31.7136812813,45.8998711472,0.0,19.466279405,30.610668775,111.444334375,0.0,3.33212,108.112214375
 05/21  04:00:00,197.904365415,33.3325643626,80.6533811339,0.0,19.466279405,30.610668775,141.837762003,0.0894122581094,3.33212,138.416229745
 05/21  05:00:00,182.358833826,32.5231228219,62.6869359818,0.0,19.466279405,30.610668775,186.98255371,0.21573471601,8.3303,178.436518994
