Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  06:00:00,282.664045915,34.1420059033,97.1426107528,0.0,42.6918050922,54.3732441037,263.639350571,0.164635415847,16.6606,246.814115156
 05/21  07:00:00,371.83051579,36.2602407418,129.130473727,0.0,49.3960418185,88.5934452969,447.526057814,7.26692619276,24.9909,415.268231621
 05/21  08:00:00,401.594814553,35.9009013391,126.565550111,0.0,57.6566862989,112.030105488,632.551805524,3.51760901593,33.3212,595.712996508
 05/21  09:00:00,348.612733209,36.3596633273,130.224696678,0.0,50.9524495726,81.1684271793,490.552901168,1.12984472382,66.8089,422.614156444
 05/21  10:00:00,309.209684335,36.5407967533,137.540634813,0.0,42.6918050922,68.9656133826,409.675336486,4.8406129643,83.4695,321.365223522
 05/21  11:00:00,283.649664922,36.5501822133,116.973585365,0.0,38.286128036,68.9656133826,354.277050715,14.1055067301,83.4695,256.702043985
 05/21  12:00:00,282.97038558,36.589106286,117.153300922,0.0,38.286128036,68.9656133826,286.272732606,15.2949346309,83.4695,187.508297975
 05/21  13:00:00,283.429726923,36.5698214667,136.306983349,0.0,31.5818913096,56.727595265,274.229907615,11.6166225717,75.1392,187.474085043
 05/21  14:00:00,287.149639798,36.6011959797,139.402039738,0.0,31.5818913096,56.727595265,260.173880618,6.64873026922,66.8089,186.716250348
 05/21  15:00:00,287.726623065,36.6310723932,138.877021144,0.0,31.5818913096,56.727595265,261.690490236,6.42099042561,75.1392,180.13029981
 05/21  16:00:00,317.861941553,36.3430564999,139.593368877,0.0,31.5818913096,61.661095265,243.699193405,6.49438190739,91.7998,145.405011497
 05/21  17:00:00,344.830451569,35.8376379612,139.776461753,0.0,31.5818913096,70.9729253606,239.366413609,10.3821525895,49.9818,179.00246102
 05/21  18:00:00,404.264197011,35.8816171926,138.277050246,0.0,80.3315023541,83.7685254822,274.233091559,8.86684208156,49.9818,215.384449478
 05/21  19:00:00,406.488807239,35.8054437395,136.720492113,0.0,102.000620287,77.6748002752,322.844476234,8.66285007688,33.3212,280.860426157
 05/21  20:00:00,442.193614637,35.7760879587,138.251792697,0.0,108.704857014,91.4735406516,331.427813237,18.2319691394,33.3212,279.874644098
 05/21  21:00:00,391.632635427,35.8961141065,113.904464442,0.0,95.2963835608,89.1510273009,343.986743104,38.0921647006,24.9909,280.903678403
 05/21  22:00:00,320.540427483,35.8736042267,96.5921324146,0.0,80.3315023541,63.3799339444,482.184429574,52.0599230757,16.6606,413.463906498
 05/21  23:00:00,247.134087809,35.828267797,87.7115695023,0.0,42.6918050922,48.4199368926,312.637173601,63.404724303,8.3303,240.902149298
 05/21  24:00:00,199.726861557,30.9042397406,75.6815054714,0.0,34.4311606118,33.1021868926,213.522042405,68.5281546051,3.33212,141.6617678
 05/22  01:00:00,171.184448669,30.9042397406,65.9545906665,0.0,19.418418834,29.3649097162,177.177056834,72.2734179741,3.33212,101.57151886
 05/22  02:00:00,160.359773736,33.3325643626,60.6454934843,0.0,12.7620426787,28.1191506574,176.470637186,65.2100304405,3.33212,107.928486745
 05/22  03:00:00,155.80353641,30.9042397406,58.5293113833,0.0,12.7620426787,28.1191506574,160.945225171,56.0554814626,3.33212,101.557623708
 05/22  04:00:00,165.712470092,33.3325643626,59.5226249808,0.0,12.7620426787,28.1191506574,195.061258932,48.5976741114,3.33212,143.131464821
 05/22  05:00:00,192.711349082,33.3325643626,67.2630557041,0.0,25.5240853573,30.610668775,292.674229572,45.2715276735,8.3303,239.072401898
 05/22  06:00:00,316.556809511,33.9801175952,100.946326642,0.0,51.0481707146,78.1489452969,469.701031199,38.7142019306,16.6606,414.326229269
 05/22  07:00:00,406.602980864,35.7889300978,132.034286715,0.0,64.3609230253,109.708623606,616.205246144,41.1856036566,24.9909,550.028742488
 05/22  08:00:00,343.07387873,35.76235085,111.096930043,0.0,51.0481707146,80.7689615957,503.664925238,42.700685857,33.3212,427.643039381
 05/22  09:00:00,308.043398071,36.3523537864,103.735712501,0.0,51.0481707146,71.0224615957,425.849860731,36.9566720207,66.8089,322.08428871
 05/22  10:00:00,237.775890522,36.4403584119,82.1769621291,0.0,32.1804615127,65.7244621605,382.572810971,51.0903390045,83.4695,248.012971967
 05/22  11:00:00,231.250112273,36.4926163637,74.9717560747,0.0,32.1804615127,65.7244621605,329.931847423,58.7935165418,83.4695,187.668830882
 05/22  12:00:00,231.739440673,36.5323973705,76.1984358111,0.0,32.1804615127,65.7244621605,312.097807352,41.287458286,83.4695,187.340849066
 05/22  13:00:00,230.546689517,36.5700896811,84.6770589382,0.0,32.1804615127,55.9779621605,293.803193253,31.5981713812,75.1392,187.065821872
 05/22  14:00:00,232.926961473,36.5984223976,86.9936668182,0.0,32.1804615127,55.9779621605,285.766656443,39.1309471743,66.8089,179.826809268
 05/22  15:00:00,236.44120116,36.6251510839,90.4769215467,0.0,32.1804615127,55.9779621605,298.438477998,37.9229714761,75.1392,185.376306522
 05/22  16:00:00,258.394984869,36.3206378296,83.4758365771,0.0,32.1804615127,60.9114621605,278.602975643,46.7664491187,91.7998,140.036726524
 05/22  17:00:00,300.835561298,35.7790548632,91.3097526803,0.0,32.1804615127,77.5397301883,332.464586073,67.9948639378,49.9818,214.487922135
 05/22  18:00:00,369.613356062,35.8202068708,105.989714664,0.0,77.122965704,86.2600435998,505.715469034,77.3942567599,49.9818,378.339412274
 05/22  19:00:00,374.651097415,35.7613704925,103.481122138,0.0,102.647051061,80.1663183927,406.570145027,85.3496965154,33.3212,287.899248512
 05/22  20:00:00,421.886736926,35.7608889847,111.362080995,0.0,115.40909374,92.7192997104,413.294013011,99.4837126994,33.3212,280.489100312
 05/22  21:00:00,412.918732276,35.7795351187,123.064513087,0.0,102.647051061,94.1340635361,564.737994896,124.541312997,24.9909,415.205781899
 05/22  22:00:00,321.306709538,35.8231290426,97.9911624265,0.0,77.122965704,65.871452062,468.818978219,138.769945313,16.6606,313.388432905
 05/22  23:00:00,226.479183472,35.7965696387,71.426059782,0.0,38.286128036,48.4199368926,301.542089765,118.989109364,8.3303,174.222680401
 05/22  24:00:00,173.880967192,30.9042397406,61.2686103176,0.0,25.5240853573,30.610668775,213.545490334,71.8906804701,3.33212,138.322689864
 05/23  01:00:00,159.448821491,30.9042397406,54.208554822,0.0,19.418418834,29.3649097162,175.742534608,64.5394047719,3.33212,107.871009836
 05/23  02:00:00,145.397981552,30.9042397406,48.0974030152,0.0,12.7620426787,28.1191506574,161.515294274,56.6662961714,3.33212,101.516878102
 05/23  03:00:00,143.677541252,30.9042397406,46.3873183667,0.0,12.7620426787,28.1191506574,152.62542797,47.7813895059,3.33212,101.511918464
 05/23  04:00:00,152.673167777,33.3325643626,45.7439718375,0.0,12.7620426787,28.1191506574,188.934050735,43.2706128627,3.33212,142.331317872
 05/23  05:00:00,177.975637685,30.9042397406,54.1873320442,0.0,25.5240853573,30.610668775,287.448540913,39.5052482514,8.3303,239.612992661
 05/23  06:00:00,306.833477216,34.951447444,89.4437680693,0.0,51.0481707146,78.1489452969,465.017875683,35.0314013276,16.6606,413.325874356
 05/23  07:00:00,392.689318482,35.7720301984,116.791173205,0.0,64.3609230253,109.708623606,651.195275548,78.3387047167,24.9909,547.865670831
 05/23  08:00:00,327.278207827,35.7608889847,94.3431192978,0.0,51.0481707146,80.7689615957,537.311796297,81.4396420381,33.3212,422.550954258
 05/23  09:00:00,288.997433618,36.3458833387,84.5617152021,0.0,51.0481707146,71.0224615957,464.798524316,78.4865865194,66.8089,319.503037797
 05/23  10:00:00,223.920442549,36.434044336,68.2505947612,0.0,32.1804615127,65.7244621605,417.947079008,81.5829223837,83.4695,252.894656625
 05/23  11:00:00,221.003353128,36.4889845364,64.6401592901,0.0,32.1804615127,65.7244621605,362.436034245,91.4136264462,83.4695,187.552907799
 05/23  12:00:00,219.755510992,36.5296047614,64.0754450125,0.0,32.1804615127,65.7244621605,370.20659719,99.6926138995,83.4695,187.04448329
 05/23  13:00:00,216.909548658,36.5621478008,70.9793862203,0.0,32.1804615127,55.9779621605,329.82050422,74.5139465133,75.1392,180.167357707
 05/23  14:00:00,219.215766154,36.5938915646,73.3147779401,0.0,32.1804615127,55.9779621605,304.93346649,53.6507955831,66.8089,184.473770907
 05/23  15:00:00,216.734005187,36.6211594018,70.7935068108,0.0,32.1804615127,55.9779621605,324.996210398,68.0074405187,75.1392,181.849569879
 05/23  16:00:00,249.034071161,36.3160833768,74.0483049599,0.0,32.1804615127,60.9114621605,318.723938485,88.288931956,91.7998,138.635206529
 05/23  17:00:00,299.412718162,35.7893262346,89.8334136669,0.0,32.1804615127,77.5397301883,347.446857534,83.1204918996,49.9818,214.344565634
 05/23  18:00:00,368.993808896,35.8335709904,105.361122253,0.0,77.122965704,86.2600435998,503.192677207,73.3676449168,49.9818,379.84323229
 05/23  19:00:00,373.709771143,35.77302423,102.942069978,0.0,102.647051061,80.1663183927,406.382059088,87.5213397464,33.3212,285.539519341
 05/23  20:00:00,416.282464682,35.7608889847,106.088416287,0.0,115.40909374,92.7192997104,439.749868255,126.32015019,33.3212,280.108518065
 05/23  21:00:00,406.46234048,35.7967817271,116.788756289,0.0,102.647051061,94.1340635361,598.49619914,159.287543506,24.9909,414.217755634
 05/23  22:00:00,316.809455767,35.841354211,93.4277564171,0.0,77.122965704,65.871452062,471.634363568,146.570349236,16.6606,308.403414332
 05/23  23:00:00,221.350331519,35.8059639952,66.1614107022,0.0,38.286128036,48.4199368926,338.224156688,151.993690596,8.3303,177.900166091
 05/23  24:00:00,167.858593049,30.9042397406,55.222382817,0.0,25.5240853573,30.610668775,221.449416604,79.8472883333,3.33212,138.270008271
 05/24  01:00:00,154.783221585,30.9042397406,49.5405559109,0.0,19.418418834,29.3649097162,165.976790609,61.153543633,3.33212,101.491126976
 05/24  02:00:00,143.486730357,30.9042397406,46.1754205962,0.0,12.7620426787,28.1191506574,163.03501057,51.8839365794,3.33212,107.818953991
 05/24  03:00:00,141.126763383,30.9042397406,43.8201922679,0.0,12.7620426787,28.1191506574,150.3494953,45.5408502357,3.33212,101.476525065
 05/24  04:00:00,151.144205091,33.3325643626,44.8386032688,0.0,12.7620426787,28.1191506574,179.97445604,38.442174394,3.33212,138.200161646
 05/24  05:00:00,175.200927403,30.9042397406,52.093867097,0.0,25.5240853573,30.610668775,276.296750436,31.4352609526,8.3303,236.531189483
 05/24  06:00:00,301.211476423,34.7895591359,84.7797188817,0.0,51.0481707146,78.1489452969,456.025422155,27.0019890271,16.6606,412.362833128
 05/24  07:00:00,390.312917086,35.7724883336,115.622364173,0.0,64.3609230253,109.708623606,617.371756438,45.8279672277,24.9909,546.55288921
 05/24  08:00:00,326.293962646,35.7608889847,94.304367093,0.0,51.0481707146,80.7689615957,503.914371835,45.7927987668,33.3212,424.800373068
 05/24  09:00:00,286.785629713,36.3422327138,82.5317013678,0.0,51.0481707146,71.0224615957,426.044551917,42.2880730014,66.8089,316.947578916
 05/24  10:00:00,222.216422136,36.4309632772,66.7183365309,0.0,32.1804615127,65.7244621605,374.784513714,39.8925619088,83.4695,251.422451806
 05/24  11:00:00,216.72904876,36.4844812737,60.5816868573,0.0,32.1804615127,65.7244621605,310.817733556,39.929287409,83.4695,187.418946147
 05/24  12:00:00,219.501128848,36.524700782,64.034782696,0.0,32.1804615127,65.7244621605,299.085126905,35.4726035875,83.4695,180.143023318
 05/24  13:00:00,242.862016348,36.5620576818,96.8795606877,0.0,32.1804615127,55.9779621605,288.338607261,26.4160462038,75.1392,186.783361057
 05/24  14:00:00,200.986445392,36.5912698569,55.1403148453,0.0,32.1804615127,55.9779621605,289.243025682,42.8528422932,66.8089,179.581283389
 05/24  15:00:00,204.148241034,36.6156492345,58.2815083047,0.0,32.1804615127,55.9779621605,312.392256666,52.9385472396,75.1392,184.314509427
 05/24  16:00:00,240.019630948,36.3137678477,65.203150934,0.0,32.1804615127,60.9114621605,269.924367232,37.4902212537,91.7998,140.634345979
 05/24  17:00:00,288.767491181,35.7700524213,79.3626092401,0.0,32.1804615127,77.5397301883,299.094498387,42.1436454552,49.9818,206.969052932
 05/24  18:00:00,361.796367382,35.8131600084,98.2600729135,0.0,77.122965704,86.2600435998,493.372881274,59.3376532539,49.9818,384.05342802
 05/24  19:00:00,370.348765156,35.7610349697,99.2491567101,0.0,102.647051061,80.1663183927,380.833393077,66.7393967793,33.3212,280.772796298
 05/24  20:00:00,414.044567515,35.7608889847,106.415176811,0.0,115.40909374,92.7192997104,385.916336436,72.8001601442,33.3212,279.794976292
 05/24  21:00:00,408.399247184,35.7833642672,118.711865336,0.0,102.647051061,94.1340635361,518.600090819,80.348627115,24.9909,413.260563704
 05/24  22:00:00,318.698266875,35.8239092074,95.5856497015,0.0,77.122965704,65.871452062,410.338338746,85.7401391064,16.6606,307.93759964
 05/24  23:00:00,223.989979584,35.8035816366,69.0707954803,0.0,38.286128036,48.4199368926,276.715582635,90.632487248,8.3303,177.752795387
 05/24  24:00:00,171.273894682,30.9042397406,58.7018221629,0.0,25.5240853573,30.610668775,214.47720227,72.9305525594,3.33212,138.21452971
 05/25  01:00:00,157.503575303,30.9042397406,52.3190271545,0.0,19.418418834,29.3649097162,167.180726405,62.3979795382,3.33212,101.450626867
 05/25  02:00:00,146.356828876,30.9042397406,49.1058204299,0.0,12.7620426787,28.1191506574,158.500209402,53.7359915578,3.33212,101.432097844
 05/25  03:00:00,145.071279735,32.5231228219,46.2083639347,0.0,12.7620426787,28.1191506574,160.869084079,49.7553946597,3.33212,107.78156942
 05/25  04:00:00,152.126829634,31.7136812813,47.5045366765,0.0,12.7620426787,28.1191506574,183.645302173,42.2584040257,3.33212,138.054778148
 05/25  05:00:00,182.774968347,33.3325643626,57.3122406741,0.0,25.5240853573,30.610668775,280.236416529,35.5819797619,8.3303,236.324136767
 05/25  06:00:00,304.377183335,33.9801175952,88.81750077,0.0,51.0481707146,78.1489452969,459.712573978,31.648292811,16.6606,411.403681167
 05/25  07:00:00,396.809202127,35.7755090862,122.326299823,0.0,64.3609230253,109.708623606,599.513295562,30.9350937824,24.9909,543.58730178
 05/25  08:00:00,332.784455694,35.761210092,100.89600546,0.0,51.0481707146,80.7689615957,477.540760131,26.9679130621,33.3212,417.251647069
 05/25  09:00:00,320.608760069,36.3370145371,116.147884903,0.0,51.0481707146,71.0224615957,404.560153534,18.9501434555,66.8089,318.801110079
 05/25  10:00:00,278.388988867,36.4294113959,122.201250655,0.0,32.1804615127,65.7244621605,347.589732489,15.2115552043,83.4695,248.908677285
 05/25  11:00:00,272.354299435,36.4840238333,115.187546009,0.0,32.1804615127,65.7244621605,281.5807926,12.4188929501,83.4695,185.69239965
 05/25  12:00:00,249.018249552,36.5323212038,92.6122601915,0.0,32.1804615127,65.7244621605,284.371027173,13.9437280884,83.4695,186.957799085
 05/25  13:00:00,231.150254518,36.5598786148,84.6759651157,0.0,32.1804615127,55.9779621605,271.864636116,16.9902515885,75.1392,179.735184527
 05/25  14:00:00,260.632658044,36.5922489841,113.706383318,0.0,32.1804615127,55.9779621605,260.374947699,13.538204737,66.8089,180.027842962
 05/25  15:00:00,280.518833395,36.6239035233,132.899359471,0.0,32.1804615127,55.9779621605,269.083367634,8.15471826966,75.1392,185.789449364
 05/25  16:00:00,283.913926108,36.3848342443,107.671353827,0.0,32.1804615127,60.9114621605,238.049759852,7.75672040972,91.7998,138.493239442
 05/25  17:00:00,344.084499328,35.8812271303,133.493109384,0.0,32.1804615127,77.5397301883,262.983255696,6.21545278551,49.9818,206.786002911
 05/25  18:00:00,402.698190815,35.9421324831,137.391563985,0.0,77.122965704,86.2600435998,439.01199185,5.73854789347,49.9818,383.291643956
 05/25  19:00:00,398.948464243,35.9225155991,126.482837262,0.0,102.647051061,80.1663183927,328.256339164,14.5704237736,33.3212,280.364715391
 05/25  20:00:00,391.937477329,35.894386685,84.0702319417,0.0,115.40909374,92.7192997104,352.007744627,39.436570727,33.3212,279.2499739
 05/25  21:00:00,404.861906693,35.9456258615,114.951401991,0.0,102.647051061,94.1340635361,498.58171663,62.8472216484,24.9909,410.743594982
 05/25  22:00:00,321.698603008,35.9972372427,98.2616927192,0.0,77.122965704,65.871452062,432.2094228,106.623886552,16.6606,308.924936248
 05/25  23:00:00,227.251223418,35.9246673109,71.9891549089,0.0,38.286128036,48.4199368926,313.556328766,134.423173154,8.3303,170.802855612
 05/25  24:00:00,173.872368438,30.9042397406,61.2377286242,0.0,25.5240853573,30.610668775,216.398207036,74.9786459053,3.33212,138.087441131
 05/26  01:00:00,158.509375024,30.9042397406,53.2622365891,0.0,19.418418834,29.3649097162,170.50818347,65.7717448112,3.33212,101.404318659
 05/26  02:00:00,148.771893364,33.3325643626,49.0147913618,0.0,12.7620426787,28.1191506574,170.951995633,59.8753739469,3.33212,107.744501686
 05/26  03:00:00,144.948297156,30.9042397406,47.6368211352,0.0,12.7620426787,28.1191506574,153.070607751,48.3372441657,3.33212,101.401243585
 05/26  04:00:00,156.27548078,33.3325643626,49.3633197925,0.0,12.7620426787,28.1191506574,180.382456231,39.0044923476,3.33212,138.045843883
 05/26  05:00:00,181.465283666,30.9042397406,57.7331605739,0.0,25.5240853573,30.610668775,277.299808974,32.943765964,8.3303,236.02574301
 05/26  06:00:00,307.27486164,34.951447444,89.9406591354,0.0,51.0481707146,78.1489452969,454.794798967,27.689291017,16.6606,410.44490795
 05/26  07:00:00,398.629219116,35.7772287066,123.044234383,0.0,64.3609230253,109.708623606,604.735965487,38.2743691122,24.9909,541.470696375
 05/26  08:00:00,334.91873477,35.7616955926,102.21365343,0.0,51.0481707146,80.7689615957,480.789536805,31.1891553685,33.3212,416.279181437
 05/26  09:00:00,322.636510004,36.3435945372,118.186484371,0.0,51.0481707146,71.0224615957,402.919134009,17.7807454622,66.8089,318.329488547
 05/26  10:00:00,294.579972796,36.4338346861,138.184899965,0.0,32.1804615127,65.7244621605,341.439934442,11.0461280467,83.4695,246.924306395
 05/26  11:00:00,278.423243913,36.488537116,121.093212189,0.0,32.1804615127,65.7244621605,279.605348129,9.01170908279,83.4695,187.124139047
 05/26  12:00:00,262.329210602,36.528783717,105.715298515,0.0,32.1804615127,65.7244621605,275.074079577,9.92102641264,83.4695,181.683553165
 05/26  13:00:00,270.356370625,36.5645047597,123.092543215,0.0,32.1804615127,55.9779621605,267.567815824,7.68486740769,75.1392,184.743748416
 05/26  14:00:00,289.164651824,36.5984969104,140.929548371,0.0,32.1804615127,55.9779621605,249.913700735,3.78722382118,66.8089,179.317576914
 05/26  15:00:00,289.537222656,36.6283294962,140.932436529,0.0,32.1804615127,55.9779621605,258.149719433,3.67549261693,75.1392,179.335026816
 05/26  16:00:00,301.740145816,36.3722689419,125.043960317,0.0,32.1804615127,60.9114621605,236.042649103,5.83529480463,91.7998,138.407554299
 05/26  17:00:00,291.808078111,35.8581489516,81.7377019224,0.0,32.1804615127,77.5397301883,283.851600912,20.1167477751,49.9818,213.753053137
 05/26  18:00:00,350.538832158,35.9022363186,86.8806954404,0.0,77.122965704,86.2600435998,451.920536808,28.4083296465,49.9818,373.530407162
 05/26  19:00:00,378.253137166,35.8720487395,107.43295882,0.0,102.647051061,80.1663183927,348.531664023,35.0898893424,33.3212,280.120574681
 05/26  20:00:00,427.239312416,35.8424515528,119.893633576,0.0,115.40909374,92.7192997104,353.775019678,41.358946934,33.3212,279.094872744
 05/26  21:00:00,424.369085458,35.9100712547,134.845578457,0.0,102.647051061,94.1340635361,479.148130313,42.8227216282,24.9909,411.334508685
 05/26  22:00:00,331.606592637,35.9694176191,108.311199976,0.0,77.122965704,65.871452062,385.596230656,61.9382060841,16.6606,306.997424572
 05/26  23:00:00,232.016617491,35.9041414906,76.9107217451,0.0,38.286128036,48.4199368926,272.077582007,93.0652792305,8.3303,170.682002777
 05/26  24:00:00,177.416148071,30.9042397406,64.7935651368,0.0,25.5240853573,30.610668775,212.222252934,70.8721057317,3.33212,138.018027203
 05/27  01:00:00,172.515870517,30.9042397406,57.7055558626,0.0,27.7269238854,30.610668775,168.597116037,63.8989574248,3.33212,101.366038612
 05/27  02:00:00,151.592775041,33.3325643626,51.8515289263,0.0,12.7620426787,28.1191506574,164.470133034,59.2149723056,3.33212,101.923040729
 05/27  03:00:00,146.681379401,30.9042397406,49.3832075861,0.0,12.7620426787,28.1191506574,160.436761839,49.9805244088,3.33212,107.12411743
 05/27  04:00:00,157.445312597,33.3325643626,51.1696946275,0.0,12.7620426787,28.1191506574,179.519071099,40.0488444167,3.33212,136.138106682
 05/27  05:00:00,161.737507176,30.9042397406,54.0573711319,0.0,12.7620426787,28.1191506574,214.636885816,33.8413044638,8.3303,172.465281353
 05/27  06:00:00,254.11794063,34.951447444,69.9852897532,0.0,42.6918050922,54.3732441037,281.827022652,28.1934101739,16.6606,236.973012478
 05/27  07:00:00,332.641492299,35.8259941363,103.605706457,0.0,42.6918050922,86.1019271793,471.411412284,36.9339885314,24.9909,409.486523753
 05/27  08:00:00,404.81566397,35.8429461503,134.57235415,0.0,57.6566862989,112.030105488,640.302644411,27.6952320848,33.3212,579.286212326
 05/27  09:00:00,358.412390495,36.3461418193,134.121657915,0.0,57.6566862989,83.6599452969,494.082007373,11.5316580022,66.8089,415.74144937
 05/27  10:00:00,308.725387369,36.484647047,138.236257646,0.0,42.6918050922,68.9656133826,402.280321486,8.57282173576,83.4695,310.237999751
 05/27  11:00:00,302.008839462,36.5714352934,138.942038896,0.0,34.9340096728,67.7198543238,342.638608704,4.1310668842,83.4695,255.038041819
 05/27  12:00:00,303.194474442,36.6437632738,140.523029623,0.0,34.9340096728,67.7198543238,272.043638482,3.0327351232,83.4695,185.541403359
 05/27  13:00:00,293.320483924,36.5798220102,140.522865255,0.0,34.9340096728,57.9733543238,260.155256699,3.22514946913,75.1392,181.79090723
 05/27  14:00:00,293.259863059,36.609521776,139.95499886,0.0,34.9340096728,57.9733543238,255.647904698,3.21881136512,66.8089,185.620193333
 05/27  15:00:00,293.743578159,36.6387139109,140.171050876,0.0,34.9340096728,57.9733543238,259.413496437,3.44970323367,75.1392,180.824593204
 05/27  16:00:00,323.207724932,36.4061394336,140.627553493,0.0,34.9340096728,62.9068543238,234.031928794,3.70969476692,91.7998,138.522434027
 05/27  17:00:00,350.317636207,35.9120592595,140.409158909,0.0,34.9340096728,72.2186844194,233.939942757,5.76964722959,49.9818,178.188495528
 05/27  18:00:00,415.189236967,36.0681459227,138.682036679,0.0,87.0357390804,86.2600435998,265.728783224,4.54949293024,49.9818,211.197490293
 05/27  19:00:00,408.405605866,35.8868747486,137.696443347,0.0,102.000620287,77.6748002752,313.201857829,4.69843483891,33.3212,275.18222299
 05/27  20:00:00,430.558681056,35.8336559016,138.493296495,0.0,102.000620287,88.9820225341,321.441705363,9.36208317628,33.3212,278.758422187
 05/27  21:00:00,425.593417914,35.8742766432,138.112049486,0.0,102.000620287,91.6425454185,319.119232084,14.9477436698,24.9909,279.180588414
 05/27  22:00:00,345.06542523,35.8370857418,111.443374471,0.0,87.0357390804,65.871452062,445.504984151,27.1652339139,16.6606,401.679150237
 05/27  23:00:00,231.952186236,35.7821137314,72.5471174146,0.0,42.6918050922,48.4199368926,294.904336595,45.5647504084,8.3303,241.009286187
 05/27  24:00:00,181.797139461,30.9042397406,66.9574388739,0.0,27.7269238854,30.610668775,194.361784913,56.457509487,3.33212,134.572155426
 05/28  01:00:00,187.827250955,33.3325643626,61.4137600991,0.0,34.4311606118,33.1021868926,163.665473782,55.5783382055,3.33212,104.755015577
 05/28  02:00:00,163.156971816,30.9042397406,56.633296952,0.0,19.466279405,30.610668775,156.159566316,51.3700619915,3.33212,101.457384324
 05/28  03:00:00,159.729022392,30.9042397406,53.2023095132,0.0,19.466279405,30.610668775,160.433651638,49.2965498459,3.33212,107.804981793
 05/28  04:00:00,166.65101416,30.9042397406,53.5381177967,0.0,19.466279405,30.610668775,179.678702914,45.0362323231,3.33212,131.310350591
 05/28  05:00:00,175.311360713,32.5231228219,56.7141732556,0.0,19.466279405,30.610668775,221.871134906,38.3055899476,8.3303,175.235244959
 05/28  06:00:00,257.200932272,34.1420059033,73.8555955449,0.0,42.6918050922,54.3732441037,288.357535422,31.6837553527,16.6606,240.013180069
 05/28  07:00:00,348.688839831,36.1756973441,109.990947115,0.0,49.3960418185,88.5934452969,474.280047745,40.7365291479,24.9909,408.552618598
 05/28  08:00:00,405.575441626,35.8691074234,135.243612193,0.0,57.6566862989,112.030105488,639.045326428,28.057982002,33.3212,577.666144426
 05/28  09:00:00,348.73915568,36.3660300551,133.58356147,0.0,50.9524495726,81.1684271793,493.94870585,11.551359543,66.8089,415.588446307
 05/28  10:00:00,307.35575724,36.629030101,135.890533077,0.0,42.6918050922,68.9656133826,396.228127693,2.92497047187,83.4695,309.833657221
 05/28  11:00:00,307.997750815,36.6494555834,139.318987312,0.0,38.286128036,68.9656133826,340.363053673,2.13657303215,83.4695,254.75698064
 05/28  12:00:00,307.5293439,36.6978833534,139.171225661,0.0,38.286128036,68.9656133826,265.158859613,2.03983819398,83.4695,179.649521419
 05/28  13:00:00,289.264517093,36.5940866388,139.855891423,0.0,31.5818913096,56.727595265,260.061479207,2.76374588385,75.1392,182.158533323
 05/28  14:00:00,288.92888981,36.6171314867,139.443092631,0.0,31.5818913096,56.727595265,250.656404806,3.05602685571,66.8089,180.791477951
 05/28  15:00:00,289.39389416,36.647165807,138.84270634,0.0,31.5818913096,56.727595265,259.100122972,3.16030558764,75.1392,180.800617385
 05/28  16:00:00,319.407342437,36.4576226602,139.713910395,0.0,31.5818913096,61.661095265,234.164347193,3.21768513254,91.7998,139.146862061
 05/28  17:00:00,345.705514153,35.9317060459,139.233542981,0.0,31.5818913096,70.9729253606,226.587615658,5.38275735378,49.9818,171.223058304
 05/28  18:00:00,406.61630872,35.997683665,138.02499418,0.0,80.3315023541,83.7685254822,266.077316808,4.62727155738,49.9818,211.468245251
 05/28  19:00:00,409.199759408,36.0081307061,137.420033603,0.0,102.000620287,77.6748002752,310.723867471,3.92729131558,33.3212,273.475376156
 05/28  20:00:00,439.437328025,35.9523293916,137.676538153,0.0,108.704857014,91.4735406516,310.995952403,4.75711837651,33.3212,272.917634026
 05/28  21:00:00,414.425557097,36.0652983679,136.222386937,0.0,95.2963835608,89.1510273009,316.000210785,15.8661737855,24.9909,275.143136999
 05/28  22:00:00,334.153530902,36.0031825339,109.824458754,0.0,80.3315023541,63.3799339444,452.061173058,29.8677147062,16.6606,405.532858352
 05/28  23:00:00,243.06219912,35.932391196,83.4912314777,0.0,42.6918050922,48.4199368926,283.242764963,43.4983961908,8.3303,231.414068772
 05/28  24:00:00,200.167182038,32.9278435923,74.1233592825,0.0,34.4311606118,33.1021868926,194.015242363,54.910169467,3.33212,135.772952896
 05/29  01:00:00,191.106351788,30.9042397406,67.062641953,0.0,34.4311606118,33.1021868926,165.044326959,53.93416954,3.33212,107.778037419
 05/29  02:00:00,167.991108884,30.9042397406,61.4500122909,0.0,19.466279405,30.610668775,154.623914383,49.8675753536,3.33212,101.42421903
 05/29  03:00:00,164.384835441,30.9042397406,57.8574744604,0.0,19.466279405,30.610668775,149.770606095,45.0255350316,3.33212,101.412951064
 05/29  04:00:00,173.461798884,33.3325643626,57.9344977121,0.0,19.466279405,30.610668775,181.679779885,40.5246446645,3.33212,137.823015221
 05/29  05:00:00,177.715756563,30.9042397406,60.7458226303,0.0,19.466279405,30.610668775,214.746614733,35.8380101025,8.3303,170.57830463
 05/29  06:00:00,262.878616318,34.7895591359,78.8792318578,0.0,42.6918050922,54.3732441037,291.902946133,30.5827919226,16.6606,244.65955421
 05/29  07:00:00,353.189841412,36.1189783214,114.550917123,0.0,49.3960418185,88.5934452969,466.70538749,40.4213951839,24.9909,401.293092306
 05/29  08:00:00,405.869349029,35.9035567577,135.485531092,0.0,57.6566862989,112.030105488,634.305230882,27.9664708669,33.3212,573.017560015
 05/29  09:00:00,347.371837009,36.370882461,131.915954764,0.0,50.9524495726,81.1684271793,487.938331587,7.81209415888,66.8089,413.317337428
 05/29  10:00:00,308.535212049,36.6305272885,136.911551893,0.0,42.6918050922,68.9656133826,402.528195319,1.57132993516,83.4695,317.487365383
 05/29  11:00:00,307.216408366,36.6379772961,139.240791443,0.0,38.286128036,68.9656133826,332.398255016,1.95885388584,83.4695,246.96990113
 05/29  12:00:00,306.572624949,36.6869184334,139.320751964,0.0,38.286128036,68.9656133826,271.749224657,1.90904681974,83.4695,186.370677837
 05/29  13:00:00,287.712916182,36.5877021012,139.343397397,0.0,31.5818913096,56.727595265,257.387490511,2.65974471249,75.1392,179.588545799
 05/29  14:00:00,287.554811068,36.6154704779,138.820990756,0.0,31.5818913096,56.727595265,248.632198933,2.87266489168,66.8089,178.950634041
 05/29  15:00:00,287.939097423,36.6448122296,138.918342653,0.0,31.5818913096,56.727595265,257.149331547,3.05655701461,75.1392,178.953574533
 05/29  16:00:00,317.146965197,36.4217495647,139.087584059,0.0,31.5818913096,61.661095265,233.138875876,3.15544152901,91.7998,138.183634347
 05/29  17:00:00,344.548425553,35.9025048445,139.15383876,0.0,31.5818913096,70.9729253606,226.402844596,5.32326942486,49.9818,171.097775171
 05/29  18:00:00,405.202442599,35.9490323434,138.116420381,0.0,80.3315023541,83.7685254822,266.617936565,4.61384444802,49.9818,212.022292117
 05/29  19:00:00,407.571421119,35.9305421609,136.76304547,0.0,102.000620287,77.6748002752,309.615368391,3.97539361408,33.3212,272.318774777
 05/29  20:00:00,439.218592678,35.8863711426,137.758844575,0.0,108.704857014,91.4735406516,310.116089509,7.47901324798,33.3212,269.315876261
 05/29  21:00:00,416.286304432,36.0069984329,138.150407664,0.0,95.2963835608,89.1510273009,321.570264193,18.5490561687,24.9909,278.030308024
 05/29  22:00:00,333.851220889,35.9619822443,109.517823926,0.0,80.3315023541,63.3799339444,444.597038842,29.3258335378,16.6606,398.610605304
 05/29  23:00:00,240.572546107,35.898073821,81.0515489457,0.0,42.6918050922,48.4199368926,284.470781719,42.8033468573,8.3303,233.337134862
 05/29  24:00:00,200.154702973,33.3325643626,73.692226749,0.0,34.4311606118,33.1021868926,195.261614143,53.9072748041,3.33212,138.022219339
 05/30  01:00:00,171.115906599,30.9042397406,65.9094472906,0.0,19.418418834,29.3649097162,157.778898608,53.1950627619,3.33212,101.251715846
 05/30  02:00:00,158.346182423,31.7136812813,60.2171486286,0.0,12.7620426787,28.1191506574,157.052461144,52.4808229342,3.33212,101.23951821
 05/30  03:00:00,155.906310119,32.5231228219,57.0298073548,0.0,12.7620426787,28.1191506574,150.591431496,46.0133915143,3.33212,101.245919982
 05/30  04:00:00,164.701847132,33.3325643626,57.8083792374,0.0,12.7620426787,28.1191506574,181.457888841,40.3811879905,3.33212,137.744580851
 05/30  05:00:00,190.954262462,31.7136812813,66.392748364,0.0,25.5240853573,30.610668775,282.312378295,38.9461226769,8.3303,235.035955619
 05/30  06:00:00,324.15284675,34.951447444,106.794304795,0.0,51.0481707146,78.1489452969,448.874940305,31.3098568639,16.6606,400.904483441
 05/30  07:00:00,409.644427009,35.7900677494,134.038111813,0.0,64.3609230253,109.708623606,594.437887484,32.3817923212,24.9909,537.065195163
 05/30  08:00:00,360.216312008,35.8212717798,127.326783059,0.0,51.0481707146,80.7689615957,463.96336699,19.4368900711,33.3212,411.205276919
 05/30  09:00:00,341.481244337,36.3612401218,136.630368445,0.0,51.0481707146,71.0224615957,387.296778511,8.71169711318,66.8089,311.776181398
 05/30  10:00:00,295.551252306,36.4675614476,138.925909402,0.0,32.1804615127,65.7244621605,333.375621089,3.9991537742,83.4695,245.906967315
 05/30  11:00:00,298.047320969,36.5516112194,140.272635198,0.0,32.1804615127,65.7244621605,265.701370576,2.55096065649,83.4695,179.680909919
 05/30  12:00:00,297.701072285,36.6073072972,140.252257646,0.0,32.1804615127,65.7244621605,270.166482634,2.52590244362,83.4695,184.17108019
 05/30  13:00:00,288.008740669,36.5924639491,140.15477304,0.0,32.1804615127,55.9779621605,258.927057535,2.55871544919,75.1392,181.229142086
 05/30  14:00:00,287.942320665,36.627263626,140.044741757,0.0,32.1804615127,55.9779621605,244.659776801,2.65895121413,66.8089,175.191925586
 05/30  15:00:00,287.948347323,36.6574626749,140.027525897,0.0,32.1804615127,55.9779621605,253.437115865,2.72007181453,75.1392,175.57784405
 05/30  16:00:00,317.338367457,36.4558229673,140.370798862,0.0,32.1804615127,60.9114621605,231.007678638,1.09941173221,91.7998,138.108466906
 05/30  17:00:00,351.419757619,35.9077984093,140.07557951,0.0,32.1804615127,77.5397301883,258.875580718,3.01217771231,49.9818,205.881603005
 05/30  18:00:00,403.85199837,35.9624013059,138.521217534,0.0,77.122965704,86.2600435998,425.075684967,3.72430944835,49.9818,371.369575519
 05/30  19:00:00,411.006958602,35.9588997451,138.871550461,0.0,102.647051061,80.1663183927,315.696431043,4.30301820089,33.3212,278.072212842
 05/30  20:00:00,443.363235459,35.9261998708,135.281548013,0.0,115.40909374,92.7192997104,319.592191235,13.9299910572,33.3212,272.341000178
 05/30  21:00:00,414.597606241,35.9756411119,124.7905363,0.0,102.647051061,94.1340635361,454.28965671,24.7295448874,24.9909,404.569211823
 05/30  22:00:00,329.415143971,36.0314121598,106.016177762,0.0,77.122965704,65.871452062,358.448843619,36.6145737133,16.6606,305.173669906
 05/30  23:00:00,238.486765883,35.9616076477,83.3343651471,0.0,38.286128036,48.4199368926,232.292184011,53.7536261882,8.3303,170.208257823
 05/30  24:00:00,184.217868876,30.9042397406,71.5438894902,0.0,25.5240853573,30.610668775,189.74161688,55.2344688571,3.33212,131.175028023
 05/31  01:00:00,167.775781058,30.9042397406,62.4940866877,0.0,19.418418834,29.3649097162,158.923418431,53.7883256165,3.33212,101.802972815
 05/31  02:00:00,156.324296428,33.3325643626,56.5790469432,0.0,12.7620426787,28.1191506574,157.056000744,51.5382514862,3.33212,102.185629258
 05/31  03:00:00,152.275928212,31.7136812813,54.1427799914,0.0,12.7620426787,28.1191506574,148.08328151,43.1663824068,3.33212,101.584779103
 05/31  04:00:00,160.85868539,32.5231228219,55.4530846285,0.0,12.7620426787,28.1191506574,174.800466709,35.8169582154,3.33212,135.651388494
 05/31  05:00:00,186.297323571,33.3325643626,63.5905974019,0.0,25.5240853573,30.610668775,276.908560373,33.8030658467,8.3303,234.775194527
 05/31  06:00:00,316.581623354,33.9801175952,100.91064877,0.0,51.0481707146,78.1489452969,440.709197217,25.9788238144,16.6606,398.069773403
 05/31  07:00:00,408.276449022,35.7915142175,133.666513733,0.0,64.3609230253,109.708623606,583.243151933,23.0586105136,24.9909,535.19364142
 05/31  08:00:00,340.02096085,35.7608889847,108.071983915,0.0,51.0481707146,80.7689615957,460.845232352,18.6170812484,33.3212,408.906951104
 05/31  09:00:00,329.107634258,36.363421811,124.613170554,0.0,51.0481707146,71.0224615957,393.938087126,13.1146361508,66.8089,314.014550975
 05/31  10:00:00,281.866184092,36.4535823684,125.753140755,0.0,32.1804615127,65.7244621605,338.816065977,9.70707636804,83.4695,245.639489609
 05/31  11:00:00,267.145235534,36.5088584545,110.235309876,0.0,32.1804615127,65.7244621605,271.761834064,8.74261299199,83.4695,179.549721072
 05/31  12:00:00,272.308809331,36.5481019542,115.913237454,0.0,32.1804615127,65.7244621605,269.550352644,6.81314032721,83.4695,179.267712317
 05/31  13:00:00,271.777898803,36.5827202303,124.923488197,0.0,32.1804615127,55.9779621605,259.267390644,5.12940665443,75.1392,178.998783989
 05/31  14:00:00,271.912479346,36.6127622044,125.029644779,0.0,32.1804615127,55.9779621605,251.104541178,5.58501603425,66.8089,178.710625144
 05/31  15:00:00,255.153436498,36.6395246536,108.438263833,0.0,32.1804615127,55.9779621605,262.702600837,8.85056272693,75.1392,178.71283811
 05/31  16:00:00,251.181898645,36.330875054,75.8700340999,0.0,32.1804615127,60.9114621605,247.188500961,17.3698019126,91.7998,138.018899048
 05/31  17:00:00,270.277136729,35.7876505568,60.7853491955,0.0,32.1804615127,77.5397301883,284.576032386,31.6342516732,49.9818,202.959980713
 05/31  18:00:00,354.98509692,35.8299795194,91.336885149,0.0,77.122965704,86.2600435998,474.263253565,52.7596076939,49.9818,371.521845871
 05/31  19:00:00,363.432023589,35.7665456556,92.272594249,0.0,102.647051061,80.1663183927,370.117114536,64.7798593836,33.3212,272.016055153
 05/31  20:00:00,405.828792072,35.7608889847,98.1372797612,0.0,115.40909374,92.7192997104,388.40941144,82.4243213178,33.3212,272.663890122
 05/31  21:00:00,401.093006756,35.7720970831,111.335397279,0.0,102.647051061,94.1340635361,524.372599036,96.5309372212,24.9909,402.850761815
 05/31  22:00:00,312.668983242,35.812126804,89.5403081884,0.0,77.122965704,65.871452062,408.704223669,87.3209722825,16.6606,304.722651386
 05/31  23:00:00,219.641674403,35.7915289392,64.7535425134,0.0,38.286128036,48.4199368926,254.829087789,76.5077562272,8.3303,169.991031562
 05/31  24:00:00,172.552881798,30.9042397406,59.9945354856,0.0,25.5240853573,30.610668775,187.536407885,52.9911503472,3.33212,131.213137538
 06/01  01:00:00,160.721675749,30.9042397406,55.580803686,0.0,19.418418834,29.3649097162,139.018640428,34.5065921336,3.33212,101.179928295
 06/01  02:00:00,150.819108359,30.9042397406,53.6365471709,0.0,12.7620426787,28.1191506574,126.738371035,22.2372217923,3.33212,101.169029242
 06/01  03:00:00,191.997212669,33.3325643626,92.0656028768,0.0,12.7620426787,28.1191506574,118.423732471,13.9306262279,3.33212,101.160986243
 06/01  04:00:00,161.124017124,31.7136812813,56.3734647603,0.0,12.7620426787,28.1191506574,146.880008877,7.51691105251,3.33212,136.030977825
 06/01  05:00:00,194.450601134,32.5231228219,72.3055445423,0.0,25.5240853573,30.610668775,240.388215052,3.11255223032,8.3303,228.945362822
 06/01  06:00:00,339.540842514,34.951447444,121.851350596,0.0,51.0481707146,78.1489452969,423.681434655,3.09152363854,16.6606,403.929311016
 06/01  07:00:00,412.921816699,35.8035594719,136.781529613,0.0,64.3609230253,109.708623606,561.575141284,6.26617486333,24.9909,530.31806642
 06/01  08:00:00,371.722012767,35.7693399869,137.222857038,0.0,51.0481707146,80.7689615957,446.126844921,2.51666690031,33.3212,410.28897802
 06/01  09:00:00,344.303519675,36.3377355446,136.649187215,0.0,51.0481707146,71.0224615957,375.001317617,0.510541160726,66.8089,307.681876457
 06/01  10:00:00,295.36773562,36.4284252295,135.194290638,0.0,32.1804615127,65.7244621605,331.278179278,2.40808670791,83.4695,245.40059257
 06/01  11:00:00,295.366572039,36.502021111,133.524438993,0.0,32.1804615127,65.7244621605,265.288263728,2.39881031503,83.4695,179.419953413
 06/01  12:00:00,294.621595743,36.5710737051,133.170149172,0.0,32.1804615127,65.7244621605,264.803823873,2.19757176365,83.4695,179.136752109
 06/01  13:00:00,286.251951195,36.5609931116,134.925343523,0.0,32.1804615127,55.9779621605,256.02314407,2.02404764279,75.1392,178.859896427
 06/01  14:00:00,287.940187028,36.5922259877,137.751671626,0.0,32.1804615127,55.9779621605,247.45959678,2.05611772716,66.8089,178.594579053
 06/01  15:00:00,284.565113756,36.6201712297,134.579152101,0.0,32.1804615127,55.9779621605,251.098707097,2.26316133684,75.1392,173.69634576
 06/01  16:00:00,312.233533073,36.413117089,133.099400396,0.0,32.1804615127,60.9114621605,228.059118884,0.211561683926,91.7998,136.047757201
 06/01  17:00:00,346.487418019,35.9128389739,132.683189529,0.0,32.1804615127,77.5397301883,258.266709471,2.76244518231,49.9818,205.522464288
 06/01  18:00:00,400.250088566,35.9730103765,132.918786593,0.0,77.122965704,86.2600435998,423.9659703,4.8821628838,49.9818,369.102007417
 06/01  19:00:00,407.985248049,35.9787439297,133.63095471,0.0,102.647051061,80.1663183927,312.602671187,4.45977813309,33.3212,274.821693053
 06/01  20:00:00,435.255504193,35.9491951197,126.064117206,0.0,115.40909374,92.7192997104,322.382141706,16.7771908237,33.3212,272.283750883
 06/01  21:00:00,394.293040885,35.99738506,104.324862932,0.0,102.647051061,94.1340635361,453.726210723,31.9822174985,24.9909,396.753093225
 06/01  22:00:00,344.013046526,36.0573286692,120.554253608,0.0,77.122965704,65.871452062,352.151270318,31.496605315,16.6606,303.994065003
 06/01  23:00:00,229.916541129,35.9865047179,74.8276968187,0.0,38.286128036,48.4199368926,218.658608671,40.35508845,8.3303,169.973220221
 06/01  24:00:00,203.10242596,32.5231228219,88.7998984515,0.0,25.5240853573,30.610668775,163.679023569,29.3057245474,3.33212,131.041179021
 06/02  01:00:00,167.404643024,31.7136812813,61.4640590235,0.0,19.418418834,29.3649097162,128.031623794,23.5677420717,3.33212,101.131761722
 06/02  02:00:00,189.61134732,33.3325643626,89.7318255964,0.0,12.7620426787,28.1191506574,125.270924772,20.8161930681,3.33212,101.122611704
 06/02  03:00:00,170.919917735,32.5231228219,71.8085237627,0.0,12.7620426787,28.1191506574,119.616441327,15.158671313,3.33212,101.125650014
 06/02  04:00:00,154.555238952,31.7136812813,49.2257566381,0.0,12.7620426787,28.1191506574,151.127314694,14.9873433275,3.33212,132.807851367
 06/02  05:00:00,197.546405748,33.3325643626,74.0244367064,0.0,25.5240853573,30.610668775,258.357705163,17.7914617961,8.3303,232.235943367
 06/02  06:00:00,336.201191977,34.7895591359,118.515311806,0.0,51.0481707146,78.1489452969,430.25051054,15.7980829578,16.6606,397.791827582
 06/02  07:00:00,410.127946919,35.8086371551,132.913206825,0.0,64.3609230253,109.708623606,568.443773576,12.166041766,24.9909,531.28683181
 06/02  08:00:00,369.981214769,35.7928563021,134.558035197,0.0,51.0481707146,80.7689615957,440.155490317,2.56265657657,33.3212,404.271633741
 06/02  09:00:00,342.519573332,36.3394048838,134.562689622,0.0,51.0481707146,71.0224615957,379.593546954,0.155875602609,66.8089,312.628771352
 06/02  10:00:00,295.994325636,36.46103491,135.599097399,0.0,32.1804615127,65.7244621605,323.843327992,1.280002124,83.4695,239.093825868
 06/02  11:00:00,296.962011831,36.5512278211,134.984522582,0.0,32.1804615127,65.7244621605,267.589449722,1.41069320822,83.4695,182.709256514
 06/02  12:00:00,296.678909907,36.6180511265,135.149136011,0.0,32.1804615127,65.7244621605,263.813638207,1.11286581424,83.4695,179.231272393
 06/02  13:00:00,290.918323768,36.5726706487,139.509408375,0.0,32.1804615127,55.9779621605,251.172115837,0.897818787778,75.1392,175.135097049
 06/02  14:00:00,291.30706138,36.6049063707,140.252934111,0.0,32.1804615127,55.9779621605,246.100698602,0.83101205104,66.8089,178.460786551
 06/02  15:00:00,288.657734933,36.634301538,137.868099311,0.0,32.1804615127,55.9779621605,254.530028395,0.921802112161,75.1392,178.469026283
 06/02  16:00:00,317.251227866,36.5149767954,137.700011592,0.0,32.1804615127,60.9114621605,225.396983919,0.0559025290596,91.7998,133.54128139
 06/02  17:00:00,352.614473769,36.0145871531,138.235459668,0.0,32.1804615127,77.5397301883,254.967374329,2.05635155594,49.9818,202.929222773
 06/02  18:00:00,405.582225713,36.1133822806,137.850764181,0.0,77.122965704,86.2600435998,421.552941544,3.17624400201,49.9818,368.394897542
 06/02  19:00:00,411.670132943,36.1357610939,137.189835666,0.0,102.647051061,80.1663183927,309.35858953,3.58426370248,33.3212,272.453125828
 06/02  20:00:00,446.442353636,36.0872664021,135.795949622,0.0,115.40909374,92.7192997104,310.952842292,3.91677866729,33.3212,273.714863625
 06/02  21:00:00,425.740320528,36.112716972,133.766500943,0.0,102.647051061,94.1340635361,426.473397764,5.68864708716,24.9909,395.793850677
 06/02  22:00:00,361.208503077,36.1420631723,136.234250757,0.0,77.122965704,65.871452062,333.186288727,12.6987478226,16.6606,303.826940905
 06/02  23:00:00,294.993066729,36.0698922076,138.28298869,0.0,38.286128036,48.4199368926,185.587392845,14.2080295361,8.3303,163.049063309
 06/02  24:00:00,192.08660613,32.9278435923,77.0393360019,0.0,25.5240853573,30.610668775,150.358756901,9.50856372738,3.33212,137.518073174
 06/03  01:00:00,174.26578161,32.5231228219,57.8316516526,0.0,27.7269238854,30.610668775,122.195819076,17.7571938794,3.33212,101.106505197
 06/03  02:00:00,164.553294758,32.5231228219,65.6656314741,0.0,12.7620426787,28.1191506574,122.822634606,19.3676766373,3.33212,100.122837968
 06/03  03:00:00,162.849688972,32.5231228219,64.0018169199,0.0,12.7620426787,28.1191506574,118.037152315,18.9741539346,3.33212,95.7308783802
 06/03  04:00:00,172.46843724,33.3325643626,66.2288790872,0.0,12.7620426787,28.1191506574,163.312047074,22.5324477421,3.33212,137.447479332
 06/03  05:00:00,177.192996753,32.9278435923,70.2947765216,0.0,12.7620426787,28.1191506574,187.686084478,16.4190666105,8.3303,162.936717868
 06/03  06:00:00,304.185504049,34.7895591359,119.800091599,0.0,42.6918050922,54.3732441037,263.100753046,11.2476759862,16.6606,235.19247706
 06/03  07:00:00,368.481227264,35.8748984199,138.857933785,0.0,42.6918050922,86.1019271793,438.828924864,15.7424066469,24.9909,398.095618217
 06/03  08:00:00,407.502048768,35.8300215103,136.572824608,0.0,57.6566862989,112.030105488,608.689382397,11.3861751604,33.3212,563.982007237
 06/03  09:00:00,361.686162119,36.346249157,137.079085153,0.0,57.6566862989,83.6599452969,479.037990341,8.03747215998,66.8089,404.191618181
 06/03  10:00:00,309.327748419,36.4439853668,138.773595595,0.0,42.6918050922,68.9656133826,395.688062828,5.69041458681,83.4695,306.528148241
 06/03  11:00:00,302.258178427,36.5421488273,139.828168368,0.0,34.9340096728,67.7198543238,332.401059068,3.24848455502,83.4695,245.683074513
 06/03  12:00:00,302.234916623,36.5946471729,140.448780868,0.0,34.9340096728,67.7198543238,267.179558812,2.44673833882,83.4695,181.263320473
 06/03  13:00:00,292.967648069,36.5708065728,140.934148948,0.0,34.9340096728,57.9733543238,260.31943672,2.38298845286,75.1392,182.797248267
 06/03  14:00:00,292.387552931,36.6007738349,140.286778986,0.0,34.9340096728,57.9733543238,245.431264228,2.40096766686,66.8089,176.221396561
 06/03  15:00:00,285.624674318,36.6302176968,133.755834613,0.0,34.9340096728,57.9733543238,257.206530681,5.93912432145,75.1392,176.128206359
 06/03  16:00:00,317.705654485,36.3484650195,136.934573284,0.0,34.9340096728,62.9068543238,235.297326353,5.49582070713,91.7998,138.001705646
 06/03  17:00:00,348.864590874,35.8615549494,140.758063361,0.0,34.9340096728,72.2186844194,225.896475235,5.43602319971,49.9818,170.478652035
 06/03  18:00:00,414.412510273,35.9601804835,139.982738474,0.0,87.0357390804,86.2600435998,265.471806375,9.35410081435,49.9818,206.135905561
 06/03  19:00:00,407.898933533,35.8157890319,138.974463569,0.0,102.000620287,77.6748002752,319.813363601,12.6321506741,33.3212,273.860012927
 06/03  20:00:00,429.387543475,35.7752957893,138.265486484,0.0,102.000620287,88.9820225341,321.714609432,17.5358611392,33.3212,270.857548293
 06/03  21:00:00,403.620685766,35.8060868388,117.033956459,0.0,102.000620287,91.6425454185,321.709527762,27.132356495,24.9909,269.586271267
 06/03  22:00:00,333.657583289,35.7912196229,100.578152603,0.0,87.0357390804,65.871452062,448.258767373,39.351159523,16.6606,392.24700785
 06/03  23:00:00,247.435818862,35.7636445652,88.0873453348,0.0,42.6918050922,48.4199368926,289.783372164,47.0103893509,8.3303,234.442682813
 06/03  24:00:00,190.930904399,30.9042397406,76.1591368324,0.0,27.7269238854,30.610668775,173.848721691,39.6178158972,3.33212,130.898785794
 06/04  01:00:00,195.92126009,33.3325643626,69.5566397529,0.0,34.4311606118,33.1021868926,141.341288693,36.8068016213,3.33212,101.202367072
 06/04  02:00:00,170.577549057,30.9042397406,64.1158450664,0.0,19.466279405,30.610668775,145.155571741,40.6358534793,3.33212,101.187598262
 06/04  03:00:00,168.143179049,30.9042397406,61.6889571866,0.0,19.466279405,30.610668775,139.353246474,34.8367668359,3.33212,101.184359638
 06/04  04:00:00,176.788337024,32.5231228219,62.1290450092,0.0,19.466279405,30.610668775,168.202177124,34.0367234005,3.33212,130.833333723
 06/04  05:00:00,178.560904805,31.7136812813,63.6548984842,0.0,19.466279405,30.610668775,207.959288067,29.7676246794,8.3303,169.861363388
 06/04  06:00:00,260.466604238,34.6276708278,76.745504232,0.0,42.6918050922,54.3732441037,276.338418052,23.9611170981,16.6606,235.716700954
 06/04  07:00:00,344.446712861,36.0570533342,106.043899727,0.0,49.3960418185,88.5934452969,449.071427281,31.0907994599,24.9909,392.989727821
 06/04  08:00:00,404.749102278,35.8012527536,134.594894159,0.0,57.6566862989,112.030105488,627.006446191,31.1290941973,33.3212,562.556151994
 06/04  09:00:00,334.699112536,36.3600249343,120.240743162,0.0,50.9524495726,81.1684271793,500.672804008,26.119658614,66.8089,407.744245394
