Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  15:00:00,277.492033484,36.637472549,125.611583029,0.0,31.5818913096,56.727595265,243.465797223,1.65571471661,75.1392,166.670882506
 06/18  16:00:00,306.877903988,36.440569533,125.936282668,0.0,31.5818913096,61.661095265,223.79350098,1.77613543393,91.7998,130.217565546
 06/18  17:00:00,336.052456412,35.9181256039,127.932492992,0.0,31.5818913096,70.9729253606,218.652998596,6.67844879433,49.9818,161.992749802
 06/18  18:00:00,397.073095908,35.9776279932,127.202766029,0.0,80.3315023541,83.7685254822,251.662404212,7.07226522684,49.9818,194.608338986
 06/18  19:00:00,399.007189431,35.9972245497,125.110753129,0.0,102.000620287,77.6748002752,291.051769753,7.13477278287,33.3212,250.59579697
 06/18  20:00:00,428.255418215,35.9561306607,126.133228618,0.0,108.704857014,91.4735406516,296.243080751,7.62572414857,33.3212,255.296156603
 06/18  21:00:00,408.502425099,36.0906187699,126.687681854,0.0,95.2963835608,89.1510273009,289.297452775,8.07590924256,24.9909,256.230643532
 06/18  22:00:00,357.212941437,36.0482418469,128.445292813,0.0,80.3315023541,63.3799339444,399.348538095,11.3750746342,16.6606,371.312863461
 06/18  23:00:00,297.814558019,35.9977343659,133.864043168,0.0,42.6918050922,48.4199368926,238.276300366,14.0490056549,8.3303,215.896994711
 06/18  24:00:00,216.539222118,33.1302039775,88.4684570147,0.0,34.4311606118,33.1021868926,133.468935942,0.0560116330469,3.33212,130.080804309
 06/19  01:00:00,197.769943463,33.3325643626,88.4586171556,0.0,19.418418834,29.3649097162,97.6276201437,0.061624631708,3.33212,94.233875512
 06/19  02:00:00,193.31697896,33.3325643626,92.1059735449,0.0,12.7620426787,28.1191506574,97.6651922089,0.114268973173,3.33212,94.2188032357
 06/19  03:00:00,174.755238744,32.7929366688,74.3436594851,0.0,12.7620426787,28.1191506574,97.7290986147,0.169934282804,3.33212,94.2270443319
 06/19  04:00:00,183.715067108,32.7929366688,76.636662216,0.0,12.7620426787,28.1191506574,126.867830784,0.17743495823,3.33212,123.358275826
 06/19  05:00:00,215.985230124,33.6023782095,91.1659521078,0.0,25.5240853573,30.610668775,229.22236298,0.556818452543,8.3303,220.335244527
 06/19  06:00:00,335.898434718,34.951447444,116.012708317,0.0,51.0481707146,78.1489452969,392.487952603,0.191773717793,16.6606,375.635578885
 06/19  07:00:00,407.719336644,35.8344016467,128.846567255,0.0,64.3609230253,109.708623606,534.125421081,11.9300444351,24.9909,497.204476646
 06/19  08:00:00,366.637819619,35.7811750232,130.040009328,0.0,51.0481707146,80.7689615957,421.744816742,4.96116058917,33.3212,383.462456153
 06/19  09:00:00,338.774834279,36.3435905138,129.529711676,0.0,51.0481707146,71.0224615957,355.006559876,0.0541948573944,66.8089,288.143465019
 06/19  10:00:00,291.153632599,36.4340487039,130.369804842,0.0,32.1804615127,65.7244621605,317.634579235,1.89133943865,83.4695,232.273739797
 06/19  11:00:00,291.699073244,36.5014972209,129.773382081,0.0,32.1804615127,65.7244621605,256.726041935,2.789698995,83.4695,170.46684294
 06/19  12:00:00,289.882126479,36.565672599,128.457114479,0.0,32.1804615127,65.7244621605,256.514290165,2.82528119202,83.4695,170.219508973
 06/19  13:00:00,278.394172276,36.5666743452,126.680158024,0.0,32.1804615127,55.9779621605,241.122104139,2.82634165349,75.1392,163.156562485
 06/19  14:00:00,277.396635635,36.5981076425,125.644978127,0.0,32.1804615127,55.9779621605,239.371598022,2.85941539458,66.8089,169.703282628
 06/19  15:00:00,278.25370283,36.6275488977,126.468695603,0.0,32.1804615127,55.9779621605,242.061063579,2.83720225995,75.1392,164.084661319
 06/19  16:00:00,306.350090159,36.4156242608,125.495512234,0.0,32.1804615127,60.9114621605,220.975473297,0.123528889302,91.7998,129.052144408
 06/19  17:00:00,340.179713696,35.9006263319,124.787536276,0.0,32.1804615127,77.5397301883,247.354525424,4.71856978058,49.9818,192.654155643
 06/19  18:00:00,394.805150157,35.980669027,125.368980137,0.0,77.122965704,86.2600435998,400.598771625,7.22756902294,49.9818,343.389402602
 06/19  19:00:00,399.040094946,36.0197458501,121.849858043,0.0,102.647051061,80.1663183927,297.946714295,7.85989537045,33.3212,256.765618924
 06/19  20:00:00,429.251220572,36.0064952492,118.438898697,0.0,115.40909374,92.7192997104,297.645236038,8.35894215659,33.3212,255.965093881
 06/19  21:00:00,415.049341574,36.0737290624,119.503790414,0.0,102.647051061,94.1340635361,406.594545338,8.83513520358,24.9909,372.768510134
 06/19  22:00:00,354.622345697,36.1281228815,126.037160038,0.0,77.122965704,65.871452062,313.30699886,11.1778953109,16.6606,285.468503549
 06/19  23:00:00,289.333989964,36.0693403299,129.160951429,0.0,38.286128036,48.4199368926,181.21293576,15.3148439592,8.3303,157.567791801
 06/19  24:00:00,187.493684758,32.7929366688,71.3628517553,0.0,25.5240853573,30.610668775,126.839532189,0.153003475317,3.33212,123.354408714
 06/20  01:00:00,195.222299593,33.3325643626,85.350661276,0.0,19.418418834,29.3649097162,97.6066749298,0.0785220788582,3.33212,94.196032851
 06/20  02:00:00,174.04048864,32.9278435923,73.12202971,0.0,12.7620426787,28.1191506574,98.1246036902,0.604153195189,3.33212,94.188330495
 06/20  03:00:00,182.030928546,33.3325643626,80.0047479608,0.0,12.7620426787,28.1191506574,97.6573956226,0.138990109307,3.33212,94.1862855133
 06/20  04:00:00,190.532632839,33.3325643626,81.190725022,0.0,12.7620426787,28.1191506574,133.24310036,0.129335012586,3.33212,129.781645348
 06/20  05:00:00,203.663117366,33.0627505157,77.9349982546,0.0,25.5240853573,30.610668775,224.451059421,0.339515346211,8.3303,215.781244075
 06/20  06:00:00,327.15581941,34.3038942115,106.279536023,0.0,51.0481707146,78.1489452969,388.209153598,0.205566281789,16.6606,371.342987317
 06/20  07:00:00,404.628138261,35.8595463466,123.237506183,0.0,64.3609230253,109.708623606,533.344015616,12.7072397136,24.9909,495.645875902
 06/20  08:00:00,364.130260547,35.8048954519,125.469196113,0.0,51.0481707146,80.7689615957,424.225316444,5.33640378943,33.3212,385.567712655
 06/20  09:00:00,336.352739391,36.34501936,126.273706998,0.0,51.0481707146,71.0224615957,353.410234961,0.0133601192938,66.8089,286.587974842
 06/20  10:00:00,286.460842143,36.4840105909,124.954167412,0.0,32.1804615127,65.7244621605,314.614015156,0.271016155734,83.4695,230.873499001
 06/20  11:00:00,285.92726964,36.5877058264,123.68528671,0.0,32.1804615127,65.7244621605,254.727483549,0.89095553552,83.4695,170.367028013
 06/20  12:00:00,286.124785619,36.6497997993,124.541311142,0.0,32.1804615127,65.7244621605,251.659788809,1.11366534949,83.4695,167.07662346
 06/20  13:00:00,275.824535621,36.5786452509,124.017352242,0.0,32.1804615127,55.9779621605,242.2223631,1.01247632217,75.1392,166.070686777
 06/20  14:00:00,273.452010447,36.6038953905,121.620318311,0.0,32.1804615127,55.9779621605,237.47474475,1.02173209549,66.8089,169.644112654
 06/20  15:00:00,272.301877381,36.634266052,120.446552621,0.0,32.1804615127,55.9779621605,238.925641755,0.989334805442,75.1392,162.79710695
 06/20  16:00:00,298.315911562,36.6071651943,117.236035344,0.0,32.1804615127,60.9114621605,221.946335673,0.0444820469487,91.7998,130.102053626
 06/20  17:00:00,331.528196586,36.1011121198,115.930645748,0.0,32.1804615127,77.5397301883,243.050077326,4.70971090809,49.9818,188.358566418
 06/20  18:00:00,382.303248701,36.201246779,112.776796346,0.0,77.122965704,86.2600435998,404.141253796,7.3341915145,49.9818,346.825262281
 06/20  19:00:00,385.259706369,36.2468042169,108.746576001,0.0,102.647051061,80.1663183927,294.481117715,8.12399273966,33.3212,253.035924975
 06/20  20:00:00,420.433132644,36.2172740541,110.03140671,0.0,115.40909374,92.7192997104,294.445759179,8.63000641264,33.3212,252.494552766
 06/20  21:00:00,406.44542328,36.2698603213,111.042482948,0.0,102.647051061,94.1340635361,407.510428782,9.12284987862,24.9909,373.396678903
 06/20  22:00:00,342.972276434,36.2926704888,113.71555976,0.0,77.122965704,65.871452062,310.963243568,9.62111031878,16.6606,284.68153325
 06/20  23:00:00,277.77931517,36.2004984064,116.651251589,0.0,38.286128036,48.4199368926,178.623546364,13.4732593682,8.3303,156.819986996
 06/20  24:00:00,239.129171005,33.3325643626,120.829260383,0.0,25.5240853573,30.610668775,126.657707142,0.0304780998933,3.33212,123.295109042
 06/21  01:00:00,211.196809739,33.6023782095,99.9388584465,0.0,19.418418834,29.3649097162,98.019622419,0.524470857167,3.33212,94.1630315618
 06/21  02:00:00,210.633030064,34.1420059033,106.167105187,0.0,12.7620426787,28.1191506574,97.6561906348,0.174683818056,3.33212,94.1493868167
 06/21  03:00:00,215.832133341,34.1420059033,111.319521,0.0,12.7620426787,28.1191506574,97.579519561,0.102914072376,3.33212,94.1444854887
 06/21  04:00:00,220.300231894,33.3325643626,110.728869245,0.0,12.7620426787,28.1191506574,126.696080912,0.124522649324,3.33212,123.239438262
 06/21  05:00:00,238.587476153,33.4944526708,112.270529573,0.0,25.5240853573,30.610668775,224.153145563,0.142324027618,8.3303,215.680521536
 06/21  06:00:00,342.65814316,34.951447444,121.179356047,0.0,51.0481707146,78.1489452969,389.536794016,0.217323688938,16.6606,372.658870327
 06/21  07:00:00,398.524422073,35.9060804893,118.299572215,0.0,64.3609230253,109.708623606,532.360947649,13.5232758349,24.9909,493.846771814
 06/21  08:00:00,356.947172587,35.843420867,119.219910941,0.0,51.0481707146,80.7689615957,421.839886781,5.59414909644,33.3212,382.924537685
 06/21  09:00:00,328.616276265,36.3454339024,118.568376686,0.0,51.0481707146,71.0224615957,358.086429249,0.0,66.8089,291.277529249
 06/21  10:00:00,283.911283326,36.4493264109,122.464901744,0.0,32.1804615127,65.7244621605,309.677671794,0.183028897469,83.4695,226.025142897
 06/21  11:00:00,286.73438276,36.558050548,124.509959219,0.0,32.1804615127,65.7244621605,254.487433337,0.754614545852,83.4695,170.263318791
 06/21  12:00:00,284.055949074,36.6299134968,122.470553649,0.0,32.1804615127,65.7244621605,252.647088535,0.669013239572,83.4695,168.508575295
 06/21  13:00:00,273.994509306,36.5786657548,122.163175053,0.0,32.1804615127,55.9779621605,239.741180428,0.155100641105,75.1392,164.446879787
 06/21  14:00:00,272.899906712,36.606977948,121.029876269,0.0,32.1804615127,55.9779621605,233.803569866,0.144774290773,66.8089,166.849895575
 06/21  15:00:00,271.048740592,36.6373901397,119.273033049,0.0,32.1804615127,55.9779621605,240.619224929,0.0842115802295,75.1392,165.395813349
 06/21  16:00:00,299.873186375,36.6418073594,118.926912667,0.0,32.1804615127,60.9114621605,218.668062085,0.0,91.7998,126.868262085
 06/21  17:00:00,335.917085334,36.1486255116,120.315489344,0.0,32.1804615127,77.5397301883,246.43421468,4.85545051443,49.9818,191.596964166
 06/21  18:00:00,387.398800762,36.2458758444,117.849102227,0.0,77.122965704,86.2600435998,396.35827653,7.59615676404,49.9818,338.780319766
 06/21  19:00:00,394.102956699,36.2781873937,116.616240084,0.0,102.647051061,80.1663183927,297.957394383,8.43516940051,33.3212,256.201024983
 06/21  20:00:00,427.065511764,36.249473283,115.923295859,0.0,115.40909374,92.7192997104,297.730980348,9.00924016862,33.3212,255.400540179
 06/21  21:00:00,411.696855173,36.317312126,115.781920392,0.0,102.647051061,94.1340635361,405.748948276,9.51694772146,24.9909,371.241100554
 06/21  22:00:00,347.422751803,36.336469274,118.098863783,0.0,77.122965704,65.871452062,307.050783116,9.99655321502,16.6606,280.393629901
 06/21  23:00:00,284.24687042,36.2209148445,123.102184481,0.0,38.286128036,48.4199368926,175.388177876,12.7363481833,8.3303,154.321529692
 06/21  24:00:00,225.681515588,33.4944526708,107.14241388,0.0,25.5240853573,30.610668775,133.094811114,0.0396362834264,3.33212,129.723054831
 06/22  01:00:00,215.431186778,33.8721920564,103.621047574,0.0,19.418418834,29.3649097162,94.0365986566,0.312696437834,3.33212,90.3917822187
 06/22  02:00:00,202.489200927,33.8721920564,98.8881246997,0.0,12.7620426787,28.1191506574,95.2364038686,0.321016555575,3.33212,91.5832673131
 06/22  03:00:00,182.029559295,33.0627505157,80.0794375604,0.0,12.7620426787,28.1191506574,97.8088928637,0.349703358486,3.33212,94.1270695052
 06/22  04:00:00,195.053372579,33.3325643626,85.7920551539,0.0,12.7620426787,28.1191506574,130.141625231,0.120291284446,3.33212,126.689213946
 06/22  05:00:00,218.633284016,33.8721920564,92.5396422164,0.0,25.5240853573,30.610668775,223.244205519,0.54913408416,8.3303,214.364771435
 06/22  06:00:00,336.167700749,34.951447444,116.082750501,0.0,51.0481707146,78.1489452969,388.498288539,0.15603981055,16.6606,371.681648729
 06/22  07:00:00,408.053827361,35.883989501,129.077358313,0.0,64.3609230253,109.708623606,530.882202353,14.0535193185,24.9909,491.837783035
 06/22  08:00:00,368.52574286,35.8326114362,132.06904087,0.0,51.0481707146,80.7689615957,418.495334183,5.76744231599,33.3212,379.406691867
 06/22  09:00:00,342.759941566,36.3468342775,133.854215776,0.0,51.0481707146,71.0224615957,357.730118846,0.0,66.8089,290.921218846
 06/22  10:00:00,297.804051578,36.4625192571,137.55100309,0.0,32.1804615127,65.7244621605,309.317489606,0.0222316479849,83.4695,225.825757958
 06/22  11:00:00,300.655255661,36.5661902016,139.553060293,0.0,32.1804615127,65.7244621605,253.850124013,0.212673267315,83.4695,170.167950746
 06/22  12:00:00,297.675170991,36.6449586085,137.030723891,0.0,32.1804615127,65.7244621605,246.675282328,0.111942235213,83.4695,163.093840092
 06/22  13:00:00,287.399165115,36.5803046652,136.310672134,0.0,32.1804615127,55.9779621605,245.044546391,0.253729467898,75.1392,169.651616923
 06/22  14:00:00,289.974065575,36.6067388624,139.255540544,0.0,32.1804615127,55.9779621605,230.270111568,0.831034310691,66.8089,162.630177258
 06/22  15:00:00,288.947746613,36.63900772,138.154422423,0.0,32.1804615127,55.9779621605,242.227030655,0.454217671089,75.1392,166.633612984
 06/22  16:00:00,316.384762948,36.5006897437,135.982782278,0.0,32.1804615127,60.9114621605,217.964695851,0.0,91.7998,126.164895851
 06/22  17:00:00,350.980589352,36.0014089922,135.811266424,0.0,32.1804615127,77.5397301883,243.086785007,5.07387161143,49.9818,188.031113395
 06/22  18:00:00,400.999605998,36.108843213,131.534402212,0.0,77.122965704,86.2600435998,402.914853269,7.95353849475,49.9818,344.979514775
 06/22  19:00:00,404.828881202,36.1540526385,127.56602458,0.0,102.647051061,80.1663183927,292.050807514,8.81362824766,33.3212,249.915979266
 06/22  20:00:00,436.285778612,36.1161576643,125.716051356,0.0,115.40909374,92.7192997104,297.871465947,9.42468435856,33.3212,255.125581588
 06/22  21:00:00,421.724154851,36.1488227848,127.940253194,0.0,102.647051061,94.1340635361,406.10960466,10.560982007,24.9909,370.557722653
 06/22  22:00:00,357.48672251,36.1822543465,131.037865617,0.0,77.122965704,65.871452062,309.721633961,13.0271591084,16.6606,280.033874853
 06/22  23:00:00,291.890601859,36.1022287814,134.722822345,0.0,38.286128036,48.4199368926,194.181344035,31.6142869437,8.3303,154.236757092
 06/22  24:00:00,184.367715513,32.9278435923,69.5782389097,0.0,25.5240853573,30.610668775,170.111765637,43.5968338417,3.33212,123.182811795
 06/23  01:00:00,183.035795976,32.5231228219,75.8272146168,0.0,19.418418834,29.3649097162,132.859800463,35.4301179438,3.33212,94.0975625195
 06/23  02:00:00,178.291423942,32.9278435923,78.6081544641,0.0,12.7620426787,28.1191506574,107.547070304,10.1199667812,3.33212,94.0949835228
 06/23  03:00:00,177.546344229,32.9278435923,77.7905327769,0.0,12.7620426787,28.1191506574,98.036352143,0.615031196097,3.33212,94.0892009469
 06/23  04:00:00,184.380934369,32.9278435923,77.3874083013,0.0,12.7620426787,28.1191506574,130.123579442,3.67523498608,3.33212,123.116224456
 06/23  05:00:00,218.510910937,33.6023782095,94.4130735043,0.0,25.5240853573,30.610668775,237.003488684,13.4201297541,8.3303,215.25305893
 06/23  06:00:00,321.221987479,33.8182292871,104.376040088,0.0,51.0481707146,78.1489452969,395.811966997,9.89242097626,16.6606,369.258946021
 06/23  07:00:00,412.18636389,35.8432056137,135.341737975,0.0,64.3609230253,109.708623606,538.979617796,22.8232831569,24.9909,491.165434639
 06/23  08:00:00,370.583112689,35.7787863321,135.9829829,0.0,51.0481707146,80.7689615957,418.943325388,8.61573027959,33.3212,377.006395108
 06/23  09:00:00,342.940997422,36.3515620706,135.946124145,0.0,51.0481707146,71.0224615957,355.074994774,0.0,66.8089,288.266094774
 06/23  10:00:00,296.314885735,36.4438922616,137.253150201,0.0,32.1804615127,65.7244621605,309.482317568,0.386313772675,83.4695,225.626503796
 06/23  11:00:00,296.06453971,36.5365564232,134.938735063,0.0,32.1804615127,65.7244621605,254.451736139,0.924304943572,83.4695,170.057931196
 06/23  12:00:00,293.844245272,36.5979585118,132.40663748,0.0,32.1804615127,65.7244621605,249.593320549,1.11961147892,83.4695,165.00420907
 06/23  13:00:00,283.715911906,36.5739137603,131.985102701,0.0,32.1804615127,55.9779621605,244.133786283,1.44296398014,75.1392,167.551622303
 06/23  14:00:00,279.174962514,36.6048784897,127.429139818,0.0,32.1804615127,55.9779621605,230.985212015,1.63134323997,66.8089,162.544968775
 06/23  15:00:00,275.018122456,36.6353118203,123.230562333,0.0,32.1804615127,55.9779621605,240.921799765,1.0942510321,75.1392,164.688348732
 06/23  16:00:00,303.161410831,36.4559220601,122.269347943,0.0,32.1804615127,60.9114621605,219.707152098,0.01613984015,91.7998,127.891212258
 06/23  17:00:00,339.369156949,35.9466769897,123.946980201,0.0,32.1804615127,77.5397301883,242.494598541,4.59434923296,49.9818,187.918449308
 06/23  18:00:00,392.748933132,36.0488174309,123.276032554,0.0,77.122965704,86.2600435998,396.231292653,7.15394323726,49.9818,339.095549416
 06/23  19:00:00,398.871420098,36.0882165308,122.201411845,0.0,102.647051061,80.1663183927,295.621402931,7.934085215,33.3212,254.366117716
 06/23  20:00:00,432.807011514,36.0624792467,122.470666744,0.0,115.40909374,92.7192997104,292.601502396,8.49522097884,33.3212,250.785081417
 06/23  21:00:00,417.616894425,36.1176605208,122.416506148,0.0,102.647051061,94.1340635361,405.702886419,8.97855431774,24.9909,371.733432101
 06/23  22:00:00,356.829642119,36.1578946598,129.445492372,0.0,77.122965704,65.871452062,304.081036052,10.6956796694,16.6606,276.724756383
 06/23  23:00:00,293.363129088,36.0848826174,135.777217666,0.0,38.286128036,48.4199368926,189.057954804,21.7641320151,8.3303,158.963522789
 06/23  24:00:00,187.213297081,32.7929366688,71.9766114374,0.0,25.5240853573,30.610668775,132.353609678,5.90481649596,3.33212,123.116673182
 06/24  01:00:00,202.382591573,33.3325643626,84.6534208486,0.0,27.7269238854,30.610668775,115.555617098,18.1570870363,3.33212,94.0664100612
 06/24  02:00:00,168.805363624,32.9278435923,69.3874264233,0.0,12.7620426787,28.1191506574,122.163578215,31.041188614,3.33212,87.7902696013
 06/24  03:00:00,175.249326496,32.9278435923,75.8551628687,0.0,12.7620426787,28.1191506574,121.828666646,24.4402668838,3.33212,94.0562797623
 06/24  04:00:00,178.489518625,32.9278435923,72.5546538478,0.0,12.7620426787,28.1191506574,152.799770659,26.4044222603,3.33212,123.063228399
 06/24  05:00:00,197.946401733,33.3325643626,90.2668053658,0.0,12.7620426787,28.1191506574,180.755050999,18.3535514778,8.3303,154.071199521
 06/24  06:00:00,279.76967836,33.8182292871,95.1768913448,0.0,42.6918050922,54.3732441037,238.449858852,1.1102381344,16.6606,220.679020717
 06/24  07:00:00,365.700824101,35.924756852,132.631842466,0.0,42.6918050922,86.1019271793,403.152977739,11.1453435504,24.9909,367.016734189
 06/24  08:00:00,405.046961871,35.8554168617,130.864203242,0.0,57.6566862989,112.030105488,564.110093439,4.58691668698,33.3212,526.201976752
 06/24  09:00:00,360.495808974,36.3474346397,133.173247253,0.0,57.6566862989,83.6599452969,441.42248127,0.0173879448739,66.8089,374.596193325
 06/24  10:00:00,308.934590029,36.4435601269,136.309875426,0.0,42.6918050922,68.9656133826,370.101165617,1.55373268837,83.4695,285.077932928
 06/24  11:00:00,301.894895123,36.5354088437,138.015653238,0.0,34.9340096728,67.7198543238,317.331091117,2.95432074708,83.4695,230.90727037
 06/24  12:00:00,301.808895616,36.6042406758,138.622336283,0.0,34.9340096728,67.7198543238,256.464215916,2.98519068454,83.4695,170.009525232
 06/24  13:00:00,291.460588955,36.5714455312,137.031231529,0.0,34.9340096728,57.9733543238,240.834800457,2.37641291871,75.1392,163.319187538
 06/24  14:00:00,292.01036153,36.6016286845,136.838026426,0.0,34.9340096728,57.9733543238,239.172902215,2.65976656483,66.8089,169.70423565
 06/24  15:00:00,293.122950256,36.6289036719,138.024128776,0.0,34.9340096728,57.9733543238,241.05594072,3.0082759542,75.1392,162.908464766
 06/24  16:00:00,322.972741324,36.3743341193,139.161940586,0.0,34.9340096728,62.9068543238,224.808752848,2.98880805452,91.7998,130.020144794
 06/24  17:00:00,349.899394141,35.8865346416,139.536537406,0.0,34.9340096728,72.2186844194,213.106006522,8.03569622732,49.9818,155.088510294
 06/24  18:00:00,413.152643276,36.0535057713,136.729873156,0.0,87.0357390804,86.2600435998,253.033566966,7.89118954281,49.9818,195.160577423
 06/24  19:00:00,406.192719239,35.8712920029,135.284654094,0.0,102.000620287,77.6748002752,288.615295753,7.82940609844,33.3212,247.464689655
 06/24  20:00:00,426.5679903,35.835913996,136.729823483,0.0,102.000620287,88.9820225341,296.253258186,8.34134557856,33.3212,254.590712607
 06/24  21:00:00,424.379453541,35.899226586,136.486254287,0.0,102.000620287,91.6425454185,289.997543794,17.5325361171,24.9909,247.474107677
 06/24  22:00:00,372.141432213,35.8708652864,137.887634247,0.0,87.0357390804,65.871452062,408.064862576,24.1857819349,16.6606,367.218480641
 06/24  23:00:00,284.341354353,35.808071576,124.198761973,0.0,42.6918050922,48.4199368926,257.809556061,34.1314211538,8.3303,215.347834908
 06/24  24:00:00,165.873608395,32.9278435923,49.1455007267,0.0,27.7269238854,30.610668775,192.689561965,66.2882861912,3.33212,123.069155774
 06/25  01:00:00,180.544723133,30.9042397406,56.5428457483,0.0,34.4311606118,33.1021868926,189.984541984,92.4832732528,3.33212,94.1691487314
 06/25  02:00:00,164.833769979,30.9042397406,58.3296823348,0.0,19.466279405,30.610668775,181.211108964,83.7254180266,3.33212,94.153570937
 06/25  03:00:00,167.503250606,33.3325643626,58.586575126,0.0,19.466279405,30.610668775,171.950644931,74.4707278066,3.33212,94.1477971243
 06/25  04:00:00,174.137140493,30.9042397406,61.0744037959,0.0,19.466279405,30.610668775,192.403017696,66.0601680511,3.33212,123.010729645
 06/25  05:00:00,180.692972011,32.5231228219,64.9393380315,0.0,19.466279405,30.610668775,217.498508022,54.9879845704,8.3303,154.180223452
 06/25  06:00:00,263.41117108,34.1420059033,80.1640392461,0.0,42.6918050922,54.3732441037,268.990317713,35.8089276039,16.6606,216.52079011
 06/25  07:00:00,368.231130473,36.1981747804,129.334261298,0.0,49.3960418185,88.5934452969,413.61958281,20.6538677904,24.9909,367.974815019
 06/25  08:00:00,402.201212773,35.8507367494,129.917547839,0.0,57.6566862989,112.030105488,559.14388599,3.81989733663,33.3212,522.002788654
 06/25  09:00:00,350.486542638,36.3614764623,132.083896223,0.0,50.9524495726,81.1684271793,447.577671536,0.0410531953248,66.8089,380.72771834
 06/25  10:00:00,308.970606415,36.6332744523,134.007916754,0.0,42.6918050922,68.9656133826,366.403029306,0.507975714252,83.4695,282.425553591
 06/25  11:00:00,308.679384668,36.6452513547,137.410568834,0.0,38.286128036,68.9656133826,312.004271803,0.626125954849,83.4695,227.908645848
 06/25  12:00:00,307.946397091,36.6898980497,138.066499588,0.0,38.286128036,68.9656133826,251.764139636,0.556413386851,83.4695,167.738226249
 06/25  13:00:00,290.037069497,36.5866212593,138.350710972,0.0,31.5818913096,56.727595265,238.763076196,0.784177938303,75.1392,162.839698258
 06/25  14:00:00,293.051564444,36.6135886545,141.06995251,0.0,31.5818913096,56.727595265,236.231521327,0.664986092081,66.8089,168.757635235
 06/25  15:00:00,292.157057772,36.6425806601,140.168801273,0.0,31.5818913096,56.727595265,238.45057601,0.624786721223,75.1392,162.686589289
 06/25  16:00:00,320.619484969,36.4935670903,139.519118919,0.0,31.5818913096,61.661095265,215.74337437,0.64086310146,91.7998,123.302711268
 06/25  17:00:00,347.59691018,36.031682546,139.268421594,0.0,31.5818913096,70.9729253606,212.392595162,2.7720778219,49.9818,159.63871734
 06/25  18:00:00,407.558416458,36.1396098044,137.435808514,0.0,80.3315023541,83.7685254822,242.913203032,3.01413452285,49.9818,189.91726851
 06/25  19:00:00,407.622360871,36.1698070782,133.420408577,0.0,102.000620287,77.6748002752,283.574846097,3.41138474393,33.3212,246.842261353
 06/25  20:00:00,433.994906556,36.1271900794,131.146532836,0.0,108.704857014,91.4735406516,283.095221326,3.72937795797,33.3212,246.044643368
 06/25  21:00:00,414.616576652,36.2459767576,131.979515815,0.0,95.2963835608,89.1510273009,275.83763441,4.03049656851,24.9909,246.816237841
 06/25  22:00:00,363.755622314,36.1519415453,136.220750715,0.0,80.3315023541,63.3799339444,388.743557752,5.45219124914,16.6606,366.630766503
 06/25  23:00:00,300.984854275,36.0742389828,138.884761917,0.0,42.6918050922,48.4199368926,230.081928064,7.23008008772,8.3303,214.521547977
 06/25  24:00:00,220.845131111,33.3325643626,93.2917906075,0.0,34.4311606118,33.1021868926,126.533267559,0.0186186820781,3.33212,123.182528876
 06/26  01:00:00,187.706472349,32.7929366688,79.9575469822,0.0,19.418418834,29.3649097162,97.4126451182,0.0795031370451,3.33212,94.0010219811
 06/26  02:00:00,180.386339329,32.9278435923,80.6138345499,0.0,12.7620426787,28.1191506574,91.3664878637,0.300709533451,3.33212,87.7336583302
 06/26  03:00:00,187.060976057,33.3325643626,86.8322585486,0.0,12.7620426787,28.1191506574,97.9998030564,0.665774063573,3.33212,94.0019089928
 06/26  04:00:00,194.167653694,33.3325643626,87.3793111835,0.0,12.7620426787,28.1191506574,128.390781447,2.09933198905,3.33212,122.959329458
 06/26  05:00:00,219.909789426,33.6023782095,96.4276306427,0.0,25.5240853573,30.610668775,227.275628096,4.24740322012,8.3303,214.697924876
 06/26  06:00:00,341.171015445,34.951447444,123.335928517,0.0,51.0481707146,78.1489452969,381.360219221,1.11597807398,16.6606,363.583641147
 06/26  07:00:00,411.330456901,35.8748833102,134.252885277,0.0,64.3609230253,109.708623606,515.555619753,6.4191250682,24.9909,484.145594685
 06/26  08:00:00,372.331937387,35.8815455987,137.131732647,0.0,51.0481707146,80.7689615957,414.383040722,2.67696868056,33.3212,378.384872041
 06/26  09:00:00,346.692731872,36.3522522135,138.203522467,0.0,51.0481707146,71.0224615957,348.426663524,0.0,66.8089,281.617763524
 06/26  10:00:00,299.120266389,36.5082482804,139.340126243,0.0,32.1804615127,65.7244621605,308.902238583,0.387475182954,83.4695,225.0452634
 06/26  11:00:00,301.061359859,36.6086503485,139.305888294,0.0,32.1804615127,65.7244621605,251.335169195,0.576734379699,83.4695,167.288934815
 06/26  12:00:00,302.505919839,36.6747159638,140.935361258,0.0,32.1804615127,65.7244621605,249.076864075,0.426445899536,83.4695,165.180918176
 06/26  13:00:00,292.721818441,36.5958992705,140.973918995,0.0,32.1804615127,55.9779621605,237.825549353,0.187345869445,75.1392,162.499003484
 06/26  14:00:00,292.398397797,36.6181384222,140.701055893,0.0,32.1804615127,55.9779621605,229.235921537,0.12695577096,66.8089,162.300065766
 06/26  15:00:00,292.312652341,36.6490373249,140.463819725,0.0,32.1804615127,55.9779621605,237.594052448,0.140637551744,75.1392,162.314214896
 06/26  16:00:00,320.060006006,36.6517723199,138.897627478,0.0,32.1804615127,60.9114621605,221.534176516,0.0,91.7998,129.734376516
 06/26  17:00:00,352.666889709,36.1477030793,136.965152034,0.0,32.1804615127,77.5397301883,238.932852103,2.30296152677,49.9818,186.648090576
 06/26  18:00:00,404.45721384,36.2695784786,134.679321995,0.0,77.122965704,86.2600435998,390.799745245,3.71388729346,49.9818,337.104057952
 06/26  19:00:00,410.174926244,36.3283801623,132.574126271,0.0,102.647051061,80.1663183927,284.845830032,4.18124271998,33.3212,247.343387312
 06/26  20:00:00,440.70291108,36.2940433659,129.497456465,0.0,115.40909374,92.7192997104,284.412407794,4.51070235166,33.3212,246.580505442
 06/26  21:00:00,423.921268724,36.3408794139,128.037464458,0.0,102.647051061,94.1340635361,397.84750736,4.8424303415,24.9909,368.014177019
 06/26  22:00:00,359.163638499,36.3463441433,129.946361551,0.0,77.122965704,65.871452062,300.54879841,5.18642336661,16.6606,278.701775043
 06/26  23:00:00,294.967381767,36.2253531657,135.071517105,0.0,38.286128036,48.4199368926,169.422768435,7.21186648184,8.3303,153.880601953
 06/26  24:00:00,215.933737012,33.6563409789,98.5093257035,0.0,25.5240853573,30.610668775,126.296569169,0.00216092054153,3.33212,122.962288249
 06/27  01:00:00,204.711948333,33.6023782095,95.0819771862,0.0,19.418418834,29.3649097162,91.1340337791,0.094017184033,3.33212,87.7078965951
 06/27  02:00:00,180.544029055,33.0627505157,79.9811540157,0.0,12.7620426787,28.1191506574,97.4799183357,0.167369372711,3.33212,93.980428963
 06/27  03:00:00,178.530774109,33.0627505157,78.1977472496,0.0,12.7620426787,28.1191506574,97.4785748341,0.173480503087,3.33212,93.972974331
 06/27  04:00:00,185.82609083,33.0627505157,78.3692200332,0.0,12.7620426787,28.1191506574,129.419979016,3.19527107145,3.33212,122.892587944
 06/27  05:00:00,220.721438323,33.8721920564,95.5195150842,0.0,25.5240853573,30.610668775,220.120117293,4.44954462889,8.3303,207.340272664
 06/27  06:00:00,322.562526616,34.1420059033,104.163460551,0.0,51.0481707146,78.1489452969,383.700663747,0.410632324724,16.6606,366.629431423
 06/27  07:00:00,407.079104835,36.0436025635,127.000610042,0.0,64.3609230253,109.708623606,517.85453494,7.31002147869,24.9909,485.553613461
 06/27  08:00:00,366.969397528,35.9059992744,128.31558431,0.0,51.0481707146,80.7689615957,408.139461873,3.07983210824,33.3212,371.738429765
 06/27  09:00:00,337.66495907,36.3599043133,127.568450052,0.0,51.0481707146,71.0224615957,348.504783802,0.0,66.8089,281.695883802
 06/27  10:00:00,288.612309695,36.560828723,127.012704238,0.0,32.1804615127,65.7244621605,308.039603483,0.0,83.4695,224.570103483
 06/27  11:00:00,289.771842401,36.6564149429,127.408295806,0.0,32.1804615127,65.7244621605,253.149263272,0.0106177820183,83.4695,169.66914549
 06/27  12:00:00,289.36087549,36.7294666976,127.630286601,0.0,32.1804615127,65.7244621605,246.100305079,0.0148655973746,83.4695,162.615939481
 06/27  13:00:00,279.910526631,36.6550265246,127.951678439,0.0,32.1804615127,55.9779621605,237.580965721,0.0110435460981,75.1392,162.430722175
 06/27  14:00:00,277.770367171,36.643201524,125.824123501,0.0,32.1804615127,55.9779621605,229.039689493,0.00892011816504,66.8089,162.221869375
 06/27  15:00:00,275.106225152,36.7196360016,123.28940208,0.0,32.1804615127,55.9779621605,237.365171321,0.0,75.1392,162.225971321
 06/27  16:00:00,305.100206157,36.9696787108,123.689359516,0.0,32.1804615127,60.9114621605,221.475171856,0.0,91.7998,129.675371856
 06/27  17:00:00,338.117270635,36.3640931663,122.283809645,0.0,32.1804615127,77.5397301883,233.437409909,2.55566817141,49.9818,180.899941738
 06/27  18:00:00,388.110610051,36.4701839993,118.432226928,0.0,77.122965704,86.2600435998,391.988463377,4.18239357143,49.9818,337.824269806
 06/27  19:00:00,391.082464196,36.5560477004,114.201517642,0.0,102.647051061,80.1663183927,290.077120602,4.71100142628,33.3212,252.044919176
 06/27  20:00:00,426.46127349,36.4826543201,115.660113574,0.0,115.40909374,92.7192997104,284.787445619,5.11061127696,33.3212,246.355634342
 06/27  21:00:00,411.774009141,36.5159881985,116.071527737,0.0,102.647051061,94.1340635361,397.664214176,5.46808013036,24.9909,367.205234046
 06/27  22:00:00,348.332162189,36.4890561133,118.866070993,0.0,77.122965704,65.871452062,293.122033751,5.83647854477,16.6606,270.624955206
 06/27  23:00:00,285.13363353,36.3295260196,123.87861881,0.0,38.286128036,48.4199368926,168.72336313,6.59415630173,8.3303,153.798906829
 06/27  24:00:00,236.591756069,34.1420059033,116.676370676,0.0,25.5240853573,30.610668775,126.251657244,0.0130132227828,3.33212,122.906524021
 06/28  01:00:00,223.420832805,34.1420059033,110.993486407,0.0,19.418418834,29.3649097162,97.302201613,0.0178920416568,3.33212,93.9521895714
 06/28  02:00:00,195.505978242,33.3325643626,92.8423492865,0.0,12.7620426787,28.1191506574,91.0870520919,0.0268397643088,3.33212,87.7280923276
 06/28  03:00:00,191.833292618,33.3325643626,89.5852010429,0.0,12.7620426787,28.1191506574,97.2552160388,0.0333521374864,3.33212,93.8897439013
 06/28  04:00:00,206.399052573,33.8721920564,96.905642246,0.0,12.7620426787,28.1191506574,126.390786349,0.206399469562,3.33212,122.852266879
 06/28  05:00:00,228.882772197,34.1420059033,102.741602057,0.0,25.5240853573,30.610668775,219.220880368,0.135945605219,8.3303,210.754634763
 06/28  06:00:00,323.726409836,34.1420059033,105.263791949,0.0,51.0481707146,78.1489452969,378.368476082,0.0871298478038,16.6606,361.620746234
 06/28  07:00:00,404.69488534,36.0818240055,124.51717504,0.0,64.3609230253,109.708623606,517.461016507,8.27626461775,24.9909,484.193851889
 06/28  08:00:00,365.789397449,35.9416071277,127.930963549,0.0,51.0481707146,80.7689615957,407.894236458,3.44320491097,33.3212,371.129831547
 06/28  09:00:00,337.793424135,36.3660687712,127.651568532,0.0,51.0481707146,71.0224615957,347.903332689,0.0,66.8089,281.094432689
 06/28  10:00:00,285.783627532,36.5638082771,124.166871173,0.0,32.1804615127,65.7244621605,308.114230613,0.0,83.4695,224.644730613
 06/28  11:00:00,284.352913165,36.6587137584,121.986749688,0.0,32.1804615127,65.7244621605,253.068718718,0.0,83.4695,169.599218718
 06/28  12:00:00,280.519985303,36.7388308114,119.027207267,0.0,32.1804615127,65.7244621605,245.968167199,0.0,83.4695,162.498667199
 06/28  13:00:00,270.030980625,36.6618922546,118.407824613,0.0,32.1804615127,55.9779621605,237.442444675,0.0,75.1392,162.303244675
 06/28  14:00:00,271.474877536,36.7602687162,119.378432946,0.0,32.1804615127,55.9779621605,228.902085977,0.0,66.8089,162.093185977
 06/28  15:00:00,272.517413123,36.8015622026,120.381456586,0.0,32.1804615127,55.9779621605,237.214737854,0.0,75.1392,162.075537854
 06/28  16:00:00,302.870399906,37.1345715469,121.145890033,0.0,32.1804615127,60.9114621605,214.93739265,0.0,91.7998,123.13759265
 06/28  17:00:00,336.76248772,36.6988194886,120.426484563,0.0,32.1804615127,77.5397301883,240.278955897,3.04027154018,49.9818,187.256884357
 06/28  18:00:00,389.571478468,36.9636170094,119.019794268,0.0,77.122965704,86.2600435998,390.031272544,5.02109694292,49.9818,335.028375601
 06/28  19:00:00,397.055739698,37.9962545146,117.663614406,0.0,102.647051061,80.1663183927,283.708053782,3.5617638694,33.3212,246.825089913
 06/28  20:00:00,425.594615527,37.372628719,113.197512911,0.0,115.40909374,92.7192997104,284.415446732,5.02212367363,33.3212,246.072123059
 06/28  21:00:00,405.651195043,36.4881103166,109.806439253,0.0,102.647051061,94.1340635361,397.677364981,6.03038412589,24.9909,366.656080855
 06/28  22:00:00,336.942676841,36.405924167,108.861342824,0.0,77.122965704,65.871452062,294.966222272,6.16796169123,16.6606,272.13766058
 06/28  23:00:00,272.18373108,36.3645404069,111.215460625,0.0,38.286128036,48.4199368926,167.162316646,6.7038095699,8.3303,152.128207076
 06/28  24:00:00,265.510686912,34.3038942115,143.69544112,0.0,25.5240853573,30.610668775,126.201099273,0.0125034320172,3.33212,122.856475841
 06/29  01:00:00,251.202896543,33.4944526708,137.607836149,0.0,19.418418834,29.3649097162,97.2605529065,0.00357246905593,3.33212,93.9248604375
 06/29  02:00:00,242.15641364,33.9801175952,135.980643429,0.0,12.7620426787,28.1191506574,91.1252931452,0.137559092957,3.33212,87.6556140523
 06/29  03:00:00,244.894507296,33.6563409789,139.084926592,0.0,12.7620426787,28.1191506574,97.320822285,0.0768347207748,3.33212,93.9118675642
 06/29  04:00:00,245.89096999,33.9801175952,133.033743225,0.0,12.7620426787,28.1191506574,126.301800288,0.165322417298,3.33212,122.804357871
 06/29  05:00:00,267.655342191,33.6563409789,138.735666525,0.0,25.5240853573,30.610668775,215.43143673,0.0867034708003,8.3303,207.014433259
 06/29  06:00:00,364.10247898,34.6276708278,142.047354102,0.0,51.0481707146,78.1489452969,382.231144813,0.199384649351,16.6606,365.371160163
 06/29  07:00:00,406.223928729,36.0850376517,125.738266061,0.0,64.3609230253,109.708623606,515.740580775,9.24020559879,24.9909,481.509475176
 06/29  08:00:00,359.66273266,36.0755020884,121.607743213,0.0,51.0481707146,80.7689615957,408.648644157,3.6881348926,33.3212,371.639309264
 06/29  09:00:00,327.205371206,36.3455181298,117.356883908,0.0,51.0481707146,71.0224615957,347.517716214,0.0,66.8089,280.708816214
 06/29  10:00:00,276.08046065,36.5405211938,115.209515088,0.0,32.1804615127,65.7244621605,305.037823926,0.0,83.4695,221.568323926
 06/29  11:00:00,280.508295924,37.1669797669,117.590648006,0.0,32.1804615127,65.7244621605,248.878312664,0.0,83.4695,165.408812664
 06/29  12:00:00,283.115154963,38.6696266492,119.378432946,0.0,32.1804615127,65.7244621605,245.923250723,0.0,83.4695,162.453750723
 06/29  13:00:00,273.935365436,38.1880247964,120.381456586,0.0,32.1804615127,55.9779621605,237.390278162,0.0,75.1392,162.251078162
 06/29  14:00:00,275.743645606,38.3752206625,121.985562709,0.0,32.1804615127,55.9779621605,228.834447836,0.0,66.8089,162.025547836
 06/29  15:00:00,278.047056073,40.1625662047,122.49535656,0.0,32.1804615127,55.9779621605,237.151865046,0.0,75.1392,162.012665046
 06/29  16:00:00,311.070586696,44.4859784279,121.949180602,0.0,32.1804615127,60.9114621605,214.883854526,0.0,91.7998,123.084054526
 06/29  17:00:00,342.932751524,42.0527426598,121.209143697,0.0,32.1804615127,77.5397301883,237.104245266,0.0,49.9818,187.122445266
 06/29  18:00:00,395.603868943,42.4795974083,119.506913403,0.0,77.122965704,86.2600435998,384.504756477,0.0,49.9818,334.522956477
 06/29  19:00:00,401.273986511,42.9248817472,116.936848771,0.0,102.647051061,80.1663183927,280.249283161,0.310189865611,33.3212,246.617893295
 06/29  20:00:00,429.016218561,40.015997789,113.949451654,0.0,115.40909374,92.7192997104,280.978554581,1.79998932932,33.3212,245.857365252
 06/29  21:00:00,409.766541253,38.347010254,111.740859389,0.0,102.647051061,94.1340635361,393.198061486,3.53137676797,24.9909,364.675784718
 06/29  22:00:00,340.224953461,37.5163721559,109.662950549,0.0,77.122965704,65.871452062,292.932612894,5.12292555535,16.6606,271.149087339
 06/29  23:00:00,270.277296971,36.7293925391,108.558603756,0.0,38.286128036,48.4199368926,169.006244586,7.04928971831,8.3303,153.626654868
 06/29  24:00:00,258.859611186,34.3038942115,137.155094825,0.0,25.5240853573,30.610668775,126.143333191,0.00374367205616,3.33212,122.807469519
 06/30  01:00:00,259.769013831,33.8182292871,145.835440581,0.0,19.418418834,29.3649097162,91.0190611615,0.0477339414317,3.33212,87.6392072201
 06/30  02:00:00,249.136757527,34.3038942115,142.638889209,0.0,12.7620426787,28.1191506574,97.3451998511,0.123564816918,3.33212,93.8895150342
 06/30  03:00:00,246.256370029,33.8182292871,140.302124049,0.0,12.7620426787,28.1191506574,91.0428578209,0.082391138985,3.33212,87.6283466819
 06/30  04:00:00,250.087737641,34.3038942115,136.124408521,0.0,12.7620426787,28.1191506574,126.253729274,0.166690506837,3.33212,122.754918767
 06/30  05:00:00,266.2493978,33.8182292871,136.389997626,0.0,25.5240853573,30.610668775,215.423035297,0.08992362583,8.3303,207.002811671
 06/30  06:00:00,360.613374079,34.7895591359,137.528297479,0.0,51.0481707146,78.1489452969,381.397571843,0.185505219435,16.6606,364.551466624
 06/30  07:00:00,399.315731411,36.1074365724,117.612597069,0.0,64.3609230253,109.708623606,515.217251475,9.56281732791,24.9909,480.663534147
 06/30  08:00:00,354.268955437,36.0773289728,115.2880154,0.0,51.0481707146,80.7689615957,407.726716496,3.76358269476,33.3212,370.641933801
 06/30  09:00:00,325.840889016,36.3624940666,115.724697878,0.0,51.0481707146,71.0224615957,347.2039712,0.0,66.8089,280.3950712
 06/30  10:00:00,278.358862068,36.6189199816,116.71233824,0.0,32.1804615127,65.7244621605,300.539219626,0.0,83.4695,217.069719626
 06/30  11:00:00,280.645819085,36.699216663,118.266460982,0.0,32.1804615127,65.7244621605,252.860328272,0.0,83.4695,169.390828272
 06/30  12:00:00,281.408945756,36.75830264,119.681785123,0.0,32.1804615127,65.7244621605,245.846919729,0.0,83.4695,162.377419729
 06/30  13:00:00,278.807409644,36.6668278872,126.878758114,0.0,32.1804615127,55.9779621605,237.289689841,0.0,75.1392,162.150489841
 06/30  14:00:00,286.101390394,36.6487314824,134.183720099,0.0,32.1804615127,55.9779621605,228.734020474,0.0,66.8089,161.925120474
 06/30  15:00:00,288.567763943,36.7183080336,136.595517021,0.0,32.1804615127,55.9779621605,237.061458847,0.0,75.1392,161.922258847
 06/30  16:00:00,316.716769931,36.9347374146,135.288945036,0.0,32.1804615127,60.9114621605,214.84683961,0.0,91.7998,123.04703961
 06/30  17:00:00,351.961223699,36.3158131999,136.120353838,0.0,32.1804615127,77.5397301883,233.194958341,3.14648055318,49.9818,180.066677787
 06/30  18:00:00,407.332683349,36.4377338698,137.423083259,0.0,77.122965704,86.2600435998,389.240369659,5.22066079921,49.9818,334.037908859
 06/30  19:00:00,413.916067599,36.5828638561,136.701157036,0.0,102.647051061,80.1663183927,285.557117316,5.87771074271,33.3212,246.358206574
 06/30  20:00:00,446.480502202,36.5343927543,135.621778211,0.0,115.40909374,92.7192997104,285.281440216,6.3563529031,33.3212,245.603887313
 06/30  21:00:00,433.851263884,36.5334974161,138.198376896,0.0,102.647051061,94.1340635361,397.180216909,6.7710860959,24.9909,365.418230813
 06/30  22:00:00,366.218344249,36.5052370486,136.777821908,0.0,77.122965704,65.871452062,293.551911406,7.1743654903,16.6606,269.716945915
 06/30  23:00:00,295.095852379,36.3328708398,133.8712479,0.0,38.286128036,48.4199368926,169.495437833,7.61199636423,8.3303,153.553141469
 06/30  24:00:00,246.563056178,33.8450015939,125.273544535,0.0,25.5240853573,30.610668775,123.049670674,0.061478255913,3.33212,119.656072418
 07/01  01:00:00,237.111161395,33.9983504732,113.500270854,0.0,27.7269238854,30.610668775,93.9690542532,0.0262054701837,3.33212,90.610728783
 07/01  02:00:00,225.477807253,33.3454564137,120.029638226,0.0,12.7620426787,28.1191506574,96.6511765198,0.0272144167291,3.33212,93.291842103
 07/01  03:00:00,206.170120744,33.1832762035,100.872717197,0.0,12.7620426787,28.1191506574,91.5508296995,0.0463677572446,3.33212,88.1723419422
 07/01  04:00:00,207.916758747,33.8400750902,95.3079906138,0.0,12.7620426787,28.1191506574,126.133122512,0.097793694895,3.33212,122.703208817
 07/01  05:00:00,207.066662184,34.1522867228,93.1281827716,0.0,12.7620426787,28.1191506574,155.257726551,0.129064163306,8.3303,146.798362387
 07/01  06:00:00,258.699013723,34.1565420353,69.6304791734,0.0,42.6918050922,54.3732441037,231.571330388,0.101852138734,16.6606,214.80887825
 07/01  07:00:00,306.712296018,36.2207356737,71.7199363148,0.0,42.6918050922,86.1019271793,395.989907951,10.1371336592,24.9909,360.861874292
 07/01  08:00:00,352.557520826,36.1032905485,76.6299424844,0.0,57.6566862989,112.030105488,551.703892855,4.12596177354,33.3212,514.256731082
 07/01  09:00:00,309.327945056,36.4068867541,79.9656351381,0.0,57.6566862989,83.6599452969,433.65849488,0.0,66.8089,366.84959488
 07/01  10:00:00,269.028095439,36.6714418374,93.646720932,0.0,42.6918050922,68.9656133826,363.103363662,0.0,83.4695,279.633863662
 07/01  11:00:00,272.797125989,36.7552483926,105.714976179,0.0,34.9340096728,67.7198543238,303.511371674,0.0,83.4695,220.041871674
 07/01  12:00:00,284.765531122,36.8197951152,118.396300248,0.0,34.9340096728,67.7198543238,253.004625643,0.0,83.4695,169.535125643
 07/01  13:00:00,286.000093291,36.7288961822,129.427725852,0.0,34.9340096728,57.9733543238,237.656430176,0.0,75.1392,162.517230176
 07/01  14:00:00,297.836111565,36.7447401391,141.233291964,0.0,34.9340096728,57.9733543238,229.093677572,0.0,66.8089,162.284777572
 07/01  15:00:00,305.245944187,36.7833203808,148.608947698,0.0,34.9340096728,57.9733543238,237.428598738,0.0,75.1392,162.289398738
 07/01  16:00:00,334.551096574,36.6227009893,148.829130125,0.0,34.9340096728,62.9068543238,215.9486075,0.0,91.7998,124.1488075
 07/01  17:00:00,345.876424464,36.1992467436,132.896354138,0.0,34.9340096728,72.2186844194,211.744119086,3.59457655741,49.9818,158.167742528
 07/01  18:00:00,404.359595426,36.4731558025,124.801582229,0.0,87.0357390804,86.2600435998,241.751175757,5.80081828743,49.9818,185.968557469
 07/01  19:00:00,375.025543383,36.2653304158,100.934596973,0.0,102.000620287,77.6748002752,283.361741513,6.55867278164,33.3212,243.481868731
 07/01  20:00:00,337.484356629,36.1526760016,43.9048046541,0.0,102.000620287,88.9820225341,298.015811399,20.903383629,33.3212,243.79122777
 07/01  21:00:00,304.286052458,36.1579479115,12.0517592514,0.0,102.000620287,91.6425454185,311.750806525,41.0154056727,24.9909,245.744500853
 07/01  22:00:00,320.152875247,36.0537580656,81.2690842386,0.0,87.0357390804,65.871452062,435.702036319,60.607164714,16.6606,358.434271605
 07/01  23:00:00,262.362135842,35.8878535642,98.0232128232,0.0,42.6918050922,48.4199368926,308.885142187,89.8906790393,8.3303,210.664163148
 07/01  24:00:00,227.209332536,32.934070495,107.312131019,0.0,27.7269238854,30.610668775,223.723390297,97.6904007041,3.33212,122.700869593
 07/02  01:00:00,238.879599562,30.9042397406,112.471257254,0.0,34.4311606118,33.1021868926,180.767279261,89.7530086075,3.33212,87.6821506534
 07/02  02:00:00,224.83081389,30.9042397406,116.341650958,0.0,19.466279405,30.610668775,172.156077903,74.8875251914,3.33212,93.9364327119
 07/02  03:00:00,229.191538913,32.52425807,119.400383473,0.0,19.466279405,30.610668775,156.466056842,59.1898322572,3.33212,93.9441045843
 07/02  04:00:00,237.322973537,31.7136812813,122.010012883,0.0,19.466279405,30.610668775,171.30745798,51.7855763906,3.33212,116.189761589
 07/02  05:00:00,240.516624793,31.7136812813,124.290321577,0.0,19.466279405,30.610668775,211.653897416,49.7258977615,8.3303,153.597699655
 07/02  06:00:00,309.56539055,34.951447444,124.295434713,0.0,42.6918050922,54.3732441037,271.229079634,39.3463853875,16.6606,215.222094247
 07/02  07:00:00,362.523027627,36.1416141665,122.908644706,0.0,49.3960418185,88.5934452969,408.290562098,28.4260933113,24.9909,354.873568787
 07/02  08:00:00,390.071479338,35.9418307288,117.616098729,0.0,57.6566862989,112.030105488,555.08565331,9.28046565183,33.3212,512.483987658
 07/02  09:00:00,341.194766903,36.4203690343,123.741133323,0.0,50.9524495726,81.1684271793,433.905766387,0.211131239492,66.8089,366.885735147
 07/02  10:00:00,298.502578888,36.6954859503,126.069241861,0.0,42.6918050922,68.9656133826,363.870110579,0.0,83.4695,280.400610579
 07/02  11:00:00,296.257338354,36.6909321539,127.30205666,0.0,38.286128036,68.9656133826,307.541160356,0.0,83.4695,224.071660356
 07/02  12:00:00,297.212923638,36.7402120539,128.988157846,0.0,38.286128036,68.9656133826,245.70543674,0.0,83.4695,162.23593674
 07/02  13:00:00,278.894313313,36.6240618374,127.887952506,0.0,31.5818913096,56.727595265,237.371757055,0.0,75.1392,162.232557055
 07/02  14:00:00,282.364724956,36.6450382499,130.465685,0.0,31.5818913096,56.727595265,228.585075906,0.00538239041456,66.8089,161.770793516
 07/02  15:00:00,282.805982044,36.6709269472,130.961706699,0.0,31.5818913096,56.727595265,236.890970522,0.0187437323927,75.1392,161.73302679
 07/02  16:00:00,312.803249642,36.476440081,131.956248033,0.0,31.5818913096,61.661095265,214.775044631,0.0370945431379,91.7998,122.938150087
 07/02  17:00:00,341.302862895,35.9286906106,133.323561033,0.0,31.5818913096,70.9729253606,205.498660364,1.51368020912,49.9818,154.003180155
 07/02  18:00:00,402.115544811,35.9834574247,132.691934298,0.0,80.3315023541,83.7685254822,236.98440104,2.07526018541,49.9818,184.927340855
 07/02  19:00:00,404.733749855,36.0063295656,131.459231582,0.0,102.000620287,77.6748002752,275.963207996,2.39997041453,33.3212,240.242037581
 07/02  20:00:00,432.962236589,35.9641993761,131.725303331,0.0,108.704857014,91.4735406516,280.393751699,2.66320267355,33.3212,244.409349025
