Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  21:00:00,412.654378832,36.0962205064,132.01934206,0.0,95.2963835608,89.1510273009,270.19544374,2.91929893828,24.9909,242.285244802
 07/02  22:00:00,358.167123596,36.0380728427,131.122422899,0.0,80.3315023541,63.3799339444,377.345245241,3.70932656941,16.6606,356.975318672
 07/02  23:00:00,295.182183382,35.9793596698,132.702943617,0.0,42.6918050922,48.4199368926,219.710198248,5.14660257782,8.3303,206.23329567
 07/02  24:00:00,223.321588993,33.1302039775,95.9627554444,0.0,34.4311606118,33.1021868926,126.163226308,0.0179925137197,3.33212,122.813113794
 07/03  01:00:00,213.187853192,33.3325643626,104.274238161,0.0,19.418418834,29.3649097162,90.9174600829,0.0325134838651,3.33212,87.552826599
 07/03  02:00:00,169.220670805,31.7136812813,70.8661709486,0.0,12.7620426787,28.1191506574,102.12295436,5.00063773437,3.33212,93.7901966261
 07/03  03:00:00,187.912511781,32.9278435923,88.124891422,0.0,12.7620426787,28.1191506574,100.336498346,9.46537968736,3.33212,87.5389986586
 07/03  04:00:00,191.586349743,32.9278435923,85.0168153209,0.0,12.7620426787,28.1191506574,132.103346201,6.1636934797,3.33212,122.607532721
 07/03  05:00:00,222.388808274,33.6023782095,95.539175513,0.0,25.5240853573,30.610668775,218.858181712,4.14609916703,8.3303,206.381782545
 07/03  06:00:00,324.608181313,34.1420059033,107.311135767,0.0,51.0481707146,78.1489452969,373.031851824,2.01034797479,16.6606,354.360903849
 07/03  07:00:00,406.224580484,35.9592403205,128.52630017,0.0,64.3609230253,109.708623606,507.38227885,4.53642544751,24.9909,477.854953403
 07/03  08:00:00,365.995251458,35.7867909684,129.870962298,0.0,51.0481707146,80.7689615957,403.239868317,1.93342710919,33.3212,367.985241208
 07/03  09:00:00,337.477967619,36.3607098988,127.633547334,0.0,51.0481707146,71.0224615957,344.643572754,0.0,66.8089,277.834672754
 07/03  10:00:00,288.840623076,36.4820118564,127.397474657,0.0,32.1804615127,65.7244621605,301.450176265,0.00957049934297,83.4695,217.971105766
 07/03  11:00:00,290.502591415,36.5761369211,128.277340369,0.0,32.1804615127,65.7244621605,245.902724136,0.0779388495788,83.4695,162.355285286
 07/03  12:00:00,290.125984437,36.641533189,128.537912814,0.0,32.1804615127,65.7244621605,245.642928972,0.0391458377676,83.4695,162.134283134
 07/03  13:00:00,282.005635018,36.5902387423,130.170115827,0.0,32.1804615127,55.9779621605,237.077095619,0.0394362636533,75.1392,161.898459355
 07/03  14:00:00,281.702484468,36.6193492775,129.828244789,0.0,32.1804615127,55.9779621605,228.490929013,0.0378087937629,66.8089,161.644220219
 07/03  15:00:00,278.440461045,36.6498654027,126.541597433,0.0,32.1804615127,55.9779621605,230.059949175,0.0131544989539,75.1392,154.907594676
 07/03  16:00:00,305.733848518,36.6980926771,124.534114936,0.0,32.1804615127,60.9114621605,214.667523591,0.0,91.7998,122.867723591
 07/03  17:00:00,341.173863712,36.1705070805,125.459695444,0.0,32.1804615127,77.5397301883,238.343128458,1.73884966308,49.9818,186.622478795
 07/03  18:00:00,389.522998473,36.2836855834,119.751570645,0.0,77.122965704,86.2600435998,379.271934338,2.82794149405,49.9818,326.462192844
 07/03  19:00:00,394.618152074,36.3410885645,117.061418702,0.0,102.647051061,80.1663183927,280.249413024,3.21686553795,33.3212,243.711347486
 07/03  20:00:00,432.843680799,36.2968366725,121.682022537,0.0,115.40909374,92.7192997104,281.762734243,3.52984186417,33.3212,244.911692379
 07/03  21:00:00,419.365030722,36.3425494674,123.484559109,0.0,102.647051061,94.1340635361,386.718191997,3.82179664769,24.9909,357.905495349
 07/03  22:00:00,354.462783174,36.3455132546,125.164265561,0.0,77.122965704,65.871452062,293.927821301,4.12509421488,16.6606,273.142127086
 07/03  23:00:00,287.5476781,36.2168030901,126.444285024,0.0,38.286128036,48.4199368926,160.77598796,5.19437530132,8.3303,147.251312659
 07/03  24:00:00,203.20428261,33.3325643626,85.793206977,0.0,25.5240853573,30.610668775,125.951121258,0.0132193585912,3.33212,122.605781899
 07/04  01:00:00,210.694117259,33.3325643626,82.592853634,0.0,34.4311606118,33.1021868926,91.015656204,0.0413854091236,3.33212,87.6421507949
 07/04  02:00:00,181.129262232,32.5231228219,71.8584603905,0.0,19.466279405,30.610668775,97.2832145305,0.0643976184688,3.33212,93.886696912
 07/04  03:00:00,158.458137209,31.7136812813,50.6983957141,0.0,19.466279405,30.610668775,92.0888505054,1.1367371614,3.33212,87.619993344
 07/04  04:00:00,197.112986059,33.3325643626,80.2634331406,0.0,19.466279405,30.610668775,129.636511855,3.75353888083,3.33212,122.550852974
 07/04  05:00:00,204.228183497,33.3325643626,83.5403905815,0.0,19.466279405,30.610668775,164.720316525,2.96554684916,8.3303,153.424469676
 07/04  06:00:00,291.16350278,34.4657825196,104.957053976,0.0,42.6918050922,54.3732441037,224.575418559,0.184757261876,16.6606,207.730061298
 07/04  07:00:00,370.996128061,36.243618595,127.544165354,0.0,49.3960418185,88.5934452969,391.412354992,5.89464671445,24.9909,360.526808278
 07/04  08:00:00,403.53706997,36.051201272,127.582544596,0.0,57.6566862989,112.030105488,544.837816807,2.3957483077,33.3212,509.120868499
 07/04  09:00:00,352.535949533,36.4766454092,132.201422857,0.0,50.9524495726,81.1684271793,430.159566862,0.0,66.8089,363.350666862
 07/04  10:00:00,310.905886545,36.8411193679,135.190249067,0.0,42.6918050922,68.9656133826,359.532118632,0.0,83.4695,276.062618632
 07/04  11:00:00,310.652486461,36.7257450208,138.869996631,0.0,38.286128036,68.9656133826,307.150167599,0.0,83.4695,223.680667599
 07/04  12:00:00,310.776055464,36.7919788009,140.015559037,0.0,38.286128036,68.9656133826,245.511519128,0.0,83.4695,162.042019128
 07/04  13:00:00,291.794010094,36.6569992304,140.078578795,0.0,31.5818913096,56.727595265,237.1624407,0.0,75.1392,162.0232407
 07/04  14:00:00,292.010048512,36.6375378697,140.174704156,0.0,31.5818913096,56.727595265,228.217791379,0.0,66.8089,161.408891379
 07/04  15:00:00,291.572710523,36.6685970764,139.58458745,0.0,31.5818913096,56.727595265,230.154985169,0.0,75.1392,155.015785169
 07/04  16:00:00,320.403877998,36.5542031861,139.216602153,0.0,31.5818913096,61.661095265,214.624717416,0.0,91.7998,122.824917416
 07/04  17:00:00,348.190829978,36.099568184,139.771509519,0.0,31.5818913096,70.9729253606,205.917689309,2.10019703653,49.9818,153.835692272
 07/04  18:00:00,408.250358329,36.1846963477,138.125671825,0.0,80.3315023541,83.7685254822,240.482305094,3.44388067663,49.9818,187.056624418
 07/04  19:00:00,409.879996116,36.2012536313,135.891286531,0.0,102.000620287,77.6748002752,274.50137492,3.89598198251,33.3212,237.284192937
 07/04  20:00:00,437.684253397,36.1417988326,135.283174073,0.0,108.704857014,91.4735406516,281.320815919,4.24134476402,33.3212,243.758271155
 07/04  21:00:00,416.868328759,36.2679180319,134.866430899,0.0,95.2963835608,89.1510273009,267.025254309,4.56211530083,24.9909,237.472239008
 07/04  22:00:00,363.537632325,36.158625799,135.490411496,0.0,80.3315023541,63.3799339444,374.203533726,4.8954888603,16.6606,352.647444866
 07/04  23:00:00,301.154712505,36.078464696,139.10687568,0.0,42.6918050922,48.4199368926,220.659711123,6.50804681798,8.3303,205.821364305
 07/04  24:00:00,214.783108954,33.3325643626,87.8747971485,0.0,34.4311606118,33.1021868926,138.32297651,12.2757042525,3.33212,122.715152257
 07/05  01:00:00,177.45761128,33.3325643626,69.7727948545,0.0,19.418418834,29.3649097162,123.882168594,29.1839688552,3.33212,91.3660797391
 07/05  02:00:00,162.591019586,33.3325643626,62.9516943491,0.0,12.7620426787,28.1191506574,132.619111719,39.3993890838,3.33212,89.8876026348
 07/05  03:00:00,167.035154569,33.3325643626,67.3956574924,0.0,12.7620426787,28.1191506574,132.128027091,41.3062406316,3.33212,87.4896664591
 07/05  04:00:00,176.109945009,32.5231228219,70.6964172726,0.0,12.7620426787,28.1191506574,170.778340429,44.9285190059,3.33212,122.517701423
 07/05  05:00:00,206.675079354,32.9278435923,81.6200442711,0.0,25.5240853573,30.610668775,259.488340482,45.0800150119,8.3303,206.07802547
 07/05  06:00:00,341.440959949,34.1420059033,125.660349581,0.0,51.0481707146,78.1489452969,393.860631939,23.9315501611,16.6606,353.268481778
 07/05  07:00:00,404.355861783,36.0054879835,128.160374814,0.0,64.3609230253,109.708623606,508.231714646,8.42120765637,24.9909,474.81960699
 07/05  08:00:00,370.269779587,35.8646471978,135.555801922,0.0,51.0481707146,80.7689615957,396.317787117,1.6790676954,33.3212,361.317519421
 07/05  09:00:00,345.140846677,36.3729417369,137.361515723,0.0,51.0481707146,71.0224615957,343.468074258,0.0,66.8089,276.659174258
 07/05  10:00:00,298.454709123,36.5223368827,138.94571614,0.0,32.1804615127,65.7244621605,301.460441739,0.0,83.4695,217.990941739
 07/05  11:00:00,300.109306346,36.6023477769,139.192813959,0.0,32.1804615127,65.7244621605,247.63304562,0.000728505505671,83.4695,164.162817115
 07/05  12:00:00,301.30895435,36.6616559328,141.438458074,0.0,32.1804615127,65.7244621605,241.912726114,0.0072881459049,83.4695,158.435937968
 07/05  13:00:00,288.476427843,36.6091479101,138.112805185,0.0,32.1804615127,55.9779621605,236.915546086,0.0111725443643,75.1392,161.765173541
 07/05  14:00:00,291.651383832,36.6382824563,139.869506371,0.0,32.1804615127,55.9779621605,228.321145757,0.0160332982349,66.8089,161.496212459
 07/05  15:00:00,291.108453573,36.6684497454,139.296172587,0.0,32.1804615127,55.9779621605,229.907725227,0.000728873696302,75.1392,154.767796354
 07/05  16:00:00,319.981836133,36.6335392298,138.944913292,0.0,32.1804615127,60.9114621605,214.575729828,0.0,91.7998,122.775929828
 07/05  17:00:00,353.976159043,36.1160027736,138.472877073,0.0,32.1804615127,77.5397301883,230.943443736,1.48866458609,49.9818,179.47297915
 07/05  18:00:00,405.568785727,36.232281484,135.997031484,0.0,77.122965704,86.2600435998,384.143450837,2.46511877565,49.9818,331.696532062
 07/05  19:00:00,412.330739468,36.2677147747,136.874414386,0.0,102.647051061,80.1663183927,281.35830958,2.82788157281,33.3212,245.209228007
 07/05  20:00:00,443.402074349,36.2084016511,135.783247138,0.0,115.40909374,92.7192997104,273.511063681,3.13784282274,33.3212,237.052020858
 07/05  21:00:00,428.410703967,36.2203632429,137.213057019,0.0,102.647051061,94.1340635361,392.944553447,11.4332011175,24.9909,356.52045233
 07/05  22:00:00,335.761536956,36.2205411601,111.995140152,0.0,77.122965704,65.871452062,309.517344727,24.402467769,16.6606,268.454276958
 07/05  23:00:00,238.401447087,36.1237342371,83.1162440871,0.0,38.286128036,48.4199368926,194.486598179,35.2487595434,8.3303,150.907538635
 07/05  24:00:00,194.120940873,33.3325643626,79.1092188424,0.0,25.5240853573,30.610668775,161.941353634,42.5523238183,3.33212,116.056909816
 07/06  01:00:00,179.815071972,31.7136812813,73.7518262073,0.0,19.418418834,29.3649097162,139.669231419,42.6099348172,3.33212,93.7271766014
 07/06  02:00:00,167.093440392,32.5231228219,68.2165596666,0.0,12.7620426787,28.1191506574,134.160364036,43.3535707907,3.33212,87.4746732452
 07/06  03:00:00,164.863306664,33.3325643626,65.2167474438,0.0,12.7620426787,28.1191506574,129.818681057,39.0065947258,3.33212,87.4799663315
 07/06  04:00:00,171.636739875,33.3325643626,65.3898101904,0.0,12.7620426787,28.1191506574,160.861268707,35.0604242711,3.33212,122.468724436
 07/06  05:00:00,199.009337075,32.5231228219,74.3292156994,0.0,25.5240853573,30.610668775,246.624111288,32.3890269303,8.3303,205.904784357
 07/06  06:00:00,330.970188781,34.1420059033,115.187451455,0.0,51.0481707146,78.1489452969,396.614352762,27.2229105944,16.6606,352.730842167
 07/06  07:00:00,409.081321821,35.9459140411,134.239337937,0.0,64.3609230253,109.708623606,515.884459589,18.6308052862,24.9909,472.262754303
 07/06  08:00:00,365.676329342,35.8365751187,132.401587895,0.0,51.0481707146,80.7689615957,395.899167314,3.16606929207,33.3212,359.411898022
 07/06  09:00:00,342.950236089,36.3629690857,135.133937422,0.0,51.0481707146,71.0224615957,345.484903927,0.000713396958704,66.8089,278.67529053
 07/06  10:00:00,298.164611106,36.5087083359,137.154928368,0.0,32.1804615127,65.7244621605,299.576074624,0.0,83.4695,216.106574624
 07/06  11:00:00,300.56293435,36.6067746357,138.54999278,0.0,32.1804615127,65.7244621605,245.608810307,0.0,83.4695,162.139310307
 07/06  12:00:00,299.550815251,36.6691964059,138.206735017,0.0,32.1804615127,65.7244621605,245.365932773,0.00252337818171,83.4695,161.893909395
 07/06  13:00:00,290.473172426,36.5978799203,138.858451047,0.0,32.1804615127,55.9779621605,236.785021567,0.00851816155698,75.1392,161.637303406
 07/06  14:00:00,289.531204684,36.6240892178,137.719084574,0.0,32.1804615127,55.9779621605,221.516914784,0.0137293966147,66.8089,154.694285387
 07/06  15:00:00,287.638888131,36.6539235099,135.798329069,0.0,32.1804615127,55.9779621605,236.582223643,0.00442015032958,75.1392,161.438603493
 07/06  16:00:00,316.603595983,36.523886277,135.626970584,0.0,32.1804615127,60.9114621605,214.550259679,0.0,91.7998,122.750459679
 07/06  17:00:00,350.906390389,36.0105814271,135.397403171,0.0,32.1804615127,77.5397301883,230.365397311,0.995571952057,49.9818,179.388025359
 07/06  18:00:00,402.625551877,36.1118516672,133.074388121,0.0,77.122965704,86.2600435998,374.583654709,1.6620768907,49.9818,322.939777818
 07/06  19:00:00,409.371660604,36.1538721199,132.058703256,0.0,102.647051061,80.1663183927,280.251260339,1.94664912269,33.3212,244.983411216
 07/06  20:00:00,443.66882647,36.1299569701,133.086718981,0.0,115.40909374,92.7192997104,276.679192065,2.17734873778,33.3212,241.180643328
 07/06  21:00:00,427.231589903,36.1796067155,132.131056762,0.0,102.647051061,94.1340635361,384.339565623,2.41361181485,24.9909,356.935053808
 07/06  22:00:00,361.310182793,36.2198054711,132.507692764,0.0,77.122965704,65.871452062,287.334062174,2.66625802882,16.6606,268.007204146
 07/06  23:00:00,295.249115894,36.14472406,134.448088939,0.0,38.286128036,48.4199368926,158.408486316,3.65955532383,8.3303,146.418630992
 07/06  24:00:00,227.136796648,33.3325643626,108.939598778,0.0,25.5240853573,30.610668775,119.49228527,0.00738755041346,3.33212,116.152777719
 07/07  01:00:00,220.43572739,33.3325643626,109.624002191,0.0,19.418418834,29.3649097162,97.0292933551,0.119688961837,3.33212,93.5774843932
 07/07  02:00:00,217.531219976,33.8721920564,113.49060403,0.0,12.7620426787,28.1191506574,90.8916920846,0.102753142347,3.33212,87.4568189423
 07/07  03:00:00,220.925028195,34.1420059033,116.353727556,0.0,12.7620426787,28.1191506574,90.8040977009,0.0226411706863,3.33212,87.4493365302
 07/07  04:00:00,216.485763673,33.3325643626,106.088268836,0.0,12.7620426787,28.1191506574,125.777631187,0.030462158436,3.33212,122.415049029
 07/07  05:00:00,238.840621735,33.4944526708,108.909292814,0.0,25.5240853573,30.610668775,214.131965881,0.0363407261033,8.3303,205.765325155
 07/07  06:00:00,345.792506694,34.951447444,123.382578408,0.0,51.0481707146,78.1489452969,368.905524841,0.0602258508832,16.6606,352.18469899
 07/07  07:00:00,404.908997737,35.9551673814,123.386064752,0.0,64.3609230253,109.708623606,496.011425982,4.19966601457,24.9909,466.820859967
 07/07  08:00:00,363.022258718,35.9347006848,124.208024889,0.0,51.0481707146,80.7689615957,397.677922018,1.75760601588,33.3212,362.599116002
 07/07  09:00:00,330.350965556,36.359940155,120.23972807,0.0,51.0481707146,71.0224615957,345.144460336,0.0,66.8089,278.335560336
 07/07  10:00:00,278.655576874,36.562118917,117.070673308,0.0,32.1804615127,65.7244621605,299.362682987,0.0,83.4695,215.893182987
 07/07  11:00:00,276.387292665,36.6290197119,114.197055939,0.0,32.1804615127,65.7244621605,245.469026828,0.00048797447071,83.4695,161.999038854
 07/07  12:00:00,274.147256373,36.6856649524,112.635635246,0.0,32.1804615127,65.7244621605,245.233398495,0.0129325560138,83.4695,161.750965939
 07/07  13:00:00,263.824865055,36.6029986434,112.20955614,0.0,32.1804615127,55.9779621605,230.015552997,0.0202576273758,75.1392,154.856095369
 07/07  14:00:00,263.456484772,36.62208269,112.093343809,0.0,32.1804615127,55.9779621605,228.17805946,0.0187984074881,66.8089,161.350361052
 07/07  15:00:00,266.167914333,36.64075329,114.866120339,0.0,32.1804615127,55.9779621605,229.779176919,4.9577280888e-05,75.1392,154.639927341
 07/07  16:00:00,297.480535432,36.6146020218,116.888587396,0.0,32.1804615127,60.9114621605,214.49896854,0.0,91.7998,122.69916854
 07/07  17:00:00,330.255577819,36.1235212541,115.075928588,0.0,32.1804615127,77.5397301883,230.777891035,1.5289182513,49.9818,179.267172784
 07/07  18:00:00,384.299213792,36.2289099326,115.383112153,0.0,77.122965704,86.2600435998,378.489606269,2.51120180129,49.9818,325.996604468
 07/07  19:00:00,391.338192789,36.26905782,115.015080104,0.0,102.647051061,80.1663183927,277.852521447,2.86171166805,33.3212,241.669609779
 07/07  20:00:00,424.063330273,36.2587044501,113.577645882,0.0,115.40909374,92.7192997104,276.977712427,3.13274304033,33.3212,240.523769387
 07/07  21:00:00,405.830673668,36.318625992,110.492681294,0.0,102.647051061,94.1340635361,385.311001625,3.38721799986,24.9909,356.932883625
 07/07  22:00:00,345.339660588,36.3366012444,116.031699229,0.0,77.122965704,65.871452062,284.779977404,3.66062823443,16.6606,264.45874917
 07/07  23:00:00,283.878018851,36.2205215044,122.747236258,0.0,38.286128036,48.4199368926,161.980283093,4.43475561689,8.3303,149.215227476
 07/07  24:00:00,242.593116913,33.6563409789,123.365826729,0.0,25.5240853573,30.610668775,119.30834018,0.0010384283129,3.33212,115.975181752
 07/08  01:00:00,243.145964748,33.8721920564,121.677510476,0.0,27.7269238854,30.610668775,92.2695660558,0.110792291945,3.33212,88.8266537639
 07/08  02:00:00,203.508568968,33.0627505157,101.361695289,0.0,12.7620426787,28.1191506574,95.7336783567,0.116098537055,3.33212,92.2854598196
 07/08  03:00:00,200.853347003,33.0627505157,98.7406128124,0.0,12.7620426787,28.1191506574,90.8804484464,0.126409566657,3.33212,87.4219188798
 07/08  04:00:00,215.290139518,33.6023782095,105.336545912,0.0,12.7620426787,28.1191506574,119.497744507,0.236267556412,3.33212,115.929356951
 07/08  05:00:00,221.304019006,34.1420059033,106.379268665,0.0,12.7620426787,28.1191506574,160.822581586,0.0897673685202,8.3303,152.402514217
 07/08  06:00:00,294.87215759,34.1420059033,107.549511928,0.0,42.6918050922,54.3732441037,223.833010159,0.0564005846864,16.6606,207.116009574
 07/08  07:00:00,352.299475913,36.1559747002,117.312223651,0.0,42.6918050922,86.1019271793,382.081139226,5.38435245469,24.9909,351.705886771
 07/08  08:00:00,389.901873734,36.0554909257,113.940303187,0.0,57.6566862989,112.030105488,536.999165347,2.26070620585,33.3212,501.417259141
 07/08  09:00:00,341.559844096,36.3942929943,112.157651669,0.0,57.6566862989,83.6599452969,427.312575553,0.0,66.8089,360.503675553
 07/08  10:00:00,288.908283193,36.6278735921,113.610347546,0.0,42.6918050922,68.9656133826,357.455545627,0.0,83.4695,273.986045627
 07/08  11:00:00,283.60898775,36.7421908602,116.746718176,0.0,34.9340096728,67.7198543238,299.912772441,0.0,83.4695,216.443272441
 07/08  12:00:00,282.877048072,36.8504136918,116.975143448,0.0,34.9340096728,67.7198543238,245.904342047,0.0,83.4695,162.434842047
 07/08  13:00:00,273.876501554,36.7192657663,117.753018149,0.0,34.9340096728,57.9733543238,236.928833659,0.0,75.1392,161.789633659
 07/08  14:00:00,282.400531179,36.7050139894,126.017089856,0.0,34.9340096728,57.9733543238,228.534798125,0.0,66.8089,161.725898125
 07/08  15:00:00,287.173316438,36.7982371374,130.287073814,0.0,34.9340096728,57.9733543238,236.86353322,0.0,75.1392,161.72433322
 07/08  16:00:00,315.17963522,36.8045470518,129.043957351,0.0,34.9340096728,62.9068543238,214.619274939,0.0,91.7998,122.819474939
 07/08  17:00:00,340.50024375,36.4534419914,127.087202531,0.0,34.9340096728,72.2186844194,198.737467968,1.88799117542,49.9818,146.867676793
 07/08  18:00:00,398.882610848,36.6612559928,119.932419821,0.0,87.0357390804,86.2600435998,239.892210373,3.05452305989,49.9818,186.855887314
 07/08  19:00:00,388.71784505,36.3886462916,115.564409941,0.0,102.000620287,77.6748002752,273.637630557,3.51732005156,33.3212,236.799110505
 07/08  20:00:00,402.927984995,36.3046481995,110.330934929,0.0,102.000620287,88.9820225341,280.188442426,3.96162203994,33.3212,242.905620386
 07/08  21:00:00,404.200838132,36.3903604134,111.604347816,0.0,102.000620287,91.6425454185,266.947058532,4.21522419331,24.9909,237.740934338
 07/08  22:00:00,354.578330741,36.2507334719,115.320724186,0.0,87.0357390804,65.871452062,371.631264433,4.49439316662,16.6606,350.476271266
 07/08  23:00:00,281.74706692,36.1148963056,116.217954013,0.0,42.6918050922,48.4199368926,219.19310813,4.94133717074,8.3303,205.921470959
 07/08  24:00:00,262.215323601,34.3038942115,138.231880114,0.0,27.7269238854,30.610668775,119.279348237,0.0132782242295,3.33212,115.933950013
 07/09  01:00:00,254.873884289,33.9801175952,122.008507114,0.0,34.4311606118,33.1021868926,97.1263704428,0.0177057252361,3.33212,93.7765447176
 07/09  02:00:00,221.499616586,33.1706760545,106.916435804,0.0,19.466279405,30.610668775,90.9039050176,0.0531268531973,3.33212,87.5186581644
 07/09  03:00:00,221.452548806,33.1706760545,106.882556031,0.0,19.466279405,30.610668775,90.9111591992,0.0613669774298,3.33212,87.5176722218
 07/09  04:00:00,224.395154208,33.1706760545,103.18537618,0.0,19.466279405,30.610668775,125.729659747,0.0645534084773,3.33212,122.332986339
 07/09  05:00:00,219.356500961,33.0087877464,94.4728567707,0.0,19.466279405,30.610668775,154.831973738,0.0785028894733,8.3303,146.423170849
 07/09  06:00:00,322.432869883,34.1420059033,133.311358426,0.0,42.6918050922,54.3732441037,227.382141849,0.126684231335,16.6606,210.594857618
 07/09  07:00:00,372.964459461,36.3592868394,128.523427872,0.0,49.3960418185,88.5934452969,382.494366291,6.50904031062,24.9909,350.99442598
 07/09  08:00:00,403.82766038,36.1408350204,127.723775168,0.0,57.6566862989,112.030105488,537.329061121,2.59524700213,33.3212,501.412614119
 07/09  09:00:00,345.293055838,36.5389893222,124.850855581,0.0,50.9524495726,81.1684271793,426.284968262,0.0,66.8089,359.476068262
 07/09  10:00:00,306.463340267,36.9710035953,130.556814713,0.0,42.6918050922,68.9656133826,361.734416451,0.0,83.4695,278.264916451
 07/09  11:00:00,316.168775083,36.8455577885,144.152066792,0.0,38.286128036,68.9656133826,299.675097072,0.0,83.4695,216.205597072
 07/09  12:00:00,317.773197283,36.9378655034,146.439265201,0.0,38.286128036,68.9656133826,245.131578425,0.0,83.4695,161.662078425
 07/09  13:00:00,297.613137933,36.7132789635,145.435745519,0.0,31.5818913096,56.727595265,230.057024719,0.0,75.1392,154.917824719
 07/09  14:00:00,291.964027297,36.6928814504,139.794340811,0.0,31.5818913096,56.727595265,228.025158718,0.0,66.8089,161.216258718
 07/09  15:00:00,289.785695235,36.7399957574,137.580171779,0.0,31.5818913096,56.727595265,229.636528305,0.0,75.1392,154.497328305
 07/09  16:00:00,322.30141581,36.7890531345,140.801265707,0.0,31.5818913096,61.661095265,214.41269658,0.0,91.7998,122.61289658
 07/09  17:00:00,351.841616261,36.310441897,143.127244396,0.0,31.5818913096,70.9729253606,198.973284722,2.20055922733,49.9818,146.790925494
 07/09  18:00:00,405.34464726,36.4006014304,134.861536329,0.0,80.3315023541,83.7685254822,240.108909515,3.65355643542,49.9818,186.473553079
 07/09  19:00:00,401.7853107,36.4784968793,127.145880754,0.0,102.000620287,77.6748002752,273.706581989,4.13488130009,33.3212,236.250500689
 07/09  20:00:00,429.126750273,36.3923946404,125.760425913,0.0,108.704857014,91.4735406516,273.368729102,4.49149269575,33.3212,235.556036407
 07/09  21:00:00,407.687594507,36.5097058273,124.144332936,0.0,95.2963835608,89.1510273009,266.070980229,4.82304675392,24.9909,236.257033476
 07/09  22:00:00,358.858085946,36.3403997173,128.786722023,0.0,80.3315023541,63.3799339444,371.815533366,5.16840464406,16.6606,349.986528722
 07/09  23:00:00,298.469815232,36.2092664982,132.896234824,0.0,42.6918050922,48.4199368926,219.105985857,5.5851948991,8.3303,205.190490958
 07/09  24:00:00,268.666154414,34.3038942115,135.494845149,0.0,34.4311606118,33.1021868926,119.388135593,0.0139085538404,3.33212,116.042107039
 07/10  01:00:00,226.520681604,33.9801175952,112.508687819,0.0,19.418418834,29.3649097162,90.744086032,0.0190326281162,3.33212,87.3929334039
 07/10  02:00:00,218.781729114,33.3325643626,113.359829777,0.0,12.7620426787,28.1191506574,95.5163758155,0.0175709417247,3.33212,92.1666848737
 07/10  03:00:00,201.716053923,33.3325643626,96.2895162046,0.0,12.7620426787,28.1191506574,92.2051294845,0.023430790665,3.33212,88.8495786938
 07/10  04:00:00,209.329489757,33.8182292871,96.7824176378,0.0,12.7620426787,28.1191506574,119.256095401,0.0695642884759,3.33212,115.854411112
 07/10  05:00:00,241.335813202,34.1420059033,109.296932284,0.0,25.5240853573,30.610668775,213.769773302,0.0915582110796,8.3303,205.347915091
 07/10  06:00:00,349.165410434,34.1420059033,127.762218153,0.0,51.0481707146,78.1489452969,367.440642326,0.0740011467219,16.6606,350.706041179
 07/10  07:00:00,413.747196917,36.1455495821,133.295582937,0.0,64.3609230253,109.708623606,492.173241841,7.37393545997,24.9909,459.808406381
 07/10  08:00:00,367.023063873,35.983821833,129.124381898,0.0,51.0481707146,80.7689615957,400.627804919,3.01813195957,33.3212,364.288472959
 07/10  09:00:00,335.891762995,36.3370790246,125.788796285,0.0,51.0481707146,71.0224615957,336.667430166,0.0,66.8089,269.858530166
 07/10  10:00:00,290.804627757,36.6049321973,129.127589538,0.0,32.1804615127,65.7244621605,298.992754455,0.0,83.4695,215.523254455
 07/10  11:00:00,302.741874808,36.7206006087,140.286913337,0.0,32.1804615127,65.7244621605,245.279881586,0.0,83.4695,161.810381586
 07/10  12:00:00,307.743074471,36.8061100708,145.910007784,0.0,32.1804615127,65.7244621605,245.046548864,0.0,83.4695,161.577048864
 07/10  13:00:00,298.205347888,36.7371158491,146.148722069,0.0,32.1804615127,55.9779621605,229.778069074,0.0,75.1392,154.638869074
 07/10  14:00:00,298.291469566,36.7376225155,146.225102802,0.0,32.1804615127,55.9779621605,221.316211058,0.0,66.8089,154.507311058
 07/10  15:00:00,297.605182314,36.8293598378,145.457179946,0.0,32.1804615127,55.9779621605,236.207253928,0.0,75.1392,161.068053928
 07/10  16:00:00,325.60250116,37.1132058344,143.920636616,0.0,32.1804615127,60.9114621605,207.919850936,0.0,91.7998,116.120050936
 07/10  17:00:00,362.645461987,36.477565786,146.568405529,0.0,32.1804615127,77.5397301883,231.444217165,2.50689598931,49.9818,178.955521175
 07/10  18:00:00,416.368931064,36.6304639311,146.204392303,0.0,77.122965704,86.2600435998,378.61374548,4.15723195917,49.9818,324.474713521
 07/10  19:00:00,423.685394046,36.7789161277,145.616431355,0.0,102.647051061,80.1663183927,279.333741944,4.68773747202,33.3212,241.324804472
 07/10  20:00:00,458.366913707,36.6922800753,146.760411654,0.0,115.40909374,92.7192997104,274.47558649,5.09126667524,33.3212,236.063119815
 07/10  21:00:00,444.221715566,36.6863825939,147.988550777,0.0,102.647051061,94.1340635361,381.737381371,5.44113760427,24.9909,351.305343766
 07/10  22:00:00,378.148776097,36.6309358424,148.573450119,0.0,77.122965704,65.871452062,289.429288269,5.78422570227,16.6606,266.984462566
 07/10  23:00:00,295.95924033,36.4326417019,134.644941245,0.0,38.286128036,48.4199368926,160.667832022,6.18054543915,8.3303,146.156986583
 07/10  24:00:00,184.120695404,33.8846278985,62.8187047564,0.0,25.5240853573,30.610668775,119.231789669,0.0492321360846,3.33212,115.850437533
 07/11  01:00:00,172.286925218,33.7066777486,58.8171132975,0.0,19.418418834,29.3649097162,90.7593150225,0.0558041398398,3.33212,87.3713908826
 07/11  02:00:00,210.86139828,33.3600003861,105.86398974,0.0,12.7620426787,28.1191506574,99.5010240459,8.80429799201,3.33212,87.3646060539
 07/11  03:00:00,207.250802865,33.0869037753,103.81511828,0.0,12.7620426787,28.1191506574,119.691446472,22.7575527529,3.33212,93.6017737193
 07/11  04:00:00,221.081057458,33.6064612808,111.473797149,0.0,12.7620426787,28.1191506574,161.657046919,42.5211841764,3.33212,115.803742743
 07/11  05:00:00,242.843604121,33.6047612645,114.593439679,0.0,25.5240853573,30.610668775,261.247474657,51.1851397212,8.3303,201.732034936
 07/11  06:00:00,332.025119481,33.9846834613,113.923954076,0.0,51.0481707146,78.1489452969,395.356422122,31.5988712787,16.6606,347.096950843
 07/11  07:00:00,389.708788415,35.9165018362,111.285133848,0.0,64.3609230253,109.708623606,505.831887894,13.2537491363,24.9909,467.587238758
 07/11  08:00:00,353.141760317,35.8846939965,116.626200258,0.0,51.0481707146,80.7689615957,390.981166832,2.57238187637,33.3212,355.087584955
 07/11  09:00:00,327.454017148,36.3663508368,118.361370748,0.0,51.0481707146,71.0224615957,343.887281714,0.0,66.8089,277.078381714
 07/11  10:00:00,283.983675879,36.5398775068,122.692765819,0.0,32.1804615127,65.7244621605,296.810797729,0.0,83.4695,213.341297729
 07/11  11:00:00,287.546319502,36.636122923,125.285352933,0.0,32.1804615127,65.7244621605,240.523853707,0.0,83.4695,157.054353707
 07/11  12:00:00,288.374087181,36.7002993258,126.760244817,0.0,32.1804615127,65.7244621605,244.977963145,0.0,83.4695,161.508463145
 07/11  13:00:00,280.092443568,36.6200061714,128.256972908,0.0,32.1804615127,55.9779621605,229.686385691,0.0,75.1392,154.547185691
 07/11  14:00:00,281.117600202,36.640594793,129.250946782,0.0,32.1804615127,55.9779621605,227.68113944,0.0,66.8089,160.87223944
 07/11  15:00:00,281.688673558,36.6740815803,129.796502445,0.0,32.1804615127,55.9779621605,229.688513552,0.0,75.1392,154.549313552
 07/11  16:00:00,311.209430006,36.7748229257,129.966464998,0.0,32.1804615127,60.9114621605,207.876532139,0.0,91.7998,116.076732139
 07/11  17:00:00,346.443447479,36.2199981275,130.72228565,0.0,32.1804615127,77.5397301883,230.980676634,2.15489715667,49.9818,178.843979477
 07/11  18:00:00,399.233264024,36.3170780791,129.485906515,0.0,77.122965704,86.2600435998,375.772338257,3.57329380095,49.9818,322.217244456
 07/11  19:00:00,405.8134669,36.3748762632,128.944186055,0.0,102.647051061,80.1663183927,280.216926849,4.05972956218,33.3212,242.835997286
 07/11  20:00:00,438.596591538,36.3069405517,129.025308571,0.0,115.40909374,92.7192997104,273.610709584,4.42217497432,33.3212,235.86733461
 07/11  21:00:00,420.418662328,36.3401026796,126.381465102,0.0,102.647051061,94.1340635361,380.558057785,4.76797688712,24.9909,350.799180898
 07/11  22:00:00,355.41762126,36.3273245058,128.617291093,0.0,77.122965704,65.871452062,284.327340947,5.10928720086,16.6606,262.557453746
 07/11  23:00:00,289.620480348,36.2012004388,131.716392601,0.0,38.286128036,48.4199368926,163.721352379,5.69399005958,8.3303,149.697062319
 07/11  24:00:00,216.988766501,33.3325643626,100.548426001,0.0,25.5240853573,30.610668775,119.152995586,0.00859199090276,3.33212,115.812283595
 07/12  01:00:00,203.858490094,33.0627505157,95.3225712867,0.0,19.418418834,29.3649097162,90.8223691843,0.149450504368,3.33212,87.3407986799
 07/12  02:00:00,200.572315592,33.6023782095,99.6114923131,0.0,12.7620426787,28.1191506574,98.3955504766,7.71863110001,3.33212,87.3447993766
 07/12  03:00:00,198.958699427,33.3325643626,98.6402390998,0.0,12.7620426787,28.1191506574,104.897309063,14.2267072494,3.33212,87.3384818138
 07/12  04:00:00,204.15076481,33.3325643626,97.2565136512,0.0,12.7620426787,28.1191506574,132.994603817,13.8898654828,3.33212,115.772618335
 07/12  05:00:00,227.80538257,33.6023782095,101.227032239,0.0,25.5240853573,30.610668775,227.022833074,13.6048126156,8.3303,205.087720459
 07/12  06:00:00,321.207985036,33.8182292871,104.443031579,0.0,51.0481707146,78.1489452969,371.411776161,4.97340348183,16.6606,349.777772679
 07/12  07:00:00,406.736684718,35.9100742838,129.1961849,0.0,64.3609230253,109.708623606,489.66483339,6.82934080746,24.9909,457.844592583
 07/12  08:00:00,367.392910905,35.8950572383,131.35279464,0.0,51.0481707146,80.7689615957,398.92862338,2.76071574533,33.3212,362.846707635
 07/12  09:00:00,340.630060706,36.3659613921,130.890527382,0.0,51.0481707146,71.0224615957,336.587274461,0.0,66.8089,269.778374461
 07/12  10:00:00,296.211480043,36.5483514361,134.660373033,0.0,32.1804615127,65.7244621605,298.644668837,0.0,83.4695,215.175168837
 07/12  11:00:00,301.031596022,36.6470545466,138.89656905,0.0,32.1804615127,65.7244621605,239.53893747,0.0,83.4695,156.06943747
 07/12  12:00:00,299.713245426,36.7187218972,138.394069324,0.0,32.1804615127,65.7244621605,243.744542861,0.0,83.4695,160.275042861
 07/12  13:00:00,290.674519794,36.6418149823,138.811643317,0.0,32.1804615127,55.9779621605,229.610170034,0.0,75.1392,154.470970034
 07/12  14:00:00,290.820516337,36.6402952407,138.935204969,0.0,32.1804615127,55.9779621605,227.808461783,0.0,66.8089,160.999561783
 07/12  15:00:00,290.517169325,36.6929621239,138.587914406,0.0,32.1804615127,55.9779621605,229.43371286,0.0,75.1392,154.29451286
 07/12  16:00:00,319.516664449,36.8168891793,138.200790286,0.0,32.1804615127,60.9114621605,207.83412452,0.0,91.7998,116.03432452
 07/12  17:00:00,353.776850824,36.2590524526,138.088894506,0.0,32.1804615127,77.5397301883,231.0375419,2.31595851846,49.9818,178.739783382
 07/12  18:00:00,404.554620551,36.3792380367,134.702593402,0.0,77.122965704,86.2600435998,374.347599304,3.83524019165,49.9818,320.530559112
 07/12  19:00:00,407.990995697,36.4588341809,130.325249922,0.0,102.647051061,80.1663183927,280.825021831,4.34497916994,33.3212,243.158842661
 07/12  20:00:00,440.316473386,36.3855048741,129.442906359,0.0,115.40909374,92.7192997104,274.347394227,4.70938694761,33.3212,236.316807279
 07/12  21:00:00,421.958504988,36.4032814458,127.094115872,0.0,102.647051061,94.1340635361,379.011408898,5.07583611807,24.9909,348.94467278
 07/12  22:00:00,355.532680565,36.3821900666,127.735508162,0.0,77.122965704,65.871452062,282.204120662,5.42909679252,16.6606,260.11442387
 07/12  23:00:00,292.234489772,36.2391156119,133.892062812,0.0,38.286128036,48.4199368926,160.34784873,6.00287870126,8.3303,146.014670029
 07/12  24:00:00,204.367214251,33.3325643626,88.310239204,0.0,25.5240853573,30.610668775,122.598438875,3.49192930692,3.33212,115.774389568
 07/13  01:00:00,196.150417091,33.3325643626,87.6346615746,0.0,19.418418834,29.3649097162,98.3142570269,6.50042234418,3.33212,88.4817146827
 07/13  02:00:00,188.756879728,33.6023782095,88.1684897436,0.0,12.7620426787,28.1191506574,112.120692767,16.9987970286,3.33212,91.7897757385
 07/13  03:00:00,158.609684677,33.3325643626,58.9032156602,0.0,12.7620426787,28.1191506574,122.910050311,31.6536837595,3.33212,87.9242465515
 07/13  04:00:00,165.620264175,32.9278435923,59.8495562127,0.0,12.7620426787,28.1191506574,154.092490272,35.0359136516,3.33212,115.724456621
 07/13  05:00:00,222.784112284,33.6023782095,96.9935915083,0.0,25.5240853573,30.610668775,232.395634635,26.1788645801,8.3303,197.886470054
 07/13  06:00:00,330.8185628,33.9801175952,114.585737562,0.0,51.0481707146,78.1489452969,377.177068134,11.2273933719,16.6606,349.289074763
 07/13  07:00:00,408.104079842,35.9130938421,131.250102673,0.0,64.3609230253,109.708623606,492.976532993,6.48461566212,24.9909,461.501017331
 07/13  08:00:00,370.252359031,35.8864527321,135.07183089,0.0,51.0481707146,80.7689615957,394.765109284,2.53361455357,33.3212,358.91029473
 07/13  09:00:00,345.435627402,36.364560667,137.156117272,0.0,51.0481707146,71.0224615957,335.946218532,0.0,66.8089,269.137318532
 07/13  10:00:00,299.978301017,36.5460836272,139.406467727,0.0,32.1804615127,65.7244621605,298.528314239,0.0,83.4695,215.058814239
 07/13  11:00:00,302.856050026,36.6405244766,140.673610343,0.0,32.1804615127,65.7244621605,240.931207331,0.0,83.4695,157.461707331
 07/13  12:00:00,302.72529902,36.7083379755,141.07620012,0.0,32.1804615127,65.7244621605,242.215646715,0.0,83.4695,158.746146715
 07/13  13:00:00,292.832690058,36.6259963676,140.973753337,0.0,32.1804615127,55.9779621605,229.555861031,0.0,75.1392,154.416661031
 07/13  14:00:00,292.74093575,36.6418948813,140.862657794,0.0,32.1804615127,55.9779621605,224.641818279,0.0,66.8089,157.832918279
 07/13  15:00:00,292.611239918,36.6816730689,140.694578651,0.0,32.1804615127,55.9779621605,232.45970033,0.0,75.1392,157.32050033
 07/13  16:00:00,321.041646109,36.7964608462,139.752395509,0.0,32.1804615127,60.9114621605,207.776545622,0.0,91.7998,115.976745622
 07/13  17:00:00,355.701726866,36.2396134912,139.924859799,0.0,32.1804615127,77.5397301883,230.76690126,2.12238815374,49.9818,178.662713106
 07/13  18:00:00,407.212893228,36.35730668,137.366337583,0.0,77.122965704,86.2600435998,373.678074667,3.51513822081,49.9818,320.181136446
 07/13  19:00:00,412.345836521,36.4338594488,134.72399667,0.0,102.647051061,80.1663183927,273.524442104,3.99259798083,33.3212,236.210644123
 07/13  20:00:00,440.688783052,36.3575127492,129.567337294,0.0,115.40909374,92.7192997104,273.196093906,4.36798964567,33.3212,235.50690426
 07/13  21:00:00,423.243363974,36.3807936926,128.253806809,0.0,102.647051061,94.1340635361,379.58548562,4.70445003924,24.9909,349.890135581
 07/13  22:00:00,358.047646206,36.3636794463,130.709860312,0.0,77.122965704,65.871452062,285.850280816,5.04332315179,16.6606,264.146357665
 07/13  23:00:00,293.379365994,36.2234957422,135.318110137,0.0,38.286128036,48.4199368926,159.41974602,5.68329806976,8.3303,145.40614795
 07/13  24:00:00,204.234725075,33.3325643626,88.4130324161,0.0,25.5240853573,30.610668775,128.964475589,7.59885250377,3.33212,118.033503086
 07/14  01:00:00,195.627273645,33.3325643626,87.5747263014,0.0,19.418418834,29.3649097162,110.236979031,19.5975110288,3.33212,87.3073480021
 07/14  02:00:00,185.220990677,33.3325643626,85.2256398106,0.0,12.7620426787,28.1191506574,113.608515095,22.9784101166,3.33212,87.2979849786
 07/14  03:00:00,158.896048907,32.9278435923,59.6406553432,0.0,12.7620426787,28.1191506574,119.062610357,28.4339135217,3.33212,87.2965768354
 07/14  04:00:00,164.390072896,32.9278435923,57.9696550502,0.0,12.7620426787,28.1191506574,150.342701521,31.3215550139,3.33212,115.689026507
 07/14  05:00:00,201.131144615,33.3325643626,75.0458440829,0.0,25.5240853573,30.610668775,235.273546644,29.1686825476,8.3303,197.774564097
 07/14  06:00:00,345.488488154,34.7895591359,128.146508491,0.0,51.0481707146,78.1489452969,387.501577237,21.9943040867,16.6606,348.84667315
 07/14  07:00:00,406.179450389,35.881419521,129.023427992,0.0,64.3609230253,109.708623606,495.631105907,11.0634176907,24.9909,459.576788217
 07/14  08:00:00,368.894217807,35.8693304697,132.905637433,0.0,51.0481707146,80.7689615957,394.806878063,2.17598972093,33.3212,359.309688342
 07/14  09:00:00,342.67671711,36.3651189977,133.624542114,0.0,51.0481707146,71.0224615957,335.722707593,0.0,66.8089,268.913807593
 07/14  10:00:00,297.738809389,36.5432623872,136.184297023,0.0,32.1804615127,65.7244621605,298.364937939,0.0,83.4695,214.895437939
 07/14  11:00:00,300.383087711,36.6375210174,138.060711844,0.0,32.1804615127,65.7244621605,238.272955913,0.0,83.4695,154.803455913
 07/14  12:00:00,301.884768642,36.7055684214,140.203696145,0.0,32.1804615127,65.7244621605,244.756226861,0.0,83.4695,161.286726861
 07/14  13:00:00,293.063817926,36.6330443649,141.156499833,0.0,32.1804615127,55.9779621605,229.515077747,0.0,75.1392,154.375877747
 07/14  14:00:00,292.687650921,36.6360210876,140.887990311,0.0,32.1804615127,55.9779621605,220.966267484,0.0,66.8089,154.157367484
 07/14  15:00:00,292.450780325,36.6897474374,140.530553478,0.0,32.1804615127,55.9779621605,229.292305298,0.0,75.1392,154.153105298
 07/14  16:00:00,321.004453074,36.8379593281,139.641544061,0.0,32.1804615127,60.9114621605,214.20066721,0.0,91.7998,122.40086721
 07/14  17:00:00,355.264641171,36.2758489964,139.430318856,0.0,32.1804615127,77.5397301883,224.032856604,1.83161904194,49.9818,172.219437562
 07/14  18:00:00,406.0762971,36.3937390421,136.178033641,0.0,77.122965704,86.2600435998,372.536083575,3.04416775451,49.9818,319.51011582
 07/14  19:00:00,407.680416645,36.4891694794,130.521300728,0.0,102.647051061,80.1663183927,278.9733112,3.46337350121,33.3212,242.188737699
 07/14  20:00:00,435.669969861,36.4137300434,124.910180511,0.0,115.40909374,92.7192997104,271.093734983,3.78259901794,33.3212,233.989935965
 07/14  21:00:00,419.767164708,36.4251203777,124.392091402,0.0,102.647051061,94.1340635361,372.98728763,4.08403977733,24.9909,343.912347853
 07/14  22:00:00,356.302493197,36.3997302921,128.069308688,0.0,77.122965704,65.871452062,286.825833411,4.39863791781,16.6606,265.766595494
 07/14  23:00:00,290.605368159,36.2522004624,131.166643784,0.0,38.286128036,48.4199368926,159.13885261,4.90073231833,8.3303,145.907820291
 07/14  24:00:00,198.606566249,33.2246388239,82.0492156568,0.0,25.5240853573,30.610668775,119.109503225,0.0876295717922,3.33212,115.689753653
 07/15  01:00:00,212.666944863,33.8721920564,93.1285506925,0.0,27.7269238854,30.610668775,90.7713636715,0.15371245902,3.33212,87.2855312125
 07/15  02:00:00,196.286159079,33.8721920564,94.8093798895,0.0,12.7620426787,28.1191506574,93.5175002215,2.91138819888,3.33212,87.2739920226
 07/15  03:00:00,170.865948737,32.7929366688,71.2224757631,0.0,12.7620426787,28.1191506574,100.090593784,9.47741225045,3.33212,87.281061534
 07/15  04:00:00,178.778308083,32.7929366688,72.5534555301,0.0,12.7620426787,28.1191506574,131.395388373,12.402641566,3.33212,115.660626807
 07/15  05:00:00,184.850237845,33.0627505157,74.6228448871,0.0,12.7620426787,28.1191506574,171.121276403,16.9378174055,8.3303,145.853158997
 07/15  06:00:00,305.196676248,34.951447444,119.846813,0.0,42.6918050922,54.3732441037,232.970403434,10.7421617603,16.6606,205.567641673
 07/15  07:00:00,363.812124196,35.9507289037,131.474152441,0.0,42.6918050922,86.1019271793,371.38257863,6.25604864307,24.9909,340.135629987
 07/15  08:00:00,402.353680135,35.9780945433,126.770017717,0.0,57.6566862989,112.030105488,528.77068935,2.45265469589,33.3212,492.996834654
 07/15  09:00:00,357.700501518,36.3712929605,128.247222716,0.0,57.6566862989,83.6599452969,423.147916623,0.0,66.8089,356.339016623
 07/15  10:00:00,305.806601891,36.6022368576,130.325751495,0.0,42.6918050922,68.9656133826,355.315456316,0.0,83.4695,271.845956316
 07/15  11:00:00,300.285410687,36.6977854381,133.084364962,0.0,34.9340096728,67.7198543238,297.985185117,0.0,83.4695,214.515685117
 07/15  12:00:00,302.313284579,36.7776972584,135.806326077,0.0,34.9340096728,67.7198543238,240.272668683,0.0,83.4695,156.803168683
 07/15  13:00:00,290.392979935,36.694106014,133.667767673,0.0,34.9340096728,57.9733543238,236.585032416,0.0,75.1392,161.445832416
 07/15  14:00:00,289.063290047,36.6804701793,132.336476414,0.0,34.9340096728,57.9733543238,221.314569907,0.0,66.8089,154.505669907
 07/15  15:00:00,290.199455188,36.7356059334,133.420081719,0.0,34.9340096728,57.9733543238,236.307884846,0.0,75.1392,161.168684846
 07/15  16:00:00,318.786116505,36.6757370338,132.835764101,0.0,34.9340096728,62.9068543238,207.875673638,0.0,91.7998,116.075873638
 07/15  17:00:00,345.085266111,36.3112079408,131.826557995,0.0,34.9340096728,72.2186844194,198.446747875,2.07150242587,49.9818,146.393445449
 07/15  18:00:00,408.667396139,36.5609745466,128.850756599,0.0,87.0357390804,86.2600435998,237.502086362,3.38786953088,49.9818,184.132416832
 07/15  19:00:00,402.133617398,36.3112779737,127.739618488,0.0,102.000620287,77.6748002752,273.266670744,3.87608567493,33.3212,236.069385069
 07/15  20:00:00,422.470177318,36.1997159836,128.579674179,0.0,102.000620287,88.9820225341,269.449797142,4.2336590204,33.3212,231.894938122
 07/15  21:00:00,420.114199799,36.2335026911,127.634434291,0.0,102.000620287,91.6425454185,265.595324239,4.57049803692,24.9909,236.033926202
 07/15  22:00:00,367.399830703,36.110443176,128.935045502,0.0,87.0357390804,65.871452062,365.337597397,4.90420545821,16.6606,343.772791939
 07/15  23:00:00,297.62323973,36.0109487621,134.468744341,0.0,42.6918050922,48.4199368926,217.11031578,5.92628816694,8.3303,202.853727613
 07/15  24:00:00,210.597521271,33.4944526708,91.5176938979,0.0,27.7269238854,30.610668775,120.935001219,0.00410981825199,3.33212,117.598771401
 07/16  01:00:00,198.750098702,32.5231228219,72.1878943557,0.0,34.4311606118,33.1021868926,90.6986774952,0.0,3.33212,87.3665574952
 07/16  02:00:00,194.691148241,33.3325643626,84.8461715473,0.0,19.466279405,30.610668775,98.0586930293,7.36104494576,3.33212,87.3655280836
 07/16  03:00:00,199.59553291,33.3325643626,89.7544799332,0.0,19.466279405,30.610668775,99.6252618691,8.93720823106,3.33212,87.3559336381
 07/16  04:00:00,152.844994662,30.9042397406,39.8364004871,0.0,19.466279405,30.610668775,129.031122917,10.0802871501,3.33212,115.618715767
 07/16  05:00:00,205.770292251,33.3325643626,86.0166499467,0.0,19.466279405,30.610668775,172.715413131,18.406273156,8.3303,145.978839975
 07/16  06:00:00,300.549975904,34.7895591359,115.573553357,0.0,42.6918050922,54.3732441037,234.371900358,11.6776808422,16.6606,206.033619516
 07/16  07:00:00,372.407568867,36.2473406769,130.492666911,0.0,49.3960418185,88.5934452969,379.418846922,6.53690753281,24.9909,347.891039389
 07/16  08:00:00,402.09612629,36.0409989247,126.431711314,0.0,57.6566862989,112.030105488,527.131560639,2.5012956517,33.3212,491.309064987
 07/16  09:00:00,346.806761431,36.4776053086,126.482379149,0.0,50.9524495726,81.1684271793,420.447489541,0.0,66.8089,353.638589541
 07/16  10:00:00,304.822188866,36.8548069268,129.086721086,0.0,42.6918050922,68.9656133826,352.348174257,0.0,83.4695,268.878674257
 07/16  11:00:00,305.801157869,36.7497938257,133.930665529,0.0,38.286128036,68.9656133826,298.748380626,0.0,83.4695,215.278880626
 07/16  12:00:00,306.619020062,36.8311718894,135.444410529,0.0,38.286128036,68.9656133826,237.92623348,0.0,83.4695,154.45673348
 07/16  13:00:00,287.733389267,36.6876542636,135.632689757,0.0,31.5818913096,56.727595265,236.228224973,0.0,75.1392,161.089024973
 07/16  14:00:00,286.002960141,36.6566503172,133.929802359,0.0,31.5818913096,56.727595265,220.915942369,0.0,66.8089,154.107042369
 07/16  15:00:00,284.376863895,36.695557922,132.264731315,0.0,31.5818913096,56.727595265,229.17938501,0.0,75.1392,154.04018501
 07/16  16:00:00,311.01015919,36.600788761,129.753647837,0.0,31.5818913096,61.661095265,207.659655793,0.0,91.7998,115.859855793
 07/16  17:00:00,339.712145425,36.1269928942,131.249193468,0.0,31.5818913096,70.9729253606,198.519885725,2.20008575265,49.9818,146.337999972
 07/16  18:00:00,400.151046886,36.1907874475,129.939784966,0.0,80.3315023541,83.7685254822,232.524466535,3.66356207946,49.9818,178.879104455
 07/16  19:00:00,401.188466218,36.2033160322,126.894488073,0.0,102.000620287,77.6748002752,272.461768256,4.14096784671,33.3212,234.999600409
 07/16  20:00:00,428.959357047,36.1540768199,125.862374797,0.0,108.704857014,91.4735406516,272.139945859,4.47704156921,33.3212,234.341704289
 07/16  21:00:00,406.781769364,36.3183777767,123.413977986,0.0,95.2963835608,89.1510273009,261.534596879,4.80817370333,24.9909,231.735523175
 07/16  22:00:00,353.083045998,36.1988982336,123.133401519,0.0,80.3315023541,63.3799339444,363.951303953,5.15122742093,16.6606,342.139476532
 07/16  23:00:00,291.237019664,36.1229764532,125.71352653,0.0,42.6918050922,48.4199368926,211.678292498,6.08671491921,8.3303,197.261277579
 07/16  24:00:00,262.693577472,34.1420059033,131.239853546,0.0,34.4311606118,33.1021868926,119.117217621,0.0109210025576,3.33212,115.774176618
 07/17  01:00:00,234.686913846,33.6023782095,123.1325744,0.0,19.418418834,29.3649097162,90.6675774199,0.0905398247091,3.33212,87.2449175952
 07/17  02:00:00,216.802983426,33.3325643626,113.815803971,0.0,12.7620426787,28.1191506574,90.5944795401,0.0196654878126,3.33212,87.2426940523
 07/17  03:00:00,224.281105078,33.6563409789,120.558477465,0.0,12.7620426787,28.1191506574,90.6091646349,0.0327790739106,3.33212,87.2442655609
 07/17  04:00:00,221.513106768,33.4944526708,111.564497553,0.0,12.7620426787,28.1191506574,118.956182984,0.0218549690648,3.33212,115.602208015
 07/17  05:00:00,246.78821284,33.6563409789,114.501073225,0.0,25.5240853573,30.610668775,211.095260086,0.0524592384634,8.3303,202.712500848
