Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  06:00:00,340.351071198,34.1420059033,120.527269609,0.0,51.0481707146,78.1489452969,357.974185593,0.0750637900597,16.6606,341.238521803
 07/17  07:00:00,402.223608324,36.0857441958,121.830641857,0.0,64.3609230253,109.708623606,489.722971782,7.37192230308,24.9909,457.360149479
 07/17  08:00:00,363.35263721,35.8405230699,125.658439023,0.0,51.0481707146,80.7689615957,392.406960815,3.05894343186,33.3212,356.026817383
 07/17  09:00:00,334.535101098,36.362609709,124.511832007,0.0,51.0481707146,71.0224615957,335.060879274,0.0,66.8089,268.251979274
 07/17  10:00:00,284.597553863,36.4996672201,123.138666832,0.0,32.1804615127,65.7244621605,292.279367376,0.0,83.4695,208.809867376
 07/17  11:00:00,283.166775312,36.6041548834,120.914620006,0.0,32.1804615127,65.7244621605,244.788703578,0.0,83.4695,161.319203578
 07/17  12:00:00,279.748202844,36.6496393025,118.153278303,0.0,32.1804615127,65.7244621605,237.871637977,0.0,83.4695,154.402137977
 07/17  13:00:00,270.802631125,36.5919428348,118.966174025,0.0,32.1804615127,55.9779621605,229.321513375,0.0,75.1392,154.182313375
 07/17  14:00:00,270.974405476,36.6209232907,119.164305799,0.0,32.1804615127,55.9779621605,220.7885486,0.0,66.8089,153.9796486
 07/17  15:00:00,270.577304433,36.65000237,118.849564075,0.0,32.1804615127,55.9779621605,229.117915199,0.0,75.1392,153.978715199
 07/17  16:00:00,298.240074314,36.5819835833,117.567256492,0.0,32.1804615127,60.9114621605,208.308076202,0.0,91.7998,116.508276202
 07/17  17:00:00,331.345905387,36.117626813,116.714106385,0.0,32.1804615127,77.5397301883,230.337803327,2.7424379751,49.9818,177.613565352
 07/17  18:00:00,386.398968459,36.2626412133,117.356217989,0.0,77.122965704,86.2600435998,373.20599548,4.42775948519,49.9818,318.796435995
 07/17  19:00:00,394.784357723,36.3902940711,117.386998271,0.0,102.647051061,80.1663183927,273.816641531,4.9704365731,33.3212,235.525004958
 07/17  20:00:00,427.070299614,36.3715771385,115.791828441,0.0,115.40909374,92.7192997104,273.517467385,5.34520559848,33.3212,234.851061786
 07/17  21:00:00,410.115117785,36.4308602366,114.119572705,0.0,102.647051061,94.1340635361,370.38174013,5.70476286636,24.9909,339.686077264
 07/17  22:00:00,345.500214292,36.4360519378,116.064365201,0.0,77.122965704,65.871452062,287.873910699,6.04382560413,16.6606,265.169485095
 07/17  23:00:00,279.645469612,36.3066832812,118.394555092,0.0,38.286128036,48.4199368926,154.16384005,6.52924208141,8.3303,139.304297969
 07/17  24:00:00,247.851847879,33.9801175952,127.836606314,0.0,25.5240853573,30.610668775,118.975792109,0.0502722873018,3.33212,115.593399821
 07/18  01:00:00,244.761596609,34.1420059033,132.010144276,0.0,19.418418834,29.3649097162,90.5863740709,0.028847802621,3.33212,87.2254062683
 07/18  02:00:00,242.176867697,32.6850111301,140.232914873,0.0,12.7620426787,28.1191506574,90.5759963329,0.0164854749621,3.33212,87.227390858
 07/18  03:00:00,233.234923146,34.3038942115,128.174810611,0.0,12.7620426787,28.1191506574,90.6350913118,0.0840873694034,3.33212,87.2188839424
 07/18  04:00:00,243.730204236,34.1420059033,131.515056021,0.0,12.7620426787,28.1191506574,118.974805343,0.0882297478655,3.33212,115.554455595
 07/18  05:00:00,267.928739253,32.8468994382,136.206379377,0.0,25.5240853573,30.610668775,205.676613828,0.0329884260145,8.3303,197.313325402
 07/18  06:00:00,346.053284447,34.951447444,123.58814888,0.0,51.0481707146,78.1489452969,363.997970515,0.130334175139,16.6606,347.207036339
 07/18  07:00:00,395.986971842,35.9095593433,114.565080383,0.0,64.3609230253,109.708623606,486.325737912,8.77083153224,24.9909,452.56400638
 07/18  08:00:00,355.670300665,35.8280913046,117.038469359,0.0,51.0481707146,80.7689615957,388.990759956,3.64072356562,33.3212,352.028836391
 07/18  09:00:00,326.518249388,36.3491472381,116.49326682,0.0,51.0481707146,71.0224615957,334.862981393,0.0,66.8089,268.054081393
 07/18  10:00:00,277.221314969,36.4442756634,115.815464696,0.0,32.1804615127,65.7244621605,297.913042615,0.0,83.4695,214.443542615
 07/18  11:00:00,276.576089723,36.5534692744,114.391170161,0.0,32.1804615127,65.7244621605,238.013303136,0.0,83.4695,154.543803136
 07/18  12:00:00,275.71809481,36.6263225559,114.186195474,0.0,32.1804615127,65.7244621605,240.817068523,0.0,83.4695,157.347568523
 07/18  13:00:00,266.501154176,36.5806622112,114.798111855,0.0,32.1804615127,55.9779621605,232.948913963,0.0,75.1392,157.809713963
 07/18  14:00:00,266.79333032,36.6117380005,115.208538095,0.0,32.1804615127,55.9779621605,220.732834867,0.0,66.8089,153.923934867
 07/18  15:00:00,267.138542166,36.6424531153,115.984045287,0.0,32.1804615127,55.9779621605,228.80680188,0.0,75.1392,153.66760188
 07/18  16:00:00,298.561577315,36.6179126574,118.245242648,0.0,32.1804615127,60.9114621605,207.863328649,0.0,91.7998,116.063528649
 07/18  17:00:00,339.037604253,36.1925284802,123.309135831,0.0,32.1804615127,77.5397301883,224.488228527,3.14202079918,49.9818,171.364407727
 07/18  18:00:00,387.978012821,36.2987224946,118.662363327,0.0,77.122965704,86.2600435998,373.33628627,4.88595750401,49.9818,318.468528766
 07/18  19:00:00,390.943570791,36.5783842772,113.651410167,0.0,102.647051061,80.1663183927,274.763370048,6.07156808915,33.3212,235.370601959
 07/18  20:00:00,418.404816906,36.3249596824,108.61635363,0.0,115.40909374,92.7192997104,274.119002851,6.0795627842,33.3212,234.718240066
 07/18  21:00:00,400.773611354,36.3341513749,106.616731103,0.0,102.647051061,94.1340635361,372.186797747,6.27172238844,24.9909,340.924175359
 07/18  22:00:00,333.58098333,36.3619378035,105.721903873,0.0,77.122965704,65.871452062,287.149970257,6.7733157237,16.6606,263.716054533
 07/18  23:00:00,266.338423475,36.2756617682,106.337127372,0.0,38.286128036,48.4199368926,154.767917081,7.37837124941,8.3303,139.059245831
 07/18  24:00:00,258.494057948,33.9801175952,137.037078462,0.0,25.5240853573,30.610668775,118.942924813,0.0564706224059,3.33212,115.554334191
 07/19  01:00:00,244.776144436,34.1420059033,130.547418744,0.0,19.418418834,29.3649097162,90.5785362574,0.0327921942615,3.33212,87.2136240631
 07/19  02:00:00,230.865526672,32.8468994382,125.862059075,0.0,12.7620426787,28.1191506574,90.5585522471,0.0182187929374,3.33212,87.2082134541
 07/19  03:00:00,235.141961644,34.1420059033,128.851114818,0.0,12.7620426787,28.1191506574,90.6446280459,0.104770479027,3.33212,87.2077375668
 07/19  04:00:00,243.97964097,33.4944526708,131.682548961,0.0,12.7620426787,28.1191506574,118.888282121,0.032802035135,3.33212,115.523360086
 07/19  05:00:00,258.201280875,33.6563409789,123.719709545,0.0,25.5240853573,30.610668775,205.620624686,0.0765460083912,8.3303,197.213778677
 07/19  06:00:00,359.864539369,34.1420059033,138.381686553,0.0,51.0481707146,78.1489452969,360.442158876,0.104813199784,16.6606,343.676745677
 07/19  07:00:00,400.122649107,36.1211733135,119.669175869,0.0,64.3609230253,109.708623606,489.850592543,9.33049222394,24.9909,455.529200319
 07/19  08:00:00,354.416889125,35.9002591465,116.605022064,0.0,51.0481707146,80.7689615957,388.891335087,3.90739587214,33.3212,351.662739215
 07/19  09:00:00,323.162947416,36.3120749874,113.143102467,0.0,51.0481707146,71.0224615957,334.669606654,0.0,66.8089,267.860706654
 07/19  10:00:00,273.268224918,36.4697483341,111.974162762,0.0,32.1804615127,65.7244621605,290.653776815,0.0,83.4695,207.184276815
 07/19  11:00:00,273.154907518,36.5633119681,111.265077936,0.0,32.1804615127,65.7244621605,244.684753893,0.0,83.4695,161.215253893
 07/19  12:00:00,270.978442458,36.6041979489,110.235747985,0.0,32.1804615127,65.7244621605,237.757205186,0.0,83.4695,154.287705186
 07/19  13:00:00,258.848079534,36.5054809502,108.532718902,0.0,32.1804615127,55.9779621605,229.231780384,0.00700181357162,75.1392,154.08557857
 07/19  14:00:00,259.78396116,36.5139587263,109.182937287,0.0,32.1804615127,55.9779621605,220.671279364,0.00823260163763,66.8089,153.854146762
 07/19  15:00:00,260.71854788,36.538835581,110.11411117,0.0,32.1804615127,55.9779621605,229.025496845,0.0288545932955,75.1392,153.857442251
 07/19  16:00:00,290.575166793,36.3616696027,110.83991755,0.0,32.1804615127,60.9114621605,207.581830092,0.0,91.7998,115.782030092
 07/19  17:00:00,325.52191438,35.9312355947,111.622233873,0.0,32.1804615127,77.5397301883,229.609312303,3.29590404775,49.9818,176.331608256
 07/19  18:00:00,379.253965358,36.054110564,110.672940511,0.0,77.122965704,86.2600435998,367.182229801,5.02507604411,49.9818,312.175353757
 07/19  19:00:00,386.264406277,36.2312696914,108.871084291,0.0,102.647051061,80.1663183927,274.688095659,6.16986736518,33.3212,235.197028293
 07/19  20:00:00,417.426730572,36.1413022656,106.945173662,0.0,115.40909374,92.7192997104,274.582038059,6.72778191669,33.3212,234.533056143
 07/19  21:00:00,402.297163298,36.2272011216,107.254293375,0.0,102.647051061,94.1340635361,374.386967554,7.0518482892,24.9909,342.344219265
 07/19  22:00:00,340.669184285,36.2974014461,111.447222616,0.0,77.122965704,65.871452062,285.96717776,7.37571394109,16.6606,261.930863819
 07/19  23:00:00,275.614946921,36.1997740848,114.488029624,0.0,38.286128036,48.4199368926,155.954730756,8.61648693356,8.3303,139.007943822
 07/19  24:00:00,249.744148441,33.3325643626,128.939262728,0.0,25.5240853573,30.610668775,118.889079637,0.0276039751615,3.33212,115.529355662
 07/20  01:00:00,233.959448807,33.6563409789,120.199951312,0.0,19.418418834,29.3649097162,90.6234924715,0.0946506819294,3.33212,87.1967217896
 07/20  02:00:00,228.057879811,33.9801175952,121.940568578,0.0,12.7620426787,28.1191506574,90.6207654496,0.0956501287033,3.33212,87.1929953209
 07/20  03:00:00,229.342212745,34.1420059033,123.084188236,0.0,12.7620426787,28.1191506574,90.6044277372,0.0798832135096,3.33212,87.1924245237
 07/20  04:00:00,237.998553202,33.3325643626,125.880872395,0.0,12.7620426787,28.1191506574,118.922080453,0.0966614692483,3.33212,115.493298984
 07/20  05:00:00,253.201384351,33.4944526708,118.910170056,0.0,25.5240853573,30.610668775,205.555644363,0.111479100318,8.3303,197.113865263
 07/20  06:00:00,354.185495076,34.951447444,131.902802776,0.0,51.0481707146,78.1489452969,354.815508976,0.15788730062,16.6606,337.997021675
 07/20  07:00:00,402.309021052,35.9529478806,122.052201265,0.0,64.3609230253,109.708623606,491.721069131,10.4273378101,24.9909,456.302831321
 07/20  08:00:00,357.083185001,35.9605305352,119.230366877,0.0,51.0481707146,80.7689615957,388.983052832,4.25687235182,33.3212,351.40498048
 07/20  09:00:00,321.884025563,36.3101784478,112.181005345,0.0,51.0481707146,71.0224615957,330.323965098,0.0,66.8089,263.515065098
 07/20  10:00:00,270.187183055,36.4342070958,110.163541644,0.0,32.1804615127,65.7244621605,297.695589833,0.000461757607492,83.4695,214.225628075
 07/20  11:00:00,273.54749375,36.603920422,112.813962633,0.0,32.1804615127,65.7244621605,237.917240863,0.0,83.4695,154.447740863
 07/20  12:00:00,276.891455164,36.7053356908,115.988012075,0.0,32.1804615127,65.7244621605,237.700140039,0.0,83.4695,154.230640039
 07/20  13:00:00,266.101394404,36.4880683639,115.798648723,0.0,32.1804615127,55.9779621605,229.421461714,0.0,75.1392,154.282261714
 07/20  14:00:00,266.801252887,36.4748890621,116.27209921,0.0,32.1804615127,55.9779621605,220.337275105,0.00554111281372,66.8089,153.522833992
 07/20  15:00:00,267.82986271,36.5457957668,116.714106385,0.0,32.1804615127,55.9779621605,228.952551029,0.0,75.1392,153.813351029
 07/20  16:00:00,297.372441157,37.1473781063,115.682732594,0.0,32.1804615127,60.9114621605,207.576266711,0.0,91.7998,115.776466711
 07/20  17:00:00,330.967851263,36.4389055429,114.948973892,0.0,32.1804615127,77.5397301883,231.853254241,3.8178240994,49.9818,178.053630142
 07/20  18:00:00,383.985094621,36.5282238916,113.931296216,0.0,77.122965704,86.2600435998,371.149734581,6.14451408472,49.9818,315.023420496
 07/20  19:00:00,390.430817015,36.916214166,112.207980537,0.0,102.647051061,80.1663183927,270.024379123,6.19681900751,33.3212,230.506360116
 07/20  20:00:00,421.404114136,36.8875412008,109.557820122,0.0,115.40909374,92.7192997104,274.12196386,6.66433088079,33.3212,234.136432979
 07/20  21:00:00,404.606213672,36.7919355637,108.195890344,0.0,102.647051061,94.1340635361,375.648325262,7.58034980846,24.9909,343.077075454
 07/20  22:00:00,336.929476051,36.6454973681,107.269971835,0.0,77.122965704,65.871452062,285.019920072,8.22273896824,16.6606,260.136581104
 07/20  23:00:00,267.917391333,36.3344330074,106.615900206,0.0,38.286128036,48.4199368926,155.710041562,7.93150193633,8.3303,139.448239626
 07/20  24:00:00,258.063111444,34.3179346187,136.342060677,0.0,25.5240853573,30.610668775,118.847618721,0.0179055007478,3.33212,115.49759322
 07/21  01:00:00,251.945590982,33.5035532664,138.349077875,0.0,19.418418834,29.3649097162,90.5140897742,0.00526639940157,3.33212,87.1767033748
 07/21  02:00:00,243.236705496,33.995503016,137.056329044,0.0,12.7620426787,28.1191506574,90.6736116731,0.16538118312,3.33212,87.17611049
 07/21  03:00:00,242.084756591,33.6630876111,136.291991435,0.0,12.7620426787,28.1191506574,90.5959775565,0.090604275949,3.33212,87.1732532806
 07/21  04:00:00,240.204665103,33.9925314884,126.582207706,0.0,12.7620426787,28.1191506574,113.581776694,0.193889358878,3.33212,110.055767335
 07/21  05:00:00,266.846952743,33.6628224656,131.561692218,0.0,25.5240853573,30.610668775,210.060644636,0.102230731473,8.3303,201.628113905
 07/21  06:00:00,356.955880281,34.6472978197,134.016224073,0.0,51.0481707146,78.1489452969,356.124411323,0.234007089149,16.6606,339.229804234
 07/21  07:00:00,398.553958188,36.0850060639,116.859601873,0.0,64.3609230253,109.708623606,486.152937829,10.9064160414,24.9909,450.255621788
 07/21  08:00:00,353.422984452,36.0861362872,114.482828495,0.0,51.0481707146,80.7689615957,388.599094022,4.35968499251,33.3212,350.91820903
 07/21  09:00:00,321.539113059,36.3427219322,112.218497889,0.0,51.0481707146,71.0224615957,334.28386318,0.0,66.8089,267.47496318
 07/21  10:00:00,272.350518451,36.7038823396,110.850064058,0.0,32.1804615127,65.7244621605,292.259926772,0.0,83.4695,208.790426772
 07/21  11:00:00,277.536037539,37.2869693668,114.520720553,0.0,32.1804615127,65.7244621605,242.831360122,0.0,83.4695,159.361860122
 07/21  12:00:00,281.843653062,39.0431905959,117.753018149,0.0,32.1804615127,65.7244621605,237.649762908,0.0,83.4695,154.180262908
 07/21  13:00:00,273.2847993,39.432742009,118.497129557,0.0,32.1804615127,55.9779621605,229.107834247,0.0,75.1392,153.968634247
 07/21  14:00:00,272.902043067,39.0496457941,118.497129557,0.0,32.1804615127,55.9779621605,220.569721927,0.0,66.8089,153.760821927
 07/21  15:00:00,274.892432693,39.9851959781,119.543190364,0.0,32.1804615127,55.9779621605,228.901542704,0.0,75.1392,153.762342704
 07/21  16:00:00,305.555712965,42.7576083823,118.201009465,0.0,32.1804615127,60.9114621605,207.482274257,0.0,91.7998,115.682474257
 07/21  17:00:00,334.437170198,39.6254827735,115.20493317,0.0,32.1804615127,77.5397301883,221.275336761,0.160202185301,49.9818,171.133334576
 07/21  18:00:00,389.431333178,40.8691443151,114.998054897,0.0,77.122965704,86.2600435998,367.97369665,0.427312811409,49.9818,317.564583839
 07/21  19:00:00,397.346252144,43.2749090723,113.326426055,0.0,102.647051061,80.1663183927,268.042745965,0.170961404963,33.3212,234.55058456
 07/21  20:00:00,427.772997242,40.7735600186,109.770759389,0.0,115.40909374,92.7192997104,262.081479049,1.47017029051,33.3212,227.290108758
 07/21  21:00:00,406.085906853,38.9441421344,107.937143154,0.0,102.647051061,94.1340635361,373.429252176,3.51417144025,24.9909,344.924180735
 07/21  22:00:00,336.203689598,37.4805252029,105.721903873,0.0,77.122965704,65.871452062,281.201608831,6.15890984439,16.6606,258.382098987
 07/21  23:00:00,266.699802923,36.6595966746,105.091466839,0.0,38.286128036,48.4199368926,155.599496322,8.20540413008,8.3303,139.063792192
 07/21  24:00:00,255.983309528,34.4194817134,134.186229188,0.0,25.5240853573,30.610668775,118.805410961,0.009777330156,3.33212,115.46351363
 07/22  01:00:00,264.017380589,34.243280468,140.144381106,0.0,27.7269238854,30.610668775,90.5288863368,0.0347647049335,3.33212,87.1620016318
 07/22  02:00:00,247.076452769,35.0739183937,139.862846055,0.0,12.7620426787,28.1191506574,90.6303229036,0.139072194057,3.33212,87.1591307095
 07/22  03:00:00,246.668529598,34.2314831505,140.326575589,0.0,12.7620426787,28.1191506574,84.3522739314,0.0891043088679,3.33212,80.9310496225
 07/22  04:00:00,254.108788538,35.0628308978,140.228978651,0.0,12.7620426787,28.1191506574,118.967569012,0.199973033525,3.33212,115.435475978
 07/22  05:00:00,259.744200806,34.2236554055,140.090723925,0.0,12.7620426787,28.1191506574,153.920355352,0.109786384235,8.3303,145.480268968
 07/22  06:00:00,330.022494139,35.066368596,139.923937706,0.0,42.6918050922,54.3732441037,214.625245486,0.240271410201,16.6606,197.724374076
 07/22  07:00:00,344.920675747,36.162273875,110.712170945,0.0,42.6918050922,86.1019271793,379.872460122,11.0823372535,24.9909,343.799222868
 07/22  08:00:00,383.040653137,36.2895837031,106.792519617,0.0,57.6566862989,112.030105488,520.940932094,3.91850849852,33.3212,483.701223596
 07/22  09:00:00,341.189627035,38.0043581984,110.03985876,0.0,57.6566862989,83.6599452969,412.667528061,0.0,66.8089,345.858628061
 07/22  10:00:00,290.768890224,39.3369853637,112.492975882,0.0,42.6918050922,68.9656133826,350.585400942,0.0,83.4695,267.115900942
 07/22  11:00:00,282.7309102,38.9729323454,113.208216143,0.0,34.9340096728,67.7198543238,298.062270767,0.0,83.4695,214.592770767
 07/22  12:00:00,283.035576426,39.0341128765,114.221422508,0.0,34.9340096728,67.7198543238,238.001565578,0.0,83.4695,154.532065578
 07/22  13:00:00,271.710886593,37.726922184,113.931296216,0.0,34.9340096728,57.9733543238,229.980548476,0.0,75.1392,154.841348476
 07/22  14:00:00,269.983035515,36.853029828,113.208216143,0.0,34.9340096728,57.9733543238,225.936687887,0.0,66.8089,159.127787887
 07/22  15:00:00,269.081035327,36.7279565772,113.208216143,0.0,34.9340096728,57.9733543238,230.38019621,0.0,75.1392,155.24099621
 07/22  16:00:00,297.746541964,36.661330306,112.207980537,0.0,34.9340096728,62.9068543238,207.614486212,0.0,91.7998,115.814686212
 07/22  17:00:00,324.864157884,36.4854414354,111.498244072,0.0,34.9340096728,72.2186844194,199.824275842,3.815696649,49.9818,146.026779193
 07/22  18:00:00,390.575719145,36.8079800012,110.51915,0.0,87.0357390804,86.2600435998,235.042665463,6.41427165082,49.9818,178.646593812
 07/22  19:00:00,383.336083727,36.4870379884,108.77673955,0.0,102.000620287,77.6748002752,269.144780809,7.33193605168,33.3212,228.491644757
 07/22  20:00:00,403.083804556,36.3160616914,106.301836943,0.0,102.000620287,88.9820225341,273.482151511,7.44181199432,33.3212,232.719139517
 07/22  21:00:00,398.142431286,36.2372391289,106.843273171,0.0,102.000620287,91.6425454185,266.502080609,7.06251565811,24.9909,234.448664951
 07/22  22:00:00,349.491411403,36.2677866919,110.902788312,0.0,87.0357390804,65.871452062,361.188498623,8.34691369888,16.6606,336.180984924
 07/22  23:00:00,279.968844364,36.2050921545,114.365768191,0.0,42.6918050922,48.4199368926,214.353644505,8.83962406678,8.3303,197.183720438
 07/22  24:00:00,264.41887356,34.4268094759,140.314769705,0.0,27.7269238854,30.610668775,118.80056329,0.0353986540167,3.33212,115.433044636
 07/23  01:00:00,273.401033655,34.2517877005,140.303909571,0.0,34.4311606118,33.1021868926,90.6633789205,0.0787947625944,3.33212,87.2524641579
 07/23  02:00:00,254.85784615,35.0826949992,138.422785029,0.0,19.466279405,30.610668775,90.7621805307,0.181592407619,3.33212,87.2484681231
 07/23  03:00:00,255.277191288,34.2379427171,139.716594147,0.0,19.466279405,30.610668775,90.6825594643,0.103943893016,3.33212,87.2464955713
 07/23  04:00:00,261.659768932,35.0699093849,138.573511184,0.0,19.466279405,30.610668775,112.563571446,0.23419570859,3.33212,108.997255738
 07/23  05:00:00,268.598196753,34.2295348513,139.732609437,0.0,19.466279405,30.610668775,154.084483734,0.132542667788,8.3303,145.621641066
 07/23  06:00:00,331.17068232,35.0709380728,141.073950726,0.0,42.6918050922,54.3732441037,222.217644617,0.300565870575,16.6606,205.256478746
 07/23  07:00:00,358.386251255,36.2404656829,114.462266252,0.0,49.3960418185,88.5934452969,373.987265999,12.0270248728,24.9909,336.969341126
 07/23  08:00:00,384.613810746,36.1679036659,108.995757344,0.0,57.6566862989,112.030105488,523.316740088,4.2431626877,33.3212,485.752377401
 07/23  09:00:00,334.682490813,38.9554257058,111.786676497,0.0,50.9524495726,81.1684271793,416.962046294,0.0,66.8089,350.153146294
 07/23  10:00:00,289.477706206,39.4929817254,111.047416511,0.0,42.6918050922,68.9656133826,350.169036946,0.0,83.4695,266.699536946
 07/23  11:00:00,280.85091453,36.9406356574,108.871084291,0.0,38.286128036,68.9656133826,291.598731924,0.0,83.4695,208.129231924
 07/23  12:00:00,280.019319101,36.6206629403,110.408869197,0.0,38.286128036,68.9656133826,237.510707245,0.0,83.4695,154.041207245
 07/23  13:00:00,262.23602543,36.7525114695,111.121117044,0.0,31.5818913096,56.727595265,229.243712603,0.0,75.1392,154.104512603
 07/23  14:00:00,265.370345134,36.7993856983,113.700475285,0.0,31.5818913096,56.727595265,220.491979083,0.000265615112201,66.8089,153.682813468
 07/23  15:00:00,264.789231274,36.7167413763,113.656968508,0.0,31.5818913096,56.727595265,228.814680242,0.0244472663121,75.1392,153.651032975
 07/23  16:00:00,292.581451238,36.6521674725,111.601234243,0.0,31.5818913096,61.661095265,207.472923833,0.0178188707944,91.7998,115.655304962
 07/23  17:00:00,319.953523359,36.1350029599,111.498244072,0.0,31.5818913096,70.9729253606,200.404455263,4.44354073162,49.9818,145.979114531
 07/23  18:00:00,381.721884247,36.2144398012,111.498244072,0.0,80.3315023541,83.7685254822,235.055627054,6.73732224285,49.9818,178.336504811
 07/23  19:00:00,384.989946555,36.378711431,110.51915,0.0,102.000620287,77.6748002752,267.670592927,7.69643247876,33.3212,226.652960448
 07/23  20:00:00,412.953394722,36.2223058002,107.025630228,0.0,108.704857014,91.4735406516,267.613514206,8.27468942199,33.3212,226.017624784
 07/23  21:00:00,388.279237433,36.2630747835,105.862242619,0.0,95.2963835608,89.1510273009,266.776711966,7.81948357982,24.9909,233.966328386
 07/23  22:00:00,341.925216434,36.2938115692,112.529602406,0.0,80.3315023541,63.3799339444,361.552125632,9.0231726797,16.6606,335.868352952
 07/23  23:00:00,285.397634282,36.2318290033,119.795204529,0.0,42.6918050922,48.4199368926,216.14824476,11.2705345869,8.3303,196.547410173
 07/23  24:00:00,266.558056732,34.4180205563,133.262886838,0.0,34.4311606118,33.1021868926,118.935866965,0.0549788035767,3.33212,115.548768161
 07/24  01:00:00,246.818365658,34.2381782535,132.574212434,0.0,19.418418834,29.3649097162,90.5460679757,0.0836678848881,3.33212,87.1302800908
 07/24  02:00:00,240.570515261,35.0668382139,133.41864223,0.0,12.7620426787,28.1191506574,84.4357187287,0.198434028172,3.33212,80.9051647005
 07/24  03:00:00,239.563034693,34.2250153059,133.287349463,0.0,12.7620426787,28.1191506574,90.5869158221,0.129117952719,3.33212,87.1256778694
 07/24  04:00:00,245.465136744,34.8903114028,131.860370159,0.0,12.7620426787,28.1191506574,118.986945744,0.275016271501,3.33212,115.379809472
 07/24  05:00:00,264.728137915,34.0558735022,129.987845219,0.0,25.5240853573,30.610668775,205.206313519,0.145921532724,8.3303,196.730091986
 07/24  06:00:00,353.516657681,34.905282397,131.33736411,0.0,51.0481707146,78.1489452969,353.653794822,0.336156678051,16.6606,336.657038144
 07/24  07:00:00,406.890424975,36.0110353432,126.591807889,0.0,64.3609230253,109.708623606,486.021082767,12.843454643,24.9909,448.186728124
 07/24  08:00:00,359.169412753,36.0307315286,121.272750977,0.0,51.0481707146,80.7689615957,388.536066283,5.32719536541,33.3212,349.887670918
 07/24  09:00:00,327.876096117,36.5000376161,117.686414621,0.0,51.0481707146,71.0224615957,333.764177267,0.0,66.8089,266.955277267
 07/24  10:00:00,282.12098774,36.7516012282,120.418598586,0.0,32.1804615127,65.7244621605,290.145978235,0.0,83.4695,206.676478235
 07/24  11:00:00,291.034879264,36.8732058262,128.458325785,0.0,32.1804615127,65.7244621605,237.71068007,0.0,83.4695,154.24118007
 07/24  12:00:00,290.186012894,36.9511375342,128.239263407,0.0,32.1804615127,65.7244621605,237.500338192,0.0,83.4695,154.030838192
 07/24  13:00:00,278.007481194,36.8633076726,125.862550383,0.0,32.1804615127,55.9779621605,228.96939683,0.0,75.1392,153.83019683
 07/24  14:00:00,279.979798315,36.8584379227,127.818333272,0.0,32.1804615127,55.9779621605,220.437477479,0.0,66.8089,153.628577479
 07/24  15:00:00,280.389287598,36.9366828802,128.164337328,0.0,32.1804615127,55.9779621605,228.765872241,0.0,75.1392,153.626672241
 07/24  16:00:00,305.974886698,37.174201976,124.594999006,0.0,32.1804615127,60.9114621605,207.434474979,0.0,91.7998,115.634674979
 07/24  17:00:00,336.829899441,36.4925700879,121.702624056,0.0,32.1804615127,77.5397301883,225.002084714,4.1015935296,49.9818,170.918691184
 07/24  18:00:00,382.544416819,36.4314085622,114.698755273,0.0,77.122965704,86.2600435998,370.328595568,6.12652191285,49.9818,314.220273656
 07/24  19:00:00,389.457425418,36.4941946536,113.517979126,0.0,102.647051061,80.1663183927,269.977641466,7.20246651394,33.3212,229.453974952
 07/24  20:00:00,429.23453914,36.5853429155,115.050628024,0.0,115.40909374,92.7192997104,275.559412868,8.3900960568,33.3212,233.848116811
 07/24  21:00:00,410.329667142,36.6532419428,114.160073066,0.0,102.647051061,94.1340635361,370.939699016,8.74917533596,24.9909,337.19962368
 07/24  22:00:00,341.648401411,36.6683843508,112.130155364,0.0,77.122965704,65.871452062,282.364044489,9.16666218208,16.6606,256.536782307
 07/24  23:00:00,276.521239274,36.5208960728,115.078880452,0.0,38.286128036,48.4199368926,156.990295825,9.8849010107,8.3303,138.775094814
 07/24  24:00:00,256.99651886,34.4313159561,135.107100778,0.0,25.5240853573,30.610668775,118.751268499,0.0397404619819,3.33212,115.379408037
 07/25  01:00:00,247.913390695,34.2513490353,133.65890679,0.0,19.418418834,29.3649097162,90.5277740539,0.0807292073096,3.33212,87.1149248466
 07/25  02:00:00,240.992084393,35.0794680958,133.838748929,0.0,12.7620426787,28.1191506574,90.6368037188,0.192518820536,3.33212,87.1121648982
 07/25  03:00:00,237.778681924,34.2341934751,131.499587372,0.0,12.7620426787,28.1191506574,84.3486176745,0.126703596101,3.33212,80.8897940784
 07/25  04:00:00,247.470927424,35.0642314504,132.930245623,0.0,12.7620426787,28.1191506574,118.970105922,0.285761006346,3.33212,115.352224916
 07/25  05:00:00,265.10429451,34.2274580196,129.400892052,0.0,25.5240853573,30.610668775,205.132044492,0.157804409336,8.3303,196.643940082
 07/25  06:00:00,356.460799203,35.0651222601,133.239902002,0.0,51.0481707146,78.1489452969,353.355647613,0.349237170163,16.6606,336.345810443
 07/25  07:00:00,419.291259367,35.9831438306,137.880382059,0.0,64.3609230253,109.708623606,486.419191966,13.2926831513,24.9909,448.135608815
 07/25  08:00:00,376.516568938,35.9380318181,137.828222589,0.0,51.0481707146,80.7689615957,387.881647831,5.48121374484,33.3212,349.079234086
 07/25  09:00:00,345.669310562,36.4669812009,135.54103936,0.0,51.0481707146,71.0224615957,333.600369835,0.0,66.8089,266.791469835
 07/25  10:00:00,294.797856468,36.6075357824,133.244493482,0.0,32.1804615127,65.7244621605,290.063639426,0.00865876574653,83.4695,206.58548066
 07/25  11:00:00,292.890775459,36.690736629,130.604667891,0.0,32.1804615127,65.7244621605,237.744004006,0.0787969994203,83.4695,154.195707006
 07/25  12:00:00,290.945876688,36.7782351678,129.300079671,0.0,32.1804615127,65.7244621605,237.56166421,0.10795543562,83.4695,153.984208774
 07/25  13:00:00,281.635779214,36.7530663169,129.734052275,0.0,32.1804615127,55.9779621605,229.04146436,0.121097889306,75.1392,153.781166471
 07/25  14:00:00,281.12027948,36.7832424937,129.182938161,0.0,32.1804615127,55.9779621605,220.671178764,0.279600887241,66.8089,153.582677877
 07/25  15:00:00,280.958477085,36.8116537826,128.992410567,0.0,32.1804615127,55.9779621605,226.842619521,0.458781202281,75.1392,151.244638319
 07/25  16:00:00,312.43309734,36.6050660801,131.417604721,0.0,32.1804615127,60.9114621605,208.546407656,0.0,91.7998,116.746607656
 07/25  17:00:00,351.657197937,36.0707083886,136.142635432,0.0,32.1804615127,77.5397301883,226.905117249,4.87666454088,49.9818,172.046652708
 07/25  18:00:00,404.7493534,36.1898827652,135.161888737,0.0,77.122965704,86.2600435998,365.916277206,7.57122445175,49.9818,308.363252755
 07/25  19:00:00,409.736307581,36.2381105139,132.920565231,0.0,102.647051061,80.1663183927,276.08699029,8.39169909679,33.3212,234.374091193
 07/25  20:00:00,447.483384601,36.2155129282,134.197919254,0.0,115.40909374,92.7192997104,268.693829501,8.95840978695,33.3212,226.414219714
 07/25  21:00:00,432.050055085,36.2662226594,136.707454898,0.0,102.647051061,94.1340635361,376.912389309,9.43431880178,24.9909,342.487170507
 07/25  22:00:00,367.799019265,36.3003605325,138.613995286,0.0,77.122965704,65.871452062,278.628193324,10.0721572461,16.6606,251.895436078
 07/25  23:00:00,301.969675098,36.1936545731,140.941854639,0.0,38.286128036,48.4199368926,167.767223097,14.5570331017,8.3303,144.879889995
 07/25  24:00:00,227.877172204,33.2210563264,107.503404707,0.0,25.5240853573,30.610668775,118.7696769,0.0879622994484,3.33212,115.349594601
 07/26  01:00:00,222.694748217,33.3736082904,109.372930908,0.0,19.418418834,29.3649097162,84.310147783,0.0996098488979,3.33212,80.8784179341
 07/26  02:00:00,216.183289268,32.533862463,111.709281549,0.0,12.7620426787,28.1191506574,90.4243831655,0.0,3.33212,87.0922631655
 07/26  03:00:00,215.831864983,33.3465300455,110.715764516,0.0,12.7620426787,28.1191506574,96.427275024,5.99860402445,3.33212,87.0965509995
 07/26  04:00:00,208.792423788,33.34177373,96.9813743765,0.0,12.7620426787,28.1191506574,131.670083813,19.4337279191,3.33212,108.904235894
 07/26  05:00:00,237.108434271,32.9323439983,105.597998911,0.0,25.5240853573,30.610668775,230.540148967,25.6572706581,8.3303,196.552578309
 07/26  06:00:00,325.420827724,33.989832003,106.508148812,0.0,51.0481707146,78.1489452969,378.977124932,24.5161047593,16.6606,337.800420172
 07/26  07:00:00,384.045701621,35.849956447,105.568742792,0.0,64.3609230253,109.708623606,494.614140115,19.9189649263,24.9909,449.704275188
 07/26  08:00:00,346.156499752,35.8418704728,109.910734663,0.0,51.0481707146,80.7689615957,383.516085305,5.09713250268,33.3212,345.097752802
 07/26  09:00:00,320.987239287,36.3490506319,111.648160907,0.0,51.0481707146,71.0224615957,333.454614038,0.0105881819772,66.8089,266.635125856
 07/26  10:00:00,274.674224149,36.4935125924,113.300616837,0.0,32.1804615127,65.7244621605,290.086069444,0.121339121112,83.4695,206.495230323
 07/26  11:00:00,275.690589044,36.5861012559,113.526245647,0.0,32.1804615127,65.7244621605,237.776011119,0.171217213356,83.4695,154.135293906
 07/26  12:00:00,275.719965201,36.6471993251,114.19205277,0.0,32.1804615127,65.7244621605,237.546704971,0.147580854202,83.4695,153.929624117
 07/26  13:00:00,268.211188669,36.587060303,116.453488973,0.0,32.1804615127,55.9779621605,229.029260557,0.155151157202,75.1392,153.7349094
 07/26  14:00:00,270.729227888,36.6161635053,118.932484995,0.0,32.1804615127,55.9779621605,220.49016619,0.155171275605,66.8089,153.526094914
 07/26  15:00:00,272.62096215,36.6473202974,120.79645278,0.0,32.1804615127,55.9779621605,222.081803269,0.0988807563186,75.1392,146.843722513
 07/26  16:00:00,303.490142132,36.5376649285,122.501898363,0.0,32.1804615127,60.9114621605,207.408469036,0.0,91.7998,115.608669036
 07/26  17:00:00,338.101269454,36.0354926752,122.570089385,0.0,32.1804615127,77.5397301883,231.980406674,4.36667486817,49.9818,177.631931806
 07/26  18:00:00,390.133239868,36.1496567273,120.549578374,0.0,77.122965704,86.2600435998,365.047657522,6.97899169783,49.9818,308.086865824
 07/26  19:00:00,396.866958816,36.1876616017,119.530301944,0.0,102.647051061,80.1663183927,275.340839817,7.74934837891,33.3212,234.270291438
 07/26  20:00:00,436.064893923,36.1510692565,122.721692773,0.0,115.40909374,92.7192997104,267.852162589,8.25631338511,33.3212,226.274649204
 07/26  21:00:00,418.934117537,36.1880483766,124.919666746,0.0,102.647051061,94.1340635361,370.301029277,8.73894599628,24.9909,336.57118328
 07/26  22:00:00,354.16352094,36.2084870407,127.467930672,0.0,77.122965704,65.871452062,282.116424998,9.22732476364,16.6606,256.228500235
 07/26  23:00:00,289.876288514,36.1274038321,131.948808054,0.0,38.286128036,48.4199368926,164.927290549,12.7866574105,8.3303,143.810333139
 07/26  24:00:00,224.074375697,33.3325643626,108.032937712,0.0,25.5240853573,30.610668775,113.721914472,0.0334314991408,3.33212,110.356362973
 07/27  01:00:00,226.015821453,33.3325643626,117.753683521,0.0,19.418418834,29.3649097162,103.642853915,13.2433405368,3.33212,87.0673933787
 07/27  02:00:00,207.154938337,32.9278435923,107.598466904,0.0,12.7620426787,28.1191506574,124.912422935,34.499072074,3.33212,87.0812308612
 07/27  03:00:00,207.264246245,32.9278435923,107.776923135,0.0,12.7620426787,28.1191506574,124.270929647,40.0838988742,3.33212,80.8549107727
 07/27  04:00:00,203.314482561,32.9278435923,97.3812690244,0.0,12.7620426787,28.1191506574,167.319410646,48.6938052258,3.33212,115.29348542
 07/27  05:00:00,238.816376599,32.9278435923,110.872375118,0.0,25.5240853573,30.610668775,257.970289869,53.1449102254,8.3303,196.495079643
 07/27  06:00:00,350.896635505,33.8182292871,135.360796413,0.0,51.0481707146,78.1489452969,401.501521545,49.090401535,16.6606,335.75052001
 07/27  07:00:00,401.055333148,35.8472904361,124.832184785,0.0,64.3609230253,109.708623606,491.97755549,20.6665031425,24.9909,446.320152348
 07/27  08:00:00,366.30362395,35.8397386972,130.987566094,0.0,51.0481707146,80.7689615957,386.002121139,3.74457397476,33.3212,348.936347164
 07/27  09:00:00,338.484783919,36.3585818011,129.095540423,0.0,51.0481707146,71.0224615957,325.656890083,0.0,66.8089,258.847990083
 07/27  10:00:00,289.950263328,36.5047911629,128.480318912,0.0,32.1804615127,65.7244621605,293.506748289,0.00469542167165,83.4695,210.032552867
 07/27  11:00:00,291.088991219,36.5977481036,128.870308263,0.0,32.1804615127,65.7244621605,240.877308982,0.0349562588679,83.4695,157.372852723
 07/27  12:00:00,290.527102277,36.6658285099,128.949132183,0.0,32.1804615127,65.7244621605,236.443029598,0.0396549680001,83.4695,152.93387463
 07/27  13:00:00,281.227086791,36.596991975,129.41777066,0.0,32.1804615127,55.9779621605,223.129222034,0.0412237794469,75.1392,147.948798255
 07/27  14:00:00,281.125804083,36.6233661175,129.281771869,0.0,32.1804615127,55.9779621605,220.356092279,0.0485338020643,66.8089,153.498658477
 07/27  15:00:00,280.915348002,36.6539347454,129.049947765,0.0,32.1804615127,55.9779621605,228.629749496,0.0104380191339,75.1392,153.480111477
 07/27  16:00:00,310.905663641,36.5794933619,129.870499893,0.0,32.1804615127,60.9114621605,207.302453393,0.0,91.7998,115.502653393
 07/27  17:00:00,347.94674442,36.0510116949,132.415609109,0.0,32.1804615127,77.5397301883,223.973824073,3.24438105169,49.9818,170.747643021
 07/27  18:00:00,400.621454651,36.1315093354,131.072739691,0.0,77.122965704,86.2600435998,363.115225484,5.26711115653,49.9818,307.866314328
 07/27  19:00:00,407.409373389,36.152185581,130.130323957,0.0,102.647051061,80.1663183927,273.353561757,5.89173225263,33.3212,234.140629504
 07/27  20:00:00,442.276576276,36.1249312714,128.556420455,0.0,115.40909374,92.7192997104,265.801870341,6.31120725744,33.3212,226.169463083
 07/27  21:00:00,423.023236093,36.1802183871,127.470301474,0.0,102.647051061,94.1340635361,367.995453202,6.71657652277,24.9909,336.287976679
 07/27  22:00:00,361.090849891,36.2222114706,133.143776211,0.0,77.122965704,65.871452062,279.874226295,7.13103360454,16.6606,256.082592691
 07/27  23:00:00,296.622922661,36.1374538328,137.730177819,0.0,38.286128036,48.4199368926,159.592633977,9.20587765326,8.3303,142.056456323
 07/27  24:00:00,212.811727379,33.3325643626,95.9659759954,0.0,25.5240853573,30.610668775,115.345015269,0.0184832162924,3.33212,111.994412052
 07/28  01:00:00,206.466722372,33.3325643626,96.8475013629,0.0,19.418418834,29.3649097162,90.4805156386,0.0768456718601,3.33212,87.0715499667
 07/28  02:00:00,190.923056038,33.0627505157,89.6924480396,0.0,12.7620426787,28.1191506574,85.782847135,0.22313554589,3.33212,82.2275915891
 07/28  03:00:00,201.751271115,33.8721920564,98.7707156561,0.0,12.7620426787,28.1191506574,89.2910193114,0.274567788508,3.33212,85.6843315229
 07/28  04:00:00,210.130392712,33.8721920564,99.5968087384,0.0,12.7620426787,28.1191506574,118.856324536,0.255209760568,3.33212,115.268994775
 07/28  05:00:00,226.225585692,33.3325643626,91.6441256286,0.0,25.5240853573,30.610668775,204.811244078,0.0866899966096,8.3303,196.394254081
 07/28  06:00:00,331.807866988,34.4657825196,110.622457535,0.0,51.0481707146,78.1489452969,352.360289399,0.205574937276,16.6606,335.494114461
 07/28  07:00:00,405.029762708,35.8760281767,123.722553925,0.0,64.3609230253,109.708623606,480.908477223,10.1375976224,24.9909,445.7799796
 07/28  08:00:00,364.606620046,35.8036953974,126.034785088,0.0,51.0481707146,80.7689615957,383.009097682,4.17161506342,33.3212,345.516282618
 07/28  09:00:00,334.381666853,36.3542059592,124.353710799,0.0,51.0481707146,71.0224615957,328.334144379,0.0,66.8089,261.525244379
 07/28  10:00:00,283.799181377,36.4478832092,122.390875019,0.0,32.1804615127,65.7244621605,289.794824012,0.00571228768684,83.4695,206.319611724
 07/28  11:00:00,282.264720001,36.5378766018,120.105418094,0.0,32.1804615127,65.7244621605,237.597736272,0.0748234191951,83.4695,154.053412853
 07/28  12:00:00,280.10957647,36.5957851434,118.609693495,0.0,32.1804615127,65.7244621605,237.69194005,0.374699261721,83.4695,153.847740788
 07/28  13:00:00,269.22595772,36.577080526,117.456862264,0.0,32.1804615127,55.9779621605,229.134824333,0.348929042537,75.1392,153.646695291
 07/28  14:00:00,268.992323788,36.6088499473,117.186356585,0.0,32.1804615127,55.9779621605,220.591765209,0.342839563414,66.8089,153.440025645
 07/28  15:00:00,269.057931948,36.6396070198,117.212965084,0.0,32.1804615127,55.9779621605,221.994999525,0.0729683648951,75.1392,146.78283116
 07/28  16:00:00,298.418270247,36.4886494711,117.463218305,0.0,32.1804615127,60.9114621605,207.333574536,0.0,91.7998,115.533774536
 07/28  17:00:00,334.292918964,35.9957171786,118.775012067,0.0,32.1804615127,77.5397301883,224.400273848,3.73786837268,49.9818,170.680605475
 07/28  18:00:00,385.400815533,36.1319541277,115.90890575,0.0,77.122965704,86.2600435998,369.198452834,5.91239290968,49.9818,313.304259925
 07/28  19:00:00,389.978145377,36.1881407684,113.281771917,0.0,102.647051061,80.1663183927,268.834295888,6.59248305491,33.3212,228.920612833
 07/28  20:00:00,425.262746559,36.167747054,112.039012565,0.0,115.40909374,92.7192997104,266.46811259,7.07168937871,33.3212,226.075223211
 07/28  21:00:00,407.737736649,36.2218703432,112.380898051,0.0,102.647051061,94.1340635361,370.982229232,7.50349749335,24.9909,338.487831739
 07/28  22:00:00,342.864906272,36.2600235245,113.650967812,0.0,77.122965704,65.871452062,278.312976405,7.92781794474,16.6606,253.72455846
 07/28  23:00:00,280.577655914,36.1681345304,119.51241416,0.0,38.286128036,48.4199368926,163.798537292,10.2494127289,8.3303,145.218824564
 07/28  24:00:00,215.950878161,33.3325643626,97.8711850517,0.0,25.5240853573,30.610668775,112.239476218,0.0337569346095,3.33212,108.873599284
 07/29  01:00:00,213.350562479,33.3325643626,93.1437573256,0.0,27.7269238854,30.610668775,90.4570089222,0.068570378148,3.33212,87.0563185441
 07/29  02:00:00,190.133494639,33.3325643626,87.5657821941,0.0,12.7620426787,28.1191506574,86.9977634176,0.351383106283,3.33212,83.3142603113
 07/29  03:00:00,192.839984484,33.6023782095,89.7357626482,0.0,12.7620426787,28.1191506574,88.1345762008,0.233900950036,3.33212,84.5685552508
 07/29  04:00:00,204.627434,33.8721920564,94.3961000897,0.0,12.7620426787,28.1191506574,118.876849545,0.300502268697,3.33212,115.244227276
 07/29  05:00:00,196.763642591,33.0627505157,78.8045341818,0.0,12.7620426787,28.1191506574,147.228076674,0.31117938128,8.3303,138.586597292
 07/29  06:00:00,290.154218145,34.3038942115,102.584669367,0.0,42.6918050922,54.3732441037,213.949281591,0.173291920009,16.6606,197.115389671
 07/29  07:00:00,358.830810644,35.9650619297,124.066156275,0.0,42.6918050922,86.1019271793,371.308173255,11.1027868515,24.9909,335.214486403
 07/29  08:00:00,396.308074353,35.9812523025,120.442688957,0.0,57.6566862989,112.030105488,519.288051922,4.5545786967,33.3212,481.412273226
 07/29  09:00:00,349.938875501,36.3550757099,120.539918631,0.0,57.6566862989,83.6599452969,412.488312318,0.0,66.8089,345.679412318
 07/29  10:00:00,297.2964834,36.5761710949,121.891473856,0.0,42.6918050922,68.9656133826,343.926804427,0.0,83.4695,260.457304427
 07/29  11:00:00,289.956127456,36.6793717205,122.806756636,0.0,34.9340096728,67.7198543238,290.257451362,0.0,83.4695,206.787951362
 07/29  12:00:00,290.493419268,36.7599112256,124.034666706,0.0,34.9340096728,67.7198543238,244.398409265,0.0,83.4695,160.928909265
 07/29  13:00:00,281.840850605,36.6742352463,125.167179175,0.0,34.9340096728,57.9733543238,229.147148033,0.0,75.1392,154.007948033
 07/29  14:00:00,280.67523709,36.6549128639,124.005659681,0.0,34.9340096728,57.9733543238,218.619395101,0.0,66.8089,151.810495101
 07/29  15:00:00,280.672186119,36.697382742,123.962485045,0.0,34.9340096728,57.9733543238,224.242090867,0.0,75.1392,149.102890867
 07/29  16:00:00,309.964653998,36.5941301784,124.110087308,0.0,34.9340096728,62.9068543238,210.719154946,0.0,91.7998,118.919354946
 07/29  17:00:00,336.898074247,36.2673659615,123.675946312,0.0,34.9340096728,72.2186844194,196.193376633,3.84042340816,49.9818,142.371153225
 07/29  18:00:00,399.99085833,36.5224476747,120.210964844,0.0,87.0357390804,86.2600435998,234.312607633,6.15695943388,49.9818,178.173848199
 07/29  19:00:00,389.061091913,36.2797691379,114.76467657,0.0,102.000620287,77.6748002752,266.532529788,6.93202415294,33.3212,226.279305635
 07/29  20:00:00,411.258607139,36.1842113339,114.66163982,0.0,102.000620287,88.9820225341,267.453185052,7.46232853727,33.3212,226.669656514
 07/29  21:00:00,410.783483253,36.2111246303,118.380922606,0.0,102.000620287,91.6425454185,265.806042209,7.91292640632,24.9909,232.902215803
 07/29  22:00:00,359.608364677,36.1037614035,120.589339947,0.0,87.0357390804,65.871452062,359.160333366,8.37070525746,16.6606,334.129028109
 07/29  23:00:00,289.784054076,36.0068339586,124.43786561,0.0,42.6918050922,48.4199368926,214.191598378,10.8443873305,8.3303,195.016911047
 07/29  24:00:00,212.792414968,33.4944526708,92.4072189277,0.0,27.7269238854,30.610668775,113.622821822,0.0146462296692,3.33212,110.276055593
 07/30  01:00:00,201.528565058,32.5231228219,74.3418479357,0.0,34.4311606118,33.1021868926,90.4739184776,0.0,3.33212,87.1417984776
 07/30  02:00:00,195.238809463,33.3325643626,84.3624799965,0.0,19.466279405,30.610668775,90.5823611689,0.107007000022,3.33212,87.1432341689
 07/30  03:00:00,198.656050262,33.3325643626,87.6866203733,0.0,19.466279405,30.610668775,86.4219896443,0.134056916593,3.33212,82.9558127277
 07/30  04:00:00,169.176249161,31.7136812813,54.5233550735,0.0,19.466279405,30.610668775,116.645420062,0.165624960114,3.33212,113.147675102
 07/30  05:00:00,196.784256365,32.5231228219,71.1993142049,0.0,19.466279405,30.610668775,153.206811773,0.0,8.3303,144.876511773
 07/30  06:00:00,299.704566578,34.951447444,111.749415641,0.0,42.6918050922,54.3732441037,215.027160002,0.279502956396,16.6606,198.087057046
 07/30  07:00:00,369.194498914,36.2713196126,125.082266918,0.0,49.3960418185,88.5934452969,371.354726621,11.3866132437,24.9909,334.977213377
 07/30  08:00:00,395.776376314,36.0697963391,119.787071779,0.0,57.6566862989,112.030105488,518.606498444,4.50428186975,33.3212,480.781016574
 07/30  09:00:00,337.088265325,36.5089517908,116.718647706,0.0,50.9524495726,81.1684271793,406.392116956,0.0,66.8089,339.583216956
 07/30  10:00:00,292.275495859,36.8868333891,116.562693614,0.0,42.6918050922,68.9656133826,349.931827938,0.0,83.4695,266.462327938
 07/30  11:00:00,289.619224278,36.7686340082,117.904016168,0.0,38.286128036,68.9656133826,290.21040874,0.0,83.4695,206.74090874
 07/30  12:00:00,287.664511405,36.8530938747,117.021016255,0.0,38.286128036,68.9656133826,237.252805081,0.0,83.4695,153.783305081
 07/30  13:00:00,268.912973846,36.6862737041,117.755160102,0.0,31.5818913096,56.727595265,228.906716883,0.0,75.1392,153.767516883
 07/30  14:00:00,269.984168837,36.6613848307,118.497129557,0.0,31.5818913096,56.727595265,218.387176231,0.0,66.8089,151.578276231
 07/30  15:00:00,270.467678191,36.7086759394,118.497129557,0.0,31.5818913096,56.727595265,223.627443711,0.0,75.1392,148.488243711
 07/30  16:00:00,299.617920091,36.6735592795,118.497129557,0.0,31.5818913096,61.661095265,207.270897941,0.0,91.7998,115.471097941
 07/30  17:00:00,327.296142975,36.2202368729,119.543190364,0.0,31.5818913096,70.9729253606,199.534332148,3.87206484285,49.9818,145.680467305
 07/30  18:00:00,389.463955534,36.2865290712,119.703842691,0.0,80.3315023541,83.7685254822,227.404157651,6.37581417727,49.9818,171.046543474
 07/30  19:00:00,394.271335686,36.3441128303,119.840698647,0.0,102.000620287,77.6748002752,266.317712585,7.12133393413,33.3212,225.875178651
 07/30  20:00:00,420.385612384,36.2588209172,114.531275889,0.0,108.704857014,91.4735406516,266.222243348,7.66914652825,33.3212,225.23189682
 07/30  21:00:00,396.82163293,36.4152601985,113.389087828,0.0,95.2963835608,89.1510273009,261.982493574,8.11366120185,24.9909,228.877932372
 07/30  22:00:00,345.792915946,36.2788125257,115.76094032,0.0,80.3315023541,63.3799339444,355.713436178,8.57512426666,16.6606,330.477711912
 07/30  23:00:00,283.684995899,36.1683899152,118.114352213,0.0,42.6918050922,48.4199368926,213.760316811,9.43446117884,8.3303,195.995555633
 07/30  24:00:00,256.263623192,34.1420059033,124.458420639,0.0,34.4311606118,33.1021868926,118.724034439,0.0177369560394,3.33212,115.374177483
 07/31  01:00:00,245.190040778,33.8721920564,132.953749794,0.0,19.418418834,29.3649097162,84.3858708097,0.239474845572,3.33212,80.8142759641
 07/31  02:00:00,241.746372078,33.3325643626,138.488177364,0.0,12.7620426787,28.1191506574,90.3954942536,0.0331208150094,3.33212,87.0302534386
 07/31  03:00:00,240.772271852,33.4944526708,137.209047918,0.0,12.7620426787,28.1191506574,89.8470670996,0.0875267065187,3.33212,86.427420393
 07/31  04:00:00,245.133485773,34.3038942115,133.371453411,0.0,12.7620426787,28.1191506574,112.804194105,0.0354857084331,3.33212,109.436588397
 07/31  05:00:00,274.098569087,33.0087877464,140.031187593,0.0,25.5240853573,30.610668775,204.570437461,0.0390355431913,8.3303,196.201101918
 07/31  06:00:00,348.82454496,34.951447444,127.220772387,0.0,51.0481707146,78.1489452969,351.637614962,0.237789287836,16.6606,334.739225674
 07/31  07:00:00,391.510204857,35.9919117196,111.324177985,0.0,64.3609230253,109.708623606,481.462865158,12.2452271153,24.9909,444.226738043
 07/31  08:00:00,348.015863333,36.0077237521,110.650967243,0.0,51.0481707146,80.7689615957,380.573647221,4.86531386912,33.3212,342.387133352
 07/31  09:00:00,324.087501163,36.340286535,114.520720553,0.0,51.0481707146,71.0224615957,330.05893564,0.0,66.8089,263.25003564
 07/31  10:00:00,279.721486357,36.8572265688,117.753018149,0.0,32.1804615127,65.7244621605,289.559140463,0.0,83.4695,206.089640463
 07/31  11:00:00,282.667255854,37.3565815594,119.543190364,0.0,32.1804615127,65.7244621605,237.408973301,0.0,83.4695,153.939473301
 07/31  12:00:00,284.678520635,38.265862808,121.340855944,0.0,32.1804615127,65.7244621605,237.208390628,0.0,83.4695,153.738890628
 07/31  13:00:00,276.260402239,38.7948963629,122.090596994,0.0,32.1804615127,55.9779621605,221.993898648,0.0,75.1392,146.854698648
 07/31  14:00:00,277.528880539,38.997095557,123.139383151,0.0,32.1804615127,55.9779621605,220.162593983,0.0,66.8089,153.353693983
