Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  15:00:00,277.003544997,39.197136183,122.420173179,0.0,32.1804615127,55.9779621605,224.602028944,0.0,75.1392,149.462828944
 07/31  16:00:00,305.899652694,40.43977985,120.846048385,0.0,32.1804615127,60.9114621605,204.581430118,0.0,91.7998,112.781630118
 07/31  17:00:00,336.550976699,37.914903293,119.005419964,0.0,32.1804615127,77.5397301883,222.467757939,1.96284454562,49.9818,170.523113393
 07/31  18:00:00,385.854086904,36.9282321152,115.379335164,0.0,77.122965704,86.2600435998,368.883032961,7.03865929874,49.9818,311.862573662
 07/31  19:00:00,390.147707966,36.7024161498,112.152445083,0.0,102.647051061,80.1663183927,270.303327962,7.62413863241,33.3212,229.357989329
 07/31  20:00:00,421.204152285,36.4637752655,108.064440231,0.0,115.40909374,92.7192997104,266.633507375,7.54385295376,33.3212,225.768454422
 07/31  21:00:00,401.231176735,36.4819934365,106.889216653,0.0,102.647051061,94.1340635361,368.465692146,8.19800052882,24.9909,335.276791617
 07/31  22:00:00,333.892545398,36.4860885737,106.232535845,0.0,77.122965704,65.871452062,281.023376117,8.80757021628,16.6606,255.555205901
 07/31  23:00:00,266.907068012,36.3708160293,106.758158219,0.0,38.286128036,48.4199368926,156.096465243,9.24715754202,8.3303,138.519007701
 07/31  24:00:00,261.653068073,34.3038942115,139.871675972,0.0,25.5240853573,30.610668775,118.562384671,0.0196622767662,3.33212,115.210602394
 08/01  01:00:00,248.388781817,33.6563409789,134.673549226,0.0,19.418418834,29.3649097162,84.2252971874,0.0811117051,3.33212,80.8120654823
 08/01  02:00:00,233.196525332,33.9801175952,127.068141248,0.0,12.7620426787,28.1191506574,90.5442054436,0.18927243831,3.33212,87.0228130053
 08/01  03:00:00,236.032522426,33.6563409789,130.275356468,0.0,12.7620426787,28.1191506574,84.2426653335,0.103249306207,3.33212,80.8072960273
 08/01  04:00:00,220.535441149,33.6563409789,107.301371591,0.0,12.7620426787,28.1191506574,118.728719832,0.204065886345,3.33212,115.192533946
 08/01  05:00:00,252.394091189,34.3038942115,113.819402256,0.0,25.5240853573,30.610668775,202.99908943,0.0442619550895,8.3303,194.624527474
 08/01  06:00:00,335.142212161,33.9801175952,113.055670582,0.0,51.0481707146,78.1489452969,349.924203271,0.24467507708,16.6606,333.018928194
 08/01  07:00:00,419.870228562,35.9545793789,138.492743889,0.0,64.3609230253,109.708623606,481.370551313,12.6458912105,24.9909,443.733760102
 08/01  08:00:00,375.091991636,35.8907681664,136.424221877,0.0,51.0481707146,80.7689615957,380.846667791,5.02436054354,33.3212,342.501107247
 08/01  09:00:00,342.055772093,36.3228706727,132.051915303,0.0,51.0481707146,71.0224615957,328.176937519,0.0,66.8089,261.368037519
 08/01  10:00:00,289.819651775,36.482834013,128.350467492,0.0,32.1804615127,65.7244621605,290.14644186,0.0,83.4695,206.67694186
 08/01  11:00:00,287.061195941,36.608757611,124.796027767,0.0,32.1804615127,65.7244621605,235.742896041,0.0,83.4695,152.273396041
 08/01  12:00:00,287.542549727,36.6751114971,125.918670093,0.0,32.1804615127,65.7244621605,235.441914919,0.0,83.4695,151.972414919
 08/01  13:00:00,277.895883596,36.5994307926,126.046421315,0.0,32.1804615127,55.9779621605,228.651803644,0.0,75.1392,153.512603644
 08/01  14:00:00,277.310729486,36.6270640274,125.414414448,0.0,32.1804615127,55.9779621605,214.999922368,0.0,66.8089,148.191022368
 08/01  15:00:00,276.894469653,36.6569320534,124.977940594,0.0,32.1804615127,55.9779621605,226.907375974,0.0,75.1392,151.768175974
 08/01  16:00:00,299.987956371,36.7511706585,118.793419383,0.0,32.1804615127,60.9114621605,207.243523297,0.0,91.7998,115.443723297
 08/01  17:00:00,332.202771895,36.2070318182,116.621046497,0.0,32.1804615127,77.5397301883,224.873959777,4.41055509057,49.9818,170.481604687
 08/01  18:00:00,388.231980886,36.312952311,118.471458661,0.0,77.122965704,86.2600435998,363.921192532,7.06712587233,49.9818,306.87226666
 08/01  19:00:00,397.00064608,36.3754701719,119.954332483,0.0,102.647051061,80.1663183927,268.263005525,7.86804013569,33.3212,227.073765389
 08/01  20:00:00,436.895783983,36.3274447317,120.628748031,0.0,115.40909374,92.7192997104,271.976723436,8.43814254827,33.3212,230.217380888
 08/01  21:00:00,414.751604004,36.4058418448,119.197777023,0.0,102.647051061,94.1340635361,369.396052858,8.88765554539,24.9909,335.517497313
 08/01  22:00:00,350.970793189,36.4046855187,121.6093131,0.0,77.122965704,65.871452062,275.607642783,9.36900770088,16.6606,249.578035082
 08/01  23:00:00,289.288444521,36.259798622,128.122938461,0.0,38.286128036,48.4199368926,157.712435922,9.86562236624,8.3303,139.516513556
 08/01  24:00:00,248.709009681,33.6663732939,127.582337816,0.0,25.5240853573,30.610668775,117.526906446,0.00127552463037,3.33212,114.193510921
 08/02  01:00:00,227.646660894,33.8243532822,113.779371477,0.0,19.418418834,29.3649097162,90.441809998,0.0941621641568,3.33212,87.0155278339
 08/02  02:00:00,217.475399777,33.1751508018,112.203448861,0.0,12.7620426787,28.1191506574,84.1917508508,0.0598095494243,3.33212,80.7998213014
 08/02  03:00:00,198.950020376,33.0126045459,93.8344272577,0.0,12.7620426787,28.1191506574,90.4585316341,0.114531929929,3.33212,87.0118797042
 08/02  04:00:00,211.320441317,33.5003599792,99.0629485205,0.0,12.7620426787,28.1191506574,112.257225372,0.147630130399,3.33212,108.777475241
 08/02  05:00:00,250.479368757,33.9830531484,112.980708078,0.0,25.5240853573,30.610668775,204.650092301,0.254564587727,8.3303,196.065227713
 08/02  06:00:00,354.932884479,34.1435371884,133.502186723,0.0,51.0481707146,78.1489452969,351.095705073,0.133662087374,16.6606,334.301442986
 08/02  07:00:00,412.366776131,36.0686602207,131.987929165,0.0,64.3609230253,109.708623606,481.175538137,12.8555598144,24.9909,443.329078323
 08/02  08:00:00,368.42727898,35.8141889128,130.747278133,0.0,51.0481707146,80.7689615957,377.581063226,5.30009485054,33.3212,338.959768376
 08/02  09:00:00,340.468463144,36.3151216483,130.50745375,0.0,51.0481707146,71.0224615957,332.514982522,0.0,66.8089,265.706082522
 08/02  10:00:00,291.76827666,36.4466188053,130.411858412,0.0,32.1804615127,65.7244621605,289.435406299,0.0,83.4695,205.965906299
 08/02  11:00:00,289.687178516,36.5025324612,127.611103652,0.0,32.1804615127,65.7244621605,237.202379775,0.0,83.4695,153.732879775
 08/02  12:00:00,288.391789176,36.550498632,126.981314898,0.0,32.1804615127,65.7244621605,230.615176016,0.0,83.4695,147.145676016
 08/02  13:00:00,273.91414973,36.5954471516,122.156145018,0.0,32.1804615127,55.9779621605,228.62161336,0.0,75.1392,153.48241336
 08/02  14:00:00,267.847418776,36.651433127,116.030583195,0.0,32.1804615127,55.9779621605,216.510229867,0.0,66.8089,149.701329867
 08/02  15:00:00,266.551446473,36.6831163607,115.065497244,0.0,32.1804615127,55.9779621605,225.320869199,0.0,75.1392,150.181669199
 08/02  16:00:00,293.120419134,36.4198843364,113.399443922,0.0,32.1804615127,60.9114621605,207.211810414,0.0,91.7998,115.412010414
 08/02  17:00:00,328.38035837,36.0178827838,114.158190688,0.0,32.1804615127,77.5397301883,225.344428249,4.92505828358,49.9818,170.437569965
 08/02  18:00:00,384.647173893,36.2255405098,115.628747202,0.0,77.122965704,86.2600435998,364.340055116,7.65854820567,49.9818,306.69970691
 08/02  19:00:00,392.883587537,36.3102986494,115.578436277,0.0,102.647051061,80.1663183927,268.018277874,8.45806912722,33.3212,226.239008746
 08/02  20:00:00,431.213795918,36.2946441371,114.455582772,0.0,115.40909374,92.7192997104,268.727535297,9.02037122915,33.3212,226.385964067
 08/02  21:00:00,409.323228166,36.3775679941,113.401025723,0.0,102.647051061,94.1340635361,369.002771465,9.47531995271,24.9909,334.536551513
 08/02  22:00:00,342.688293071,36.4123799388,113.311749314,0.0,77.122965704,65.871452062,281.414656955,9.94941697693,16.6606,254.804639978
 08/02  23:00:00,277.583644466,36.2805304671,116.382735857,0.0,38.286128036,48.4199368926,157.564487531,10.776504129,8.3303,138.457683402
 08/02  24:00:00,248.477206285,33.3670419375,127.637596992,0.0,25.5240853573,30.610668775,118.543953095,0.0393413743516,3.33212,115.172491721
 08/03  01:00:00,234.547227838,33.8676940635,120.581851795,0.0,19.418418834,29.3649097162,84.1783642922,0.0537692649569,3.33212,80.7924750273
 08/03  02:00:00,228.068827114,34.0179018375,121.915777989,0.0,12.7620426787,28.1191506574,90.4531678239,0.118000944224,3.33212,87.0030468797
 08/03  03:00:00,229.331455691,34.1749310715,123.042514389,0.0,12.7620426787,28.1191506574,84.2056890973,0.0852273702707,3.33212,80.788341727
 08/03  04:00:00,237.638827019,33.3559365797,125.514524879,0.0,12.7620426787,28.1191506574,118.594454396,0.107523001321,3.33212,115.154811395
 08/03  05:00:00,250.856639788,33.5246195705,113.771617429,0.0,25.5240853573,30.610668775,200.433270931,0.12851102435,8.3303,191.974459907
 08/03  06:00:00,354.859476378,34.9962387806,132.54639853,0.0,51.0481707146,78.1489452969,347.934579053,0.22294747192,16.6606,331.051031581
 08/03  07:00:00,402.165039592,35.9445372558,121.922808391,0.0,64.3609230253,109.708623606,481.207755053,13.8771044194,24.9909,442.339750634
 08/03  08:00:00,358.967446444,35.9021364248,121.175648482,0.0,51.0481707146,80.7689615957,386.242021486,5.68801569578,33.3212,347.23280579
 08/03  09:00:00,327.972064941,36.3793509793,117.89157745,0.0,51.0481707146,71.0224615957,324.811809808,0.0,66.8089,258.002909808
 08/03  10:00:00,276.431975519,36.5151576276,114.975106859,0.0,32.1804615127,65.7244621605,289.378293156,0.0,83.4695,205.908793156
 08/03  11:00:00,273.43280255,36.5764018284,111.969153317,0.0,32.1804615127,65.7244621605,237.298297805,0.0,83.4695,153.828797805
 08/03  12:00:00,274.218058836,36.7535048653,112.492975882,0.0,32.1804615127,65.7244621605,237.121603024,0.0,83.4695,153.652103024
 08/03  13:00:00,264.163268297,36.6996150251,112.207980537,0.0,32.1804615127,55.9779621605,221.887192167,0.0,75.1392,146.747992167
 08/03  14:00:00,263.575425634,36.8233987778,111.498244072,0.0,32.1804615127,55.9779621605,220.062005351,0.0,66.8089,153.253105351
 08/03  15:00:00,263.881686254,37.1270589243,111.498244072,0.0,32.1804615127,55.9779621605,221.712468486,0.0,75.1392,146.573268486
 08/03  16:00:00,292.461074991,37.4434672202,110.51915,0.0,32.1804615127,60.9114621605,207.218988232,0.0,91.7998,115.419188232
 08/03  17:00:00,322.071193097,36.3100494491,106.652511186,0.0,32.1804615127,77.5397301883,225.366712929,4.99362179425,49.9818,170.391291135
 08/03  18:00:00,389.475022548,36.3027135089,119.871680829,0.0,77.122965704,86.2600435998,364.313557179,7.79735653936,49.9818,306.53440064
 08/03  19:00:00,405.564937744,36.3138529575,128.156553136,0.0,102.647051061,80.1663183927,272.887956886,8.65813434374,33.3212,230.908622542
 08/03  20:00:00,444.708858567,36.2778765722,128.064259174,0.0,115.40909374,92.7192997104,270.567453276,9.2350613763,33.3212,228.011191899
 08/03  21:00:00,423.960608198,36.3158439579,128.167699089,0.0,102.647051061,94.1340635361,368.331527226,9.7441653866,24.9909,333.59646184
 08/03  22:00:00,357.328257012,36.3502971007,128.053944818,0.0,77.122965704,65.871452062,275.575294976,10.2177818982,16.6606,248.696913077
 08/03  23:00:00,289.680092166,36.2501105054,128.541882339,0.0,38.286128036,48.4199368926,158.534759085,11.7755286552,8.3303,138.42893043
 08/03  24:00:00,246.055426526,33.541739936,125.075838371,0.0,25.5240853573,30.610668775,118.525123018,0.0377752781089,3.33212,115.15522774
 08/04  01:00:00,239.993080658,34.3659255856,125.586165431,0.0,19.418418834,29.3649097162,84.1562441554,0.0418226879025,3.33212,80.7823014675
 08/04  02:00:00,226.992432946,33.368099732,121.521882791,0.0,12.7620426787,28.1191506574,90.3795312807,0.0526150421501,3.33212,86.9947962385
 08/04  03:00:00,209.314009558,33.2033793967,104.004182345,0.0,12.7620426787,28.1191506574,84.2031894178,0.0917372213668,3.33212,80.7793321965
 08/04  04:00:00,210.523547944,33.3772564208,97.6162751548,0.0,12.7620426787,28.1191506574,118.64164368,0.169981850027,3.33212,115.13954183
 08/04  05:00:00,250.345038152,34.0165307613,112.03699604,0.0,25.5240853573,30.610668775,202.315649328,0.283329972026,8.3303,193.702019356
 08/04  06:00:00,349.433525821,34.1797163396,127.139484602,0.0,51.0481707146,78.1489452969,346.987171967,0.171390305778,16.6606,330.155181661
 08/04  07:00:00,420.604256887,36.1004355292,139.101387821,0.0,64.3609230253,109.708623606,480.242942552,13.947817713,24.9909,441.304224839
 08/04  08:00:00,378.588742459,35.8932108017,139.969204002,0.0,51.0481707146,80.7689615957,385.365182294,5.92808780685,33.3212,346.115894487
 08/04  09:00:00,347.997402611,36.3914438211,137.944091207,0.0,51.0481707146,71.0224615957,324.712340891,0.0,66.8089,257.903440891
 08/04  10:00:00,299.542646933,36.5954352541,137.993916774,0.0,32.1804615127,65.7244621605,289.320993731,0.0,83.4695,205.851493731
 08/04  11:00:00,297.473666768,36.7102722137,135.155152602,0.0,32.1804615127,65.7244621605,237.296805515,0.00187519434986,83.4695,153.82543032
 08/04  12:00:00,297.639879677,36.7922289034,135.955970302,0.0,32.1804615127,65.7244621605,237.088776051,0.00359412715005,83.4695,153.615681924
 08/04  13:00:00,293.336661464,36.72740234,141.4240737,0.0,32.1804615127,55.9779621605,221.880930294,0.0,75.1392,146.741730294
 08/04  14:00:00,294.700435068,36.759125281,142.748042902,0.0,32.1804615127,55.9779621605,220.028312943,0.004219200675,66.8089,153.215193743
 08/04  15:00:00,295.214835969,36.793825252,143.226582008,0.0,32.1804615127,55.9779621605,221.693472772,0.0,75.1392,146.554272772
 08/04  16:00:00,323.960248196,36.7808808832,142.734540241,0.0,32.1804615127,60.9114621605,207.191862813,0.0,91.7998,115.392062813
 08/04  17:00:00,356.740161339,36.2442490032,141.027362972,0.0,32.1804615127,77.5397301883,225.421881151,5.08477232551,49.9818,170.355308825
 08/04  18:00:00,411.001279928,36.3651384855,141.221252843,0.0,77.122965704,86.2600435998,364.356137515,7.99712112696,49.9818,306.377216389
 08/04  19:00:00,416.244382507,36.3868754745,139.271751623,0.0,102.647051061,80.1663183927,268.267988918,8.86564046946,33.3212,226.081148449
 08/04  20:00:00,453.336840378,36.3331682007,137.15021593,0.0,115.40909374,92.7192997104,268.258846083,9.49062665264,33.3212,225.44701943
 08/04  21:00:00,433.834037039,36.3824852374,138.381671484,0.0,102.647051061,94.1340635361,369.4291594,9.98443841229,24.9909,334.453820988
 08/04  22:00:00,367.765530322,36.3832837709,138.504557592,0.0,77.122965704,65.871452062,282.247880742,10.465209367,16.6606,255.122071375
 08/04  23:00:00,302.351026493,36.2452820406,141.276237932,0.0,38.286128036,48.4199368926,159.457588193,12.7223254472,8.3303,138.404962746
 08/04  24:00:00,234.618790809,33.3727839779,114.218428007,0.0,25.5240853573,30.610668775,112.101423596,0.0277370905433,3.33212,108.741566505
 08/05  01:00:00,206.196490366,33.7014557814,82.9638197743,0.0,27.7269238854,30.610668775,90.3468751867,0.0277306320812,3.33212,86.9870245547
 08/05  02:00:00,198.45464736,33.3672654132,93.401498054,0.0,12.7620426787,28.1191506574,84.3469848489,0.24127688255,3.33212,80.7735879663
 08/05  03:00:00,212.826724085,32.5323788336,108.643202567,0.0,12.7620426787,28.1191506574,96.6786028928,6.36802465121,3.33212,86.9784582416
 08/05  04:00:00,214.17218243,33.3442335127,103.64701491,0.0,12.7620426787,28.1191506574,132.809034731,20.7523086847,3.33212,108.724606047
 08/05  05:00:00,228.276276473,32.9330232501,110.076246173,0.0,12.7620426787,28.1191506574,180.718748835,27.4066599058,8.3303,144.981788929
 08/05  06:00:00,297.593424328,34.9585621409,110.337265739,0.0,42.6918050922,54.3732441037,230.508297437,17.1522922365,16.6606,196.695405201
 08/05  07:00:00,344.118276028,35.9242763586,111.400948063,0.0,42.6918050922,86.1019271793,370.575951963,16.0437073488,24.9909,329.541344615
 08/05  08:00:00,385.768331145,35.9283860333,111.568395226,0.0,57.6566862989,112.030105488,511.246286675,5.43161129296,33.3212,472.493475382
 08/05  09:00:00,342.317906878,36.3564598729,114.361026731,0.0,57.6566862989,83.6599452969,412.350635928,0.0,66.8089,345.541735928
 08/05  10:00:00,292.227986044,36.5441008449,117.781574747,0.0,42.6918050922,68.9656133826,341.879647023,0.0,83.4695,258.410147023
 08/05  11:00:00,287.161949615,36.6293453927,120.41460231,0.0,34.9340096728,67.7198543238,289.828127279,0.0,83.4695,206.358627279
 08/05  12:00:00,288.637663295,36.6925194161,122.356029053,0.0,34.9340096728,67.7198543238,237.452145153,0.0,83.4695,153.982645153
 08/05  13:00:00,280.387450027,36.6102630586,123.885958387,0.0,34.9340096728,57.9733543238,228.916895799,0.0,75.1392,153.777695799
 08/05  14:00:00,281.706444824,36.6280783693,125.180137275,0.0,34.9340096728,57.9733543238,220.382372794,0.0,66.8089,153.573472794
 08/05  15:00:00,283.07322846,36.6579283342,126.518982812,0.0,34.9340096728,57.9733543238,222.035525805,0.00223311188804,75.1392,146.894092693
 08/05  16:00:00,313.384427541,36.4912096789,127.845148059,0.0,34.9340096728,62.9068543238,207.360742714,0.0290307439913,91.7998,115.53191197
 08/05  17:00:00,341.355911563,36.0734525989,128.990010804,0.0,34.9340096728,72.2186844194,200.317232144,4.83208906374,49.9818,145.50334308
 08/05  18:00:00,406.63301443,36.310673916,127.945710751,0.0,87.0357390804,86.2600435998,228.466849349,7.49082181705,49.9818,170.994227532
 08/05  19:00:00,399.188495944,36.0876264122,127.13840931,0.0,102.000620287,77.6748002752,267.455449176,8.43866139104,33.3212,225.695587785
 08/05  20:00:00,424.50187703,36.0066570785,128.58822389,0.0,102.000620287,88.9820225341,267.79002041,9.09418268762,33.3212,225.374637722
 08/05  21:00:00,417.92405979,36.04076013,129.688278613,0.0,102.000620287,91.6425454185,275.802349132,22.01322288,24.9909,228.798226252
 08/05  22:00:00,366.05890014,35.9655453452,131.555870283,0.0,87.0357390804,65.871452062,380.144392411,34.3645564605,16.6606,329.11923595
 08/05  23:00:00,295.393890622,35.8771888791,135.030664105,0.0,42.6918050922,48.4199368926,250.411937817,45.9095218391,8.3303,196.172115978
 08/05  24:00:00,237.714069016,32.9278435923,120.640499856,0.0,27.7269238854,30.610668775,166.180375934,54.1345950446,3.33212,108.71366089
 08/06  01:00:00,245.417770428,30.9042397406,121.189107353,0.0,34.4311606118,33.1021868926,148.916701011,58.5104273763,3.33212,87.0741536348
 08/06  02:00:00,226.482112335,33.3325643626,117.382582726,0.0,19.466279405,30.610668775,156.836751933,66.4337983899,3.33212,87.0708335435
 08/06  03:00:00,218.261000389,30.9042397406,111.585622151,0.0,19.466279405,30.610668775,152.973283342,68.8014563231,3.33212,80.8397070189
 08/06  04:00:00,225.964936369,33.3325643626,110.296866225,0.0,19.466279405,30.610668775,180.298121001,61.8529249635,3.33212,115.113076038
 08/06  05:00:00,235.239499479,30.9042397406,109.79719332,0.0,19.466279405,30.610668775,193.175672407,46.3219224312,8.3303,138.523449976
 08/06  06:00:00,304.416769753,34.7895591359,120.360368982,0.0,42.6918050922,54.3732441037,258.918603314,45.09842635,16.6606,197.159576964
 08/06  07:00:00,374.240752217,36.1398024475,135.583935964,0.0,49.3960418185,88.5934452969,404.777178262,46.2264773079,24.9909,333.559800954
 08/06  08:00:00,400.565789587,35.9351359112,129.783671719,0.0,57.6566862989,112.030105488,539.521641413,28.9372253337,33.3212,477.263216079
 08/06  09:00:00,344.1617492,36.4077013364,127.343057323,0.0,50.9524495726,81.1684271793,409.037244019,4.07976262013,66.8089,338.148581399
 08/06  10:00:00,306.330095476,36.6937017863,132.917169945,0.0,42.6918050922,68.9656133826,345.076896593,0.0,83.4695,261.607396593
 08/06  11:00:00,305.968870044,36.684723802,136.054530894,0.0,38.286128036,68.9656133826,293.594424801,0.0,83.4695,210.124924801
 08/06  12:00:00,305.867810328,36.7380432382,136.242631114,0.0,38.286128036,68.9656133826,230.352625976,0.0,83.4695,146.883125976
 08/06  13:00:00,287.624282762,36.6245744913,136.781954492,0.0,31.5818913096,56.727595265,228.702274729,0.0,75.1392,153.563074729
 08/06  14:00:00,288.332460018,36.6389511669,136.988325744,0.0,31.5818913096,56.727595265,213.74958335,0.000364489176512,66.8089,146.94031886
 08/06  15:00:00,288.942170715,36.6665010564,137.429513086,0.0,31.5818913096,56.727595265,227.883039178,0.0164027661337,75.1392,152.727436412
 08/06  16:00:00,318.210553756,36.5216134289,137.680018904,0.0,31.5818913096,61.661095265,207.12647769,0.00656151858077,91.7998,115.320116171
 08/06  17:00:00,345.359036102,36.0371642862,137.787657227,0.0,31.5818913096,70.9729253606,191.174119133,2.32872866753,49.9818,138.863590466
 08/06  18:00:00,404.402253538,36.1346720465,135.067639274,0.0,80.3315023541,83.7685254822,224.416648797,3.69475213523,49.9818,170.740096661
 08/06  19:00:00,404.369441676,36.1344151495,131.421997284,0.0,102.000620287,77.6748002752,262.821740907,4.20204919286,33.3212,225.298491715
 08/06  20:00:00,438.900649185,36.0714325766,133.472863871,0.0,108.704857014,91.4735406516,262.555200594,4.56619286389,33.3212,224.66780773
 08/06  21:00:00,414.619108499,36.1869151595,135.693306646,0.0,95.2963835608,89.1510273009,257.538748569,7.24759525744,24.9909,225.300253312
 08/06  22:00:00,361.673737544,36.0992428674,136.497210427,0.0,80.3315023541,63.3799339444,363.984977875,14.8316402451,16.6606,332.49273763
 08/06  23:00:00,288.886102561,36.0164164633,128.648906209,0.0,42.6918050922,48.4199368926,222.164243152,25.2298021972,8.3303,188.604140954
 08/06  24:00:00,204.671692976,33.1302039775,78.3640372406,0.0,34.4311606118,33.1021868926,148.80111301,30.2235112274,3.33212,115.245481782
 08/07  01:00:00,181.353751696,31.7136812813,75.3048075432,0.0,19.418418834,29.3649097162,117.338734625,33.2562119213,3.33212,80.7504027034
 08/07  02:00:00,174.237505981,32.5231228219,75.354467776,0.0,12.7620426787,28.1191506574,128.434824692,38.1409726576,3.33212,86.9617320345
 08/07  03:00:00,174.774996968,33.3325643626,75.154673433,0.0,12.7620426787,28.1191506574,124.118960075,40.0340104999,3.33212,80.7528295754
 08/07  04:00:00,183.398098938,33.3325643626,77.188004848,0.0,12.7620426787,28.1191506574,154.940423375,36.5210676981,3.33212,115.087235676
 08/07  05:00:00,219.861942155,32.9278435923,86.4540037895,0.0,25.5240853573,30.610668775,230.785319176,33.6211222845,8.3303,188.833896891
 08/07  06:00:00,339.275199106,34.1420059033,123.544412372,0.0,51.0481707146,78.1489452969,375.564501956,25.4937482561,16.6606,333.4101537
 08/07  07:00:00,407.921721297,35.8256248018,133.097447906,0.0,64.3609230253,109.708623606,487.204117034,20.7703524579,24.9909,441.442864576
 08/07  08:00:00,367.243899905,35.761438381,134.410316385,0.0,51.0481707146,80.7689615957,383.358579786,12.0104544411,33.3212,338.026925344
 08/07  09:00:00,341.921775037,36.3573482115,136.078073868,0.0,51.0481707146,71.0224615957,333.736866663,5.5018119651,66.8089,261.426154698
 08/07  10:00:00,295.022859182,36.4467288566,137.147488979,0.0,32.1804615127,65.7244621605,286.753311944,1.1319467822,83.4695,202.151865162
 08/07  11:00:00,295.922810873,36.5007775082,136.772867979,0.0,32.1804615127,65.7244621605,238.460142894,1.2420437911,83.4695,153.748599103
 08/07  12:00:00,294.633399591,36.5405873199,135.642137109,0.0,32.1804615127,65.7244621605,238.361906448,1.35948080602,83.4695,153.532925642
 08/07  13:00:00,285.97754506,36.5753633508,136.552233251,0.0,32.1804615127,55.9779621605,224.51839401,1.15491507754,75.1392,148.224278933
 08/07  14:00:00,286.590633932,36.6064653934,136.669138427,0.0,32.1804615127,55.9779621605,219.173851195,0.777236125708,66.8089,151.587715069
 08/07  15:00:00,285.339036439,36.6354295102,134.597525074,0.0,32.1804615127,55.9779621605,222.313228398,0.706571335643,75.1392,146.467457062
 08/07  16:00:00,312.83899985,36.3843561462,132.422365326,0.0,32.1804615127,60.9114621605,207.14444206,0.00332754579289,91.7998,115.341314514
 08/07  17:00:00,346.994106081,35.8689156842,132.024957151,0.0,32.1804615127,77.5397301883,221.992346344,1.75810477411,49.9818,170.25244157
 08/07  18:00:00,399.151860022,35.9158626654,130.580967567,0.0,77.122965704,86.2600435998,358.730855478,2.79715001111,49.9818,305.951905467
 08/07  19:00:00,406.316434057,35.9278427359,130.23016981,0.0,102.647051061,80.1663183927,262.373452553,3.18012555905,33.3212,225.872126994
 08/07  20:00:00,444.892154663,35.9246026745,130.034040524,0.0,115.40909374,92.7192997104,262.051802349,3.48418993639,33.3212,225.246412413
 08/07  21:00:00,424.982915741,35.9876786578,132.425342357,0.0,102.647051061,94.1340635361,363.7418755,4.81493554089,24.9909,333.936039959
 08/07  22:00:00,360.497166003,36.0545280131,135.265501799,0.0,77.122965704,65.871452062,271.893845605,7.88694132278,16.6606,247.346304282
 08/07  23:00:00,289.680401255,35.994874946,133.181846196,0.0,38.286128036,48.4199368926,164.17504411,13.2017679745,8.3303,142.642976136
 08/07  24:00:00,202.359966789,33.3325643626,86.8701740117,0.0,25.5240853573,30.610668775,125.363152296,11.1116676578,3.33212,110.919364638
 08/08  01:00:00,144.64856473,30.9042397406,39.5849763335,0.0,19.418418834,29.3649097162,91.208675213,7.13392307108,3.33212,80.7426321419
 08/08  02:00:00,184.465414364,33.3325643626,84.0823421761,0.0,12.7620426787,28.1191506574,98.3699642708,8.07127029117,3.33212,86.9665739796
 08/08  03:00:00,185.558989605,33.3325643626,85.4032070564,0.0,12.7620426787,28.1191506574,94.657896546,10.5762023048,3.33212,80.7495742411
 08/08  04:00:00,173.188697446,32.5231228219,66.647789202,0.0,12.7620426787,28.1191506574,125.197465147,6.79124248025,3.33212,115.074102667
 08/08  05:00:00,211.975749322,32.9278435923,77.3484350177,0.0,25.5240853573,30.610668775,201.638384676,4.53033854097,8.3303,188.777746135
 08/08  06:00:00,322.862454807,34.1420059033,105.089046711,0.0,51.0481707146,78.1489452969,351.51635772,1.60244300206,16.6606,333.253314717
 08/08  07:00:00,410.632397469,35.9473773016,132.367892764,0.0,64.3609230253,109.708623606,471.349712332,5.22706522527,24.9909,441.131747107
 08/08  08:00:00,369.839993097,35.8340158149,133.490258168,0.0,51.0481707146,80.7689615957,373.46321136,2.26792287954,33.3212,337.87408848
 08/08  09:00:00,340.823164193,36.3511908464,131.296485962,0.0,51.0481707146,71.0224615957,329.23419076,0.00543308343536,66.8089,262.419857677
 08/08  10:00:00,291.87430767,36.5008026901,130.399812871,0.0,32.1804615127,65.7244621605,284.655454797,0.0737951940133,83.4695,201.112159603
 08/08  11:00:00,291.038110452,36.5912308559,128.823945259,0.0,32.1804615127,65.7244621605,237.254084256,0.0578142527724,83.4695,153.726770004
 08/08  12:00:00,290.125503756,36.6537421729,128.560213251,0.0,32.1804615127,65.7244621605,237.025162741,0.0452300649831,83.4695,153.510432676
 08/08  13:00:00,279.120913046,36.5902862786,127.318937542,0.0,32.1804615127,55.9779621605,221.815594836,0.0360113972642,75.1392,146.640383439
 08/08  14:00:00,277.828402247,36.6181460774,125.980832266,0.0,32.1804615127,55.9779621605,219.967353231,0.0323269720516,66.8089,153.126126259
 08/08  15:00:00,277.561463551,36.6486298768,125.685411582,0.0,32.1804615127,55.9779621605,221.606620031,0.0123172947042,75.1392,146.455102736
 08/08  16:00:00,306.721644729,36.5933308428,125.656858237,0.0,32.1804615127,60.9114621605,207.119641672,0.0,91.7998,115.319841672
 08/08  17:00:00,342.492673465,36.071589974,126.915937328,0.0,32.1804615127,77.5397301883,222.164254523,1.95613509806,49.9818,170.226319425
 08/08  18:00:00,394.095155504,36.1659753919,124.489676353,0.0,77.122965704,86.2600435998,359.010117819,3.18835391545,49.9818,305.839963903
 08/08  19:00:00,400.831767124,36.1897023055,124.035095909,0.0,102.647051061,80.1663183927,262.7467373,3.60497197501,33.3212,225.820565325
 08/08  20:00:00,440.083809851,36.1614742243,124.011011829,0.0,115.40909374,92.7192997104,262.430894881,3.91889567289,33.3212,225.190799209
 08/08  21:00:00,418.222797932,36.2439827509,122.838269875,0.0,102.647051061,94.1340635361,362.998597915,4.22652692037,24.9909,333.781170994
 08/08  22:00:00,353.135377603,36.2780268782,123.89945429,0.0,77.122965704,65.871452062,268.49641846,4.54759009278,16.6606,247.288228368
 08/08  23:00:00,286.268607486,36.166690728,125.194487527,0.0,38.286128036,48.4199368926,152.478687249,5.84894987166,8.3303,138.299437377
 08/08  24:00:00,221.067145042,33.3325643626,102.923655079,0.0,25.5240853573,30.610668775,118.431036604,0.0151116153368,3.33212,115.083804988
 08/09  01:00:00,201.647477437,32.9278435923,91.8519274333,0.0,19.418418834,29.3649097162,84.4024739575,0.327692556254,3.33212,80.7426614012
 08/09  02:00:00,197.417982354,33.6023782095,94.2338222178,0.0,12.7620426787,28.1191506574,90.5193907209,0.244550709922,3.33212,86.942720011
 08/09  03:00:00,208.735491981,33.8721920564,104.829511891,0.0,12.7620426787,28.1191506574,84.2752741034,0.203242312072,3.33212,80.7399117913
 08/09  04:00:00,224.230605886,34.1420059033,113.033258005,0.0,12.7620426787,28.1191506574,113.949202919,0.0550080803147,3.33212,110.562074838
 08/09  05:00:00,243.529698962,33.3325643626,106.4203633,0.0,25.5240853573,30.610668775,202.067147298,0.0632478451685,8.3303,193.673599453
 08/09  06:00:00,339.229564856,34.4657825196,118.772960403,0.0,51.0481707146,78.1489452969,349.948433283,0.138586521062,16.6606,333.149246762
 08/09  07:00:00,402.151398091,35.8967837173,121.964341109,0.0,64.3609230253,109.708623606,471.053679943,6.65302083499,24.9909,439.409759108
 08/09  08:00:00,360.818753654,35.8983222532,123.051630708,0.0,51.0481707146,80.7689615957,375.121432159,2.78951808833,33.3212,339.01071407
 08/09  09:00:00,334.002366761,36.3555759577,123.934689271,0.0,51.0481707146,71.0224615957,324.301965715,0.0,66.8089,257.493065715
 08/09  10:00:00,290.031628161,36.5459973188,128.479247239,0.0,32.1804615127,65.7244621605,289.092406145,0.0,83.4695,205.622906145
 08/09  11:00:00,293.426414222,36.6336186655,131.13775123,0.0,32.1804615127,65.7244621605,237.166235055,0.0,83.4695,153.696735055
 08/09  12:00:00,291.951949823,36.6986381262,130.319660905,0.0,32.1804615127,65.7244621605,232.560054423,0.0,83.4695,149.090554423
 08/09  13:00:00,283.117706496,36.6144443888,131.283627839,0.0,32.1804615127,55.9779621605,226.157160699,0.0,75.1392,151.017960699
 08/09  14:00:00,283.85534003,36.6215068986,132.018697181,0.0,32.1804615127,55.9779621605,213.243483077,0.0,66.8089,146.434583077
 08/09  15:00:00,282.230055978,36.6521433427,130.3884463,0.0,32.1804615127,55.9779621605,228.239121182,0.0,75.1392,153.099921182
 08/09  16:00:00,311.776208492,36.6522550047,130.69002559,0.0,32.1804615127,60.9114621605,200.684969995,0.0,91.7998,108.885169995
 08/09  17:00:00,348.755090822,36.1055791449,133.200740526,0.0,32.1804615127,77.5397301883,222.533613666,2.38567344769,49.9818,170.166140218
 08/09  18:00:00,401.901493639,36.1880564259,132.6968851,0.0,77.122965704,86.2600435998,359.581800334,3.86978148497,49.9818,305.730218849
 08/09  19:00:00,406.388524567,36.1863693974,129.801839011,0.0,102.647051061,80.1663183927,263.440039971,4.35571445721,33.3212,225.763125514
 08/09  20:00:00,446.436934624,36.1323703214,128.240620438,0.0,115.40909374,92.7192997104,263.19137477,4.73899595238,33.3212,225.131178818
 08/09  21:00:00,423.977616844,36.1934095594,130.276746622,0.0,102.647051061,94.1340635361,363.736879178,5.07976852746,24.9909,333.666210651
 08/09  22:00:00,360.140998403,36.2343417575,133.568776576,0.0,77.122965704,65.871452062,271.458775933,5.42887916027,16.6606,249.369296773
 08/09  23:00:00,294.580860604,36.135597396,136.285831354,0.0,38.286128036,48.4199368926,157.936583899,6.63314295938,8.3303,142.973140939
 08/09  24:00:00,206.493055715,33.3325643626,90.0783588392,0.0,25.5240853573,30.610668775,112.025277795,0.0171062044373,3.33212,108.67605159
 08/10  01:00:00,190.741417826,32.9278435923,82.5997441442,0.0,19.418418834,29.3649097162,84.4621000774,0.394441202709,3.33212,80.7355388747
 08/10  02:00:00,189.168855133,33.3325643626,88.5627374182,0.0,12.7620426787,28.1191506574,90.3544070057,0.0729886956317,3.33212,86.94929831
 08/10  03:00:00,183.821950015,33.0627505157,83.7398095023,0.0,12.7620426787,28.1191506574,84.2524479485,0.185036881996,3.33212,80.7352910665
 08/10  04:00:00,206.513337358,33.8721920564,98.8468795443,0.0,12.7620426787,28.1191506574,118.607875294,0.225743153249,3.33212,115.050012141
 08/10  05:00:00,235.633219604,33.8721920564,100.490306303,0.0,25.5240853573,30.610668775,197.23355544,0.207069945907,8.3303,188.696185494
 08/10  06:00:00,319.112489072,33.8182292871,102.907057411,0.0,51.0481707146,78.1489452969,349.83672333,0.16053454192,16.6606,333.015588788
 08/10  07:00:00,411.580206668,35.869760004,135.577512396,0.0,64.3609230253,109.708623606,473.491587411,7.86656491353,24.9909,440.634122497
 08/10  08:00:00,371.273991364,35.7846822165,137.903572205,0.0,51.0481707146,80.7689615957,374.173296748,3.22537410655,33.3212,337.626722641
 08/10  09:00:00,344.757719735,36.3549468279,139.049206348,0.0,51.0481707146,71.0224615957,324.225495186,0.0,66.8089,257.416595186
 08/10  10:00:00,296.884522648,36.4451812176,139.787201369,0.0,32.1804615127,65.7244621605,289.051974059,0.0,83.4695,205.582474059
 08/10  11:00:00,298.480050598,36.5029963823,140.409522181,0.0,32.1804615127,65.7244621605,237.368558501,0.222176243919,83.4695,153.676882257
 08/10  12:00:00,298.533269588,36.5524054558,141.049827485,0.0,32.1804615127,65.7244621605,237.498357889,0.564804965307,83.4695,153.464052924
 08/10  13:00:00,288.814145095,36.5755426732,141.101275375,0.0,32.1804615127,55.9779621605,222.656553404,0.903084492183,75.1392,146.614268912
 08/10  14:00:00,288.854737653,36.605541436,141.273455514,0.0,32.1804615127,55.9779621605,215.810444771,1.19941746415,66.8089,147.802127307
 08/10  15:00:00,288.944095742,36.6355042776,141.46116472,0.0,32.1804615127,55.9779621605,228.309344288,1.47225326058,75.1392,151.697891027
 08/10  16:00:00,318.122832014,36.3521884111,141.656321653,0.0,32.1804615127,60.9114621605,203.495380494,0.0357622978645,91.7998,111.659818196
 08/10  17:00:00,351.990657907,35.8305482983,140.948522712,0.0,32.1804615127,77.5397301883,220.3031866,3.15305534229,49.9818,167.168331258
 08/10  18:00:00,404.397195936,35.8746231633,139.270260463,0.0,77.122965704,86.2600435998,360.620649427,5.00829403558,49.9818,305.630555391
 08/10  19:00:00,409.876679622,35.8160976852,137.590914831,0.0,102.647051061,80.1663183927,272.032696208,13.0010517144,33.3212,225.710444494
 08/10  20:00:00,452.884481171,35.8040639129,138.822547631,0.0,115.40909374,92.7192997104,279.249276676,20.8432685215,33.3212,225.084808155
 08/10  21:00:00,427.901049719,35.8953946553,137.286179925,0.0,102.647051061,94.1340635361,379.477001911,20.9396875872,24.9909,333.546414324
 08/10  22:00:00,362.834839587,35.978235772,138.729527501,0.0,77.122965704,65.871452062,286.7993563,21.1036778263,16.6606,249.035078474
 08/10  23:00:00,257.406992101,35.9320693079,101.799498699,0.0,38.286128036,48.4199368926,181.223214709,29.6927695243,8.3303,143.200145185
 08/10  24:00:00,157.986382314,30.9042397406,45.4743710192,0.0,25.5240853573,30.610668775,138.610209205,26.6084556758,3.33212,108.669633529
 08/11  01:00:00,185.842010966,33.3325643626,78.1224532878,0.0,19.418418834,29.3649097162,109.486018551,25.4208932635,3.33212,80.7330052874
 08/11  02:00:00,160.339540732,31.7136812813,62.2657752585,0.0,12.7620426787,28.1191506574,114.581098316,24.3167459474,3.33212,86.9322323691
 08/11  03:00:00,159.420352971,32.5231228219,60.5878045361,0.0,12.7620426787,28.1191506574,113.898710858,29.8369924799,3.33212,80.7295983784
 08/11  04:00:00,157.788260018,33.3325643626,51.0150722846,0.0,12.7620426787,28.1191506574,151.229575888,32.8470189095,3.33212,115.050436979
 08/11  05:00:00,198.527529344,33.3325643626,64.0766139179,0.0,25.5240853573,30.610668775,227.770646866,30.7732121259,8.3303,188.667134741
 08/11  06:00:00,313.653434569,33.8182292871,97.5843550795,0.0,51.0481707146,78.1489452969,384.947911761,35.3807541743,16.6606,332.906557587
 08/11  07:00:00,407.774923377,35.7967921675,132.325196897,0.0,64.3609230253,109.708623606,502.694270479,37.2815901396,24.9909,440.421780339
 08/11  08:00:00,366.404689613,35.7608889847,133.622757775,0.0,51.0481707146,80.7689615957,397.921174903,27.073285554,33.3212,337.526689349
 08/11  09:00:00,342.37835819,36.3548165323,137.70456255,0.0,51.0481707146,71.0224615957,344.205087215,20.0239874992,66.8089,257.372199716
 08/11  10:00:00,267.528598422,36.4448593384,111.420723717,0.0,32.1804615127,65.7244621605,306.514345873,17.4904479148,83.4695,205.554397958
 08/11  11:00:00,222.063756198,36.4994455603,65.6199972324,0.0,32.1804615127,65.7244621605,259.240020431,22.1127685299,83.4695,153.657751901
 08/11  12:00:00,248.235344123,36.540389247,92.3246115563,0.0,32.1804615127,65.7244621605,250.814446489,20.5747796291,83.4695,146.770166859
 08/11  13:00:00,263.205309684,36.5765306221,116.340090503,0.0,32.1804615127,55.9779621605,241.580039769,13.1701758251,75.1392,153.270663944
 08/11  14:00:00,236.291770038,36.6068985055,89.487017242,0.0,32.1804615127,55.9779621605,227.438315463,14.2302037254,66.8089,146.399211738
 08/11  15:00:00,245.949485079,36.6352297886,99.0884670601,0.0,32.1804615127,55.9779621605,241.149085535,12.9436818205,75.1392,153.066203715
 08/11  16:00:00,278.475165666,36.3321441448,102.541466112,0.0,32.1804615127,60.9114621605,211.356098716,10.6565450175,91.7998,108.899753699
 08/11  17:00:00,307.558522227,35.7948485369,97.3355283767,0.0,32.1804615127,77.5397301883,234.734468386,14.6254763717,49.9818,170.127192015
 08/11  18:00:00,348.726969026,35.8404666041,84.9393695003,0.0,77.122965704,86.2600435998,378.063883264,22.5346638599,49.9818,305.547419404
 08/11  19:00:00,356.640378502,35.776651,86.0153815864,0.0,102.647051061,80.1663183927,286.383962639,27.3923976698,33.3212,225.670364969
 08/11  20:00:00,421.862734497,35.7622651593,109.111920701,0.0,115.40909374,92.7192997104,286.215434172,27.8454356379,33.3212,225.048798534
 08/11  21:00:00,419.687720302,35.8132061529,130.35919576,0.0,102.647051061,94.1340635361,386.689439195,28.2771307424,24.9909,333.421408453
 08/11  22:00:00,332.361142903,35.8954826324,109.250235263,0.0,77.122965704,65.871452062,293.307594569,29.5352962511,16.6606,247.111698318
 08/11  23:00:00,234.319484208,35.8545020585,79.4155218249,0.0,38.286128036,48.4199368926,185.35991533,38.7857273602,8.3303,138.24388797
 08/11  24:00:00,180.988516355,30.9042397406,68.4467775081,0.0,25.5240853573,30.610668775,155.598139088,37.2370163726,3.33212,115.029002716
 08/12  01:00:00,177.694835543,30.9042397406,62.968634971,0.0,27.7269238854,30.610668775,118.078809852,34.0407093927,3.33212,80.7059804591
 08/12  02:00:00,158.184790924,33.3325643626,58.5428845937,0.0,12.7620426787,28.1191506574,115.288136379,31.2300472075,3.33212,80.7259691715
 08/12  03:00:00,153.452005037,30.9042397406,56.2561262868,0.0,12.7620426787,28.1191506574,119.023954088,28.7581602116,3.33212,86.9336738769
 08/12  04:00:00,162.602765763,33.3325643626,56.4515785502,0.0,12.7620426787,28.1191506574,143.760101622,31.789875247,3.33212,108.638106375
 08/12  05:00:00,174.916764185,32.5231228219,57.2848637808,0.0,12.7620426787,28.1191506574,178.91355219,32.3362990974,8.3303,138.246953093
 08/12  06:00:00,252.381568446,33.9396455182,69.4155541309,0.0,42.6918050922,54.3732441037,237.962029686,24.8763685661,16.6606,196.42506112
 08/12  07:00:00,330.325394724,35.9171704289,101.356872987,0.0,42.6918050922,86.1019271793,383.204387332,25.3944473464,24.9909,332.819039986
 08/12  08:00:00,404.582615596,35.7851013089,134.530248965,0.0,57.6566862989,112.030105488,525.726683537,21.8049511808,33.3212,470.600532357
 08/12  09:00:00,358.101071322,36.3538024425,133.804385358,0.0,57.6566862989,83.6599452969,418.835931544,11.2916143877,66.8089,340.735417156
 08/12  10:00:00,308.54514979,36.4523333294,137.525545926,0.0,42.6918050922,68.9656133826,343.533432436,2.73306142148,83.4695,257.330871014
 08/12  11:00:00,303.134841528,36.5462500214,139.709554085,0.0,34.9340096728,67.7198543238,290.416974616,0.86979122897,83.4695,206.077683387
 08/12  12:00:00,302.869668302,36.6149465836,139.298142685,0.0,34.9340096728,67.7198543238,237.978500623,0.670688871832,83.4695,153.838311751
 08/12  13:00:00,294.524992869,36.5837033462,139.350471259,0.0,34.9340096728,57.9733543238,229.205006103,0.496998172754,75.1392,153.56880793
 08/12  14:00:00,295.282043057,36.6152706559,140.212311053,0.0,34.9340096728,57.9733543238,214.251232992,0.612972908073,66.8089,146.829360084
 08/12  15:00:00,293.986940939,36.6417760317,139.655722598,0.0,34.9340096728,57.9733543238,229.226398665,0.648269986038,75.1392,153.438928679
 08/12  16:00:00,323.295715204,36.4082842156,139.765833294,0.0,34.9340096728,62.9068543238,207.921245651,0.729099893328,91.7998,115.392345758
 08/12  17:00:00,351.00868299,35.9149595722,140.307744645,0.0,34.9340096728,72.2186844194,191.245222686,2.50642459896,49.9818,138.756998087
 08/12  18:00:00,415.431921622,36.0982296949,138.68761335,0.0,87.0357390804,86.2600435998,223.343085813,2.56083158381,49.9818,170.800454229
 08/12  19:00:00,408.735194537,35.9039180913,138.799601896,0.0,102.000620287,77.6748002752,262.114160657,3.47477202837,33.3212,225.318188629
 08/12  20:00:00,433.098040507,35.8383589109,136.222627315,0.0,102.000620287,88.9820225341,270.688355495,12.3683970027,33.3212,224.998758492
 08/12  21:00:00,400.385772428,35.8926263252,113.752937554,0.0,102.000620287,91.6425454185,272.347723519,22.0348480969,24.9909,225.321975422
 08/12  22:00:00,344.288426084,35.8553340073,111.116939996,0.0,87.0357390804,65.871452062,374.878658046,26.4600114268,16.6606,331.758046619
 08/12  23:00:00,253.932744841,35.7926966443,94.5375461985,0.0,42.6918050922,48.4199368926,226.335291397,29.111843638,8.3303,188.893147759
 08/12  24:00:00,198.556901394,33.3325643626,81.3886625289,0.0,27.7269238854,30.610668775,142.551301648,24.1849957103,3.33212,115.034185937
 08/13  01:00:00,194.248896182,30.9042397406,70.3093712821,0.0,34.4311606118,33.1021868926,112.138756278,27.9950824199,3.33212,80.811553858
 08/13  02:00:00,169.612003752,30.9042397406,63.1091137374,0.0,19.466279405,30.610668775,129.987501346,39.6361730592,3.33212,87.0192082865
 08/13  03:00:00,165.027314312,30.9042397406,58.5185647643,0.0,19.466279405,30.610668775,126.431937551,42.2921493797,3.33212,80.8076681713
 08/13  04:00:00,173.535521444,33.3325643626,58.0319331079,0.0,19.466279405,30.610668775,157.056703855,38.6928123955,3.33212,115.031771459
 08/13  05:00:00,184.059339475,30.9042397406,58.7489174265,0.0,19.466279405,30.610668775,180.705768103,33.9580766659,8.3303,138.417391437
 08/13  06:00:00,254.328917434,34.7895591359,70.3973422448,0.0,42.6918050922,54.3732441037,243.786041334,30.2049493474,16.6606,196.920491987
 08/13  07:00:00,345.574974058,36.0501766082,107.11372419,0.0,49.3960418185,88.5934452969,392.345699816,34.6261633757,24.9909,332.728636441
 08/13  08:00:00,405.331630202,35.862967952,135.085793802,0.0,57.6566862989,112.030105488,526.914392551,24.2253363209,33.3212,469.36785623
 08/13  09:00:00,348.486731142,36.369366643,133.345165311,0.0,50.9524495726,81.1684271793,419.818388703,10.9746029335,66.8089,342.03488577
 08/13  10:00:00,307.963610151,36.6000930028,136.743889447,0.0,42.6918050922,68.9656133826,342.815762277,1.69404441305,83.4695,257.652217864
 08/13  11:00:00,307.065777577,36.6266567515,138.926695459,0.0,38.286128036,68.9656133826,289.829435222,0.30232347998,83.4695,206.057611742
 08/13  12:00:00,306.536725964,36.6734418732,138.402001964,0.0,38.286128036,68.9656133826,236.942864409,0.0433237396731,83.4695,153.430040669
 08/13  13:00:00,288.488585023,36.5950556373,138.566517626,0.0,31.5818913096,56.727595265,221.970984993,0.0726776497835,75.1392,146.759107344
 08/13  14:00:00,289.21094623,36.6264804603,138.109965369,0.0,31.5818913096,56.727595265,219.952328723,0.189581247754,66.8089,152.953847475
 08/13  15:00:00,290.450361211,36.6580543461,138.557202248,0.0,31.5818913096,56.727595265,221.902797634,0.292564790222,75.1392,146.471032844
 08/13  16:00:00,319.613174141,36.4470016377,139.682458805,0.0,31.5818913096,61.661095265,206.888964032,0.440107717389,91.7998,114.649056315
 08/13  17:00:00,346.051924294,35.9176193868,139.317215271,0.0,31.5818913096,70.9729253606,191.346109614,1.99871186586,49.9818,139.365597748
 08/13  18:00:00,406.441244447,35.9654857457,138.804820834,0.0,80.3315023541,83.7685254822,222.841597053,2.30419327917,49.9818,170.555603773
 08/13  19:00:00,408.240816291,35.9309310203,137.96660713,0.0,102.000620287,77.6748002752,260.807751013,2.51507792361,33.3212,224.971473089
 08/13  20:00:00,442.39421675,35.8821487679,135.988881723,0.0,108.704857014,91.4735406516,267.193430229,9.48561328207,33.3212,224.386616947
 08/13  21:00:00,391.518664981,36.0091248986,113.962261817,0.0,95.2963835608,89.1510273009,266.078693168,20.507355951,24.9909,220.580437217
 08/13  22:00:00,336.740397669,35.9605909729,112.676542726,0.0,80.3315023541,63.3799339444,370.082186542,25.0219956333,16.6606,328.399590908
 08/13  23:00:00,254.294713545,35.8942150104,94.7644105738,0.0,42.6918050922,48.4199368926,236.723089213,40.0329670486,8.3303,188.359822164
 08/13  24:00:00,207.196741463,32.9278435923,81.1786345097,0.0,34.4311606118,33.1021868926,156.547455285,38.0485166836,3.33212,115.166818601
 08/14  01:00:00,177.971957601,30.9042397406,72.7774823761,0.0,19.418418834,29.3649097162,114.1733185,30.1317920129,3.33212,80.7094064874
 08/14  02:00:00,166.67539776,32.5231228219,67.7751112459,0.0,12.7620426787,28.1191506574,123.500048836,33.2507994703,3.33212,86.9171293658
 08/14  03:00:00,160.680764039,31.7136812813,62.6103437686,0.0,12.7620426787,28.1191506574,120.184517933,36.146154854,3.33212,80.7062430791
 08/14  04:00:00,168.224285,33.3325643626,62.0028639987,0.0,12.7620426787,28.1191506574,150.663244782,36.105547835,3.33212,111.225576947
 08/14  05:00:00,202.570476887,32.5231228219,69.4912370012,0.0,25.5240853573,30.610668775,236.693445807,35.6048822144,8.3303,192.758263593
 08/14  06:00:00,319.643353336,34.1420059033,103.908979946,0.0,51.0481707146,78.1489452969,378.919338222,30.8468342993,16.6606,331.411903923
 08/14  07:00:00,408.318047982,35.8945239921,133.608589155,0.0,64.3609230253,109.708623606,498.103147535,36.8598971944,24.9909,436.25235034
 08/14  08:00:00,352.140241708,35.8149341411,120.112930138,0.0,51.0481707146,80.7689615957,407.506334966,32.5218893443,33.3212,341.663245622
 08/14  09:00:00,335.618399719,36.3590409802,130.581059584,0.0,51.0481707146,71.0224615957,332.712861374,8.65899996319,66.8089,257.244961411
 08/14  10:00:00,295.244405201,36.4748693074,137.125874803,0.0,32.1804615127,65.7244621605,289.39260461,0.45247902475,83.4695,205.470625585
 08/14  11:00:00,300.105904943,36.571004021,139.683416443,0.0,32.1804615127,65.7244621605,230.715946799,0.309332437531,83.4695,146.937114362
 08/14  12:00:00,300.036584956,36.6401098241,139.446439454,0.0,32.1804615127,65.7244621605,236.955664275,0.0567237844866,83.4695,153.42944049
 08/14  13:00:00,289.986145159,36.5984598118,139.219174492,0.0,32.1804615127,55.9779621605,222.48338874,0.0376519512914,75.1392,147.306536789
 08/14  14:00:00,289.669504513,36.6254822425,140.690466794,0.0,32.1804615127,55.9779621605,219.402872058,0.31742625775,66.8089,152.2765458
 08/14  15:00:00,285.645004654,36.6480927177,136.490065303,0.0,32.1804615127,55.9779621605,221.786725523,0.277824997157,75.1392,146.369700526
 08/14  16:00:00,316.944809563,36.4983727851,137.890838921,0.0,32.1804615127,60.9114621605,207.05591363,0.0061811777289,91.7998,115.249932452
 08/14  17:00:00,354.636722731,35.9731270648,140.040231904,0.0,32.1804615127,77.5397301883,218.048991713,1.3303917095,49.9818,166.736800004
 08/14  18:00:00,406.369601883,36.0703149158,138.267323414,0.0,77.122965704,86.2600435998,354.977921696,2.19496109819,49.9818,302.801160597
 08/14  19:00:00,412.478630718,36.0997459483,138.011616774,0.0,102.647051061,80.1663183927,264.49519215,2.52960784978,33.3212,228.6443843
 08/14  20:00:00,453.345312295,36.0511594158,138.304190388,0.0,115.40909374,92.7192997104,258.955711711,5.14509731559,33.3212,220.489414395
 08/14  21:00:00,416.849164852,36.0843950517,126.515185588,0.0,102.647051061,94.1340635361,376.518387132,18.3416823142,24.9909,333.185804817
