Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  22:00:00,324.856914465,36.1209962073,101.456745938,0.0,77.122965704,65.871452062,289.527432157,25.0860160515,16.6606,247.780816105
 08/14  23:00:00,239.437686834,36.0405200469,84.296289122,0.0,38.286128036,48.4199368926,182.515067105,33.0618890617,8.3303,141.122878043
 08/14  24:00:00,189.903364013,32.9278435923,75.339312589,0.0,25.5240853573,30.610668775,154.573653357,39.7145868875,3.33212,111.526946469
 08/15  01:00:00,172.435717661,30.9042397406,67.2117615408,0.0,19.418418834,29.3649097162,129.519994686,45.4813748496,3.33212,80.7064998364
 08/15  02:00:00,163.597493314,33.3325643626,63.8946229674,0.0,12.7620426787,28.1191506574,131.095189902,40.8370363515,3.33212,86.9260335501
 08/15  03:00:00,160.322854598,31.7136812813,62.2498601488,0.0,12.7620426787,28.1191506574,118.328804743,34.2826004345,3.33212,80.7140843083
 08/15  04:00:00,168.889036479,32.5231228219,62.8774767718,0.0,12.7620426787,28.1191506574,142.921289497,30.6414254437,3.33212,108.947744053
 08/15  05:00:00,205.98886266,33.3325643626,71.5279561143,0.0,25.5240853573,30.610668775,231.195402352,27.6488857267,8.3303,195.216216626
 08/15  06:00:00,325.60858943,34.4657825196,106.017686756,0.0,51.0481707146,78.1489452969,371.416608565,25.2084009732,16.6606,329.547607591
 08/15  07:00:00,409.388056748,35.7929116652,133.864315873,0.0,64.3609230253,109.708623606,490.419243787,29.4358279239,24.9909,435.992515863
 08/15  08:00:00,353.918005111,35.8166273007,121.159379333,0.0,51.0481707146,80.7689615957,399.881270612,23.0206056935,33.3212,343.539464919
 08/15  09:00:00,337.375007313,36.3564705831,131.905103263,0.0,51.0481707146,71.0224615957,328.459636292,4.42017611195,66.8089,257.23056018
 08/15  10:00:00,296.951019873,36.4782235579,138.7144733,0.0,32.1804615127,65.7244621605,286.817678932,0.260959776628,83.4695,203.087219155
 08/15  11:00:00,299.789176826,36.5673486109,139.633879018,0.0,32.1804615127,65.7244621605,232.815248721,0.183882810342,83.4695,149.161865911
 08/15  12:00:00,299.70377014,36.6348836789,139.969252182,0.0,32.1804615127,65.7244621605,236.912491711,0.0341550471389,83.4695,153.408836664
 08/15  13:00:00,289.329752202,36.5940984926,139.176532725,0.0,32.1804615127,55.9779621605,221.702433836,0.0278325235782,75.1392,146.535401313
 08/15  14:00:00,289.63539565,36.6262381437,139.161794454,0.0,32.1804615127,55.9779621605,219.856577096,0.026542282948,66.8089,153.021134813
 08/15  15:00:00,289.682009235,36.6578365509,139.027225163,0.0,32.1804615127,55.9779621605,221.517812557,0.0153354534809,75.1392,146.363277103
 08/15  16:00:00,319.037745078,36.557755735,138.883860508,0.0,32.1804615127,60.9114621605,207.03012171,0.0,91.7998,115.23032171
 08/15  17:00:00,353.740449527,36.052081678,139.522573456,0.0,32.1804615127,77.5397301883,214.429564897,1.18057004852,49.9818,163.267194849
 08/15  18:00:00,404.903218491,36.1533079572,137.061829485,0.0,77.122965704,86.2600435998,357.234496125,1.96600602709,49.9818,305.286690098
 08/15  19:00:00,410.318039653,36.1640516425,136.516619955,0.0,102.647051061,80.1663183927,261.149386075,2.2865636113,33.3212,225.541622463
 08/15  20:00:00,452.439401024,36.1104813391,137.964680925,0.0,115.40909374,92.7192997104,263.39837148,5.16502317688,33.3212,224.912148303
 08/15  21:00:00,427.992589912,36.1417572033,137.702900314,0.0,102.647051061,94.1340635361,371.308541142,13.1983958128,24.9909,333.119245329
 08/15  22:00:00,335.268164108,36.1606717,111.640594682,0.0,77.122965704,65.871452062,283.508453591,19.9073729825,16.6606,246.940480608
 08/15  23:00:00,234.149218433,36.074264074,78.964855512,0.0,38.286128036,48.4199368926,176.413810482,29.8737503668,8.3303,138.209760115
 08/15  24:00:00,189.922983873,32.9278435923,75.3685897505,0.0,25.5240853573,30.610668775,149.054405527,30.7048092714,3.33212,115.017476255
 08/16  01:00:00,175.233235006,30.9042397406,70.0290468158,0.0,19.418418834,29.3649097162,117.722306355,33.6866755561,3.33212,80.7035107992
 08/16  02:00:00,165.011556047,33.3325643626,65.3503953631,0.0,12.7620426787,28.1191506574,120.642677653,36.5977066846,3.33212,80.7128509683
 08/16  03:00:00,162.312853472,33.3325643626,62.648719521,0.0,12.7620426787,28.1191506574,124.421122662,34.1824705258,3.33212,86.9065321362
 08/16  04:00:00,168.030811138,31.7136812813,63.4208671085,0.0,12.7620426787,28.1191506574,142.51706911,30.5620360478,3.33212,108.622913062
 08/16  05:00:00,204.853093585,32.5231228219,71.8679627289,0.0,25.5240853573,30.610668775,231.357455549,27.6059969465,8.3303,195.421158602
 08/16  06:00:00,327.368424721,34.7895591359,108.21165935,0.0,51.0481707146,78.1489452969,361.987544872,20.9372159251,16.6606,324.389728946
 08/16  07:00:00,407.899853833,35.7946168494,133.302631575,0.0,64.3609230253,109.708623606,478.326019782,13.6981535801,24.9909,439.636966202
 08/16  08:00:00,366.810511089,35.7618102975,133.706919916,0.0,51.0481707146,80.7689615957,375.85385304,3.00837061642,33.3212,339.524282423
 08/16  09:00:00,345.430939485,36.3598780927,139.142248225,0.0,51.0481707146,71.0224615957,326.673082463,0.0876238234296,66.8089,259.776558639
 08/16  10:00:00,298.705761931,36.4484159345,140.624903488,0.0,32.1804615127,65.7244621605,284.921200115,0.425793513197,83.4695,201.025906602
 08/16  11:00:00,299.941641474,36.5018236408,140.826512288,0.0,32.1804615127,65.7244621605,237.74747505,0.665115605423,83.4695,153.612859444
 08/16  12:00:00,297.007052167,36.5414305964,137.895680624,0.0,32.1804615127,65.7244621605,237.680380308,0.81918447833,83.4695,153.39169583
 08/16  13:00:00,284.584676866,36.5754071711,134.303916173,0.0,32.1804615127,55.9779621605,222.554466142,0.870714845846,75.1392,146.544551296
 08/16  14:00:00,286.386797114,36.6054791294,135.988062538,0.0,32.1804615127,55.9779621605,213.960887481,0.805115861422,66.8089,146.346871619
 08/16  15:00:00,287.878391234,36.6359443391,136.980172323,0.0,32.1804615127,55.9779621605,228.649326322,0.499379100773,75.1392,153.010747222
 08/16  16:00:00,317.140357091,36.3743492746,137.062100362,0.0,32.1804615127,60.9114621605,200.657381762,0.00965482886091,91.7998,108.847926933
 08/16  17:00:00,349.895155289,35.8630832299,135.318972197,0.0,32.1804615127,77.5397301883,221.229096651,1.19902352961,49.9818,170.048273121
 08/16  18:00:00,398.664317094,35.9191918939,129.707579184,0.0,77.122965704,86.2600435998,357.163357965,1.9267405399,49.9818,305.254817426
 08/16  19:00:00,407.409746777,35.9232954193,128.146696064,0.0,102.647051061,80.1663183927,261.07993027,2.23733819534,33.3212,225.521392075
 08/16  20:00:00,447.321944035,35.9364963402,129.035129982,0.0,115.40909374,92.7192997104,260.720011647,2.48789628704,33.3212,224.91091536
 08/16  21:00:00,423.310414832,36.0221870249,128.635458203,0.0,102.647051061,94.1340635361,359.042735377,2.74332883597,24.9909,331.308506541
 08/16  22:00:00,358.111937979,36.0847183802,130.559310298,0.0,77.122965704,65.871452062,268.506626653,3.35353742837,16.6606,248.492489224
 08/16  23:00:00,292.181829659,36.026909629,133.244487704,0.0,38.286128036,48.4199368926,151.540219943,4.98799350592,8.3303,138.221926437
 08/16  24:00:00,200.726493643,33.3325643626,83.6927598139,0.0,25.5240853573,30.610668775,111.963242651,0.00934104379752,3.33212,108.621781607
 08/17  01:00:00,165.63612671,31.7136812813,58.9340153143,0.0,19.418418834,29.3649097162,90.2753074988,0.0297308637597,3.33212,86.9134566351
 08/17  02:00:00,173.984796312,32.9278435923,73.2229835818,0.0,12.7620426787,28.1191506574,84.2472568671,0.206296287663,3.33212,80.7088405795
 08/17  03:00:00,167.931809422,32.9278435923,67.6514849782,0.0,12.7620426787,28.1191506574,87.5268296145,3.47872206546,3.33212,80.715987549
 08/17  04:00:00,177.848752955,32.9278435923,71.213754531,0.0,12.7620426787,28.1191506574,121.693178562,3.34614860505,3.33212,115.014909957
 08/17  05:00:00,220.760416604,33.6023782095,85.0235584044,0.0,25.5240853573,30.610668775,196.974186475,0.0679868926235,8.3303,188.575899583
 08/17  06:00:00,321.242960214,34.1420059033,100.892138039,0.0,51.0481707146,78.1489452969,349.208039673,0.0436187307596,16.6606,332.503820942
 08/17  07:00:00,407.618653729,35.9308105765,129.611603873,0.0,64.3609230253,109.708623606,468.794851025,4.42121397203,24.9909,439.382737053
 08/17  08:00:00,366.473110688,35.7762841911,130.119329513,0.0,51.0481707146,80.7689615957,372.540592568,1.92042478275,33.3212,337.298967786
 08/17  09:00:00,338.226889283,36.3483241843,128.500782513,0.0,51.0481707146,71.0224615957,323.974552731,0.0,66.8089,257.165652731
 08/17  10:00:00,290.499400487,36.4399023397,129.14172924,0.0,32.1804615127,65.7244621605,289.036978669,0.138621312775,83.4695,205.428857356
 08/17  11:00:00,291.563608492,36.5360444874,129.442427248,0.0,32.1804615127,65.7244621605,234.222746443,0.2344027281,83.4695,150.518843714
 08/17  12:00:00,291.576516774,36.6078670528,130.088979305,0.0,32.1804615127,65.7244621605,233.348955228,0.0893545866414,83.4695,149.790100641
 08/17  13:00:00,282.293726784,36.5745181838,130.552524197,0.0,32.1804615127,55.9779621605,226.686472799,0.0355700016501,75.1392,151.511702798
 08/17  14:00:00,281.009591478,36.6076307041,129.226249584,0.0,32.1804615127,55.9779621605,214.8676092,0.0292576304988,66.8089,148.02945157
 08/17  15:00:00,281.144046891,36.6375998778,129.32372859,0.0,32.1804615127,55.9779621605,221.497765072,0.0102821125046,75.1392,146.348282959
 08/17  16:00:00,311.536652175,36.510629559,130.588606655,0.0,32.1804615127,60.9114621605,207.041773531,0.0,91.7998,115.241973531
 08/17  17:00:00,346.446493156,36.0215056041,130.95274581,0.0,32.1804615127,77.5397301883,219.358270325,1.76177253522,49.9818,167.614697789
 08/17  18:00:00,397.168349616,36.1333554288,127.629163052,0.0,77.122965704,86.2600435998,354.900819703,2.83514158279,49.9818,302.08387812
 08/17  19:00:00,406.130654829,36.1535522954,126.140151611,0.0,102.647051061,80.1663183927,264.395408533,3.22292604178,33.3212,227.851282491
 08/17  20:00:00,445.294590353,36.1182270409,126.489253259,0.0,115.40909374,92.7192997104,257.597637798,3.54148502364,33.3212,220.734952774
 08/17  21:00:00,421.565345627,36.1613219095,127.444220829,0.0,102.647051061,94.1340635361,361.868397589,3.83592338523,24.9909,333.041574204
 08/17  22:00:00,359.225662636,36.1868445476,133.230697727,0.0,77.122965704,65.871452062,269.525085573,5.97190217596,16.6606,246.892583397
 08/17  23:00:00,294.280979694,36.1057179912,137.133457463,0.0,38.286128036,48.4199368926,155.38464262,8.83302037155,8.3303,138.221322248
 08/17  24:00:00,194.794289524,33.0627505157,79.4070052965,0.0,25.5240853573,30.610668775,126.877548793,8.53483120366,3.33212,115.010597589
 08/18  01:00:00,195.609974943,33.3325643626,86.8360425347,0.0,19.418418834,29.3649097162,91.3635981457,7.32385874629,3.33212,80.7076193994
 08/18  02:00:00,173.827635714,32.9278435923,73.9972258691,0.0,12.7620426787,28.1191506574,98.7532858039,8.4994320812,3.33212,86.9217337227
 08/18  03:00:00,174.252117977,32.9278435923,74.491214013,0.0,12.7620426787,28.1191506574,95.1145017477,11.0740207891,3.33212,80.7083609587
 08/18  04:00:00,190.792578525,33.3325643626,83.1320991247,0.0,12.7620426787,28.1191506574,122.609752659,10.6606841163,3.33212,108.616948543
 08/18  05:00:00,212.321797682,33.3325643626,77.4020969199,0.0,25.5240853573,30.610668775,218.45411458,14.5716718688,8.3303,195.552142711
 08/18  06:00:00,319.415504467,33.8182292871,100.076066735,0.0,51.0481707146,78.1489452969,359.818564744,17.1899914485,16.6606,325.967973296
 08/18  07:00:00,410.141163729,35.8364938903,133.33067601,0.0,64.3609230253,109.708623606,479.653128535,17.2627246409,24.9909,437.399503894
 08/18  08:00:00,365.919938533,35.837091442,129.606247082,0.0,51.0481707146,80.7689615957,379.127833867,3.38170135339,33.3212,342.424932514
 08/18  09:00:00,336.756339207,36.3488694399,126.786684161,0.0,51.0481707146,71.0224615957,326.289953074,0.0,66.8089,259.481053074
 08/18  10:00:00,287.543956753,36.5019103104,126.077819754,0.0,32.1804615127,65.7244621605,282.245696091,0.0,83.4695,198.776196091
 08/18  11:00:00,289.244998394,36.5927342102,127.045369406,0.0,32.1804615127,65.7244621605,237.072680304,0.000867090065955,83.4695,153.602313214
 08/18  12:00:00,289.337851611,36.6578416347,127.784619832,0.0,32.1804615127,65.7244621605,236.858000781,0.000578064073658,83.4695,153.387922716
 08/18  13:00:00,279.630214133,36.5894564178,127.845099728,0.0,32.1804615127,55.9779621605,221.676541528,0.0,75.1392,146.537341528
 08/18  14:00:00,278.812938958,36.6165398783,126.983374967,0.0,32.1804615127,55.9779621605,213.146498264,0.0,66.8089,146.337598264
 08/18  15:00:00,277.363004815,36.6471793393,125.505599054,0.0,32.1804615127,55.9779621605,228.142599691,0.0,75.1392,153.003399691
 08/18  16:00:00,306.611753236,36.4764155631,125.873294188,0.0,32.1804615127,60.9114621605,200.638810985,0.0,91.7998,108.839010985
 08/18  17:00:00,343.373392006,35.9201383188,128.236284859,0.0,32.1804615127,77.5397301883,221.915429733,1.89849926365,49.9818,170.03513047
 08/18  18:00:00,394.973976377,35.9888938457,125.644821672,0.0,77.122965704,86.2600435998,358.233063324,3.04555188951,49.9818,305.205711435
 08/18  19:00:00,411.461204439,36.0122900884,134.492380049,0.0,102.647051061,80.1663183927,262.289183861,3.47102152651,33.3212,225.496962334
 08/18  20:00:00,452.243966235,35.9850728379,137.326889985,0.0,115.40909374,92.7192997104,262.015171039,3.80585715899,33.3212,224.88811388
 08/18  21:00:00,427.139571148,36.0405105832,135.851732195,0.0,102.647051061,94.1340635361,359.602923181,4.10992770409,24.9909,330.502095477
 08/18  22:00:00,362.991304784,36.0900803201,138.363303671,0.0,77.122965704,65.871452062,272.164603656,6.38020887519,16.6606,249.123794781
 08/18  23:00:00,284.249298956,36.023472637,128.212894229,0.0,38.286128036,48.4199368926,160.240186662,13.7011649515,8.3303,138.20872171
 08/18  24:00:00,181.483290194,32.9278435923,66.7951879095,0.0,25.5240853573,30.610668775,128.936526404,16.992451548,3.33212,108.611954856
 08/19  01:00:00,163.244751992,30.9042397406,48.5463582141,0.0,27.7269238854,30.610668775,115.444773008,25.2023623159,3.33212,86.9102906921
 08/19  02:00:00,153.870842398,33.3325643626,54.2893325764,0.0,12.7620426787,28.1191506574,118.135282683,34.0924655682,3.33212,80.7106971145
 08/19  03:00:00,154.7328458,33.3325643626,55.1074382294,0.0,12.7620426787,28.1191506574,131.975890129,47.9309219571,3.33212,80.7128481723
 08/19  04:00:00,161.102021887,31.7136812813,56.5053484311,0.0,12.7620426787,28.1191506574,169.111333448,50.7758714439,3.33212,115.003342004
 08/19  05:00:00,175.606895276,32.5231228219,58.0068056222,0.0,12.7620426787,28.1191506574,195.386287031,48.8523539435,8.3303,138.203633088
 08/19  06:00:00,250.172257261,34.6276708278,63.63969847,0.0,42.6918050922,54.3732441037,256.137259531,43.7176614527,16.6606,195.758998078
 08/19  07:00:00,327.269524809,35.7970917916,98.3438063318,0.0,42.6918050922,86.1019271793,401.954666588,52.1577062329,24.9909,324.806060355
 08/19  08:00:00,404.641344643,35.8145104252,134.501090824,0.0,57.6566862989,112.030105488,539.885651401,31.9762325895,33.3212,474.588218811
 08/19  09:00:00,357.076263981,36.3579386034,132.659709993,0.0,57.6566862989,83.6599452969,415.958869312,12.6434936464,66.8089,336.506475665
 08/19  10:00:00,307.47076387,36.4969185703,135.856493743,0.0,42.6918050922,68.9656133826,342.564043281,1.94486538337,83.4695,257.149677898
 08/19  11:00:00,303.509004219,36.581319166,139.081512119,0.0,34.9340096728,67.7198543238,289.975108802,0.534431351807,83.4695,205.97117745
 08/19  12:00:00,302.997831415,36.6418109521,139.308406402,0.0,34.9340096728,67.7198543238,237.514105548,0.256443624994,83.4695,153.788161923
 08/19  13:00:00,293.04416325,36.5921370466,138.813384299,0.0,34.9340096728,57.9733543238,228.789763521,0.0712402055156,75.1392,153.579323316
 08/19  14:00:00,294.420679518,36.6223273358,140.511172216,0.0,34.9340096728,57.9733543238,213.586605118,0.0720025373319,66.8089,146.705702581
 08/19  15:00:00,291.594813932,36.6526023819,137.03673947,0.0,34.9340096728,57.9733543238,228.780173142,0.248254955633,75.1392,153.392718186
 08/19  16:00:00,323.240268824,36.4311278223,139.016007946,0.0,34.9340096728,62.9068543238,207.609446696,0.440882081263,91.7998,115.368764615
 08/19  17:00:00,350.497733644,35.9356723831,139.354346894,0.0,34.9340096728,72.2186844194,190.890225416,2.19554684837,49.9818,138.712878567
 08/19  18:00:00,415.404537516,36.1319162693,138.742971887,0.0,87.0357390804,86.2600435998,223.178154564,2.47053991266,49.9818,170.725814651
 08/19  19:00:00,411.322404243,35.919281525,138.537854421,0.0,102.000620287,77.6748002752,262.243187162,3.74468053312,33.3212,225.177306629
 08/19  20:00:00,416.852486563,35.8514825541,120.119522027,0.0,102.000620287,88.9820225341,274.882854398,16.6918699897,33.3212,224.869784408
 08/19  21:00:00,396.400684494,35.8946020665,109.927809023,0.0,102.000620287,91.6425454185,276.416793478,26.2385687317,24.9909,225.187324746
 08/19  22:00:00,355.608352201,35.8545157712,122.420686984,0.0,87.0357390804,65.871452062,371.796845611,27.1366565125,16.6606,327.999589098
 08/19  23:00:00,256.07403264,35.785522538,96.6715340473,0.0,42.6918050922,48.4199368926,235.890498694,35.881985887,8.3303,191.678212807
 08/19  24:00:00,198.658521147,33.3325643626,81.482874747,0.0,27.7269238854,30.610668775,141.080121767,29.1339552405,3.33212,108.614046527
 08/20  01:00:00,198.077172107,30.9042397406,74.1380297262,0.0,34.4311606118,33.1021868926,113.78532502,23.431277659,3.33212,87.0219273608
 08/20  02:00:00,174.437452268,30.9042397406,67.9649517019,0.0,19.466279405,30.610668775,117.517070169,27.1740192528,3.33212,87.0109309165
 08/20  03:00:00,170.554689001,30.9042397406,64.0892615636,0.0,19.466279405,30.610668775,112.962307186,28.8442115492,3.33212,80.7859756364
 08/20  04:00:00,179.965541436,33.3325643626,64.4972396995,0.0,19.466279405,30.610668775,139.618151252,26.6425804922,3.33212,109.64345076
 08/20  05:00:00,190.979669004,30.9042397406,65.7113847887,0.0,19.466279405,30.610668775,176.936562017,24.7185190726,8.3303,143.887742944
 08/20  06:00:00,263.740749736,34.7895591359,77.0632340955,0.0,42.6918050922,54.3732441037,236.558878944,23.0363640269,16.6606,196.861914917
 08/20  07:00:00,358.942539365,36.0616786221,120.426382794,0.0,49.3960418185,88.5934452969,369.291402637,18.4031821093,24.9909,325.897320528
 08/20  08:00:00,404.361244249,35.8415154274,133.528895275,0.0,57.6566862989,112.030105488,515.20649816,9.4652215522,33.3212,472.420076608
 08/20  09:00:00,350.950249394,36.3696849492,134.75043533,0.0,50.9524495726,81.1684271793,404.793101236,0.962331288509,66.8089,337.021869947
 08/20  10:00:00,310.580480519,36.5754221367,138.485841767,0.0,42.6918050922,68.9656133826,344.95814271,0.15711479265,83.4695,261.331527917
 08/20  11:00:00,307.007298077,36.627517689,138.34010433,0.0,38.286128036,68.9656133826,289.130915252,0.040950568021,83.4695,205.620464684
 08/20  12:00:00,305.975992343,36.6800364987,137.35011209,0.0,38.286128036,68.9656133826,233.84146792,0.0,83.4695,150.37196792
 08/20  13:00:00,287.171349524,36.5908984671,136.834843869,0.0,31.5818913096,56.727595265,228.547324082,0.0239934972734,75.1392,153.384130585
 08/20  14:00:00,286.345533537,36.6204883505,135.464497411,0.0,31.5818913096,56.727595265,213.183515217,0.0279303774928,66.8089,146.346684839
 08/20  15:00:00,286.673358439,36.6473752755,136.202919296,0.0,31.5818913096,56.727595265,221.544268743,0.0663470492895,75.1392,146.338721694
 08/20  16:00:00,316.854169647,36.4324365382,137.799208377,0.0,31.5818913096,61.661095265,207.31916959,0.270754062271,91.7998,115.248615528
 08/20  17:00:00,345.11873833,35.9099173641,139.155473937,0.0,31.5818913096,70.9729253606,190.512682821,1.82602406487,49.9818,138.704858756
 08/20  18:00:00,405.341550489,35.9486728313,138.077094743,0.0,80.3315023541,83.7685254822,222.63353921,2.15047399651,49.9818,170.501265214
 08/20  19:00:00,410.57692819,35.9172265821,137.109776008,0.0,102.000620287,77.6748002752,260.619859354,2.44628745191,33.3212,224.852371902
 08/20  20:00:00,444.367736955,35.8793149817,137.163355683,0.0,108.704857014,91.4735406516,261.092216005,3.5071020349,33.3212,224.263913971
 08/20  21:00:00,415.802597253,36.0118137719,137.080371261,0.0,95.2963835608,89.1510273009,258.413143389,8.52439693546,24.9909,224.897846453
 08/20  22:00:00,338.89017175,35.9652919018,114.274371393,0.0,80.3315023541,63.3799339444,358.30820163,18.5430022277,16.6606,323.104599403
 08/20  23:00:00,233.312679816,35.8981912188,73.7995910247,0.0,42.6918050922,48.4199368926,238.277131419,39.1315674258,8.3303,190.815263993
 08/20  24:00:00,197.052368769,33.3325643626,70.5845918537,0.0,34.4311606118,33.1021868926,166.198497965,50.0172006605,3.33212,112.849177304
 08/21  01:00:00,168.525350296,30.9042397406,63.3046119731,0.0,19.418418834,29.3649097162,134.584765765,50.5482910261,3.33212,80.7043547391
 08/21  02:00:00,155.940057114,30.9042397406,58.6013379819,0.0,12.7620426787,28.1191506574,138.061121348,47.8234275697,3.33212,86.9055737786
 08/21  03:00:00,155.482595144,33.3325643626,55.7497156575,0.0,12.7620426787,28.1191506574,126.300727957,42.2638669583,3.33212,80.7047409986
 08/21  04:00:00,159.437347226,30.9042397406,55.5395871709,0.0,12.7620426787,28.1191506574,155.500125182,38.2938384267,3.33212,113.874166755
 08/21  05:00:00,196.007801137,32.9278435923,62.5187467686,0.0,25.5240853573,30.610668775,234.74352978,36.6480640691,8.3303,189.765165711
 08/21  06:00:00,314.052323518,34.3038942115,95.258233348,0.0,51.0481707146,78.1489452969,381.370453109,32.8761158546,16.6606,331.833737254
 08/21  07:00:00,405.496154471,35.772022759,130.616393002,0.0,64.3609230253,109.708623606,528.905718354,68.3678491524,24.9909,435.546969202
 08/21  08:00:00,343.245818134,35.7930919273,111.172046753,0.0,51.0481707146,80.7689615957,422.895955374,48.4038603329,33.3212,341.170895041
 08/21  09:00:00,319.477469714,36.3653024506,115.002960637,0.0,51.0481707146,71.0224615957,348.879731325,24.9132249456,66.8089,257.157606379
 08/21  10:00:00,293.428579124,36.4603773989,136.523817132,0.0,32.1804615127,65.7244621605,291.861670239,3.31933534454,83.4695,205.072834894
 08/21  11:00:00,297.932047564,36.5391910074,139.841987341,0.0,32.1804615127,65.7244621605,231.031129228,0.323797334365,83.4695,147.237831893
 08/21  12:00:00,297.16567911,36.6033023124,139.365616148,0.0,32.1804615127,65.7244621605,236.91290467,0.048586893531,83.4695,153.394817777
 08/21  13:00:00,287.228807289,36.6044741494,138.989269836,0.0,32.1804615127,55.9779621605,221.686582033,0.0268750850588,75.1392,146.520506948
 08/21  14:00:00,287.219921936,36.6333599374,138.715860351,0.0,32.1804615127,55.9779621605,219.841169188,0.0277427104114,66.8089,153.004526477
 08/21  15:00:00,287.552363996,36.6645842746,138.898803531,0.0,32.1804615127,55.9779621605,221.510956906,0.0236950298614,75.1392,146.348061876
 08/21  16:00:00,317.026740798,36.4782832499,139.079864221,0.0,32.1804615127,60.9114621605,206.204302287,0.0,91.7998,114.404502287
 08/21  17:00:00,351.376131618,35.9450742771,138.895781294,0.0,32.1804615127,77.5397301883,215.445099277,1.36171952764,49.9818,164.101579749
 08/21  18:00:00,403.082865379,36.0340263772,135.231722837,0.0,77.122965704,86.2600435998,357.426528342,2.24863040689,49.9818,305.196097935
 08/21  19:00:00,407.373001512,36.048441642,131.224099867,0.0,102.647051061,80.1663183927,265.43390905,6.61952187188,33.3212,225.493187178
 08/21  20:00:00,412.127984218,35.9955587683,98.4709350862,0.0,115.40909374,92.7192997104,283.621210466,25.4276056077,33.3212,224.872404858
 08/21  21:00:00,418.698097648,36.0305137707,128.653019473,0.0,102.647051061,94.1340635361,405.048049334,47.0594149664,24.9909,332.997734367
 08/21  22:00:00,336.103728386,36.0681746663,112.636429955,0.0,77.122965704,65.871452062,325.02197886,61.4556828646,16.6606,246.905695995
 08/21  23:00:00,241.596165867,35.9902148265,86.392605813,0.0,38.286128036,48.4199368926,214.69972259,68.1919095437,8.3303,138.177513046
 08/21  24:00:00,187.963979236,31.7136812813,74.4923144675,0.0,25.5240853573,30.610668775,169.820891947,57.8853773725,3.33212,108.603394574
 08/22  01:00:00,173.078756467,32.5231228219,66.2875188746,0.0,19.418418834,29.3649097162,140.289313708,50.0414124263,3.33212,86.9157812819
 08/22  02:00:00,160.446690562,30.9042397406,63.1415457598,0.0,12.7620426787,28.1191506574,124.792998281,40.7654142128,3.33212,80.6954640682
 08/22  03:00:00,160.367219078,33.3325643626,60.7156921905,0.0,12.7620426787,28.1191506574,124.669436717,34.421317146,3.33212,86.9159995706
 08/22  04:00:00,167.981245223,32.5231228219,61.9177751846,0.0,12.7620426787,28.1191506574,134.138693891,22.1864135717,3.33212,108.620160319
 08/22  05:00:00,204.643364865,31.7136812813,71.8117463758,0.0,25.5240853573,30.610668775,212.983595772,15.5073372248,8.3303,189.145958547
 08/22  06:00:00,348.135322148,34.951447444,127.819364489,0.0,51.0481707146,78.1489452969,360.451596521,11.9749142387,16.6606,331.816082283
 08/22  07:00:00,409.938871455,35.7989842317,133.268257454,0.0,64.3609230253,109.708623606,470.76633504,6.20160086365,24.9909,439.573834176
 08/22  08:00:00,369.741443868,35.7871685885,134.06473552,0.0,51.0481707146,80.7689615957,371.71854402,1.28745758695,33.3212,337.109886433
 08/22  09:00:00,341.131578704,36.359424316,132.565716014,0.0,51.0481707146,71.0224615957,324.018607854,0.0523512892969,66.8089,257.157356565
 08/22  10:00:00,293.385021814,36.4471874904,132.825979851,0.0,32.1804615127,65.7244621605,289.41813695,0.515525102535,83.4695,205.433111847
 08/22  11:00:00,293.879992329,36.5031390502,131.866821899,0.0,32.1804615127,65.7244621605,237.553614864,0.491661857059,83.4695,153.592453007
 08/22  12:00:00,289.821111673,36.573202497,128.359309694,0.0,32.1804615127,65.7244621605,230.24069073,0.0578813927661,83.4695,146.713309337
 08/22  13:00:00,278.24837639,36.5839358827,126.468746614,0.0,32.1804615127,55.9779621605,228.352522926,0.0136915218826,75.1392,153.199631404
 08/22  14:00:00,278.03646103,36.6159704215,126.213860611,0.0,32.1804615127,55.9779621605,213.169151701,0.0108816133487,66.8089,146.349370087
 08/22  15:00:00,277.958481285,36.6443332375,126.107425246,0.0,32.1804615127,55.9779621605,221.481331637,0.000938211904733,75.1392,146.341193425
 08/22  16:00:00,307.498678565,36.451300765,126.571024188,0.0,32.1804615127,60.9114621605,207.064963206,0.0,91.7998,115.265163206
 08/22  17:00:00,343.621281648,35.9357838451,128.168728446,0.0,32.1804615127,77.5397301883,221.286724147,1.23989884194,49.9818,170.065025305
 08/22  18:00:00,395.87023272,36.0253859739,126.383277515,0.0,77.122965704,86.2600435998,357.241363848,2.03180723026,49.9818,305.227756618
 08/22  19:00:00,406.073504727,36.0604347754,123.810905398,0.0,102.647051061,80.1663183927,261.181855682,2.34534479026,33.3212,225.515310892
 08/22  20:00:00,439.593193345,36.0485007809,120.853397302,0.0,115.40909374,92.7192997104,258.110729252,2.61567279815,33.3212,222.173856453
 08/22  21:00:00,413.398024137,36.1282558262,118.155113651,0.0,102.647051061,94.1340635361,355.671101826,2.87372485873,24.9909,327.806476967
 08/22  22:00:00,349.816160186,36.186281898,120.695959046,0.0,77.122965704,65.871452062,273.237617214,3.14163137415,16.6606,253.43538584
 08/22  23:00:00,285.155360529,36.1004252046,124.175463766,0.0,38.286128036,48.4199368926,151.716203917,4.35246661891,8.3303,139.033437298
 08/22  24:00:00,207.39714798,33.3325643626,89.414666988,0.0,25.5240853573,30.610668775,111.967059833,0.0118871428877,3.33212,108.62305269
 08/23  01:00:00,205.679847483,33.3325643626,95.372752899,0.0,19.418418834,29.3649097162,84.0794282392,0.0303846705463,3.33212,80.7169235686
 08/23  02:00:00,175.231672132,32.7929366688,73.9681826074,0.0,12.7620426787,28.1191506574,90.3189829176,0.0609511716868,3.33212,86.9259117459
 08/23  03:00:00,175.655477485,32.7929366688,74.4724697652,0.0,12.7620426787,28.1191506574,84.1106055716,0.0646737953618,3.33212,80.7138117762
 08/23  04:00:00,193.024965136,33.3325643626,84.1046055617,0.0,12.7620426787,28.1191506574,114.648964119,0.154104453962,3.33212,111.162739665
 08/23  05:00:00,232.769857668,33.8721920564,94.8832732167,0.0,25.5240853573,30.610668775,201.274389256,0.160010487307,8.3303,192.784078769
 08/23  06:00:00,324.037308233,34.1420059033,101.683603912,0.0,51.0481707146,78.1489452969,347.177276203,0.0491733910619,16.6606,330.467502812
 08/23  07:00:00,402.740115412,35.9862655956,122.47367679,0.0,64.3609230253,109.708623606,465.375754547,4.62251985488,24.9909,435.762334692
 08/23  08:00:00,362.06706258,35.7958932358,124.4146783,0.0,51.0481707146,80.7689615957,377.930138361,2.00204004153,33.3212,342.606898319
 08/23  09:00:00,333.629713882,36.3495379505,123.618432966,0.0,51.0481707146,71.0224615957,324.004588517,0.0,66.8089,257.195688517
 08/23  10:00:00,286.928499154,36.4390433066,125.568630635,0.0,32.1804615127,65.7244621605,287.180415937,0.0424265622682,83.4695,203.668489374
 08/23  11:00:00,290.621918849,36.5005785436,128.705995144,0.0,32.1804615127,65.7244621605,232.356650638,0.297408144498,83.4695,148.589742494
 08/23  12:00:00,291.583232493,36.5677745729,130.997439182,0.0,32.1804615127,65.7244621605,237.130388903,0.260103895137,83.4695,153.400785008
 08/23  13:00:00,281.415044868,36.57150759,129.986283774,0.0,32.1804615127,55.9779621605,221.85320087,0.186907747798,75.1392,146.527093122
 08/23  14:00:00,280.42822697,36.6033176146,128.697243227,0.0,32.1804615127,55.9779621605,220.029490496,0.20727407735,66.8089,153.013316418
 08/23  15:00:00,280.055467682,36.6325966766,128.305269774,0.0,32.1804615127,55.9779621605,221.697328328,0.202056374125,75.1392,146.356071954
 08/23  16:00:00,309.374840204,36.4142645682,128.579599761,0.0,32.1804615127,60.9114621605,206.774672481,0.0,91.7998,114.974872481
 08/23  17:00:00,345.531127505,35.8910232572,130.373019109,0.0,32.1804615127,77.5397301883,215.393789028,1.89625862703,49.9818,163.515730401
 08/23  18:00:00,398.606627447,35.9497009446,129.98311012,0.0,77.122965704,86.2600435998,358.235208621,3.01093523676,49.9818,305.242473384
 08/23  19:00:00,411.614118394,35.9628069007,130.204988598,0.0,102.647051061,80.1663183927,262.253203178,3.41334723718,33.3212,225.518655941
 08/23  20:00:00,448.588049209,35.9530929155,131.223523694,0.0,115.40909374,92.7192997104,261.946657486,3.72894576663,33.3212,224.896511719
 08/23  21:00:00,425.602758228,36.0192531235,132.655284987,0.0,102.647051061,94.1340635361,362.085509369,4.03103266723,24.9909,333.063576702
 08/23  22:00:00,359.735614467,36.08332643,133.458766334,0.0,77.122965704,65.871452062,268.119926996,4.53177061442,16.6606,246.927556382
 08/23  23:00:00,293.556140905,36.0232349834,135.476573328,0.0,38.286128036,48.4199368926,153.190901491,6.66925977889,8.3303,138.191341712
 08/23  24:00:00,188.223244735,32.9278435923,72.609687843,0.0,25.5240853573,30.610668775,116.404889262,0.294016662629,3.33212,112.7787526
 08/24  01:00:00,157.536873367,31.7136812813,51.1233929101,0.0,19.418418834,29.3649097162,86.2629507105,0.0429763980933,3.33212,82.8878543124
 08/24  02:00:00,162.516790275,32.5231228219,62.8133919688,0.0,12.7620426787,28.1191506574,84.0490708579,0.0,3.33212,80.7169508579
 08/24  03:00:00,181.051974875,33.3325643626,79.8768828278,0.0,12.7620426787,28.1191506574,90.3066296747,0.0553478329661,3.33212,86.9191618417
 08/24  04:00:00,179.590830876,32.9278435923,72.2356898941,0.0,12.7620426787,28.1191506574,112.23960798,0.282901064629,3.33212,108.624586915
 08/24  05:00:00,223.517293728,33.6023782095,87.3123426831,0.0,25.5240853573,30.610668775,201.165986018,0.124116100485,8.3303,192.711569918
 08/24  06:00:00,337.192050727,34.951447444,114.065579647,0.0,51.0481707146,78.1489452969,344.434827722,0.0909356225924,16.6606,327.683292099
 08/24  07:00:00,405.953602184,35.8228775241,126.017270432,0.0,64.3609230253,109.708623606,470.983538029,6.28150131523,24.9909,439.711136714
 08/24  08:00:00,364.512255218,35.7884786196,126.89146364,0.0,51.0481707146,80.7689615957,373.125552271,2.61974725491,33.3212,337.184605016
 08/24  09:00:00,335.365513244,36.3494523123,125.362516401,0.0,51.0481707146,71.0224615957,326.280977443,0.0,66.8089,259.472077443
 08/24  10:00:00,286.193954462,36.4387786275,124.825795679,0.0,32.1804615127,65.7244621605,287.119588879,0.308633447491,83.4695,203.341455431
 08/24  11:00:00,285.973517507,36.4932156606,123.905664121,0.0,32.1804615127,65.7244621605,238.039490712,0.953599838406,83.4695,153.616390873
 08/24  12:00:00,283.690731943,36.5396883682,122.294056902,0.0,32.1804615127,65.7244621605,237.933611293,1.06617451645,83.4695,153.397936776
 08/24  13:00:00,273.630503557,36.569906117,121.920950088,0.0,32.1804615127,55.9779621605,222.570187564,0.878606647967,75.1392,146.552380916
 08/24  14:00:00,273.482977803,36.6007051633,121.739495244,0.0,32.1804615127,55.9779621605,214.187726549,1.02443302035,66.8089,146.354393528
 08/24  15:00:00,272.030439565,36.6290323163,120.260161355,0.0,32.1804615127,55.9779621605,229.289223315,1.13078939319,75.1392,153.019233922
 08/24  16:00:00,300.085959456,36.385135844,119.288365682,0.0,32.1804615127,60.9114621605,200.69129306,0.032871081152,91.7998,108.858621979
 08/24  17:00:00,335.762388631,35.8703400997,120.447006184,0.0,32.1804615127,77.5397301883,222.623761213,2.58445901517,49.9818,170.057502198
 08/24  18:00:00,389.712388739,35.9064703804,120.427209272,0.0,77.122965704,86.2600435998,359.258579297,3.99142215711,49.9818,305.28535714
 08/24  19:00:00,404.13766281,35.905879467,121.553321047,0.0,102.647051061,80.1663183927,263.342002584,4.48090165777,33.3212,225.539900927
 08/24  20:00:00,439.935826242,35.9225522824,120.849592483,0.0,115.40909374,92.7192997104,263.098253694,4.84895490207,33.3212,224.928098792
 08/24  21:00:00,415.790420324,35.9968183591,120.329713686,0.0,102.647051061,94.1340635361,361.450033089,5.19308885407,24.9909,331.266044235
 08/24  22:00:00,353.173315657,36.0666424694,124.214460248,0.0,77.122965704,65.871452062,271.524148434,6.27624089087,16.6606,248.587307543
 08/24  23:00:00,289.952716533,36.0152433198,129.892222097,0.0,38.286128036,48.4199368926,155.478747116,8.92016993663,8.3303,138.22827718
 08/24  24:00:00,190.378921536,32.9278435923,74.0099176508,0.0,25.5240853573,30.610668775,112.315427028,0.363774973982,3.33212,108.619532054
 08/25  01:00:00,163.971624496,31.7136812813,57.1785221121,0.0,19.418418834,29.3649097162,90.3021709482,0.0514782589475,3.33212,86.9185726893
 08/25  02:00:00,173.878247296,32.9278435923,72.8347152844,0.0,12.7620426787,28.1191506574,84.4072608548,0.360592956002,3.33212,80.7145478988
 08/25  03:00:00,169.302210945,32.9278435923,68.5271181329,0.0,12.7620426787,28.1191506574,86.9409921227,0.353645571682,3.33212,83.255226551
 08/25  04:00:00,191.574091971,33.6023782095,82.5729326059,0.0,12.7620426787,28.1191506574,115.869120111,0.116500322308,3.33212,112.420499789
 08/25  05:00:00,221.207430942,33.6023782095,84.583443729,0.0,25.5240853573,30.610668775,197.047229628,0.120483163071,8.3303,188.596446465
 08/25  06:00:00,314.791733259,33.8182292871,90.5587945141,0.0,51.0481707146,78.1489452969,349.485870572,0.175650990179,16.6606,332.649619582
 08/25  07:00:00,406.963745514,35.8204193225,126.207219357,0.0,64.3609230253,109.708623606,472.782445812,7.92004776018,24.9909,439.871498052
 08/25  08:00:00,364.901055671,35.7708481355,126.398475445,0.0,51.0481707146,80.7689615957,373.924037241,3.34500123746,33.3212,337.257836003
 08/25  09:00:00,333.099418629,36.3447566061,123.103097105,0.0,51.0481707146,71.0224615957,324.152459646,0.107906743487,66.8089,257.235652903
 08/25  10:00:00,283.746343376,36.4343970928,122.372633548,0.0,32.1804615127,65.7244621605,289.792665889,0.849470627891,83.4695,205.473695261
 08/25  11:00:00,283.362050712,36.4892645674,121.280901203,0.0,32.1804615127,65.7244621605,238.669237687,1.58581800228,83.4695,153.613919685
 08/25  12:00:00,280.935450439,36.5428295442,119.508954642,0.0,32.1804615127,65.7244621605,231.736757218,1.53031184071,83.4695,146.736945377
 08/25  13:00:00,272.279529762,36.5660232576,120.540317834,0.0,32.1804615127,55.9779621605,229.645516074,1.28727715087,75.1392,153.219038923
 08/25  14:00:00,274.916287215,36.596859434,123.152155523,0.0,32.1804615127,55.9779621605,214.647638907,1.46901649016,66.8089,146.369722417
 08/25  15:00:00,276.134324239,36.6256341689,124.358583276,0.0,32.1804615127,55.9779621605,222.990029621,1.49015961416,75.1392,146.360670007
 08/25  16:00:00,305.778153401,36.3978990967,124.95821442,0.0,32.1804615127,60.9114621605,207.152719873,0.0703145682847,91.7998,115.282605305
 08/25  17:00:00,339.763188686,35.8864268948,124.415980639,0.0,32.1804615127,77.5397301883,223.283880751,3.21041160671,49.9818,170.091669144
 08/25  18:00:00,390.952028264,35.9499851933,121.596852967,0.0,77.122965704,86.2600435998,360.224875132,4.9056943698,49.9818,305.337380762
 08/25  19:00:00,404.585776387,35.9574315428,122.457967637,0.0,102.647051061,80.1663183927,264.347947272,5.45727565749,33.3212,225.569471614
 08/25  20:00:00,441.398318229,35.9556673183,122.779679395,0.0,115.40909374,92.7192997104,264.138272501,5.86243937182,33.3212,224.95463313
 08/25  21:00:00,416.979506043,36.0320958011,121.846815666,0.0,102.647051061,94.1340635361,359.03684786,6.24421313716,24.9909,327.801734723
 08/25  22:00:00,351.812774358,36.0982098493,122.791126329,0.0,77.122965704,65.871452062,275.752964881,7.32052171766,16.6606,251.771843163
 08/25  23:00:00,286.006320051,36.0421445278,125.088057725,0.0,38.286128036,48.4199368926,156.919625001,10.3658810749,8.3303,138.223443926
 08/25  24:00:00,212.025136196,32.7929366688,95.0281839621,0.0,25.5240853573,30.610668775,112.069711301,0.111627478846,3.33212,108.625963822
 08/26  01:00:00,224.814818982,32.9278435923,105.254522153,0.0,27.7269238854,30.610668775,90.695211361,0.438373640861,3.33212,86.9247177202
 08/26  02:00:00,205.373685676,32.9278435923,103.330086542,0.0,12.7620426787,28.1191506574,84.4968344568,0.443108474729,3.33212,80.721605982
 08/26  03:00:00,204.658301034,33.0627505157,102.348366185,0.0,12.7620426787,28.1191506574,84.27402332,0.225476736491,3.33212,80.7164265835
 08/26  04:00:00,218.763625118,33.8721920564,108.13448436,0.0,12.7620426787,28.1191506574,118.635908425,0.277800510688,3.33212,115.025987915
 08/26  05:00:00,230.723269321,33.8721920564,107.892150659,0.0,12.7620426787,28.1191506574,146.816327255,0.253178759805,8.3303,138.232848495
 08/26  06:00:00,299.212249123,33.8182292871,106.900641433,0.0,42.6918050922,54.3732441037,213.282628974,0.230797406733,16.6606,196.391231567
 08/26  07:00:00,359.095704672,35.9345909383,124.352824858,0.0,42.6918050922,86.1019271793,360.884771678,9.34066415887,24.9909,326.553207519
 08/26  08:00:00,396.838738477,35.8748790207,121.08616224,0.0,57.6566862989,112.030105488,509.716796348,3.88940537388,33.3212,472.506190974
 08/26  09:00:00,348.808835582,36.343151654,119.447223539,0.0,57.6566862989,83.6599452969,403.535667011,0.0,66.8089,336.726767011
 08/26  10:00:00,294.350183968,36.4632576713,119.087890796,0.0,42.6918050922,68.9656133826,343.02372959,0.378425569852,83.4695,259.17580402
 08/26  11:00:00,283.724006074,36.5842596227,116.678114279,0.0,34.9340096728,67.7198543238,291.155758711,0.801521841904,83.4695,206.884736869
 08/26  12:00:00,280.815473485,36.6760839836,114.488882327,0.0,34.9340096728,67.7198543238,234.890100131,0.0648782526899,83.4695,151.355721878
 08/26  13:00:00,269.850686481,36.5960873501,113.392710214,0.0,34.9340096728,57.9733543238,228.791357737,0.0247179196951,75.1392,153.627439818
 08/26  14:00:00,268.301397495,36.608582086,111.977447133,0.0,34.9340096728,57.9733543238,220.245702149,0.00978454566805,66.8089,153.427017603
 08/26  15:00:00,268.766501048,36.637217869,112.442888881,0.0,34.9340096728,57.9733543238,221.899627683,0.0216297392355,75.1392,146.738797943
 08/26  16:00:00,300.84329079,36.4813180747,115.230119682,0.0,34.9340096728,62.9068543238,207.282243817,0.046867919872,91.7998,115.435575897
 08/26  17:00:00,329.761487002,36.0874677795,116.771513299,0.0,34.9340096728,72.2186844194,198.869263281,3.53756523639,49.9818,145.349898044
 08/26  18:00:00,393.378038723,36.3070530886,113.933463198,0.0,87.0357390804,86.2600435998,226.1409995,5.38912266534,49.9818,170.770076835
 08/26  19:00:00,391.847978465,36.0889953298,112.26292979,0.0,102.000620287,77.6748002752,264.67162124,6.06625286969,33.3212,225.28416837
 08/26  20:00:00,413.791271365,36.0342764722,111.805125381,0.0,102.000620287,88.9820225341,264.817827868,6.51963508321,33.3212,224.976992785
 08/26  21:00:00,403.832637349,36.0931866472,111.542645064,0.0,102.000620287,91.6425454185,257.204082205,6.92765190585,24.9909,225.285530299
 08/26  22:00:00,351.288853654,36.0300029987,112.331895766,0.0,87.0357390804,65.871452062,347.334313932,7.33081208829,16.6606,323.342901844
 08/26  23:00:00,282.36458386,35.946865509,117.051003235,0.0,42.6918050922,48.4199368926,214.163986489,9.95515407751,8.3303,195.878532412
 08/26  24:00:00,237.035726795,33.3325643626,116.564169142,0.0,27.7269238854,30.610668775,112.007693984,0.0395611045505,3.33212,108.636012879
 08/27  01:00:00,245.324047621,33.3325643626,115.635951768,0.0,34.4311606118,33.1021868926,90.4338165621,0.0656194687667,3.33212,87.0360770934
 08/27  02:00:00,229.77198499,33.3325643626,117.574227211,0.0,19.466279405,30.610668775,85.3400748657,0.101339969521,3.33212,81.9066148962
 08/27  03:00:00,204.893075236,32.5231228219,94.5445680114,0.0,19.466279405,30.610668775,89.4070507636,0.11583681266,3.33212,85.9590939509
 08/27  04:00:00,202.323511207,32.5231228219,85.4207690973,0.0,19.466279405,30.610668775,112.106119926,0.14000721926,3.33212,108.633992707
 08/27  05:00:00,207.370299048,32.5231228219,78.3581243378,0.0,19.466279405,30.610668775,153.333843164,0.0,8.3303,145.003543164
 08/27  06:00:00,306.598080378,34.951447444,112.009374811,0.0,42.6918050922,54.3732441037,213.856245834,0.242421931518,16.6606,196.953223902
 08/27  07:00:00,366.339604678,36.2133557831,122.070931931,0.0,49.3960418185,88.5934452969,363.814053018,9.90784951046,24.9909,328.915303508
 08/27  08:00:00,393.102184099,36.0133535712,117.182320063,0.0,57.6566862989,112.030105488,507.239088587,4.06750880827,33.3212,469.850379779
 08/27  09:00:00,336.777740083,36.4061260187,116.557143515,0.0,50.9524495726,81.1684271793,409.385034479,0.0,66.8089,342.576134479
 08/27  10:00:00,292.359849379,36.7590087926,116.789485226,0.0,42.6918050922,68.9656133826,344.054691338,0.0,83.4695,260.585191338
 08/27  11:00:00,288.633613609,36.6893992579,116.878952048,0.0,38.286128036,68.9656133826,289.551484216,0.0,83.4695,206.081984216
 08/27  12:00:00,289.370611981,36.8241934573,118.242729884,0.0,38.286128036,68.9656133826,230.233841421,0.0,83.4695,146.764341421
 08/27  13:00:00,273.559626837,36.6406841783,121.547381631,0.0,31.5818913096,56.727595265,228.588092531,0.0,75.1392,153.448892531
 08/27  14:00:00,276.047545373,36.6625894005,124.009247452,0.0,31.5818913096,56.727595265,213.195575819,0.0,66.8089,146.386675819
 08/27  15:00:00,277.459085308,36.6542884505,125.441745788,0.0,31.5818913096,56.727595265,228.189681476,0.0,75.1392,153.050481476
 08/27  16:00:00,309.959278813,36.5092031088,128.840913929,0.0,31.5818913096,61.661095265,200.676821669,0.0,91.7998,108.877021669
 08/27  17:00:00,336.405670645,36.0344720617,128.087957363,0.0,31.5818913096,70.9729253606,198.981449671,3.63788565315,49.9818,145.361764018
 08/27  18:00:00,393.197250549,36.1084620944,123.145140629,0.0,80.3315023541,83.7685254822,226.382169565,5.83177203788,49.9818,170.568597527
 08/27  19:00:00,404.325060092,36.1122748502,124.656144768,0.0,102.000620287,77.6748002752,264.839748319,6.50580547046,33.3212,225.012742849
 08/27  20:00:00,437.757858728,36.077566808,126.467648722,0.0,108.704857014,91.4735406516,257.884653222,6.94071616594,33.3212,217.622737056
 08/27  21:00:00,409.482938265,36.2502020073,126.236716694,0.0,95.2963835608,89.1510273009,256.874583579,7.36879532675,24.9909,224.514888252
 08/27  22:00:00,354.57685264,36.1341591591,124.741322997,0.0,80.3315023541,63.3799339444,356.208237255,7.80511863299,16.6606,331.742518622
 08/27  23:00:00,291.194458461,36.0583702825,125.800860303,0.0,42.6918050922,48.4199368926,206.871881607,10.1429953031,8.3303,188.398586304
 08/27  24:00:00,222.120552082,33.3325643626,92.689866363,0.0,34.4311606118,33.1021868926,118.531238351,0.0198557224347,3.33212,115.179262628
 08/28  01:00:00,202.523383995,33.3325643626,92.254616637,0.0,19.418418834,29.3649097162,84.1344552151,0.0668863221691,3.33212,80.735448893
 08/28  02:00:00,190.386023364,33.3325643626,88.3841314611,0.0,12.7620426787,28.1191506574,85.9653529456,0.0877973441167,3.33212,82.5454356015
 08/28  03:00:00,192.524225221,33.6023782095,90.2951656833,0.0,12.7620426787,28.1191506574,88.9089839116,0.45743851332,3.33212,85.1194253982
 08/28  04:00:00,203.059971493,33.8721920564,93.8320107784,0.0,12.7620426787,28.1191506574,112.34741633,0.363972412643,3.33212,108.651323917
 08/28  05:00:00,231.504202439,33.8721920564,95.0678217582,0.0,25.5240853573,30.610668775,204.29646618,0.297844800965,8.3303,195.668321379
 08/28  06:00:00,317.57203233,33.8182292871,94.4025314681,0.0,51.0481707146,78.1489452969,345.758199225,0.246029582838,16.6606,328.851569642
 08/28  07:00:00,407.50512291,35.8587516886,129.123684133,0.0,64.3609230253,109.708623606,473.29623635,11.1270517314,24.9909,437.178284619
 08/28  08:00:00,367.236844021,35.7708123222,131.518255549,0.0,51.0481707146,80.7689615957,382.304629868,4.63158614895,33.3212,344.351843719
 08/28  09:00:00,339.876823954,36.3441144883,131.831174098,0.0,51.0481707146,71.0224615957,324.186883042,0.0,66.8089,257.377983042
 08/28  10:00:00,293.491837821,36.4340659747,134.537539654,0.0,32.1804615127,65.7244621605,289.784459902,0.769844881428,83.4695,205.545115021
 08/28  11:00:00,294.316894734,36.4883083878,134.603183768,0.0,32.1804615127,65.7244621605,232.670977521,2.22914282512,83.4695,146.972334696
 08/28  12:00:00,294.253327165,36.5286279956,135.325413962,0.0,32.1804615127,65.7244621605,239.767645631,2.83461786277,83.4695,153.463527768
 08/28  13:00:00,284.043325183,36.56341954,134.70737519,0.0,32.1804615127,55.9779621605,229.217844788,3.37159991508,75.1392,150.707044873
 08/28  14:00:00,287.079680713,36.593217979,138.721745419,0.0,32.1804615127,55.9779621605,219.731552637,3.9759862551,66.8089,148.946666382
 08/28  15:00:00,287.824346198,36.6213149277,139.984380455,0.0,32.1804615127,55.9779621605,225.408340958,3.8712883783,75.1392,146.39785258
 08/28  16:00:00,316.281465793,36.32700567,139.0134945,0.0,32.1804615127,60.9114621605,207.345226019,0.26002451672,91.7998,115.285401502
 08/28  17:00:00,350.499949874,35.811295819,138.492482657,0.0,32.1804615127,77.5397301883,224.862371405,4.72664100401,49.9818,170.153930401
 08/28  18:00:00,403.973467385,35.8501743987,138.415666071,0.0,77.122965704,86.2600435998,363.811092648,8.28703170308,49.9818,305.542260945
 08/28  19:00:00,417.013938908,35.781308011,139.032321526,0.0,102.647051061,80.1663183927,277.031365343,18.0359632559,33.3212,225.674202087
 08/28  20:00:00,431.506443535,35.7757514277,117.762230093,0.0,115.40909374,92.7192997104,295.599452159,37.2292897154,33.3212,225.048962444
 08/28  21:00:00,421.584968136,35.855595007,131.578459763,0.0,102.647051061,94.1340635361,396.669285932,42.8154569224,24.9909,328.86292901
 08/28  22:00:00,309.05780395,35.9285785193,85.9025445067,0.0,77.122965704,65.871452062,331.874932473,64.0484542562,16.6606,251.165878216
 08/28  23:00:00,222.573137565,35.875728642,67.677337843,0.0,38.286128036,48.4199368926,228.848217606,82.249989123,8.3303,138.267928483
 08/28  24:00:00,175.568079886,30.9042397406,63.0631258942,0.0,25.5240853573,30.610668775,178.654386446,66.6810447528,3.33212,108.641221693
 08/29  01:00:00,164.074745882,30.9042397406,58.9581571115,0.0,19.418418834,29.3649097162,150.214284426,59.952522774,3.33212,86.9296416519
 08/29  02:00:00,153.561537178,30.9042397406,56.3546433617,0.0,12.7620426787,28.1191506574,148.539763476,64.4857740461,3.33212,80.7218694303
