Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  03:00:00,153.357204813,33.3325643626,53.719134991,0.0,12.7620426787,28.1191506574,158.305014711,68.0348456318,3.33212,86.9380490795
 08/29  04:00:00,159.814558874,31.7136812813,54.5776436595,0.0,12.7620426787,28.1191506574,173.483037627,61.488898906,3.33212,108.662018721
 08/29  05:00:00,197.351414553,32.5231228219,63.6958264557,0.0,25.5240853573,30.610668775,253.537808662,52.9575720284,8.3303,192.249936633
 08/29  06:00:00,313.590916676,34.6276708278,91.1367645026,0.0,51.0481707146,78.1489452969,391.468977616,46.040551097,16.6606,328.767826519
 08/29  07:00:00,399.817476211,35.7674198476,124.458329228,0.0,64.3609230253,109.708623606,507.220286396,41.6599625548,24.9909,440.569423841
 08/29  08:00:00,355.825328913,35.7608889847,123.061177005,0.0,51.0481707146,80.7689615957,396.558382071,22.6437339398,33.3212,340.593448132
 08/29  09:00:00,341.695386813,36.3507668187,136.83466482,0.0,51.0481707146,71.0224615957,340.004724025,11.1829206555,66.8089,262.01290337
 08/29  10:00:00,296.026129282,36.4403205571,139.290637028,0.0,32.1804615127,65.7244621605,285.524145381,3.23913204195,83.4695,198.815513339
 08/29  11:00:00,298.088817744,36.4957876005,139.869297287,0.0,32.1804615127,65.7244621605,237.551871772,0.430539880433,83.4695,153.651831892
 08/29  12:00:00,297.594439193,36.5597448702,139.509456742,0.0,32.1804615127,65.7244621605,237.033013158,0.0939990447062,83.4695,153.469514113
 08/29  13:00:00,287.956738371,36.5742466962,139.185007834,0.0,32.1804615127,55.9779621605,221.801917014,0.067452234075,75.1392,146.59526478
 08/29  14:00:00,288.940460275,36.6039185561,139.893860564,0.0,32.1804615127,55.9779621605,220.433485052,0.544602136427,66.8089,153.079982915
 08/29  15:00:00,288.687952462,36.6303927285,139.650320945,0.0,32.1804615127,55.9779621605,222.274248225,0.711563841054,75.1392,146.423484384
 08/29  16:00:00,318.624484311,36.4202571765,140.144633254,0.0,32.1804615127,60.9114621605,207.114996819,0.0337266637407,91.7998,115.281470155
 08/29  17:00:00,352.619087536,35.9020795962,139.435356238,0.0,32.1804615127,77.5397301883,221.435222853,1.7433820648,49.9818,169.710040788
 08/29  18:00:00,403.992939781,35.9621281192,137.172650977,0.0,77.122965704,86.2600435998,357.245821445,2.73354032278,49.9818,304.530481122
 08/29  19:00:00,419.110979515,35.9622116252,137.801211315,0.0,102.647051061,80.1663183927,264.278519967,3.76391220373,33.3212,227.193407763
 08/29  20:00:00,452.109782547,35.9436491752,137.932314878,0.0,115.40909374,92.7192997104,268.449970588,10.0407737839,33.3212,225.087996804
 08/29  21:00:00,427.073922653,36.0031287652,136.472799194,0.0,102.647051061,94.1340635361,366.342051635,12.8178295926,24.9909,328.533322042
 08/29  22:00:00,346.094509662,36.055783529,122.202352673,0.0,77.122965704,65.871452062,285.518390693,17.2491090517,16.6606,251.608681642
 08/29  23:00:00,252.668039157,35.985301912,97.2405089864,0.0,38.286128036,48.4199368926,168.796191213,22.1821585194,8.3303,138.283732694
 08/29  24:00:00,190.137384677,33.3325643626,75.0412016224,0.0,25.5240853573,30.610668775,129.300809693,17.3132451743,3.33212,108.655444518
 08/30  01:00:00,152.876375707,30.9042397406,47.8154325834,0.0,19.418418834,29.3649097162,102.868637492,12.5938190089,3.33212,86.9426984828
 08/30  02:00:00,184.046041079,33.3325643626,84.1619754515,0.0,12.7620426787,28.1191506574,97.445094529,13.3823002428,3.33212,80.7306742862
 08/30  03:00:00,162.167780255,32.5231228219,63.2917554567,0.0,12.7620426787,28.1191506574,106.061620285,15.789625187,3.33212,86.9398750979
 08/30  04:00:00,157.147286977,31.7136812813,52.593369832,0.0,12.7620426787,28.1191506574,123.517614707,11.5113349091,3.33212,108.674159798
 08/30  05:00:00,211.815684547,32.9278435923,78.0677657412,0.0,25.5240853573,30.610668775,212.558616584,8.9696793597,8.3303,195.258637224
 08/30  06:00:00,342.398421773,34.951447444,118.957271321,0.0,51.0481707146,78.1489452969,348.73097851,5.67051207429,16.6606,326.399866436
 08/30  07:00:00,411.009033284,35.8009527938,134.42647707,0.0,64.3609230253,109.708623606,470.045935496,5.47250666034,24.9909,439.582528835
 08/30  08:00:00,370.825423226,35.7615624843,136.500715019,0.0,51.0481707146,80.7689615957,381.102509483,2.03499662067,33.3212,345.746312863
 08/30  09:00:00,343.029120389,36.3459666669,135.885393978,0.0,51.0481707146,71.0224615957,324.866073335,0.152969383698,66.8089,257.904203951
 08/30  10:00:00,293.415995102,36.4356755384,133.84065917,0.0,32.1804615127,65.7244621605,289.585316663,0.808140053975,83.4695,205.307676609
 08/30  11:00:00,294.374367995,36.4904400919,133.199375587,0.0,32.1804615127,65.7244621605,231.910526934,1.15149433515,83.4695,147.289532599
 08/30  12:00:00,292.414851178,36.5436592143,131.095527467,0.0,32.1804615127,65.7244621605,237.473316459,0.506761501885,83.4695,153.497054958
 08/30  13:00:00,281.508120821,36.57120829,129.783342299,0.0,32.1804615127,55.9779621605,226.980164212,0.066627504985,75.1392,151.774336707
 08/30  14:00:00,282.365536832,36.6039211698,130.594132612,0.0,32.1804615127,55.9779621605,214.805948104,0.0525779642334,66.8089,147.944470139
 08/30  15:00:00,285.525829793,36.6321312655,133.719108936,0.0,32.1804615127,55.9779621605,221.649661051,0.083507724847,75.1392,146.426953326
 08/30  16:00:00,318.136791371,36.4317209275,137.46090026,0.0,32.1804615127,60.9114621605,207.114647381,0.000271350262905,91.7998,115.314576031
 08/30  17:00:00,351.845301944,35.9273822923,136.547788085,0.0,32.1804615127,77.5397301883,222.049029285,1.87511044267,49.9818,170.192118843
 08/30  18:00:00,400.96511645,36.0080873792,131.543574737,0.0,77.122965704,86.2600435998,358.673234537,2.97508224065,49.9818,305.716352297
 08/30  19:00:00,414.84701926,36.0334251477,129.615962255,0.0,102.647051061,80.1663183927,262.455873317,3.37361305105,33.3212,225.761060265
 08/30  20:00:00,448.789704146,36.002941985,131.671103165,0.0,115.40909374,92.7192997104,262.155328476,3.70043070785,33.3212,225.133697768
 08/30  21:00:00,424.197108747,36.053551508,131.43409284,0.0,102.647051061,94.1340635361,362.622728031,4.00200958757,24.9909,333.629818444
 08/30  22:00:00,360.301680519,36.1018039837,134.657385344,0.0,77.122965704,65.871452062,270.077205912,6.19901695512,16.6606,247.217588957
 08/30  23:00:00,278.369126086,36.0272483119,122.058412005,0.0,38.286128036,48.4199368926,164.464597072,17.8666163161,8.3303,138.267680756
 08/30  24:00:00,161.415329902,32.9278435923,46.8844687343,0.0,25.5240853573,30.610668775,143.521690954,25.1237125571,3.33212,115.065858397
 08/31  01:00:00,157.555125342,30.9042397406,52.4225236149,0.0,19.418418834,29.3649097162,111.600598303,27.5355216894,3.33212,80.7329566139
 08/31  02:00:00,158.425303164,33.3325643626,58.8390172296,0.0,12.7620426787,28.1191506574,112.891865423,25.8973558624,3.33212,83.6623895606
 08/31  03:00:00,160.572772082,33.3325643626,61.0252982375,0.0,12.7620426787,28.1191506574,111.754074404,24.3994112519,3.33212,84.0225431522
 08/31  04:00:00,169.684671304,32.5231228219,64.3203882135,0.0,12.7620426787,28.1191506574,135.036712371,23.036439868,3.33212,108.668152503
 08/31  05:00:00,205.37743314,32.9278435923,72.0440792995,0.0,25.5240853573,30.610668775,230.965180623,26.8735573411,8.3303,195.761323282
 08/31  06:00:00,329.320871816,34.1420059033,108.095776684,0.0,51.0481707146,78.1489452969,378.367506624,28.4744213324,16.6606,333.232485291
 08/31  07:00:00,409.550072018,35.9257020634,134.952162901,0.0,64.3609230253,109.708623606,490.366450875,26.6814505966,24.9909,438.694100278
 08/31  08:00:00,367.422471584,35.8143089988,135.16836827,0.0,51.0481707146,80.7689615957,390.969187598,17.6938124676,33.3212,339.954175131
 08/31  09:00:00,337.466933151,36.3459176595,131.487833786,0.0,51.0481707146,71.0224615957,331.628507501,7.26863292057,66.8089,257.55097458
 08/31  10:00:00,291.172727871,36.4661405042,131.237289695,0.0,32.1804615127,65.7244621605,289.14094842,0.016023554754,83.4695,205.655424866
 08/31  11:00:00,293.029978982,36.5716158956,130.85790101,0.0,32.1804615127,65.7244621605,237.203667073,0.0198117950461,83.4695,153.714355278
 08/31  12:00:00,293.276056382,36.6318165337,131.805470782,0.0,32.1804615127,65.7244621605,234.270435457,0.0187050430554,83.4695,150.782230414
 08/31  13:00:00,285.465570557,36.581551288,133.726395945,0.0,32.1804615127,55.9779621605,224.527628491,0.0302972185828,75.1392,149.358131273
 08/31  14:00:00,285.521168891,36.6126192112,133.714729841,0.0,32.1804615127,55.9779621605,213.291563069,0.0345492365099,66.8089,146.448113833
 08/31  15:00:00,283.947688549,36.6445588687,132.102615669,0.0,32.1804615127,55.9779621605,228.271011024,0.0104802954941,75.1392,153.121330728
 08/31  16:00:00,311.940513637,36.5091042479,130.977943553,0.0,32.1804615127,60.9114621605,203.8268987,0.0,91.7998,112.0270987
 08/31  17:00:00,346.37838382,35.9814989094,130.927955995,0.0,32.1804615127,77.5397301883,218.294085526,1.46266446007,49.9818,166.849621066
 08/31  18:00:00,397.95067812,36.0723760109,128.479937878,0.0,77.122965704,86.2600435998,358.177082072,2.37712905911,49.9818,305.818153013
 08/31  19:00:00,412.489173576,36.1014681435,126.917627777,0.0,102.647051061,80.1663183927,265.373504025,2.7276328999,33.3212,229.324671125
 08/31  20:00:00,445.537050098,36.0766895146,126.594782777,0.0,115.40909374,92.7192997104,259.70257904,3.00338031874,33.3212,223.377998721
 08/31  21:00:00,420.597533274,36.1285404765,125.596655187,0.0,102.647051061,94.1340635361,360.075674325,3.27563700566,24.9909,331.80913732
 08/31  22:00:00,354.956438773,36.169369442,126.116755542,0.0,77.122965704,65.871452062,275.008441454,3.56319873454,16.6606,254.78464272
 08/31  23:00:00,287.105025999,36.0989265179,126.127796499,0.0,38.286128036,48.4199368926,151.718918102,5.09234527021,8.3303,138.296272831
 08/31  24:00:00,221.309496395,33.3325643626,103.165875637,0.0,25.5240853573,30.610668775,112.030212402,0.011433182166,3.33212,108.68665922
 09/01  01:00:00,221.162330204,33.3325643626,110.32463967,0.0,19.418418834,29.3649097162,90.321084034,0.03032894297,3.33212,86.958635091
 09/01  02:00:00,218.716374835,32.9278435923,116.537248466,0.0,12.7620426787,28.1191506574,84.3330532014,0.251396091908,3.33212,80.7495371095
 09/01  03:00:00,224.639802429,33.3325643626,121.553894523,0.0,12.7620426787,28.1191506574,90.4564253652,0.168578350026,3.33212,86.9557270152
 09/01  04:00:00,236.847240711,33.8721920564,125.189028392,0.0,12.7620426787,28.1191506574,112.196426441,0.172345205564,3.33212,108.691961236
 09/01  05:00:00,268.312035068,34.1420059033,128.47993459,0.0,25.5240853573,30.610668775,203.850709108,0.0470063542231,8.3303,195.473402753
 09/01  06:00:00,357.449282881,33.9801175952,131.271336873,0.0,51.0481707146,78.1489452969,344.469850526,0.117607830215,16.6606,327.691642696
 09/01  07:00:00,395.583913571,35.8776468638,114.094224656,0.0,64.3609230253,109.708623606,469.553064893,5.36649257527,24.9909,439.195672318
 09/01  08:00:00,354.233856112,35.8108539883,115.488824349,0.0,51.0481707146,80.7689615957,381.664765223,2.2393270029,33.3212,346.10423822
 09/01  09:00:00,321.937318718,36.3516060775,112.141740375,0.0,51.0481707146,71.0224615957,324.43858684,0.0,66.8089,257.62968684
 09/01  10:00:00,273.331259773,36.4860109757,112.492975882,0.0,32.1804615127,65.7244621605,289.167330132,0.0,83.4695,205.697830132
 09/01  11:00:00,278.420481534,36.6381021894,116.278006995,0.0,32.1804615127,65.7244621605,237.182614204,0.0,83.4695,153.713114204
 09/01  12:00:00,281.406213986,37.8715695835,118.497129557,0.0,32.1804615127,65.7244621605,230.325527144,0.0,83.4695,146.856027144
 09/01  13:00:00,271.992432734,38.1525639191,118.497129557,0.0,32.1804615127,55.9779621605,228.453649987,0.0,75.1392,153.314449987
 09/01  14:00:00,270.09124231,37.3027935823,117.45584762,0.0,32.1804615127,55.9779621605,213.286038009,0.0,66.8089,146.477138009
 09/01  15:00:00,267.938743644,36.9589797704,115.682732594,0.0,32.1804615127,55.9779621605,228.283723092,0.0,75.1392,153.144523092
 09/01  16:00:00,296.702659368,36.9108968611,115.256379724,0.0,32.1804615127,60.9114621605,200.721775704,0.0,91.7998,108.921975704
 09/01  17:00:00,330.25722317,36.2595917091,114.454066136,0.0,32.1804615127,77.5397301883,222.313512115,2.10738926214,49.9818,170.224322853
 09/01  18:00:00,382.723840159,36.2937724178,112.921736722,0.0,77.122965704,86.2600435998,359.110561844,3.1922984687,49.9818,305.936463375
 09/01  19:00:00,395.600899949,36.27759662,110.48175276,0.0,102.647051061,80.1663183927,263.11063452,3.52330513845,33.3212,226.266129382
 09/01  20:00:00,425.629525493,36.1890926199,108.319243527,0.0,115.40909374,92.7192997104,262.047823671,3.87414252605,33.3212,224.852481145
 09/01  21:00:00,401.260032069,36.286895553,107.098638628,0.0,102.647051061,94.1340635361,363.101140915,4.19062800123,24.9909,333.919612914
 09/01  22:00:00,341.458642215,36.3852410544,112.107816608,0.0,77.122965704,65.871452062,275.985075601,4.46982456523,16.6606,254.854651036
 09/01  23:00:00,276.811683992,36.2733608219,115.59596324,0.0,38.286128036,48.4199368926,151.69373184,5.03046340518,8.3303,138.332968435
 09/01  24:00:00,254.884301065,33.9801175952,133.431778782,0.0,25.5240853573,30.610668775,112.06867995,0.0370665323359,3.33212,108.699493417
 09/02  01:00:00,251.327493828,34.1420059033,127.542739942,0.0,27.7269238854,30.610668775,90.3213076882,0.0191539612988,3.33212,86.9700337269
 09/02  02:00:00,228.51321014,32.8468994382,123.508044253,0.0,12.7620426787,28.1191506574,84.1059961737,0.0123584707961,3.33212,80.7615177029
 09/02  03:00:00,236.066555525,34.3038942115,129.622579692,0.0,12.7620426787,28.1191506574,90.3414725116,0.0352262204537,3.33212,86.9741262912
 09/02  04:00:00,238.577234132,33.3325643626,126.435876861,0.0,12.7620426787,28.1191506574,112.096024509,0.0525429307786,3.33212,108.711361578
 09/02  05:00:00,243.720525165,33.6563409789,119.0179462,0.0,12.7620426787,28.1191506574,146.736903317,0.053176387457,8.3303,138.353426929
 09/02  06:00:00,329.436763052,34.1420059033,134.732578627,0.0,42.6918050922,54.3732441037,213.374772179,0.0767000252466,16.6606,196.637472154
 09/02  07:00:00,366.69374563,36.1376335652,131.73633372,0.0,42.6918050922,86.1019271793,364.969893806,6.43095617219,24.9909,333.548037634
 09/02  08:00:00,406.059822873,35.9492760693,130.233111146,0.0,57.6566862989,112.030105488,511.403848783,2.7311080538,33.3212,475.351540729
 09/02  09:00:00,358.03265952,36.3089332782,128.713570756,0.0,57.6566862989,83.6599452969,405.902420185,0.0,66.8089,339.093520185
 09/02  10:00:00,300.461879423,36.476003341,125.197318869,0.0,42.6918050922,68.9656133826,341.199496399,0.0183453930842,83.4695,257.711651006
 09/02  11:00:00,287.773689806,36.5907745749,120.743253508,0.0,34.9340096728,67.7198543238,290.203729961,0.442497885718,83.4695,206.291732075
 09/02  12:00:00,283.560161954,36.6820696471,117.196504979,0.0,34.9340096728,67.7198543238,237.54493794,0.111918968881,83.4695,153.963518971
 09/02  13:00:00,269.126666836,36.5696920286,113.131108405,0.0,34.9340096728,57.9733543238,228.901848482,0.012662788501,75.1392,153.749985694
 09/02  14:00:00,268.195889513,36.4943547414,112.492975882,0.0,34.9340096728,57.9733543238,220.451221188,0.113224920699,66.8089,153.529096267
 09/02  15:00:00,271.086144222,36.8565401239,114.221422508,0.0,34.9340096728,57.9733543238,228.749601671,0.0368778915798,75.1392,153.57352378
 09/02  16:00:00,301.608697816,36.9610313409,115.359043511,0.0,34.9340096728,62.9068543238,203.262121235,0.0,91.7998,111.462321235
 09/02  17:00:00,328.434343054,36.5185507488,114.934842913,0.0,34.9340096728,72.2186844194,195.305905486,2.33947887851,49.9818,142.984626608
 09/02  18:00:00,393.094523812,37.0062250395,112.809581914,0.0,87.0357390804,86.2600435998,224.419023435,3.47707743912,49.9818,170.960145996
 09/02  19:00:00,391.985453287,36.3694779417,109.153384601,0.0,102.000620287,77.6748002752,265.988908308,4.67939955131,33.3212,227.988308756
 09/02  20:00:00,408.726774357,36.0367795536,107.233215697,0.0,102.000620287,88.9820225341,262.808733456,4.50463581533,33.3212,224.98289764
 09/02  21:00:00,398.429068489,36.0937483484,107.521975399,0.0,102.000620287,91.6425454185,259.10795547,4.98111635331,24.9909,229.135939117
 09/02  22:00:00,349.787510061,36.0758956927,110.937189932,0.0,87.0357390804,65.871452062,348.187678635,5.39965665317,16.6606,326.127421982
 09/02  23:00:00,281.716615698,35.9955969504,116.323705091,0.0,42.6918050922,48.4199368926,211.873904622,7.43423954335,8.3303,196.109365079
 09/02  24:00:00,259.793999105,33.8182292871,136.285310548,0.0,27.7269238854,30.610668775,112.093375242,0.0509023439084,3.33212,108.710352898
 09/03  01:00:00,255.741028609,33.6563409789,123.171783116,0.0,34.4311606118,33.1021868926,90.4830483479,0.0669138104307,3.33212,87.0840145375
 09/03  02:00:00,212.461599183,32.3612345138,98.6334141132,0.0,19.466279405,30.610668775,90.4889814365,0.0712949732896,3.33212,87.0855664633
 09/03  03:00:00,208.954912781,32.5231228219,95.0041416301,0.0,19.466279405,30.610668775,84.2943640895,0.098970078448,3.33212,80.8632740111
 09/03  04:00:00,222.988684814,33.0087877464,101.894157554,0.0,19.466279405,30.610668775,118.477644676,0.025475907306,3.33212,115.120048769
 09/03  05:00:00,238.083030455,33.1706760545,104.61353955,0.0,19.466279405,30.610668775,147.028150608,0.14562027273,8.3303,138.552230335
 09/03  06:00:00,334.69193108,34.951447444,136.36937189,0.0,42.6918050922,54.3732441037,214.961661518,0.116553195527,16.6606,198.184508322
 09/03  07:00:00,376.601653752,36.2658019353,132.288409279,0.0,49.3960418185,88.5934452969,365.201186532,7.65007531041,24.9909,332.560211222
 09/03  08:00:00,406.925390169,36.0869636076,130.960668622,0.0,57.6566862989,112.030105488,514.100373668,3.13999674385,33.3212,477.639176925
 09/03  09:00:00,347.431428794,36.4565682343,127.168578838,0.0,50.9524495726,81.1684271793,405.108183989,0.0,66.8089,338.299283989
 09/03  10:00:00,299.470404446,36.8659433221,123.787859294,0.0,42.6918050922,68.9656133826,349.240786152,0.0,83.4695,265.771286152
 09/03  11:00:00,295.76772294,36.7731099746,123.92595757,0.0,38.286128036,68.9656133826,289.826217628,0.0,83.4695,206.356717628
 09/03  12:00:00,294.408041892,36.8523095481,123.255682071,0.0,38.286128036,68.9656133826,235.552327511,0.0,83.4695,152.082827511
 09/03  13:00:00,273.666757918,36.7119685514,121.575979188,0.0,31.5818913096,56.727595265,223.780115753,0.218718422814,75.1392,148.42219733
 09/03  14:00:00,271.050637806,36.6493385857,119.040782101,0.0,31.5818913096,56.727595265,220.334027605,0.33603213957,66.8089,153.189095466
 09/03  15:00:00,269.08263033,36.6512601828,117.241062325,0.0,31.5818913096,56.727595265,222.107274639,0.428131671682,75.1392,146.539942967
 09/03  16:00:00,299.041900346,36.4952152159,118.145125107,0.0,31.5818913096,61.661095265,207.518960354,0.347026484371,91.7998,115.37213387
 09/03  17:00:00,334.487624615,35.9750134363,126.201586619,0.0,31.5818913096,70.9729253606,195.454780869,3.227585555,49.9818,142.245395314
 09/03  18:00:00,396.002000282,36.0533653262,125.9718015,0.0,80.3315023541,83.7685254822,228.611090321,4.49053039113,49.9818,174.138759929
 09/03  19:00:00,410.260767804,36.0557540224,125.060373904,0.0,102.000620287,77.6748002752,263.737505728,5.05322807074,33.3212,225.363077657
 09/03  20:00:00,440.833598605,36.0139091941,129.666454989,0.0,108.704857014,91.4735406516,259.917967727,5.46038469166,33.3212,221.136383036
 09/03  21:00:00,417.331396501,36.1496923794,134.267458713,0.0,95.2963835608,89.1510273009,256.665249617,5.81956948602,24.9909,225.854780131
 09/03  22:00:00,366.223673461,36.0851434915,136.470486322,0.0,80.3315023541,63.3799339444,351.873750021,7.30338554967,16.6606,327.909764471
 09/03  23:00:00,305.73259222,36.0207550847,140.40573576,0.0,42.6918050922,48.4199368926,213.726932001,9.77021129334,8.3303,195.626420708
 09/03  24:00:00,245.009356783,33.3325643626,113.469310675,0.0,34.4311606118,33.1021868926,113.586825673,1.39608232329,3.33212,108.85862335
 09/04  01:00:00,232.808218207,33.3325643626,101.829852872,0.0,34.4311606118,33.1021868926,91.260172762,0.84096216529,3.33212,87.0870905967
 09/04  02:00:00,222.724437013,30.9042397406,113.885421318,0.0,19.466279405,30.610668775,92.2635487734,1.8513913711,3.33212,87.0800374023
 09/04  03:00:00,226.669796539,33.3325643626,115.471309892,0.0,19.466279405,30.610668775,95.0353075943,10.8440325339,3.33212,80.8591550603
 09/04  04:00:00,235.558380628,31.7136812813,120.019370607,0.0,19.466279405,30.610668775,133.24433445,14.7866510625,3.33212,115.125563388
 09/04  05:00:00,252.206705781,32.5231228219,123.764998634,0.0,19.466279405,30.610668775,162.092830566,15.1756676545,8.3303,138.586862912
 09/04  06:00:00,315.291683029,34.7895591359,121.231734586,0.0,42.6918050922,54.3732441037,229.905377693,15.6515921911,16.6606,197.593185501
 09/04  07:00:00,362.192263905,36.1293353483,121.855569923,0.0,49.3960418185,88.5934452969,380.536994437,22.0807056287,24.9909,333.465388808
 09/04  08:00:00,392.259706253,35.88803537,119.856462996,0.0,57.6566862989,112.030105488,523.52631901,12.1483394499,33.3212,478.05677956
 09/04  09:00:00,338.90400294,36.3666568817,121.729519879,0.0,50.9524495726,81.1684271793,407.652672998,2.37589560596,66.8089,338.467877392
 09/04  10:00:00,297.105275716,36.6274474229,124.212733614,0.0,42.6918050922,68.9656133826,349.624147373,0.286694820596,83.4695,265.867952553
 09/04  11:00:00,296.338133349,36.6106912699,127.241572621,0.0,38.286128036,68.9656133826,290.847331445,0.961941376102,83.4695,206.415890069
 09/04  12:00:00,297.057446561,36.6450264883,128.943086865,0.0,38.286128036,68.9656133826,238.419662099,1.34143167335,83.4695,153.608730426
 09/04  13:00:00,279.033468489,36.5788001223,129.992014137,0.0,31.5818913096,56.727595265,224.755706702,2.69735515842,75.1392,146.919151544
 09/04  14:00:00,279.758006368,36.6086105186,130.735088724,0.0,31.5818913096,56.727595265,223.154831405,3.12701442045,66.8089,153.218916984
 09/04  15:00:00,280.554370718,36.6357852833,131.407839116,0.0,31.5818913096,56.727595265,225.204867419,3.53361919899,75.1392,146.53204822
 09/04  16:00:00,310.673268963,36.3548508482,132.444056437,0.0,31.5818913096,61.661095265,210.861137679,3.67359577369,91.7998,115.387741905
 09/04  17:00:00,338.023781913,35.8456133641,133.006770575,0.0,31.5818913096,70.9729253606,202.840154512,7.33939705148,49.9818,145.518957461
 09/04  18:00:00,397.612144644,35.8759652333,131.288120656,0.0,80.3315023541,83.7685254822,231.412290934,10.6332273178,49.9818,170.797263617
 09/04  19:00:00,415.114105348,35.7917759676,135.312659308,0.0,102.000620287,77.6748002752,300.968636796,42.2175448931,33.3212,225.429891903
 09/04  20:00:00,439.446766966,35.7626566191,133.90374784,0.0,108.704857014,91.4735406516,341.409800013,83.2710239086,33.3212,224.817576105
 09/04  21:00:00,410.517736896,35.8702320866,133.010929705,0.0,95.2963835608,89.1510273009,366.674186216,116.24106169,24.9909,225.442224526
 09/04  22:00:00,358.080299546,35.8483173954,133.793308795,0.0,80.3315023541,63.3799339444,477.704110392,131.064653377,16.6606,329.978857015
 09/04  23:00:00,289.952742936,35.7977133057,130.145981319,0.0,42.6918050922,48.4199368926,351.436484053,152.053097198,8.3303,191.053086854
 09/04  24:00:00,237.383551203,30.9042397406,113.112004068,0.0,34.4311606118,33.1021868926,204.247529252,85.6630796448,3.33212,115.252329607
 09/05  01:00:00,205.827815403,30.9042397406,100.408166276,0.0,19.418418834,29.3649097162,152.534426605,68.4370066845,3.33212,80.7652999209
 09/05  02:00:00,188.558989684,30.9042397406,91.0825262741,0.0,12.7620426787,28.1191506574,152.254811361,61.9293339164,3.33212,86.9933574444
 09/05  03:00:00,184.702497,33.3325643626,84.8233247404,0.0,12.7620426787,28.1191506574,138.725091702,54.6141984179,3.33212,80.7787732844
 09/05  04:00:00,187.305197098,30.9042397406,82.6550438418,0.0,12.7620426787,28.1191506574,164.615566077,46.1499181268,3.33212,115.13352795
 09/05  05:00:00,222.930614493,33.3325643626,88.2365226096,0.0,25.5240853573,30.610668775,236.942240819,39.5969434405,8.3303,189.014997378
 09/05  06:00:00,346.01260545,34.4657825196,120.684245772,0.0,51.0481707146,78.1489452969,383.116419167,32.3954453755,16.6606,334.060373792
 09/05  07:00:00,410.443125798,35.778181322,134.786321766,0.0,64.3609230253,109.708623606,503.507304246,35.725866556,24.9909,442.79053769
 09/05  08:00:00,366.427407924,35.8027670898,133.460991653,0.0,51.0481707146,80.7689615957,399.911506778,19.4149449274,33.3212,347.175361851
 09/05  09:00:00,338.408701273,36.3555840467,132.715513544,0.0,51.0481707146,71.0224615957,328.932439798,4.12612785297,66.8089,257.997411945
 09/05  10:00:00,295.338110657,36.4570970863,137.087135227,0.0,32.1804615127,65.7244621605,290.35159429,0.978943380677,83.4695,205.903150909
 09/05  11:00:00,297.213995104,36.5350153312,137.302344635,0.0,32.1804615127,65.7244621605,238.213231424,0.907803070713,83.4695,153.835928353
 09/05  12:00:00,297.219661021,36.5982242786,137.104683794,0.0,32.1804615127,65.7244621605,236.59232758,0.592933362484,83.4695,152.529894217
 09/05  13:00:00,287.320296882,36.58941616,136.320431465,0.0,32.1804615127,55.9779621605,223.373903836,0.379867473223,75.1392,147.854836362
 09/05  14:00:00,287.764149762,36.6236420675,136.807181693,0.0,32.1804615127,55.9779621605,220.440624424,0.393479447327,66.8089,153.238244977
 09/05  15:00:00,287.478983387,36.6514039178,136.433304061,0.0,32.1804615127,55.9779621605,222.264851189,0.550726428047,75.1392,146.57492476
 09/05  16:00:00,317.414343683,36.4427341037,137.475547735,0.0,32.1804615127,60.9114621605,207.295635651,0.108014893187,91.7998,115.387820758
 09/05  17:00:00,351.259265444,35.9033586733,137.215002197,0.0,32.1804615127,77.5397301883,221.846278458,1.47224803753,49.9818,170.39223042
 09/05  18:00:00,403.616986738,35.9609253992,136.253813215,0.0,77.122965704,86.2600435998,358.834041079,2.36634459378,49.9818,306.485896485
 09/05  19:00:00,421.953052614,35.9555446311,137.848633278,0.0,102.647051061,80.1663183927,263.477613299,4.02026158537,33.3212,226.136151714
 09/05  20:00:00,448.887373423,35.9268462155,134.994879449,0.0,115.40909374,92.7192997104,272.606134482,13.7740584733,33.3212,225.510876009
 09/05  21:00:00,426.094216821,35.9812787963,135.99441374,0.0,102.647051061,94.1340635361,378.04725232,18.4568159419,24.9909,334.599536378
 09/05  22:00:00,336.647272224,36.0345223385,113.094103867,0.0,77.122965704,65.871452062,294.29513476,22.4269552393,16.6606,255.207579521
 09/05  23:00:00,239.767983814,35.9609356047,84.6476966908,0.0,38.286128036,48.4199368926,179.861254833,33.1046653568,8.3303,138.426289476
 09/05  24:00:00,190.154737742,30.9042397406,77.4744828058,0.0,25.5240853573,30.610668775,163.627518719,46.2081857729,3.33212,114.087212946
 09/06  01:00:00,174.154088345,30.9042397406,68.8546596633,0.0,19.418418834,29.3649097162,134.544148476,49.4390215353,3.33212,81.7730069406
 09/06  02:00:00,163.846838684,33.3325643626,64.0682282137,0.0,12.7620426787,28.1191506574,134.129735686,43.7930566323,3.33212,87.0045590539
 09/06  03:00:00,158.421611832,30.9042397406,61.0908193962,0.0,12.7620426787,28.1191506574,121.295727105,37.1815697416,3.33212,80.7820373631
 09/06  04:00:00,168.316644512,33.3325643626,62.0746105401,0.0,12.7620426787,28.1191506574,150.6604515,32.1704317707,3.33212,115.15789973
 09/06  05:00:00,203.992226761,33.3325643626,70.0883742352,0.0,25.5240853573,30.610668775,227.03952028,29.6515075585,8.3303,189.057712721
 09/06  06:00:00,326.173337079,33.8182292871,102.345204958,0.0,51.0481707146,78.1489452969,378.353929132,27.4092632274,16.6606,334.284065904
 09/06  07:00:00,408.103979194,35.77158725,133.547116449,0.0,64.3609230253,109.708623606,493.176332182,24.9933288273,24.9909,443.192103355
 09/06  08:00:00,367.027138156,35.7844497261,134.469487014,0.0,51.0481707146,80.7689615957,390.43059929,9.7182973479,33.3212,347.391101942
 09/06  09:00:00,342.613215483,36.3568249116,136.624486648,0.0,51.0481707146,71.0224615957,327.069564757,2.16695397958,66.8089,258.093710778
 09/06  10:00:00,297.156770084,36.4514138787,138.958577783,0.0,32.1804615127,65.7244621605,290.063936421,0.633975567065,83.4695,205.960460854
 09/06  11:00:00,298.411891964,36.524050964,139.108774302,0.0,32.1804615127,65.7244621605,237.908702538,0.570039212812,83.4695,153.869163325
 09/06  12:00:00,297.456836451,36.5848184117,137.819171757,0.0,32.1804615127,65.7244621605,237.429808821,0.303251327712,83.4695,153.657057494
 09/06  13:00:00,288.595266131,36.5887204324,137.380247202,0.0,32.1804615127,55.9779621605,222.137063194,0.219009419382,75.1392,146.778853775
 09/06  14:00:00,289.49159535,36.6235653271,137.736329826,0.0,32.1804615127,55.9779621605,220.302323552,0.217934681668,66.8089,153.27548887
 09/06  15:00:00,289.701447734,36.6529520736,138.208353197,0.0,32.1804615127,55.9779621605,221.94876007,0.21967451104,75.1392,146.589885559
 09/06  16:00:00,318.895987819,36.4490497795,138.641872847,0.0,32.1804615127,60.9114621605,207.238780222,0.00440394107699,91.7998,115.43457628
 09/06  17:00:00,353.278591873,35.9128536778,139.030143524,0.0,32.1804615127,77.5397301883,221.548335483,1.146195105,49.9818,170.420340378
 09/06  18:00:00,404.731851418,35.9773318841,137.176708266,0.0,77.122965704,86.2600435998,358.488775737,1.84830064789,49.9818,306.65867509
 09/06  19:00:00,422.791121164,35.9795847234,137.918243016,0.0,102.647051061,80.1663183927,269.042442571,2.1906070469,33.3212,233.530635525
 09/06  20:00:00,452.790371414,35.9482328241,138.211302473,0.0,115.40909374,92.7192997104,265.979562758,7.07645000165,33.3212,225.581912756
 09/06  21:00:00,426.962700474,36.0028893777,136.010923693,0.0,102.647051061,94.1340635361,368.327905977,8.54461881011,24.9909,334.792387167
 09/06  22:00:00,347.795163641,36.0533998242,123.810190992,0.0,77.122965704,65.871452062,277.914350355,13.4690313714,16.6606,247.784718984
 09/06  23:00:00,243.73059275,35.9817379694,88.4131102343,0.0,38.286128036,48.4199368926,173.78220075,21.1588143177,8.3303,144.293086432
 09/06  24:00:00,191.498113669,33.3325643626,76.4329519795,0.0,25.5240853573,30.610668775,130.463008639,17.6245023958,3.33212,109.506386244
 09/07  01:00:00,164.726885786,30.9042397406,59.596132178,0.0,19.418418834,29.3649097162,107.605788595,17.2625277992,3.33212,87.0111407957
 09/07  02:00:00,161.041241216,33.3325643626,61.3742217651,0.0,12.7620426787,28.1191506574,105.423533607,21.3017000289,3.33212,80.7897135784
 09/07  03:00:00,158.302005202,30.9042397406,61.1130414847,0.0,12.7620426787,28.1191506574,114.147254692,23.7974668108,3.33212,87.0176678813
 09/07  04:00:00,169.02007344,33.3325643626,62.8552838204,0.0,12.7620426787,28.1191506574,139.189219985,27.070571415,3.33212,108.78652857
 09/07  05:00:00,205.406456655,32.9278435923,72.007627127,0.0,25.5240853573,30.610668775,233.015568279,28.5551120084,8.3303,196.13015627
 09/07  06:00:00,331.726503669,34.4657825196,107.314986404,0.0,51.0481707146,78.1489452969,373.53495103,22.376179934,16.6606,334.498171096
 09/07  07:00:00,401.701339157,35.7852361013,125.739879939,0.0,64.3609230253,109.708623606,476.247934725,7.58485801044,24.9909,443.672176715
 09/07  08:00:00,367.282132763,35.8094880916,131.204019502,0.0,51.0481707146,80.7689615957,376.9237493,1.24327002737,33.3212,342.359279273
 09/07  09:00:00,341.049600775,36.3474665718,132.103227628,0.0,51.0481707146,71.0224615957,329.717600428,0.0181451869384,66.8089,262.890555241
 09/07  10:00:00,289.738453516,36.46340577,128.380120269,0.0,32.1804615127,65.7244621605,289.925021272,0.423829998562,83.4695,206.031691273
 09/07  11:00:00,285.733167069,36.5636603972,123.505540463,0.0,32.1804615127,65.7244621605,237.72644207,0.356215170921,83.4695,153.900726899
 09/07  12:00:00,284.731845414,36.6280358926,123.151634555,0.0,32.1804615127,65.7244621605,237.508819214,0.352153535346,83.4695,153.687165679
 09/07  13:00:00,275.781716575,36.5785068788,123.96856294,0.0,32.1804615127,55.9779621605,222.649126612,0.69021171996,75.1392,146.819714893
 09/07  14:00:00,274.153312906,36.6088039199,122.319455577,0.0,32.1804615127,55.9779621605,220.908307738,0.799353142647,66.8089,153.300054596
 09/07  15:00:00,272.877454365,36.6384845152,121.057653139,0.0,32.1804615127,55.9779621605,222.521759854,0.76148426822,75.1392,146.621075586
 09/07  16:00:00,304.253417563,36.4580307672,123.383343766,0.0,32.1804615127,60.9114621605,207.371742778,0.125655702126,91.7998,115.446287076
 09/07  17:00:00,338.777002404,35.9228970181,123.418517553,0.0,32.1804615127,77.5397301883,221.864267734,1.41318775615,49.9818,170.469279978
 09/07  18:00:00,390.356670386,35.9837434767,121.008481727,0.0,77.122965704,86.2600435998,359.09846582,2.28420781062,49.9818,306.832458009
 09/07  19:00:00,414.460555607,35.9932708599,127.443892037,0.0,102.647051061,80.1663183927,269.575617511,2.64021823228,33.3212,233.614199279
 09/07  20:00:00,447.500979363,35.9748143268,130.969372888,0.0,115.40909374,92.7192997104,262.14934894,3.16584826239,33.3212,225.662300678
 09/07  21:00:00,425.746626815,36.0321636541,133.854224374,0.0,102.647051061,94.1340635361,368.461084843,8.46587192716,24.9909,335.004312916
 09/07  22:00:00,360.360871174,36.0835221063,135.663102326,0.0,77.122965704,65.871452062,277.715990505,12.3890162352,16.6606,248.66637427
 09/07  23:00:00,293.53326456,36.0204421604,137.052085355,0.0,38.286128036,48.4199368926,167.111099101,14.3964943775,8.3303,144.384304723
 09/07  24:00:00,192.291549493,32.9278435923,77.1861375329,0.0,25.5240853573,30.610668775,121.790922118,9.68303901774,3.33212,108.7757631
 09/08  01:00:00,148.064956094,30.9042397406,42.9441366872,0.0,19.418418834,29.3649097162,103.393260697,13.0499109327,3.33212,87.0112297646
 09/08  02:00:00,186.118184549,33.3325643626,86.1587640379,0.0,12.7620426787,28.1191506574,98.1955104513,14.0517420427,3.33212,80.8116484087
 09/08  03:00:00,167.652231698,33.3325643626,67.899298741,0.0,12.7620426787,28.1191506574,107.761370671,17.4047106548,3.33212,87.0245400157
 09/08  04:00:00,154.693416685,33.3325643626,47.9094362988,0.0,12.7620426787,28.1191506574,141.373679374,22.8405491795,3.33212,115.201010194
 09/08  05:00:00,218.656994383,32.9278435923,84.4851116567,0.0,25.5240853573,30.610668775,214.346074955,16.8259648616,8.3303,189.189810093
 09/08  06:00:00,339.452462975,34.1420059033,114.288529854,0.0,51.0481707146,78.1489452969,365.095399421,13.7168657651,16.6606,334.717933656
 09/08  07:00:00,411.876286218,35.8174746036,135.816186385,0.0,64.3609230253,109.708623606,485.561530247,16.4733307961,24.9909,444.097299451
 09/08  08:00:00,369.979004993,35.8198239263,136.276740489,0.0,51.0481707146,80.7689615957,391.61172776,10.4285158703,33.3212,347.862011889
 09/08  09:00:00,339.991972589,36.3473282981,133.143886557,0.0,51.0481707146,71.0224615957,326.191964281,1.08137559798,66.8089,258.301688683
 09/08  10:00:00,294.308977973,36.4833091444,134.509087264,0.0,32.1804615127,65.7244621605,290.279051641,0.727799164899,83.4695,206.081752476
 09/08  11:00:00,299.780935969,36.5678225538,138.509915293,0.0,32.1804615127,65.7244621605,238.355633097,0.94879049431,83.4695,153.937342603
 09/08  12:00:00,300.287327179,36.6467515738,139.370644411,0.0,32.1804615127,65.7244621605,237.670576157,0.468897968267,83.4695,153.732178189
 09/08  13:00:00,289.806255041,36.598343747,138.63284512,0.0,32.1804615127,55.9779621605,229.065824991,0.395925570505,75.1392,153.53069942
 09/08  14:00:00,289.850234154,36.6311553601,138.494760882,0.0,32.1804615127,55.9779621605,213.834966285,0.377440970072,66.8089,146.648625315
 09/08  15:00:00,289.711145931,36.6464099234,137.968297681,0.0,32.1804615127,55.9779621605,228.940859418,0.462273445574,75.1392,153.339385973
 09/08  16:00:00,318.376088836,36.5475113454,137.349652319,0.0,32.1804615127,60.9114621605,207.335230699,0.109994524306,91.7998,115.425436174
 09/08  17:00:00,352.736561845,36.0329238229,137.172758985,0.0,32.1804615127,77.5397301883,222.095267477,1.5841511072,49.9818,170.529316369
 09/08  18:00:00,403.513403928,36.1206107049,133.919076912,0.0,77.122965704,86.2600435998,359.339774962,2.35453185912,49.9818,307.003443103
 09/08  19:00:00,419.203264567,36.1297366107,131.278364505,0.0,102.647051061,80.1663183927,263.773029639,2.70506524076,33.3212,227.746764398
 09/08  20:00:00,449.625036027,36.0974897999,130.831970766,0.0,115.40909374,92.7192997104,267.496933401,2.98182981657,33.3212,231.193903584
 09/08  21:00:00,424.874403609,36.1531522004,129.743669782,0.0,102.647051061,94.1340635361,364.077246783,3.2532423787,24.9909,335.833104404
 09/08  22:00:00,361.303038798,36.185894343,133.505078765,0.0,77.122965704,65.871452062,268.694103352,4.03388061097,16.6606,247.999622741
 09/08  23:00:00,295.463716738,36.100356503,136.916830262,0.0,38.286128036,48.4199368926,159.421642015,5.98245385712,8.3303,145.108888158
 09/08  24:00:00,203.927604309,33.3325643626,87.3403119433,0.0,25.5240853573,30.610668775,112.153444818,0.0115157623271,3.33212,108.809809055
 09/09  01:00:00,210.968773918,33.3325643626,91.9628685802,0.0,27.7269238854,30.610668775,90.3980266802,0.0425735716883,3.33212,87.0233331086
 09/09  02:00:00,177.295046955,32.9278435923,76.7623656773,0.0,12.7620426787,28.1191506574,84.4006618596,0.255733795508,3.33212,80.8128080641
 09/09  03:00:00,183.480981644,33.3325643626,82.3388135373,0.0,12.7620426787,28.1191506574,90.4259983511,0.0627665683591,3.33212,87.0311117827
 09/09  04:00:00,178.933287873,32.9278435923,71.5128575656,0.0,12.7620426787,28.1191506574,117.942944687,0.246376250719,3.33212,114.364448437
 09/09  05:00:00,191.059566587,32.7929366688,71.2975279292,0.0,12.7620426787,28.1191506574,147.818373666,0.0812351206498,8.3303,139.406838545
 09/09  06:00:00,297.581289533,34.3038942115,102.232983846,0.0,42.6918050922,54.3732441037,213.792590844,0.0826405220882,16.6606,197.049350321
 09/09  07:00:00,361.232651977,35.8967767716,126.612850201,0.0,42.6918050922,86.1019271793,365.372182182,5.43068139218,24.9909,334.95060079
 09/09  08:00:00,397.494454003,35.8872601475,121.725191617,0.0,57.6566862989,112.030105488,516.285152693,2.26475720764,33.3212,480.699195485
 09/09  09:00:00,350.51027036,36.3484567715,121.140627541,0.0,57.6566862989,83.6599452969,405.811087423,0.011687688929,66.8089,338.990499734
 09/09  10:00:00,297.631781387,36.4717212719,122.356953027,0.0,42.6918050922,68.9656133826,350.588187484,1.07619077713,83.4695,266.042496707
 09/09  11:00:00,290.070106961,36.5812166489,123.046641747,0.0,34.9340096728,67.7198543238,292.159032914,1.95468445824,83.4695,206.734848456
 09/09  12:00:00,288.194974117,36.6632795731,121.850385278,0.0,34.9340096728,67.7198543238,239.400994274,1.76529621097,83.4695,154.166198063
 09/09  13:00:00,278.257517218,36.5918007383,121.677812163,0.0,34.9340096728,57.9733543238,230.414687049,1.31472682877,75.1392,153.96076022
 09/09  14:00:00,278.383880267,36.6098843972,121.775995201,0.0,34.9340096728,57.9733543238,222.029402462,1.45308321569,66.8089,153.767419247
 09/09  15:00:00,276.710494975,36.6388306196,120.081300692,0.0,34.9340096728,57.9733543238,230.20310908,1.30267594902,75.1392,153.761233131
 09/09  16:00:00,306.369096849,36.4559399592,120.676357482,0.0,34.9340096728,62.9068543238,208.96080339,1.56041105247,91.7998,115.600592338
 09/09  17:00:00,333.560463553,35.983311951,120.654666266,0.0,34.9340096728,72.2186844194,199.638928154,3.97914933377,49.9818,145.67797882
 09/09  18:00:00,396.668700031,36.2018565844,117.243501293,0.0,87.0357390804,86.2600435998,224.943735759,3.70668890443,49.9818,171.255246855
 09/09  19:00:00,403.634747758,35.9893391305,115.678927059,0.0,102.000620287,77.6748002752,267.49572003,4.06613268461,33.3212,230.108387346
 09/09  20:00:00,416.903558615,35.9412728536,114.978408284,0.0,102.000620287,88.9820225341,266.983885452,4.43632687177,33.3212,229.226358581
 09/09  21:00:00,406.704433967,36.00953285,114.483604715,0.0,102.000620287,91.6425454185,255.918741501,4.76825909817,24.9909,226.159582403
 09/09  22:00:00,355.023411885,35.9624324204,116.107236578,0.0,87.0357390804,65.871452062,356.987728635,6.48100877213,16.6606,333.846119863
 09/09  23:00:00,284.147689778,35.9036453218,118.859653196,0.0,42.6918050922,48.4199368926,213.579277179,8.73318874541,8.3303,196.515788434
 09/09  24:00:00,251.073308694,33.3325643626,130.406511344,0.0,27.7269238854,30.610668775,112.175385932,0.0165221169773,3.33212,108.826743815
 09/10  01:00:00,259.946260619,32.7929366688,131.137969962,0.0,34.4311606118,33.1021868926,90.5727626033,0.0959429286288,3.33212,87.1446996747
 09/10  02:00:00,233.630855172,32.9278435923,122.152914679,0.0,19.466279405,30.610668775,90.8318113041,0.348040499583,3.33212,87.1516508045
 09/10  03:00:00,234.236591341,33.3325643626,121.9163801,0.0,19.466279405,30.610668775,90.5812422062,0.0945014783435,3.33212,87.1546207279
 09/10  04:00:00,245.358975601,33.3325643626,126.293373895,0.0,19.466279405,30.610668775,112.26266235,0.0945397286072,3.33212,108.836002621
 09/10  05:00:00,254.844023139,32.9278435923,124.343070368,0.0,19.466279405,30.610668775,154.024645292,0.338423531723,8.3303,145.355921761
 09/10  06:00:00,317.761616661,34.1420059033,121.808720406,0.0,42.6918050922,54.3732441037,214.490235575,0.162467537196,16.6606,197.667168038
 09/10  07:00:00,362.887322648,36.2098585289,118.593658155,0.0,49.3960418185,88.5934452969,367.420636016,7.26595189209,24.9909,335.163784124
 09/10  08:00:00,392.478004865,35.9476466158,116.619052678,0.0,57.6566862989,112.030105488,517.610452733,2.98685363577,33.3212,481.302399098
 09/10  09:00:00,337.636897173,36.3769468646,117.450329815,0.0,50.9524495726,81.1684271793,413.347872141,0.0,66.8089,346.538972141
 09/10  10:00:00,295.023808126,36.6550932118,119.555831133,0.0,42.6918050922,68.9656133826,344.857376018,0.865246101417,83.4695,260.522629917
 09/10  11:00:00,290.1728704,36.6289729204,118.4880352,0.0,38.286128036,68.9656133826,295.002999659,1.01763174245,83.4695,210.515867917
 09/10  12:00:00,288.249048657,36.69283839,117.265760826,0.0,38.286128036,68.9656133826,234.450047145,0.687224041172,83.4695,150.293323104
 09/10  13:00:00,270.079933826,36.5821055256,118.127106159,0.0,31.5818913096,56.727595265,231.296053677,2.35052467406,75.1392,153.806329002
 09/10  14:00:00,269.156828927,36.6053916153,117.180452253,0.0,31.5818913096,56.727595265,223.111211929,2.89564393465,66.8089,153.406667994
 09/10  15:00:00,267.900231091,36.6333963464,115.974610485,0.0,31.5818913096,56.727595265,226.759271447,2.85614323191,75.1392,148.763928215
 09/10  16:00:00,296.901826234,36.4360475631,115.987067577,0.0,31.5818913096,61.661095265,208.079897651,2.71484014499,91.7998,113.565257506
 09/10  17:00:00,324.283203181,35.9231068825,116.200146797,0.0,31.5818913096,70.9729253606,201.715235263,6.02890426644,49.9818,145.704530996
 09/10  18:00:00,383.388517724,35.9745055763,113.586946062,0.0,80.3315023541,83.7685254822,231.402086588,5.46833975156,49.9818,175.951946836
 09/10  19:00:00,399.289274134,35.985264863,111.422596371,0.0,102.000620287,77.6748002752,266.660581732,5.26500259008,33.3212,228.074379142
 09/10  20:00:00,423.573084285,35.9726495865,112.379261173,0.0,108.704857014,91.4735406516,264.300618755,5.66411902736,33.3212,225.315299727
 09/10  21:00:00,395.474362607,36.1317635208,112.34798095,0.0,95.2963835608,89.1510273009,257.003136839,6.0544643346,24.9909,225.957772504
 09/10  22:00:00,343.366738013,36.0815859396,113.554185977,0.0,80.3315023541,63.3799339444,359.523159279,8.77229937435,16.6606,334.090259905
 09/10  23:00:00,281.0869794,36.0368408615,115.653709614,0.0,42.6918050922,48.4199368926,212.863994417,10.8817165968,8.3303,193.651977821
 09/10  24:00:00,262.294865092,33.3325643626,132.36716149,0.0,34.4311606118,33.1021868926,114.528549934,0.0221592346356,3.33212,111.1742707
 09/11  01:00:00,241.531196209,33.3325643626,130.53426947,0.0,19.418418834,29.3649097162,90.6768215076,0.290238163416,3.33212,87.0544633442
 09/11  02:00:00,234.198160228,33.8721920564,130.019555647,0.0,12.7620426787,28.1191506574,90.648543037,0.253954232428,3.33212,87.0624688045
 09/11  03:00:00,235.102471089,34.1420059033,130.375690013,0.0,12.7620426787,28.1191506574,84.2390557839,0.0691320004925,3.33212,80.8378037834
 09/11  04:00:00,236.487685176,33.3325643626,126.66710864,0.0,12.7620426787,28.1191506574,118.689571632,0.0819493460722,3.33212,115.275502286
 09/11  05:00:00,269.062512675,33.8182292871,130.721655974,0.0,25.5240853573,30.610668775,204.845929135,0.129785969071,8.3303,196.385843166
 09/11  06:00:00,359.713404676,34.1420059033,131.372417459,0.0,51.0481707146,78.1489452969,352.225852259,0.118720834593,16.6606,335.446531424
 09/11  07:00:00,398.232300409,36.0572086811,117.847530056,0.0,64.3609230253,109.708623606,479.599045777,8.92531597099,24.9909,445.682829806
 09/11  08:00:00,356.43182629,35.8356510413,118.727917826,0.0,51.0481707146,80.7689615957,383.641276492,3.8683153173,33.3212,346.451761175
 09/11  09:00:00,328.289552843,36.3393098293,118.275786937,0.0,51.0481707146,71.0224615957,327.491722482,0.053591129483,66.8089,260.629231352
 09/11  10:00:00,280.231599888,36.429794487,118.845632156,0.0,32.1804615127,65.7244621605,292.819018273,3.04152042915,83.4695,206.307997844
 09/11  11:00:00,281.400651024,36.4951233402,119.291348834,0.0,32.1804615127,65.7244621605,241.75579242,4.2396500373,83.4695,154.046642383
 09/11  12:00:00,280.571954798,36.537550223,119.136543982,0.0,32.1804615127,65.7244621605,242.091698196,4.7803796401,83.4695,153.841818556
 09/11  13:00:00,271.183002487,36.5620696621,119.443716495,0.0,32.1804615127,55.9779621605,233.847054283,5.06729962253,75.1392,153.64055466
 09/11  14:00:00,271.110261681,36.5931055105,119.336065272,0.0,32.1804615127,55.9779621605,225.187487666,4.94483705367,66.8089,153.433750612
 09/11  15:00:00,271.661796249,36.6214230617,119.874997403,0.0,32.1804615127,55.9779621605,226.991346014,5.08081054534,75.1392,146.771335469
 09/11  16:00:00,304.793241723,36.3605610029,124.007557135,0.0,32.1804615127,60.9114621605,208.755169687,1.42559754699,91.7998,115.52977214
 09/11  17:00:00,342.244513741,35.8551852517,126.922923948,0.0,32.1804615127,77.5397301883,226.367697932,5.7138380554,49.9818,170.672059876
 09/11  18:00:00,392.54692429,35.9031744404,123.263598096,0.0,77.122965704,86.2600435998,370.850107131,8.00100152576,49.9818,312.867305606
 09/11  19:00:00,417.818665639,35.8714831365,127.851749502,0.0,102.647051061,80.1663183927,269.97823265,7.38758133228,33.3212,229.269451318
 09/11  20:00:00,448.599862266,35.8675033917,132.235617825,0.0,115.40909374,92.7192997104,267.920785127,8.54177938622,33.3212,226.05780574
 09/11  21:00:00,424.672963761,35.9450318646,132.383005984,0.0,102.647051061,94.1340635361,376.908162609,14.139339733,24.9909,337.777922876
 09/11  22:00:00,358.988067837,36.0119420576,134.314102188,0.0,77.122965704,65.871452062,301.11461017,30.1498499759,16.6606,254.304160194
 09/11  23:00:00,246.675071962,35.9509636325,91.1377218067,0.0,38.286128036,48.4199368926,200.256387132,46.9735738499,8.3303,144.952513282
 09/11  24:00:00,156.803783141,30.9042397406,44.308250211,0.0,25.5240853573,30.610668775,147.00814016,34.5414696579,3.33212,109.134550502
 09/12  01:00:00,185.954355992,33.3325643626,78.1586892327,0.0,19.418418834,29.3649097162,125.847313757,35.4459108373,3.33212,87.0692829194
 09/12  02:00:00,157.905620224,31.7136812813,59.8018087277,0.0,12.7620426787,28.1191506574,121.066171301,33.7335081224,3.33212,84.0005431781
 09/12  03:00:00,158.408749142,32.5231228219,59.5625174219,0.0,12.7620426787,28.1191506574,114.113439147,26.86731081,3.33212,83.9140083373
 09/12  04:00:00,177.940241331,33.3325643626,70.9938112268,0.0,12.7620426787,28.1191506574,146.46846038,27.8394916639,3.33212,115.296848716
 09/12  05:00:00,218.741229827,33.3325643626,84.109318473,0.0,25.5240853573,30.610668775,231.499840869,26.6845073125,8.3303,196.485033557
 09/12  06:00:00,309.936329495,33.6563409789,82.8096441695,0.0,51.0481707146,78.1489452969,382.629538906,30.2663197878,16.6606,335.702619118
