Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  07:00:00,405.810374528,35.7793084517,130.098408478,0.0,64.3609230253,109.708623606,504.979775314,33.7458442809,24.9909,446.243031033
 09/12  08:00:00,370.44009354,35.7951631156,136.933704155,0.0,51.0481707146,80.7689615957,401.205860088,18.9925330604,33.3212,348.892127027
 09/12  09:00:00,343.92778033,36.3439010082,138.241199064,0.0,51.0481707146,71.0224615957,330.51036759,4.85793908583,66.8089,258.843528504
 09/12  10:00:00,296.556736722,36.4480101829,138.545797064,0.0,32.1804615127,65.7244621605,291.819111489,1.97108582635,83.4695,206.378525662
 09/12  11:00:00,298.065062023,36.53040152,138.255846377,0.0,32.1804615127,65.7244621605,242.569825935,1.6581224475,83.4695,157.442203488
 09/12  12:00:00,297.710866695,36.5923216127,137.443967535,0.0,32.1804615127,65.7244621605,235.85805612,1.01557601846,83.4695,151.372980102
 09/12  13:00:00,288.780053125,36.5948518755,137.233258339,0.0,32.1804615127,55.9779621605,228.800328884,0.810160585537,75.1392,152.850968298
 09/12  14:00:00,289.299440421,36.6297795072,139.375288141,0.0,32.1804615127,55.9779621605,221.06621987,0.774893670217,66.8089,153.4824262
 09/12  15:00:00,286.662875453,36.6492843817,137.641686148,0.0,32.1804615127,55.9779621605,228.126084608,0.7758640686,75.1392,152.21102054
 09/12  16:00:00,316.372987163,36.4468127366,136.458009915,0.0,32.1804615127,60.9114621605,205.288168873,0.212170099793,91.7998,113.276198773
 09/12  17:00:00,353.747837605,35.9144671831,138.546823406,0.0,32.1804615127,77.5397301883,227.223094511,2.81682671008,49.9818,174.424467801
 09/12  18:00:00,405.718742129,35.9801607888,137.827028672,0.0,77.122965704,86.2600435998,361.971392722,4.16624956035,49.9818,307.823343162
 09/12  19:00:00,421.613066802,35.990326247,134.107923516,0.0,102.647051061,80.1663183927,272.55282386,5.09821626465,33.3212,234.133407595
 09/12  20:00:00,451.46100405,35.9667396425,136.938858296,0.0,115.40909374,92.7192997104,269.376657353,9.91096329069,33.3212,226.144494062
 09/12  21:00:00,426.422423029,36.0169469214,136.131514928,0.0,102.647051061,94.1340635361,379.393974392,18.1538328555,24.9909,336.249241536
 09/12  22:00:00,357.506430475,36.0649033377,133.712499454,0.0,77.122965704,65.871452062,298.663153338,25.9430282309,16.6606,256.059525107
 09/12  23:00:00,287.451382323,35.995152402,131.49332489,0.0,38.286128036,48.4199368926,174.538863727,27.5732254116,8.3303,138.635338315
 09/12  24:00:00,177.801781413,33.3325643626,62.6931079767,0.0,25.5240853573,30.610668775,145.172321168,26.5470286297,3.33212,115.293172539
 09/13  01:00:00,157.370782743,30.9042397406,52.2495938271,0.0,19.418418834,29.3649097162,112.325593508,21.9101378114,3.33212,87.0833356969
 09/13  02:00:00,181.508212761,33.3325643626,81.6836574691,0.0,12.7620426787,28.1191506574,106.497728453,22.3056617055,3.33212,80.859946748
 09/13  03:00:00,148.541727315,30.9042397406,51.3958093959,0.0,12.7620426787,28.1191506574,109.292760043,18.8721178285,3.33212,87.0885222141
 09/13  04:00:00,194.925461796,33.3325643626,88.3323342561,0.0,12.7620426787,28.1191506574,128.936005333,10.2874303834,3.33212,115.31645495
 09/13  05:00:00,209.283286036,32.9278435923,75.731390237,0.0,25.5240853573,30.610668775,224.82779416,19.9483854453,8.3303,196.549108715
 09/13  06:00:00,314.87983642,34.4657825196,87.6776039993,0.0,51.0481707146,78.1489452969,380.867181071,28.2046195613,16.6606,336.00196151
 09/13  07:00:00,409.063177645,35.7838056269,134.058217606,0.0,64.3609230253,109.708623606,493.608368932,21.7823082249,24.9909,446.835160707
 09/13  08:00:00,369.508946053,35.7888336713,136.090580949,0.0,51.0481707146,80.7689615957,388.148361397,5.64149945471,33.3212,349.185661942
 09/13  09:00:00,344.998266988,36.350496771,137.878791256,0.0,51.0481707146,71.0224615957,325.838720607,0.0527018243338,66.8089,258.977118783
 09/13  10:00:00,298.182249559,36.4637073651,138.732316933,0.0,32.1804615127,65.7244621605,294.576671959,0.69984598668,83.4695,210.407325973
 09/13  11:00:00,299.785846333,36.5528714228,138.800787147,0.0,32.1804615127,65.7244621605,241.063825231,0.468081404418,83.4695,157.126243827
 09/13  12:00:00,298.924208879,36.6365264859,138.027562509,0.0,32.1804615127,65.7244621605,237.774572659,0.38249585882,83.4695,153.9225768
 09/13  13:00:00,289.747877061,36.6886425848,137.938114279,0.0,32.1804615127,55.9779621605,223.113310502,0.366196947969,75.1392,147.607913554
 09/13  14:00:00,289.614868747,36.7164160721,137.83231956,0.0,32.1804615127,55.9779621605,220.116982649,0.350199644502,66.8089,152.957883005
 09/13  15:00:00,289.642623463,36.6910572649,137.965171316,0.0,32.1804615127,55.9779621605,228.867438642,0.203658878586,75.1392,153.524579763
 09/13  16:00:00,319.590681952,36.5043254208,138.940970776,0.0,32.1804615127,60.9114621605,207.338309659,0.0,91.7998,115.538509659
 09/13  17:00:00,354.200712733,35.9559450101,139.386591295,0.0,32.1804615127,77.5397301883,222.839153019,2.06294448827,49.9818,170.794408531
 09/13  18:00:00,406.216030647,36.0446187263,137.581147012,0.0,77.122965704,86.2600435998,362.55902966,3.31901090374,49.9818,309.258218756
 09/13  19:00:00,426.693057174,36.0671659234,137.334056425,0.0,102.647051061,80.1663183927,270.245063077,3.76434430847,33.3212,233.159518768
 09/13  20:00:00,453.074639029,36.0385289832,136.657831833,0.0,115.40909374,92.7192997104,263.690921059,4.09160447671,33.3212,226.278116583
 09/13  21:00:00,427.689969034,36.0894578487,135.263483604,0.0,102.647051061,94.1340635361,370.79365481,4.4067065426,24.9909,341.396048267
 09/13  22:00:00,362.665331893,36.1352893919,136.804248882,0.0,77.122965704,65.871452062,273.773371341,5.26762419093,16.6606,251.84514715
 09/13  23:00:00,297.866389482,36.0616984718,139.852711807,0.0,38.286128036,48.4199368926,161.218702787,7.60217123908,8.3303,145.286231548
 09/13  24:00:00,207.917133638,33.1302039775,91.8426771477,0.0,25.5240853573,30.610668775,116.269839039,0.0323380060197,3.33212,112.905381033
 09/14  01:00:00,193.885784111,32.5231228219,86.2741923074,0.0,19.418418834,29.3649097162,86.5996134973,0.0511049525999,3.33212,83.2163885447
 09/14  02:00:00,174.088007843,32.5231228219,74.4256314977,0.0,12.7620426787,28.1191506574,90.4923002131,0.0569446960916,3.33212,87.103235517
 09/14  03:00:00,172.114693347,32.9278435923,72.1954075045,0.0,12.7620426787,28.1191506574,93.9133565294,3.47678587997,3.33212,87.1044506494
 09/14  04:00:00,184.992891102,32.9278435923,78.6946516585,0.0,12.7620426787,28.1191506574,119.366942439,7.1003209463,3.33212,108.934501493
 09/14  05:00:00,220.401373142,33.3325643626,85.6885215522,0.0,25.5240853573,30.610668775,214.345872521,9.37597414156,8.3303,196.639598379
 09/14  06:00:00,349.22387547,34.951447444,120.204691745,0.0,51.0481707146,78.1489452969,367.267276951,12.655860583,16.6606,337.950816368
 09/14  07:00:00,410.611939452,35.7911986933,134.561903266,0.0,64.3609230253,109.708623606,493.896400083,18.256152511,24.9909,450.649347572
 09/14  08:00:00,370.407128302,35.7997707606,137.163930795,0.0,51.0481707146,80.7689615957,392.878235846,14.5149961575,33.3212,345.042039689
 09/14  09:00:00,340.519205922,36.3441157119,133.921178615,0.0,51.0481707146,71.0224615957,336.289568475,2.71104890941,66.8089,266.769619565
 09/14  10:00:00,294.225177625,36.4628481914,135.476238264,0.0,32.1804615127,65.7244621605,290.349007408,0.319345563456,83.4695,206.560161845
 09/14  11:00:00,297.350646063,36.5523186369,137.760316626,0.0,32.1804615127,65.7244621605,237.925992186,0.288725307576,83.4695,154.167766879
 09/14  12:00:00,296.503091794,36.6200387934,137.273193626,0.0,32.1804615127,65.7244621605,237.749318803,0.313820467485,83.4695,153.965998335
 09/14  13:00:00,286.773973025,36.5967475477,136.893602222,0.0,32.1804615127,55.9779621605,229.238383533,0.323799031508,75.1392,153.775384501
 09/14  14:00:00,287.109608177,36.6565718914,136.614534916,0.0,32.1804615127,55.9779621605,220.708035767,0.327962240225,66.8089,153.571173527
 09/14  15:00:00,288.156984487,36.6655084613,137.115585814,0.0,32.1804615127,55.9779621605,228.872642213,0.173849844658,75.1392,153.559592368
 09/14  16:00:00,318.280303359,36.4743839904,138.07798336,0.0,32.1804615127,60.9114621605,207.352617259,0.0,91.7998,115.552817259
 09/14  17:00:00,352.665683561,35.9256334412,138.248300064,0.0,32.1804615127,77.5397301883,223.190780651,2.35495455277,49.9818,170.854026099
 09/14  18:00:00,404.473740409,35.9864913142,136.823476152,0.0,77.122965704,86.2600435998,363.010092131,3.78349594611,49.9818,309.244796184
 09/14  19:00:00,425.222140964,36.0008853134,137.273027226,0.0,102.647051061,80.1663183927,271.361678759,4.52969226205,33.3212,233.510786497
 09/14  20:00:00,452.535371453,35.970340687,137.518940075,0.0,115.40909374,92.7192997104,273.999534702,13.0610075907,33.3212,227.617327111
 09/14  21:00:00,426.564311187,36.029650796,134.512424429,0.0,102.647051061,94.1340635361,377.69729559,9.09688869344,24.9909,343.609506896
 09/14  22:00:00,364.415697609,36.0834094455,140.028797387,0.0,77.122965704,65.871452062,277.097056175,8.72034322817,16.6606,251.716112947
 09/14  23:00:00,265.551886464,36.009806097,109.920680904,0.0,38.286128036,48.4199368926,175.641915454,24.3433529537,8.3303,142.9682625
 09/14  24:00:00,178.375459285,33.3325643626,63.3765379972,0.0,25.5240853573,30.610668775,148.446194443,29.773072197,3.33212,115.341002246
 09/15  01:00:00,166.21636835,30.9042397406,61.0700561793,0.0,19.418418834,29.3649097162,119.770386148,35.5604875723,3.33212,80.8777785757
 09/15  02:00:00,161.786522305,33.3325643626,62.08985462,0.0,12.7620426787,28.1191506574,138.795459439,48.3535806889,3.33212,87.1097587497
 09/15  03:00:00,158.215794995,30.9042397406,60.9798773732,0.0,12.7620426787,28.1191506574,143.756507388,53.3117590437,3.33212,87.1126283439
 09/15  04:00:00,168.224386733,33.3325643626,61.4024101534,0.0,12.7620426787,28.1191506574,168.932262475,50.2386627934,3.33212,115.361479682
 09/15  05:00:00,203.757003634,33.3325643626,69.269794833,0.0,25.5240853573,30.610668775,251.976683059,46.9406240577,8.3303,196.705759001
 09/15  06:00:00,331.591737501,33.9801175952,104.080279191,0.0,51.0481707146,78.1489452969,392.540515543,39.2956031516,16.6606,336.584312391
 09/15  07:00:00,409.274318108,35.7881372647,133.732028229,0.0,64.3609230253,109.708623606,512.532661189,39.471881936,24.9909,448.069879253
 09/15  08:00:00,351.487881849,35.7922073389,118.745862662,0.0,51.0481707146,80.7689615957,411.555676924,28.4122117723,33.3212,349.822265152
 09/15  09:00:00,340.850269963,36.3561964383,136.13800067,0.0,51.0481707146,71.0224615957,345.432856725,12.5801295537,66.8089,266.043827172
 09/15  10:00:00,294.726799248,36.4525474184,138.394509991,0.0,32.1804615127,65.7244621605,298.625700506,7.66620032943,83.4695,207.490000177
 09/15  11:00:00,295.979627007,36.5272281074,138.72127926,0.0,32.1804615127,65.7244621605,242.6698039,4.97624552607,83.4695,154.224058374
 09/15  12:00:00,294.970121079,36.5854314303,138.069535382,0.0,32.1804615127,65.7244621605,238.687776231,1.20554845274,83.4695,154.012727778
 09/15  13:00:00,284.784716235,36.5970728472,137.06223254,0.0,32.1804615127,55.9779621605,229.109840216,0.159898517083,75.1392,153.810741699
 09/15  14:00:00,285.541528691,36.6305502356,137.526768862,0.0,32.1804615127,55.9779621605,220.585383502,0.170578823998,66.8089,153.605904678
 09/15  15:00:00,285.69563576,36.6596762935,137.859989412,0.0,32.1804615127,55.9779621605,224.710066796,0.133214272022,75.1392,149.437652524
 09/15  16:00:00,315.185317256,36.421528159,138.658453969,0.0,32.1804615127,60.9114621605,210.189879656,0.0,91.7998,118.390079656
 09/15  17:00:00,349.481180258,35.8767558797,138.675824512,0.0,32.1804615127,77.5397301883,224.586134482,2.37948172794,49.9818,172.224852754
 09/15  18:00:00,396.139848442,35.912840996,131.843210083,0.0,77.122965704,86.2600435998,371.104456095,12.5721212267,49.9818,308.550534869
 09/15  19:00:00,392.588450113,35.86585513,104.91492575,0.0,102.647051061,80.1663183927,304.036850217,36.238105159,33.3212,234.477545058
 09/15  20:00:00,434.971018125,35.8417136396,121.867191503,0.0,115.40909374,92.7192997104,330.476674477,67.8785590506,33.3212,229.276915427
 09/15  21:00:00,424.504877514,35.9029124813,134.701946835,0.0,102.647051061,94.1340635361,470.982167866,103.580304855,24.9909,342.410963011
 09/15  22:00:00,332.35577198,35.9531542961,108.64596427,0.0,77.122965704,65.871452062,434.146784961,160.971807131,16.6606,256.51437783
 09/15  23:00:00,235.256374634,35.8811231456,79.6793683456,0.0,38.286128036,48.4199368926,325.460626788,178.375058908,8.3303,138.755267879
 09/15  24:00:00,181.379485445,30.9042397406,68.6520420654,0.0,25.5240853573,30.610668775,186.974545127,68.2849179079,3.33212,115.357507219
 09/16  01:00:00,178.270912448,30.9042397406,63.3685050144,0.0,27.7269238854,30.610668775,142.062259014,51.6089342451,3.33212,87.1212047689
 09/16  02:00:00,156.526587581,30.9042397406,59.1461813931,0.0,12.7620426787,28.1191506574,125.366131206,41.1381010328,3.33212,80.8959101734
 09/16  03:00:00,155.706110179,33.3325643626,55.9116323915,0.0,12.7620426787,28.1191506574,127.488150654,37.0331828301,3.33212,87.1228478235
 09/16  04:00:00,159.542839454,30.9042397406,55.6055992931,0.0,12.7620426787,28.1191506574,151.817219121,33.0966694995,3.33212,115.388429622
 09/16  05:00:00,174.936549908,33.3325643626,56.3281608173,0.0,12.7620426787,28.1191506574,177.6252096,30.4601170855,8.3303,138.834792515
 09/16  06:00:00,261.057562244,33.6563409789,67.0093663469,0.0,42.6918050922,54.3732441037,247.8666369,26.5618609608,16.6606,204.64417594
 09/16  07:00:00,327.500001555,35.791504959,98.246974982,0.0,42.6918050922,86.1019271793,426.207347183,64.3036169468,24.9909,336.912830236
 09/16  08:00:00,403.747104398,35.7853356001,133.305248188,0.0,57.6566862989,112.030105488,594.918111333,75.9648616596,33.3212,485.632049673
 09/16  09:00:00,350.164063754,36.3596225509,126.246627732,0.0,57.6566862989,83.6599452969,468.773985464,52.4539849056,66.8089,349.511100559
 09/16  10:00:00,296.92747318,36.4761978687,126.278097218,0.0,42.6918050922,68.9656133826,356.61346626,12.6820467687,83.4695,260.461919492
 09/16  11:00:00,301.396134526,36.5675113486,138.148744899,0.0,34.9340096728,67.7198543238,297.769627402,0.735205925454,83.4695,213.564921476
 09/16  12:00:00,300.073564961,36.6468433936,137.525799655,0.0,34.9340096728,67.7198543238,238.230373625,0.306923756795,83.4695,154.453949868
 09/16  13:00:00,290.622289669,36.6618813501,134.763301801,0.0,34.9340096728,57.9733543238,236.278145588,0.16446161485,75.1392,160.974483973
 09/16  14:00:00,293.412401446,36.6851152025,138.91448359,0.0,34.9340096728,57.9733543238,221.03651476,0.164667131665,66.8089,154.062947628
 09/16  15:00:00,290.675302041,36.6592381945,137.552822443,0.0,34.9340096728,57.9733543238,229.620123993,0.42071638833,75.1392,154.060207605
 09/16  16:00:00,318.871347094,36.4145926603,136.244024232,0.0,34.9340096728,62.9068543238,208.519991988,0.94366976057,91.7998,115.776522228
 09/16  17:00:00,349.61308695,35.9058965077,138.444687557,0.0,34.9340096728,72.2186844194,198.801168245,2.85311253881,49.9818,145.966255707
 09/16  18:00:00,415.236244525,36.0562984509,139.235794094,0.0,87.0357390804,86.2600435998,232.801518028,4.25294467527,49.9818,178.566773353
 09/16  19:00:00,404.95141985,35.8611295401,119.254817611,0.0,102.000620287,77.6748002752,276.788035793,16.5168048197,33.3212,226.950030973
 09/16  20:00:00,401.546139615,35.8098177605,105.371523669,0.0,102.000620287,88.9820225341,305.688281289,38.4144768277,33.3212,233.952604462
 09/16  21:00:00,410.882303316,35.8386055808,124.365727339,0.0,102.000620287,91.6425454185,314.46530398,62.1596182023,24.9909,227.314785777
 09/16  22:00:00,355.567442271,35.7958693492,122.269859946,0.0,87.0357390804,65.871452062,440.714926153,85.0763587099,16.6606,338.977967443
 09/16  23:00:00,254.509782401,35.7621742122,94.9766765197,0.0,42.6918050922,48.4199368926,296.291159953,86.8568911291,8.3303,201.103968824
 09/16  24:00:00,191.811398397,30.9042397406,76.9045861117,0.0,27.7269238854,30.610668775,181.951299048,69.6366788407,3.33212,108.982500208
 09/17  01:00:00,191.593862365,30.9042397406,67.4908621008,0.0,34.4311606118,33.1021868926,150.971626125,60.4035319154,3.33212,87.2359742097
 09/17  02:00:00,167.941976757,30.9042397406,61.3588957774,0.0,19.466279405,30.610668775,141.480663092,50.9078322537,3.33212,87.2407108386
 09/17  03:00:00,164.589838959,30.9042397406,58.0313442143,0.0,19.466279405,30.610668775,133.121537828,42.550660051,3.33212,87.2387577768
 09/17  04:00:00,171.174291098,30.9042397406,58.0465257511,0.0,19.466279405,30.610668775,155.701243589,36.9402989811,3.33212,115.428824608
 09/17  05:00:00,184.498247723,30.9042397406,59.1393897519,0.0,19.466279405,30.610668775,186.070866086,32.0953836306,8.3303,145.645182455
 09/17  06:00:00,264.971265058,34.7895591359,69.828836872,0.0,42.6918050922,54.3732441037,247.597006619,28.2282073627,16.6606,202.708199256
 09/17  07:00:00,350.367259461,36.0375718746,111.81958542,0.0,49.3960418185,88.5934452969,386.441137024,21.0956752773,24.9909,340.354561747
 09/17  08:00:00,403.876472958,35.8574784281,132.402776724,0.0,57.6566862989,112.030105488,523.925647012,4.15525672736,33.3212,486.449190285
 09/17  09:00:00,352.712259244,36.3775200054,135.991586602,0.0,50.9524495726,81.1684271793,415.69296064,0.00913713031729,66.8089,348.87492351
 09/17  10:00:00,309.745671626,36.6062225845,137.274386004,0.0,42.6918050922,68.9656133826,346.75044861,0.154279537971,83.4695,263.126669072
 09/17  11:00:00,306.579226428,36.6486364338,136.668265689,0.0,38.286128036,68.9656133826,296.500407758,0.00800294079114,83.4695,213.022904817
 09/17  12:00:00,307.520345955,36.8044547962,137.005080142,0.0,38.286128036,68.9656133826,237.587359235,0.0,83.4695,154.117859235
 09/17  13:00:00,289.52712108,36.7462370694,137.405106391,0.0,31.5818913096,56.727595265,229.378570915,0.135321920419,75.1392,154.104048995
 09/17  14:00:00,289.38502066,36.7810290097,138.452074122,0.0,31.5818913096,56.727595265,220.69449873,0.174175545893,66.8089,153.711423185
 09/17  15:00:00,288.259835363,36.7159799478,137.685710185,0.0,31.5818913096,56.727595265,229.034284167,0.189420512736,75.1392,153.705663654
 09/17  16:00:00,318.37685478,36.4590804844,138.905745643,0.0,31.5818913096,61.661095265,207.709026474,0.235144822006,91.7998,115.674081652
 09/17  17:00:00,346.903025024,35.917084525,140.372741463,0.0,31.5818913096,70.9729253606,197.639903042,1.63715168101,49.9818,146.020951361
 09/17  18:00:00,406.656573494,35.9509953349,137.078154425,0.0,80.3315023541,83.7685254822,230.286151347,1.90458990977,49.9818,178.399761437
 09/17  19:00:00,427.870995452,35.910812814,137.658959503,0.0,102.000620287,77.6748002752,262.219670838,2.13064237771,33.3212,226.76782846
 09/17  20:00:00,446.471897756,35.8874321003,137.064530707,0.0,108.704857014,91.4735406516,266.892609651,2.38885712388,33.3212,231.182552527
 09/17  21:00:00,416.814538305,36.0223006245,136.26462291,0.0,95.2963835608,89.1510273009,256.655910295,2.65384399138,24.9909,229.011166304
 09/17  22:00:00,363.934004625,35.9755920494,136.987357639,0.0,80.3315023541,63.3799339444,356.832787757,4.05699284543,16.6606,336.115194912
 09/17  23:00:00,301.473614476,35.9201351974,139.33439346,0.0,42.6918050922,48.4199368926,210.369382339,5.41978866735,8.3303,196.619293671
 09/17  24:00:00,215.609483874,32.9278435923,88.5157560005,0.0,34.4311606118,33.1021868926,118.938787185,0.0314572331317,3.33212,115.575209952
 09/18  01:00:00,197.756067665,32.5231228219,89.973106795,0.0,19.418418834,29.3649097162,90.5074777732,0.0284932931179,3.33212,87.14686448
 09/18  02:00:00,165.366640012,31.7136812813,66.8308140151,0.0,12.7620426787,28.1191506574,90.4921314272,0.0,3.33212,87.1600114272
 09/18  03:00:00,190.381053101,33.3325643626,89.4571796157,0.0,12.7620426787,28.1191506574,90.5334525473,0.0387179071503,3.33212,87.1626146402
 09/18  04:00:00,187.484282108,32.9278435923,80.7554542823,0.0,12.7620426787,28.1191506574,115.134850944,0.20774505955,3.33212,111.594985884
 09/18  05:00:00,219.390250567,33.0627505157,85.1629829542,0.0,25.5240853573,30.610668775,209.694914751,0.135778904938,8.3303,201.228835846
 09/18  06:00:00,352.844644863,34.951447444,124.241032958,0.0,51.0481707146,78.1489452969,358.848417731,4.59754740959,16.6606,337.590270321
 09/18  07:00:00,411.266284691,35.8143103359,135.341140445,0.0,64.3609230253,109.708623606,481.220890758,6.09344846678,24.9909,450.136542291
 09/18  08:00:00,371.808306044,35.8210703644,137.32262404,0.0,51.0481707146,80.7689615957,386.094194799,1.92134967389,33.3212,350.851645125
 09/18  09:00:00,345.285058285,36.3490131295,137.205975885,0.0,51.0481707146,71.0224615957,334.258361156,0.0,66.8089,267.449461156
 09/18  10:00:00,297.933115953,36.4942186471,136.65730381,0.0,32.1804615127,65.7244621605,294.015074235,0.201260219395,83.4695,210.344314016
 09/18  11:00:00,299.447098948,36.6095848614,137.155388028,0.0,32.1804615127,65.7244621605,241.637184992,0.286915520045,83.4695,157.880769472
 09/18  12:00:00,299.066613406,36.7843846705,137.306468901,0.0,32.1804615127,65.7244621605,237.925816979,0.293425643209,83.4695,154.162891336
 09/18  13:00:00,289.465273716,36.7302560221,137.468182724,0.0,32.1804615127,55.9779621605,229.377108223,0.279444829555,75.1392,153.958463393
 09/18  14:00:00,290.366659717,36.704690531,138.384302546,0.0,32.1804615127,55.9779621605,220.840589776,0.279203356321,66.8089,153.752486419
 09/18  15:00:00,291.228418409,36.7488168714,139.193189591,0.0,32.1804615127,55.9779621605,229.062853836,0.169777809431,75.1392,153.753876026
 09/18  16:00:00,320.573327048,36.6661659302,139.366419835,0.0,32.1804615127,60.9114621605,207.470783585,0.0,91.7998,115.670983585
 09/18  17:00:00,356.009781813,36.0626127766,140.377612285,0.0,32.1804615127,77.5397301883,222.827251281,1.72088976151,49.9818,171.12456152
 09/18  18:00:00,407.359104316,36.1350816811,137.731723162,0.0,77.122965704,86.2600435998,370.302698135,2.79754485108,49.9818,317.523353283
 09/18  19:00:00,430.544678509,36.1715770474,136.659725857,0.0,102.647051061,80.1663183927,270.011362346,3.1943093099,33.3212,233.495853036
 09/18  20:00:00,454.202701257,36.1349651283,136.150779613,0.0,115.40909374,92.7192997104,265.11404405,3.51117733623,33.3212,228.281666714
 09/18  21:00:00,428.712320676,36.2058060952,134.639327075,0.0,102.647051061,94.1340635361,372.632062259,3.80066797575,24.9909,343.840494284
 09/18  22:00:00,363.826919867,36.2461932421,136.604610135,0.0,77.122965704,65.871452062,278.88612247,4.07715091977,16.6606,258.14837155
 09/18  23:00:00,298.147507042,36.1449092172,139.149018609,0.0,38.286128036,48.4199368926,154.27301393,5.91344646198,8.3303,140.029267468
 09/18  24:00:00,215.905323463,33.3325643626,98.952244783,0.0,25.5240853573,30.610668775,118.799421741,0.0107738515643,3.33212,115.45652789
 09/19  01:00:00,200.288114314,32.7929366688,91.716919341,0.0,19.418418834,29.3649097162,90.5745031835,0.0726026189442,3.33212,87.1697805645
 09/19  02:00:00,209.359855446,33.8721920564,106.899439915,0.0,12.7620426787,28.1191506574,90.6573553231,0.147208337844,3.33212,87.1780269852
 09/19  03:00:00,213.434568903,33.8721920564,110.249556483,0.0,12.7620426787,28.1191506574,89.1797732475,0.187775035568,3.33212,85.6598782119
 09/19  04:00:00,222.099766402,33.8721920564,111.038997841,0.0,12.7620426787,28.1191506574,114.133864394,0.158842817307,3.33212,110.642901577
 09/19  05:00:00,236.45363432,33.3325643626,99.7692905543,0.0,25.5240853573,30.610668775,210.501454606,0.0597873273378,8.3303,202.111367278
 09/19  06:00:00,349.191312794,34.4657825196,118.8684548,0.0,51.0481707146,78.1489452969,357.161644734,0.133329005945,16.6606,340.367715728
 09/19  07:00:00,414.094382968,35.8870456563,135.71473945,0.0,64.3609230253,109.708623606,481.950034134,6.08063576553,24.9909,450.878498369
 09/19  08:00:00,373.570107004,35.7985451363,138.115960472,0.0,51.0481707146,80.7689615957,387.133398997,2.59961960718,33.3212,351.21257939
 09/19  09:00:00,346.049829973,36.345009373,138.839890198,0.0,51.0481707146,71.0224615957,334.447995899,0.0,66.8089,267.639095899
 09/19  10:00:00,299.308284597,36.4374579684,140.509002022,0.0,32.1804615127,65.7244621605,298.629902545,0.980109274646,83.4695,214.18029327
 09/19  11:00:00,301.119951407,36.4937305499,141.54801325,0.0,32.1804615127,65.7244621605,239.719003104,1.80996480434,83.4695,154.439538299
 09/19  12:00:00,300.257266511,36.5490851202,141.260528411,0.0,32.1804615127,65.7244621605,239.685646692,2.00441989132,83.4695,154.211726801
 09/19  13:00:00,290.422307496,36.5677245532,141.020783911,0.0,32.1804615127,55.9779621605,231.468955739,2.32285539162,75.1392,154.006900348
 09/19  14:00:00,290.189260523,36.5984303816,141.263107504,0.0,32.1804615127,55.9779621605,223.446087455,2.82512496116,66.8089,153.812062494
 09/19  15:00:00,288.919326638,36.6240650498,140.097947132,0.0,32.1804615127,55.9779621605,231.886699277,2.94067197067,75.1392,153.806827306
 09/19  16:00:00,317.948820049,36.353672687,139.875856811,0.0,32.1804615127,60.9114621605,207.975398399,0.441815377339,91.7998,115.733783021
 09/19  17:00:00,352.580199878,35.8433584936,140.215273462,0.0,32.1804615127,77.5397301883,230.489792866,3.52603437548,49.9818,176.98195849
 09/19  18:00:00,405.322902366,35.8865565023,139.701271474,0.0,77.122965704,86.2600435998,366.422320344,5.52098725811,49.9818,310.919533086
 09/19  19:00:00,428.152737225,35.8442374985,138.999649125,0.0,102.647051061,80.1663183927,273.300879347,4.95977211386,33.3212,235.019907233
 09/19  20:00:00,451.293686507,35.8484135128,136.647560404,0.0,115.40909374,92.7192997104,273.818363099,6.12169829171,33.3212,234.375464808
 09/19  21:00:00,422.067963925,35.9213019596,131.709636066,0.0,102.647051061,94.1340635361,383.787909186,20.326240742,24.9909,338.470768444
 09/19  22:00:00,329.949751109,35.994876023,106.476283487,0.0,77.122965704,65.871452062,308.259020515,33.4757864987,16.6606,258.122634016
 09/19  23:00:00,273.243276428,35.9433740618,117.772595576,0.0,38.286128036,48.4199368926,186.427594784,33.3455017545,8.3303,144.75179303
 09/19  24:00:00,159.708738892,30.9042397406,47.1756742973,0.0,25.5240853573,30.610668775,157.259902871,38.4506995206,3.33212,115.47708335
 09/20  01:00:00,170.141724482,31.7136812813,64.1308312537,0.0,19.418418834,29.3649097162,126.136008129,35.6179870838,3.33212,87.1859010453
 09/20  02:00:00,165.422779996,32.5231228219,66.5133063986,0.0,12.7620426787,28.1191506574,112.392913966,21.8632421022,3.33212,87.1975518643
 09/20  03:00:00,189.079327173,33.3325643626,89.0009434617,0.0,12.7620426787,28.1191506574,106.030757735,15.5068923452,3.33212,87.19174539
 09/20  04:00:00,173.363516033,32.5231228219,67.7370340724,0.0,12.7620426787,28.1191506574,130.922087816,14.4432500056,3.33212,113.146717811
 09/20  05:00:00,201.654825532,32.5231228219,68.3831066909,0.0,25.5240853573,30.610668775,220.518972906,12.4227501892,8.3303,199.765922716
 09/20  06:00:00,349.164571792,34.951447444,120.801198503,0.0,51.0481707146,78.1489452969,369.503380705,14.5469393695,16.6606,338.295841336
 09/20  07:00:00,411.794797095,35.770897923,136.725135454,0.0,64.3609230253,109.708623606,503.64638884,22.4525362921,24.9909,456.202952548
 09/20  08:00:00,371.105805639,35.7608889847,138.356690866,0.0,51.0481707146,80.7689615957,400.967181811,14.9747010675,33.3212,352.671280744
 09/20  09:00:00,341.267961307,36.3403254296,136.026672717,0.0,51.0481707146,71.0224615957,342.013412713,10.7026119782,66.8089,264.501900734
 09/20  10:00:00,290.936838455,36.4300833626,134.205604135,0.0,32.1804615127,65.7244621605,305.073276141,8.31389861222,83.4695,213.289877529
 09/20  11:00:00,286.434786121,36.4832840338,128.908921185,0.0,32.1804615127,65.7244621605,244.595965793,6.65685029227,83.4695,154.469615501
 09/20  12:00:00,286.169080444,36.5229631824,129.281858009,0.0,32.1804615127,65.7244621605,248.088376662,5.30893520385,83.4695,159.309941459
 09/20  13:00:00,279.086051451,36.5572305727,131.92207869,0.0,32.1804615127,55.9779621605,235.512643858,4.64299333914,75.1392,155.730450518
 09/20  14:00:00,288.925021439,36.5880855528,141.532692764,0.0,32.1804615127,55.9779621605,224.165350961,4.87159358494,66.8089,152.484857376
 09/20  15:00:00,289.737749956,36.6196370099,142.074101028,0.0,32.1804615127,55.9779621605,230.242516547,4.42980139673,75.1392,150.673515151
 09/20  16:00:00,318.782017888,36.3214444023,141.954433482,0.0,32.1804615127,60.9114621605,213.78319506,1.864710039,91.7998,120.118685021
 09/20  17:00:00,346.104773392,35.7892007609,134.951625717,0.0,32.1804615127,77.5397301883,226.514811979,5.25736306763,49.9818,171.275648912
 09/20  18:00:00,373.490058922,35.8318782322,106.3720784,0.0,77.122965704,86.2600435998,387.562863042,19.4767460789,49.9818,318.104316964
 09/20  19:00:00,350.26096565,35.7665291881,62.4323157365,0.0,102.647051061,80.1663183927,351.644056153,83.128936133,33.3212,235.19392002
 09/20  20:00:00,401.142806135,35.7608889847,87.8365219372,0.0,115.40909374,92.7192997104,396.27432464,133.457376421,33.3212,229.495748219
 09/20  21:00:00,400.37762259,35.7853753964,110.482477189,0.0,102.647051061,94.1340635361,537.183716383,167.531133739,24.9909,344.661682644
 09/20  22:00:00,314.576094382,35.8298377262,91.0907850067,0.0,77.122965704,65.871452062,467.015278186,192.972117735,16.6606,257.382560451
 09/20  23:00:00,220.663639342,35.793880294,65.3011708545,0.0,38.286128036,48.4199368926,343.170378497,189.23293089,8.3303,145.607147608
 09/20  24:00:00,168.427289864,30.9042397406,55.8103798965,0.0,25.5240853573,30.610668775,192.200763783,73.3741665957,3.33212,115.494477188
 09/21  01:00:00,154.4475135,30.9042397406,49.2018960299,0.0,19.418418834,29.3649097162,149.58370545,59.0516169573,3.33212,87.1999684924
 09/21  02:00:00,143.048041513,30.9042397406,45.7293377456,0.0,12.7620426787,28.1191506574,135.963147976,48.6917744022,3.33212,83.9392535734
 09/21  03:00:00,141.611913789,30.9042397406,44.3172607121,0.0,12.7620426787,28.1191506574,125.629949254,38.0629245268,3.33212,84.2349047271
 09/21  04:00:00,149.715917234,30.9042397406,45.8569604202,0.0,12.7620426787,28.1191506574,149.774449646,30.8681781746,3.33212,115.574151472
 09/21  05:00:00,188.47195508,32.9278435923,54.9807333787,0.0,25.5240853573,30.610668775,238.56794838,27.1947685543,8.3303,203.042879826
 09/21  06:00:00,311.363571272,34.1420059033,81.6766121345,0.0,51.0481707146,78.1489452969,381.428143624,24.5154616845,16.6606,340.25208194
 09/21  07:00:00,385.526120355,35.7652055836,110.837640271,0.0,64.3609230253,109.708623606,533.553666133,53.5651699555,24.9909,454.997596178
 09/21  08:00:00,325.754035778,35.7612826631,93.7628223732,0.0,51.0481707146,80.7689615957,436.252964378,48.6949973209,33.3212,354.236767057
 09/21  09:00:00,297.105982615,36.3571192933,92.82448047,0.0,51.0481707146,71.0224615957,373.746636675,40.7115247941,66.8089,266.226211881
 09/21  10:00:00,250.541234306,36.4484193094,94.9351634146,0.0,32.1804615127,65.7244621605,325.407933317,29.5190485737,83.4695,212.419384743
 09/21  11:00:00,286.066441879,36.5039758545,129.530138197,0.0,32.1804615127,65.7244621605,255.935027747,17.6380954977,83.4695,154.827432249
 09/21  12:00:00,286.347472927,36.5488890499,130.308961097,0.0,32.1804615127,65.7244621605,258.552478601,14.3481724281,83.4695,160.734806173
 09/21  13:00:00,284.301284336,36.5887182445,137.725174868,0.0,32.1804615127,55.9779621605,239.926434774,10.6658995696,75.1392,154.121335205
 09/21  14:00:00,285.048004657,36.6207783094,137.970564827,0.0,32.1804615127,55.9779621605,223.950042483,3.22645361047,66.8089,153.914688872
 09/21  15:00:00,286.062658224,36.6493036127,138.728920874,0.0,32.1804615127,55.9779621605,230.12557249,1.07199643376,75.1392,153.914376056
 09/21  16:00:00,316.014102627,36.3797713343,139.849422774,0.0,32.1804615127,60.9114621605,209.031500918,1.44941906754,91.7998,115.78228185
 09/21  17:00:00,349.122062433,35.8524148517,138.669683305,0.0,32.1804615127,77.5397301883,232.808116217,6.58154808412,49.9818,176.244768132
 09/21  18:00:00,403.022331714,35.8944883398,135.97040553,0.0,77.122965704,86.2600435998,375.055760792,12.4747509272,49.9818,312.599209865
 09/21  19:00:00,404.557686602,35.8456001684,116.240859272,0.0,102.647051061,80.1663183927,287.34892604,18.6886022018,33.3212,235.339123838
 09/21  20:00:00,420.821511299,35.8215299422,107.422274545,0.0,115.40909374,92.7192997104,294.26908853,26.2888665837,33.3212,234.659021946
 09/21  21:00:00,420.491919247,35.8762158813,130.643830472,0.0,102.647051061,94.1340635361,401.6197296,30.0570954922,24.9909,346.571734108
 09/21  22:00:00,334.060856545,35.9392953857,110.789949431,0.0,77.122965704,65.871452062,312.391868716,37.1420355969,16.6606,258.589233119
 09/21  23:00:00,237.942486434,35.87867778,82.9184749197,0.0,38.286128036,48.4199368926,195.290598713,44.5297525835,8.3303,142.43054613
 09/21  24:00:00,183.342432797,30.9042397406,70.721531373,0.0,25.5240853573,30.610668775,160.285411123,43.8579988493,3.33212,113.095292274
 09/22  01:00:00,168.309240887,30.9042397406,63.0789427568,0.0,19.418418834,29.3649097162,132.093570223,42.3470875234,3.33212,86.4143626999
 09/22  02:00:00,157.96616405,31.7136812813,59.8911410691,0.0,12.7620426787,28.1191506574,121.627339271,31.0686971851,3.33212,87.2265220855
 09/22  03:00:00,156.825549417,32.5231228219,57.9875414027,0.0,12.7620426787,28.1191506574,114.574006197,24.0139866964,3.33212,87.2278995003
 09/22  04:00:00,164.176877812,32.5231228219,58.0943281496,0.0,12.7620426787,28.1191506574,144.965551602,26.0428560502,3.33212,115.590575552
 09/22  05:00:00,199.038779882,31.7136812813,66.1777515777,0.0,25.5240853573,30.610668775,235.620582526,26.6063366356,8.3303,200.683945891
 09/22  06:00:00,331.10306772,34.951447444,99.8638096217,0.0,51.0481707146,78.1489452969,383.255736641,22.9994408904,16.6606,343.59569575
 09/22  07:00:00,404.007997918,35.7800935837,128.540388841,0.0,64.3609230253,109.708623606,506.149690114,26.0122771941,24.9909,455.14651292
 09/22  08:00:00,331.62372298,35.7608889847,98.9726315448,0.0,51.0481707146,80.7689615957,419.606485554,30.4636313579,33.3212,355.821654196
 09/22  09:00:00,289.16162616,36.3471558439,84.9410007362,0.0,51.0481707146,71.0224615957,372.473762581,37.6982673837,66.8089,267.966595197
 09/22  10:00:00,224.366642811,36.4361646713,68.8665416255,0.0,32.1804615127,65.7244621605,336.177482296,42.0982994446,83.4695,210.609682852
 09/22  11:00:00,217.248756809,36.4887951415,61.0882052205,0.0,32.1804615127,65.7244621605,292.511293905,47.7411164214,83.4695,161.300677484
 09/22  12:00:00,208.476218944,36.527650617,53.030240552,0.0,32.1804615127,65.7244621605,292.800122501,54.9372583461,83.4695,154.393364155
 09/22  13:00:00,198.193088628,36.5605499307,52.4475390757,0.0,32.1804615127,55.9779621605,288.593093116,59.280411308,75.1392,154.173481808
 09/22  14:00:00,202.547572305,36.5893267514,56.7778487413,0.0,32.1804615127,55.9779621605,274.082176164,53.30283687,66.8089,153.970439294
 09/22  15:00:00,203.387871141,36.6138694163,57.6147265185,0.0,32.1804615127,55.9779621605,277.51175472,48.4024391444,75.1392,153.970115575
 09/22  16:00:00,233.952017918,36.3110368844,59.2033366074,0.0,32.1804615127,60.9114621605,256.488888431,48.8368567408,91.7998,115.852231691
 09/22  17:00:00,284.488459506,35.7608889847,75.1588321559,0.0,32.1804615127,77.5397301883,276.350543061,48.0885933288,49.9818,178.280149733
 09/22  18:00:00,359.696357144,35.7633880786,93.5001202876,0.0,77.122965704,86.2600435998,428.132270996,59.3840237695,49.9818,318.766447226
 09/22  19:00:00,379.033441329,35.7608889847,91.6946198185,0.0,102.647051061,80.1663183927,339.579189702,70.7290690829,33.3212,235.528920619
 09/22  20:00:00,411.82404084,35.7608889847,99.0891410162,0.0,115.40909374,92.7192997104,345.810146848,80.9982730328,33.3212,231.490673816
 09/22  21:00:00,401.589135414,35.7608889847,112.272449471,0.0,102.647051061,94.1340635361,471.870009412,103.399732939,24.9909,343.479376473
 09/22  22:00:00,312.062852284,35.7740022928,88.9858055702,0.0,77.122965704,65.871452062,395.325866124,120.230372509,16.6606,258.434893615
 09/22  23:00:00,218.328136967,35.7613027411,63.4550748145,0.0,38.286128036,48.4199368926,260.164701578,106.709216083,8.3303,145.125185495
 09/22  24:00:00,168.187311182,30.9042397406,55.6657563421,0.0,25.5240853573,30.610668775,185.461585022,66.5367707289,3.33212,115.592694293
 09/23  01:00:00,167.113135951,30.9042397406,52.4081361136,0.0,27.7269238854,30.610668775,140.009235168,49.4498689327,3.33212,87.2272462353
 09/23  02:00:00,146.540283977,30.9042397406,49.3463493466,0.0,12.7620426787,28.1191506574,131.633207187,41.0624262386,3.33212,87.2386609481
 09/23  03:00:00,145.133009762,30.9042397406,47.955558551,0.0,12.7620426787,28.1191506574,125.504888521,34.9220444025,3.33212,87.2507241184
 09/23  04:00:00,155.977159206,33.3325643626,49.8055616753,0.0,12.7620426787,28.1191506574,146.034090317,27.0905475365,3.33212,115.61142278
 09/23  05:00:00,168.304344708,30.9042397406,52.3353690157,0.0,12.7620426787,28.1191506574,175.098810082,20.9926636979,8.3303,145.775846385
 09/23  06:00:00,258.155928743,34.951447444,60.2433207464,0.0,42.6918050922,54.3732441037,240.523586677,18.4441188229,16.6606,205.418867854
 09/23  07:00:00,314.181828208,35.7858755488,85.4067131578,0.0,42.6918050922,86.1019271793,387.730448665,22.7367487872,24.9909,340.002799878
 09/23  08:00:00,393.094879618,35.7644087902,123.14250111,0.0,57.6566862989,112.030105488,545.841095332,21.1558686198,33.3212,491.364026712
 09/23  09:00:00,329.455029993,36.3356982295,105.888860964,0.0,57.6566862989,83.6599452969,441.8178756,20.5162044452,66.8089,354.492771155
 09/23  10:00:00,292.695676902,36.4260615925,123.11076029,0.0,42.6918050922,68.9656133826,371.697684421,18.460882102,83.4695,269.767302319
 09/23  11:00:00,269.99903138,36.48118442,108.558094369,0.0,34.9340096728,67.7198543238,312.124471367,16.5805874268,83.4695,212.07438394
 09/23  12:00:00,263.541970593,36.5212356243,102.639830088,0.0,34.9340096728,67.7198543238,258.534426133,13.433655222,83.4695,161.631270911
 09/23  13:00:00,246.428832006,36.5528728352,95.1006200334,0.0,34.9340096728,57.9733543238,247.635085941,11.9276396428,75.1392,160.568246299
 09/23  14:00:00,226.87041148,36.5815166843,75.7203105754,0.0,34.9340096728,57.9733543238,238.373274945,16.3338542442,66.8089,155.230520701
 09/23  15:00:00,219.070832832,36.6095154547,68.0663354752,0.0,34.9340096728,57.9733543238,249.472334496,19.9064970661,75.1392,154.42663743
 09/23  16:00:00,216.682208893,36.3061884308,37.1272388098,0.0,34.9340096728,62.9068543238,245.770100381,31.5064802491,91.7998,122.463820132
 09/23  17:00:00,252.394912163,35.7608889847,45.6861301881,0.0,34.9340096728,72.2186844194,249.647945474,53.3293297668,49.9818,146.336815707
 09/23  18:00:00,340.298823727,35.8116745857,64.3583628366,0.0,87.0357390804,86.2600435998,297.660959152,68.5458999279,49.9818,179.133259224
 09/23  19:00:00,368.057862952,35.7608889847,83.4452322862,0.0,102.000620287,77.6748002752,348.793602748,80.1388342235,33.3212,235.333568525
 09/23  20:00:00,393.635032646,35.7608889847,97.7004220017,0.0,102.000620287,88.9820225341,352.958513307,84.6546176846,33.3212,234.982695622
 09/23  21:00:00,386.729853967,35.7608889847,100.45777476,0.0,102.000620287,91.6425454185,367.113168529,106.801429249,24.9909,235.32083928
 09/23  22:00:00,329.62509993,35.7608889847,96.5151925133,0.0,87.0357390804,65.871452062,478.996432904,124.043772196,16.6606,338.292060708
 09/23  23:00:00,229.712879519,35.7608889847,70.2223809599,0.0,42.6918050922,48.4199368926,359.799571572,146.59544671,8.3303,204.873824862
 09/23  24:00:00,170.790116296,30.9042397406,56.0277961177,0.0,27.7269238854,30.610668775,198.95902947,80.0245078615,3.33212,115.602401609
 09/24  01:00:00,172.267646863,30.9042397406,48.2658525602,0.0,34.4311606118,33.1021868926,162.374294752,71.683132618,3.33212,87.3590421338
 09/24  02:00:00,150.666662206,30.9042397406,44.1620400621,0.0,19.466279405,30.610668775,150.963309715,60.2568501685,3.33212,87.3743395464
 09/24  03:00:00,149.850424103,30.9042397406,43.3726926157,0.0,19.466279405,30.610668775,135.926560632,45.2314926073,3.33212,87.3629480245
 09/24  04:00:00,158.149526547,30.9042397406,45.0985568685,0.0,19.466279405,30.610668775,156.527805439,37.5189274701,3.33212,115.676757969
 09/24  05:00:00,173.174453382,30.9042397406,47.8902899787,0.0,19.466279405,30.610668775,185.468259652,31.109383474,8.3303,146.028576178
 09/24  06:00:00,255.141224292,34.4657825196,57.6015578606,0.0,42.6918050922,54.3732441037,252.892051973,28.4202416653,16.6606,207.811210307
 09/24  07:00:00,322.532683506,35.884899176,84.138032835,0.0,49.3960418185,88.5934452969,429.634791603,58.2852635355,24.9909,346.358628068
 09/24  08:00:00,389.9348297,35.7700164529,119.684161994,0.0,57.6566862989,112.030105488,588.741315923,62.3520284239,33.3212,493.0680875
 09/24  09:00:00,326.677204273,36.3555900977,112.02923325,0.0,50.9524495726,81.1684271793,476.904139489,56.9558023632,66.8089,353.139437126
 09/24  10:00:00,268.077513769,36.4919514825,98.4115896261,0.0,42.6918050922,68.9656133826,414.071262203,57.9148202883,83.4695,272.686941914
 09/24  11:00:00,265.273465926,36.5348760178,99.4236382287,0.0,38.286128036,68.9656133826,343.622149239,46.3065277947,83.4695,213.846121445
 09/24  12:00:00,260.864745839,36.5785454589,95.8149597773,0.0,38.286128036,68.9656133826,280.835764871,37.8307779993,83.4695,159.535486872
 09/24  13:00:00,234.750130314,36.5782493612,88.6872252744,0.0,31.5818913096,56.727595265,270.090621211,40.461234853,75.1392,154.490186358
 09/24  14:00:00,225.200577627,36.6072365971,79.1413538227,0.0,31.5818913096,56.727595265,272.315666826,51.42410317,66.8089,154.082663656
 09/24  15:00:00,219.441516026,36.6334421174,73.379840755,0.0,31.5818913096,56.727595265,291.592701178,61.3415518918,75.1392,155.111949286
 09/24  16:00:00,244.800626934,36.3255351855,69.7786529374,0.0,31.5818913096,61.661095265,283.445967953,70.3153145437,91.7998,121.330853409
 09/24  17:00:00,278.722877519,35.7608889847,76.4161374122,0.0,31.5818913096,70.9729253606,305.513337046,109.138745344,49.9818,146.392791702
 09/24  18:00:00,351.402604576,35.7767682108,84.4107164212,0.0,80.3315023541,83.7685254822,382.102912578,153.155544139,49.9818,178.965568439
 09/24  19:00:00,377.488551519,35.7608889847,91.8185406446,0.0,102.000620287,77.6748002752,585.349385874,316.879003905,33.3212,235.149181969
 09/24  20:00:00,405.393010822,35.7608889847,97.8483508668,0.0,108.704857014,91.4735406516,597.500380286,329.700713735,33.3212,234.478466551
 09/24  21:00:00,377.566414441,35.7608889847,97.9393932861,0.0,95.2963835608,89.1510273009,502.028186032,243.44079344,24.9909,233.596492592
 09/24  22:00:00,319.284794176,35.7608889847,93.3222384778,0.0,80.3315023541,63.3799339444,567.639102576,210.461809648,16.6606,340.516692928
 09/24  23:00:00,228.576642898,35.7608889847,67.8088374873,0.0,42.6918050922,48.4199368926,390.948271259,185.174196146,8.3303,197.443775113
 09/24  24:00:00,176.748413295,30.9042397406,52.5593072882,0.0,34.4311606118,33.1021868926,180.136097939,54.6883962497,3.33212,122.11558169
 09/25  01:00:00,149.402250343,30.9042397406,44.01777303,0.0,19.418418834,29.3649097162,134.098571262,43.4907503121,3.33212,87.2757009494
 09/25  02:00:00,138.232398915,30.9042397406,40.8037934624,0.0,12.7620426787,28.1191506574,124.737639755,34.1252020545,3.33212,87.2803177
 09/25  03:00:00,136.419099702,30.9042397406,39.005840431,0.0,12.7620426787,28.1191506574,120.115728816,29.5003420073,3.33212,87.2832668089
 09/25  04:00:00,144.143777691,30.9042397406,40.1530497792,0.0,12.7620426787,28.1191506574,145.690886179,26.7088395621,3.33212,115.649926617
 09/25  05:00:00,180.394904662,30.9042397406,48.8028422569,0.0,25.5240853573,30.610668775,229.620771358,23.5442075474,8.3303,197.74626381
 09/25  06:00:00,307.987308978,34.1420059033,78.1601468883,0.0,51.0481707146,78.1489452969,387.205109898,21.7571741137,16.6606,348.787335785
 09/25  07:00:00,380.14469556,35.7618166319,104.802446952,0.0,64.3609230253,109.708623606,581.698152042,98.4339016923,24.9909,458.27335035
 09/25  08:00:00,312.649289098,35.7608889847,80.003490867,0.0,51.0481707146,80.7689615957,526.145551342,132.612531478,33.3212,360.211819864
 09/25  09:00:00,280.985922681,36.3548363144,76.2988298871,0.0,51.0481707146,71.0224615957,443.732021208,108.0369324,66.8089,268.886188808
 09/25  10:00:00,235.884894786,36.4455446458,80.1859080902,0.0,32.1804615127,65.7244621605,351.929591347,55.0574045652,83.4695,213.402686782
 09/25  11:00:00,268.79101391,36.5015140245,112.232558861,0.0,32.1804615127,65.7244621605,260.590817503,20.9401981728,83.4695,156.18111933
 09/25  12:00:00,294.777243654,36.5473604578,138.259914593,0.0,32.1804615127,65.7244621605,250.70461876,6.10319826861,83.4695,161.131920491
 09/25  13:00:00,286.287875223,36.5843242165,139.127089301,0.0,32.1804615127,55.9779621605,231.814095591,2.17015755156,75.1392,154.504738039
 09/25  14:00:00,286.383761476,36.6148335891,138.862971247,0.0,32.1804615127,55.9779621605,222.549311483,1.58971495,66.8089,154.150696533
 09/25  15:00:00,286.688579472,36.6443320053,139.089231435,0.0,32.1804615127,55.9779621605,231.028768976,1.74315724898,75.1392,154.146411727
 09/25  16:00:00,316.410007734,36.3435913452,140.018516264,0.0,32.1804615127,60.9114621605,213.97547732,0.462315166981,91.7998,121.713362153
 09/25  17:00:00,350.671934929,35.8106010273,140.03845485,0.0,32.1804615127,77.5397301883,226.436120449,4.0183989461,49.9818,172.435921503
 09/25  18:00:00,370.62876146,35.8495742971,103.874436223,0.0,77.122965704,86.2600435998,391.218967244,21.4744500804,49.9818,319.762717164
 09/25  19:00:00,381.613274635,35.7781806055,93.6598971163,0.0,102.647051061,80.1663183927,316.103331309,44.8116970903,33.3212,237.970434219
 09/25  20:00:00,421.546081595,35.7610275649,108.189770297,0.0,115.40909374,92.7192997104,341.211484367,74.2979026546,33.3212,233.592381712
 09/25  21:00:00,412.620478645,35.7939656833,122.696733808,0.0,102.647051061,94.1340635361,481.561148965,107.452206776,24.9909,349.118042189
 09/25  22:00:00,322.291264297,35.8268980374,98.8550957831,0.0,77.122965704,65.871452062,425.76571267,145.320210941,16.6606,263.784901729
 09/25  23:00:00,224.523382916,35.795766589,69.0685951774,0.0,38.286128036,48.4199368926,351.385585611,200.386605787,8.3303,142.668679825
 09/25  24:00:00,169.396169851,30.9042397406,56.6931746076,0.0,25.5240853573,30.610668775,204.732054633,80.7626094289,3.33212,120.637325204
 09/26  01:00:00,154.310169289,30.9042397406,48.9632726799,0.0,19.418418834,29.3649097162,159.835191544,69.2149604346,3.33212,87.2881111096
 09/26  02:00:00,142.350460866,30.9042397406,44.9158822052,0.0,12.7620426787,28.1191506574,148.620019123,57.9915129053,3.33212,87.2963862181
 09/26  03:00:00,140.052482341,30.9042397406,42.6183826413,0.0,12.7620426787,28.1191506574,137.955736705,47.3216316795,3.33212,87.3019850254
 09/26  04:00:00,148.133342288,30.9042397406,43.4796156327,0.0,12.7620426787,28.1191506574,158.790736307,39.7702060931,3.33212,115.688410213
 09/26  05:00:00,183.963651132,30.9042397406,51.6492883884,0.0,25.5240853573,30.610668775,240.941739608,34.5813835748,8.3303,198.030056033
 09/26  06:00:00,311.84050402,34.7895591359,80.5353172867,0.0,51.0481707146,78.1489452969,396.249057019,30.5366403105,16.6606,349.051816708
 09/26  07:00:00,385.62349763,35.7650838303,108.687535155,0.0,64.3609230253,109.708623606,625.232069132,137.885995741,24.9909,462.35517339
 09/26  08:00:00,321.474563265,35.7608889847,88.145476783,0.0,51.0481707146,80.7689615957,493.88722662,102.564507572,33.3212,358.001519047
 09/26  09:00:00,297.266139507,36.357818139,92.7557294968,0.0,51.0481707146,71.0224615957,388.638985533,52.7302790994,66.8089,269.099806434
 09/26  10:00:00,278.555797011,36.4494709008,122.350331662,0.0,32.1804615127,65.7244621605,310.150863207,11.6438643558,83.4695,215.037498851
