Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  11:00:00,296.216808608,36.5072156199,138.198649689,0.0,32.1804615127,65.7244621605,242.211392348,1.04714273496,83.4695,157.694749613
 09/26  12:00:00,296.759957864,36.5532828335,138.702299484,0.0,32.1804615127,65.7244621605,242.617729229,0.655553188573,83.4695,158.49267604
 09/26  13:00:00,287.231491397,36.6209826085,138.323827238,0.0,32.1804615127,55.9779621605,229.935113559,0.3896669941,75.1392,154.406246564
 09/26  14:00:00,287.203922265,36.6687774287,138.102259434,0.0,32.1804615127,55.9779621605,224.288659807,0.362894274397,66.8089,157.116865533
 09/26  15:00:00,287.443264785,36.6726964881,138.156480578,0.0,32.1804615127,55.9779621605,233.635910885,0.477671292569,75.1392,158.019039592
 09/26  16:00:00,317.763637826,36.387303354,139.414639343,0.0,32.1804615127,60.9114621605,207.820269149,0.058351667032,91.7998,115.962117482
 09/26  17:00:00,352.56195913,35.851874908,139.903828028,0.0,32.1804615127,77.5397301883,230.222545636,1.59483457421,49.9818,178.645911061
 09/26  18:00:00,410.523222573,35.8916051761,138.813828143,0.0,77.122965704,86.2600435998,373.052265194,2.93790841418,49.9818,320.13255678
 09/26  19:00:00,427.04002315,35.8295252705,137.454215009,0.0,102.647051061,80.1663183927,273.795716856,4.2984852605,33.3212,236.176031595
 09/26  20:00:00,414.557845093,35.8021514293,101.126926582,0.0,115.40909374,92.7192997104,289.622040158,20.8166822227,33.3212,235.484157936
 09/26  21:00:00,403.839086512,35.8336242882,114.307162342,0.0,102.647051061,94.1340635361,415.336216174,40.5265746248,24.9909,349.818741549
 09/26  22:00:00,329.043562206,35.902881863,105.761473302,0.0,77.122965704,65.871452062,330.164342923,51.7917424754,16.6606,261.712000448
 09/26  23:00:00,236.030846416,35.8512278848,80.9964998974,0.0,38.286128036,48.4199368926,211.908130707,58.612292175,8.3303,144.965538532
 09/26  24:00:00,181.557205283,30.9042397406,68.9071995959,0.0,25.5240853573,30.610668775,179.359507604,55.5860762715,3.33212,120.441311333
 09/27  01:00:00,164.670078916,30.9042397406,59.4103542411,0.0,19.418418834,29.3649097162,145.306669168,54.6610469601,3.33212,87.3135022083
 09/27  02:00:00,151.735743307,30.9042397406,54.4109900404,0.0,12.7620426787,28.1191506574,140.324356623,49.6678403292,3.33212,87.3243962938
 09/27  03:00:00,150.207880538,33.3325643626,50.4558533258,0.0,12.7620426787,28.1191506574,139.300601662,48.6340050927,3.33212,87.3344765697
 09/27  04:00:00,153.94460609,30.9042397406,50.028333347,0.0,12.7620426787,28.1191506574,164.005080588,44.9261464967,3.33212,115.746814091
 09/27  05:00:00,192.027453843,33.3325643626,58.0770264441,0.0,25.5240853573,30.610668775,251.933948678,38.534575499,8.3303,205.069073179
 09/27  06:00:00,317.776041923,33.9801175952,88.1413736415,0.0,51.0481707146,78.1489452969,397.629679097,35.4161001591,16.6606,345.552978938
 09/27  07:00:00,392.682429248,35.7660526069,117.822396098,0.0,64.3609230253,109.708623606,560.785154101,73.1613969192,24.9909,462.632857182
 09/27  08:00:00,331.686928985,35.7608889847,99.7026855155,0.0,51.0481707146,80.7689615957,430.053549315,41.6157135713,33.3212,355.116635743
 09/27  09:00:00,325.95530039,36.3535659082,121.20790343,0.0,51.0481707146,71.0224615957,359.216465537,15.9009999232,66.8089,276.506565614
 09/27  10:00:00,294.41873831,36.4449099615,136.985802125,0.0,32.1804615127,65.7244621605,298.112825362,2.79244662243,83.4695,211.850878739
 09/27  11:00:00,298.010557017,36.5028735676,138.945018174,0.0,32.1804615127,65.7244621605,242.154038314,0.650306930864,83.4695,158.034231383
 09/27  12:00:00,297.952544121,36.5448591142,139.28056467,0.0,32.1804615127,65.7244621605,245.273657895,0.390949498694,83.4695,161.413208396
 09/27  13:00:00,286.34239406,36.6174985042,138.109484386,0.0,32.1804615127,55.9779621605,229.896485241,0.269219908506,75.1392,154.488065333
 09/27  14:00:00,285.775152878,36.6703186023,137.32796375,0.0,32.1804615127,55.9779621605,221.341685148,0.269383811664,66.8089,154.263401336
 09/27  15:00:00,285.365770815,36.6682563546,135.406129366,0.0,32.1804615127,55.9779621605,235.669084714,0.271345246871,75.1392,160.258539467
 09/27  16:00:00,317.554274732,36.3930456976,138.516331124,0.0,32.1804615127,60.9114621605,208.494281531,0.00922323439355,91.7998,116.685258297
 09/27  17:00:00,351.856115732,35.8629205195,138.538788154,0.0,32.1804615127,77.5397301883,230.209435649,1.491675091,49.9818,178.735960558
 09/27  18:00:00,409.952593978,35.9026227089,139.291770097,0.0,77.122965704,86.2600435998,373.374180472,2.89818944815,49.9818,320.494191023
 09/27  19:00:00,426.581747833,35.8547679091,136.782641032,0.0,102.647051061,80.1663183927,274.176369349,4.49627341673,33.3212,236.358895932
 09/27  20:00:00,426.356822544,35.8274307109,112.15682854,0.0,115.40909374,92.7192997104,285.033930953,16.0451309928,33.3212,235.667599961
 09/27  21:00:00,399.348348227,35.8718166073,109.482210986,0.0,102.647051061,94.1340635361,419.143946499,43.8699522222,24.9909,350.283094276
 09/27  22:00:00,328.682844705,35.9318765367,105.352542226,0.0,77.122965704,65.871452062,348.619999554,65.498921546,16.6606,266.460478008
 09/27  23:00:00,234.87450228,35.866062218,79.676541186,0.0,38.286128036,48.4199368926,264.216653978,109.86640181,8.3303,146.019952168
 09/27  24:00:00,179.497047205,30.9042397406,66.800370535,0.0,25.5240853573,30.610668775,197.005449218,77.9270302841,3.33212,115.746298934
 09/28  01:00:00,164.707478244,30.9042397406,59.4030426781,0.0,19.418418834,29.3649097162,153.633840973,62.9666078122,3.33212,87.3351131607
 09/28  02:00:00,153.296870947,30.9042397406,55.9335246864,0.0,12.7620426787,28.1191506574,141.380808351,50.7002067828,3.33212,87.3484815683
 09/28  03:00:00,152.385933373,31.7136812813,54.2318785211,0.0,12.7620426787,28.1191506574,131.938690506,41.2641101619,3.33212,87.3424603442
 09/28  04:00:00,160.138185306,32.5231228219,54.6106770089,0.0,12.7620426787,28.1191506574,157.936469701,35.777772088,3.33212,118.826577613
 09/28  05:00:00,194.855666691,32.5231228219,61.6877119388,0.0,25.5240853573,30.610668775,244.214559106,33.9923843037,8.3303,201.891874803
 09/28  06:00:00,322.785707285,34.1420059033,92.9788834306,0.0,51.0481707146,78.1489452969,397.885696799,31.0758757203,16.6606,350.149221078
 09/28  07:00:00,398.092645261,35.861866176,122.963986774,0.0,64.3609230253,109.708623606,574.522068831,86.2409109931,24.9909,463.290257838
 09/28  08:00:00,333.910189606,35.7663262279,101.782200206,0.0,51.0481707146,80.7689615957,455.504921251,62.3939529212,33.3212,359.78976833
 09/28  09:00:00,309.303553779,36.3609645238,104.942996181,0.0,51.0481707146,71.0224615957,371.215514495,34.848248414,66.8089,269.558366081
 09/28  10:00:00,275.566840557,36.4516811622,119.768142092,0.0,32.1804615127,65.7244621605,318.150187703,19.324517877,83.4695,215.356169826
 09/28  11:00:00,292.26386773,36.5100563925,134.676386916,0.0,32.1804615127,65.7244621605,252.243086533,7.04927227187,83.4695,161.724314261
 09/28  12:00:00,295.995330581,36.5523774809,138.099383546,0.0,32.1804615127,65.7244621605,242.468124636,1.23136219507,83.4695,157.767262441
 09/28  13:00:00,286.353820591,36.6091999175,137.320024604,0.0,32.1804615127,55.9779621605,233.606863368,0.210917082695,75.1392,158.256746286
 09/28  14:00:00,286.930679131,36.6587040848,136.795338262,0.0,32.1804615127,55.9779621605,221.364273585,0.218798893438,66.8089,154.336574691
 09/28  15:00:00,287.78093253,36.668233499,137.481406036,0.0,32.1804615127,55.9779621605,231.930651186,0.175247732969,75.1392,156.616203453
 09/28  16:00:00,317.200386839,36.3924404035,138.504523035,0.0,32.1804615127,60.9114621605,212.07959109,0.00334520359852,91.7998,120.276445886
 09/28  17:00:00,351.551041799,35.8588931812,138.992490432,0.0,32.1804615127,77.5397301883,230.350643936,1.53615263148,49.9818,178.832691305
 09/28  18:00:00,409.926562531,35.8967431407,138.414128861,0.0,77.122965704,86.2600435998,373.705212991,2.8667108358,49.9818,320.856702155
 09/28  19:00:00,428.372829256,35.8440425751,138.604174986,0.0,102.647051061,80.1663183927,278.860468448,6.38130387567,33.3212,239.157964572
 09/28  20:00:00,453.232892806,35.8248563348,138.453632431,0.0,115.40909374,92.7192997104,282.788891887,9.40405822595,33.3212,240.063633661
 09/28  21:00:00,428.327259748,35.8852817946,137.227219892,0.0,102.647051061,94.1340635361,384.901346322,10.6702017388,24.9909,349.240244583
 09/28  22:00:00,363.111388649,35.9554860712,138.671045016,0.0,77.122965704,65.871452062,289.973009791,12.3484283534,16.6606,260.963981437
 09/28  23:00:00,258.625926284,35.8991974287,102.803300094,0.0,38.286128036,48.4199368926,173.497301033,19.1070346768,8.3303,146.059966357
 09/28  24:00:00,157.730803931,30.9042397406,45.16757929,0.0,25.5240853573,30.610668775,141.121238818,18.1685687048,3.33212,119.620550113
 09/29  01:00:00,159.154156631,30.9042397406,53.9899418931,0.0,19.418418834,29.3649097162,111.760108923,18.5220250287,3.33212,89.9059638938
 09/29  02:00:00,173.133172556,33.3325643626,73.3545742102,0.0,12.7620426787,28.1191506574,109.641121919,18.9412346695,3.33212,87.3677672491
 09/29  03:00:00,147.678925791,30.9042397406,50.4792664659,0.0,12.7620426787,28.1191506574,109.836032009,19.1448063382,3.33212,87.3591056706
 09/29  04:00:00,180.644829536,33.3325643626,73.6668216116,0.0,12.7620426787,28.1191506574,134.596867398,15.4276909471,3.33212,115.837056451
 09/29  05:00:00,204.642008637,32.9278435923,70.517325987,0.0,25.5240853573,30.610668775,230.759134678,17.0879821857,8.3303,205.340852492
 09/29  06:00:00,323.463617632,34.4657825196,92.7074606944,0.0,51.0481707146,78.1489452969,386.565173901,19.2864284526,16.6606,350.618145448
 09/29  07:00:00,409.432390177,35.7765998663,133.602232883,0.0,64.3609230253,109.708623606,505.989571181,18.6695050625,24.9909,462.329166119
 09/29  08:00:00,370.729786859,35.7759193022,137.092288695,0.0,51.0481707146,80.7689615957,406.223826678,10.9494718162,33.3212,361.953154862
 09/29  09:00:00,344.171868162,36.3538526993,137.674075934,0.0,51.0481707146,71.0224615957,337.710424899,1.10435171865,66.8089,269.79717318
 09/29  10:00:00,297.706152151,36.4452822939,138.682227321,0.0,32.1804615127,65.7244621605,299.286427643,0.304119498256,83.4695,215.512808145
 09/29  11:00:00,298.668641319,36.5161849576,138.389661487,0.0,32.1804615127,65.7244621605,245.506586279,0.221580943512,83.4695,161.815505335
 09/29  12:00:00,298.77867182,36.6136292843,137.981591275,0.0,32.1804615127,65.7244621605,245.206531607,0.192750734181,83.4695,161.544280872
 09/29  13:00:00,289.300841176,36.7061293376,137.642750991,0.0,32.1804615127,55.9779621605,229.951663396,0.189944278865,75.1392,154.622519117
 09/29  14:00:00,288.99764046,36.7239540411,137.442197835,0.0,32.1804615127,55.9779621605,224.662457899,0.191691916048,66.8089,157.661865983
 09/29  15:00:00,289.453378684,36.6972752472,137.896375962,0.0,32.1804615127,55.9779621605,233.101318353,0.0930534675101,75.1392,157.869064886
 09/29  16:00:00,320.000446875,36.4361718772,139.69990262,0.0,32.1804615127,60.9114621605,207.902956429,0.0,91.7998,116.103156429
 09/29  17:00:00,354.223010808,35.8893513531,139.848099946,0.0,32.1804615127,77.5397301883,230.421099493,1.50708320455,49.9818,178.932216288
 09/29  18:00:00,411.394282249,35.9239341541,138.42108808,0.0,77.122965704,86.2600435998,377.459218623,2.43639415686,49.9818,325.041024467
 09/29  19:00:00,428.407349282,35.8940921973,137.774295468,0.0,102.647051061,80.1663183927,276.869850752,2.79516234967,33.3212,240.753488402
 09/29  20:00:00,453.037432736,35.8900543117,137.355717661,0.0,115.40909374,92.7192997104,272.436387911,3.08018111881,33.3212,236.035006792
 09/29  21:00:00,428.231283166,35.9648530562,135.530554356,0.0,102.647051061,94.1340635361,379.558835655,3.35788747866,24.9909,351.210048176
 09/29  22:00:00,365.304143793,36.0496724105,137.554625117,0.0,77.122965704,65.871452062,287.859711243,4.26398196391,16.6606,266.935129279
 09/29  23:00:00,299.806396372,35.9956820582,140.948487505,0.0,38.286128036,48.4199368926,160.63634796,6.16198809482,8.3303,146.144059865
 09/29  24:00:00,201.164579059,32.9278435923,85.0742498952,0.0,25.5240853573,30.610668775,119.422258658,0.252934056793,3.33212,115.837204601
 09/30  01:00:00,195.517041387,31.7136812813,79.0808742285,0.0,27.7269238854,30.610668775,90.7483177469,0.0344410342384,3.33212,87.3817567127
 09/30  02:00:00,190.781584161,32.9278435923,89.8446864023,0.0,12.7620426787,28.1191506574,93.2077075058,0.248475668374,3.33212,89.6271118374
 09/30  03:00:00,185.697281003,32.9278435923,85.0264994699,0.0,12.7620426787,28.1191506574,94.9801563909,0.246448607113,3.33212,91.4015877838
 09/30  04:00:00,195.555290405,33.3325643626,88.105468552,0.0,12.7620426787,28.1191506574,119.266281725,0.0590207907369,3.33212,115.875140934
 09/30  05:00:00,207.02056934,33.3325643626,87.6031016589,0.0,12.7620426787,28.1191506574,154.597934315,0.0621108030677,8.3303,146.205523512
 09/30  06:00:00,325.068033284,34.951447444,122.535901278,0.0,42.6918050922,54.3732441037,223.057035702,0.0621428794884,16.6606,206.334292822
 09/30  07:00:00,370.821845704,35.8490852839,139.71268186,0.0,42.6918050922,86.1019271793,381.70793074,5.63116139498,24.9909,351.085869345
 09/30  08:00:00,409.400097322,35.8012192797,137.163982067,0.0,57.6566862989,112.030105488,535.674895912,2.37215201841,33.3212,499.981543894
 09/30  09:00:00,363.468358989,36.3444676726,137.629571544,0.0,57.6566862989,83.6599452969,430.917778507,0.115943395881,66.8089,363.992935111
 09/30  10:00:00,311.443315828,36.4364753142,139.796492262,0.0,42.6918050922,68.9656133826,355.424692843,1.89782610836,83.4695,270.057366734
 09/30  11:00:00,304.320655083,36.5037107814,140.363721699,0.0,34.9340096728,67.7198543238,306.612470254,2.6793772539,83.4695,220.463593
 09/30  12:00:00,304.181141839,36.584160601,140.280160727,0.0,34.9340096728,67.7198543238,246.930708383,2.28440299479,83.4695,161.176805388
 09/30  13:00:00,295.172416222,36.5672324891,140.615279409,0.0,34.9340096728,57.9733543238,236.594253458,2.5703598128,75.1392,158.884693645
 09/30  14:00:00,296.539956954,36.5974005677,141.47080481,0.0,34.9340096728,57.9733543238,231.303914126,2.84378936737,66.8089,161.651224759
 09/30  15:00:00,295.764002338,36.6271587781,140.194362134,0.0,34.9340096728,57.9733543238,238.981556604,2.23836659964,75.1392,161.603990004
 09/30  16:00:00,325.03637531,36.3544544806,140.503056217,0.0,34.9340096728,62.9068543238,210.619865588,2.52759985325,91.7998,116.292465735
 09/30  17:00:00,352.483627894,35.8645106552,141.194342489,0.0,34.9340096728,72.2186844194,208.886013046,5.44844588542,49.9818,153.455767161
 09/30  18:00:00,423.154709037,35.9600204277,139.90611145,0.0,87.0357390804,86.2600435998,237.558559129,5.16549366788,49.9818,182.411265461
 09/30  19:00:00,428.605293333,35.8264666846,139.443268192,0.0,102.000620287,77.6748002752,279.678993245,5.1635853434,33.3212,241.194207901
 09/30  20:00:00,439.177696288,35.8018438271,138.74889398,0.0,102.000620287,88.9820225341,274.936446224,5.39691101434,33.3212,236.21833521
 09/30  21:00:00,429.303482462,35.8553995756,138.457222101,0.0,102.000620287,91.6425454185,269.958433377,5.68885453517,24.9909,239.278678842
 09/30  22:00:00,375.750353804,35.8394471447,138.031444843,0.0,87.0357390804,65.871452062,371.41636904,7.97271860573,16.6606,346.783050434
 09/30  23:00:00,304.02782155,35.7940681092,140.477855162,0.0,42.6918050922,48.4199368926,224.579443023,10.4819452035,8.3303,205.76719782
 09/30  24:00:00,202.557984176,32.9278435923,84.264819925,0.0,27.7269238854,30.610668775,126.0190844,0.361807523755,3.33212,122.325156876
 10/01  01:00:00,173.474868781,30.9042397406,49.4153787348,0.0,34.4311606118,33.1021868926,90.8372773106,0.0,3.33212,87.5051573106
 10/01  02:00:00,192.694927239,33.3325643626,82.8395736513,0.0,19.466279405,30.610668775,92.1233350288,1.26719641095,3.33212,87.5240186179
 10/01  03:00:00,148.328594776,30.9042397406,41.9114078862,0.0,19.466279405,30.610668775,108.139965192,11.038403856,3.33212,93.7694413356
 10/01  04:00:00,195.055335096,33.3325643626,79.340731333,0.0,19.466279405,30.610668775,144.674538043,25.4245854497,3.33212,115.917832593
 10/01  05:00:00,174.958866654,30.9042397406,49.6944609443,0.0,19.466279405,30.610668775,192.81271878,33.1710499149,8.3303,151.311368865
 10/01  06:00:00,267.051596476,34.951447444,66.2257534928,0.0,42.6918050922,54.3732441037,274.115093989,48.3987525248,16.6606,209.055741464
 10/01  07:00:00,336.95607132,36.0804855981,98.4941209409,0.0,49.3960418185,88.5934452969,441.249839024,64.6656490708,24.9909,351.593289953
 10/01  08:00:00,402.110962634,35.8185505593,131.752993664,0.0,57.6566862989,112.030105488,569.277858878,34.7764560213,33.3212,501.180202856
 10/01  09:00:00,348.723524849,36.3562651909,132.464694516,0.0,50.9524495726,81.1684271793,436.487054968,4.55458398174,66.8089,365.123570987
 10/01  10:00:00,311.147660032,36.5409254044,138.330822998,0.0,42.6918050922,68.9656133826,356.187650182,1.99452633431,83.4695,270.723623848
 10/01  11:00:00,309.737433488,36.5686080083,140.130108282,0.0,38.286128036,68.9656133826,309.917213759,2.85344022736,83.4695,223.594273532
 10/01  12:00:00,308.620653349,36.6354925281,139.25556097,0.0,38.286128036,68.9656133826,240.476158829,2.05437882088,83.4695,154.952280008
 10/01  13:00:00,289.397592209,36.5757679369,138.669026569,0.0,31.5818913096,56.727595265,239.786452506,2.90124451024,75.1392,161.746007995
 10/01  14:00:00,289.574716041,36.6051346567,138.551784134,0.0,31.5818913096,56.727595265,230.171354023,2.99174425861,66.8089,160.370709765
 10/01  15:00:00,290.220396066,36.635815246,139.024062523,0.0,31.5818913096,56.727595265,233.962583305,3.37942594587,75.1392,155.443957359
 10/01  16:00:00,317.9127155,36.3726928064,137.08500328,0.0,31.5818913096,61.661095265,218.19315479,3.74434490279,91.7998,122.649009888
 10/01  17:00:00,343.076929953,35.8680892155,134.91447591,0.0,31.5818913096,70.9729253606,203.946145469,7.11475832966,49.9818,146.84958714
 10/01  18:00:00,414.941921599,35.8987541806,137.541238301,0.0,80.3315023541,83.7685254822,243.005248231,6.44929617688,49.9818,186.574152054
 10/01  19:00:00,427.005340935,35.8234523083,138.505812462,0.0,102.000620287,77.6748002752,275.150216033,5.40859178348,33.3212,236.420424249
 10/01  20:00:00,446.017213909,35.8050301204,137.322600839,0.0,108.704857014,91.4735406516,274.230645581,5.17945494772,33.3212,235.729990634
 10/01  21:00:00,417.355474447,35.9352229438,137.006629631,0.0,95.2963835608,89.1510273009,269.439309432,6.58618676708,24.9909,237.862222665
 10/01  22:00:00,363.703513552,35.9122621015,136.668425366,0.0,80.3315023541,63.3799339444,374.688527144,9.31302042244,16.6606,348.714906722
 10/01  23:00:00,301.922742899,35.8699715165,139.753544609,0.0,42.6918050922,48.4199368926,225.866622695,12.2090163725,8.3303,205.327306322
 10/01  24:00:00,203.896468474,32.9278435923,77.2044015013,0.0,34.4311606118,33.1021868926,129.143634691,3.28491374846,3.33212,122.526600943
 10/02  01:00:00,149.739780177,30.9042397406,44.5973707939,0.0,19.418418834,29.3649097162,94.1126754989,3.35312727632,3.33212,87.4274282226
 10/02  02:00:00,191.553711219,33.3325643626,91.2083448452,0.0,12.7620426787,28.1191506574,95.9255601259,5.15606691867,3.33212,87.4373732072
 10/02  03:00:00,171.275976195,32.5231228219,72.1535486403,0.0,12.7620426787,28.1191506574,101.145732191,10.3759396158,3.33212,87.4376725755
 10/02  04:00:00,159.263039555,31.7136812813,54.5579062137,0.0,12.7620426787,28.1191506574,136.566844272,10.8447488589,3.33212,122.389975413
 10/02  05:00:00,224.191011603,33.3325643626,89.8541847201,0.0,25.5240853573,30.610668775,221.777832155,7.69395652954,8.3303,205.753575625
 10/02  06:00:00,354.778070643,34.7895591359,120.611608706,0.0,51.0481707146,78.1489452969,371.163546091,2.37722122749,16.6606,352.125724864
 10/02  07:00:00,412.729813484,35.799703047,136.803458852,0.0,64.3609230253,109.708623606,500.517299647,8.6886521129,24.9909,466.837747535
 10/02  08:00:00,370.394579593,35.7608889847,137.3216529,0.0,51.0481707146,80.7689615957,407.008523928,11.3279140114,33.3212,362.359409917
 10/02  09:00:00,317.450747001,36.3440786792,112.415525067,0.0,51.0481707146,71.0224615957,367.885881633,22.7852771328,66.8089,278.2917045
 10/02  10:00:00,218.988049257,36.4372720964,63.217591146,0.0,32.1804615127,65.7244621605,336.412658654,37.0804945279,83.4695,215.862664126
 10/02  11:00:00,204.882788497,36.492657465,48.7232923812,0.0,32.1804615127,65.7244621605,297.432790851,51.9801914934,83.4695,161.983099358
 10/02  12:00:00,235.400156311,36.5335113902,79.8004344595,0.0,32.1804615127,65.7244621605,285.339961935,41.1355886873,83.4695,160.734873248
 10/02  13:00:00,224.879058288,36.5708802742,78.930065253,0.0,32.1804615127,55.9779621605,267.728789984,36.7348793003,75.1392,155.854710684
 10/02  14:00:00,244.424169418,36.603796447,98.3358075821,0.0,32.1804615127,55.9779621605,261.074361144,32.9339122328,66.8089,161.331548911
 10/02  15:00:00,254.34534843,36.6350349125,108.080261465,0.0,32.1804615127,55.9779621605,257.156454266,27.3909587965,75.1392,154.62629547
 10/02  16:00:00,244.039290228,36.3297890024,69.0960958857,0.0,32.1804615127,60.9114621605,251.371928589,36.8866674007,91.7998,122.685461189
 10/02  17:00:00,287.669532676,35.7763772129,78.2342442946,0.0,32.1804615127,77.5397301883,284.373894283,55.1523833478,49.9818,179.239710935
 10/02  18:00:00,374.107605353,35.8198476103,102.180433343,0.0,77.122965704,86.2600435998,442.728879684,68.8045002105,49.9818,323.942579474
 10/02  19:00:00,392.196691995,35.7645289862,104.326695484,0.0,102.647051061,80.1663183927,353.685037861,76.9610499328,33.3212,243.402787928
 10/02  20:00:00,425.768178052,35.7608889847,112.50865643,0.0,115.40909374,92.7192997104,362.507563744,91.1204861942,33.3212,238.06587755
 10/02  21:00:00,414.265315389,35.7777466848,124.433150915,0.0,102.647051061,94.1340635361,513.686226933,131.585685046,24.9909,357.109641887
 10/02  22:00:00,323.022107749,35.8220018989,99.7076560356,0.0,77.122965704,65.871452062,427.515385137,147.380332659,16.6606,263.474452479
 10/02  23:00:00,225.979317619,35.7903110516,70.7451269149,0.0,38.286128036,48.4199368926,340.160453988,179.866014621,8.3303,151.964139367
 10/02  24:00:00,170.595715632,30.9042397406,57.9322655123,0.0,25.5240853573,30.610668775,209.964019049,90.6749675675,3.33212,115.956931481
 10/03  01:00:00,155.534280651,30.9042397406,50.2299037089,0.0,19.418418834,29.3649097162,166.949047577,76.1727900519,3.33212,87.4441375255
 10/03  02:00:00,143.539462956,30.9042397406,46.1490332067,0.0,12.7620426787,28.1191506574,161.271686926,64.2347851278,3.33212,93.7047817984
 10/03  03:00:00,140.505756905,30.9042397406,43.0852302568,0.0,12.7620426787,28.1191506574,148.026321819,57.2424737538,3.33212,87.4517280652
 10/03  04:00:00,147.86491704,30.9042397406,43.1697852012,0.0,12.7620426787,28.1191506574,173.826328373,52.2211285814,3.33212,118.273079792
 10/03  05:00:00,183.251088899,30.9042397406,50.8488922751,0.0,25.5240853573,30.610668775,257.624702428,44.8895428952,8.3303,204.404859533
 10/03  06:00:00,313.534186487,34.7895591359,79.2957024238,0.0,51.0481707146,78.1489452969,412.42412323,38.9978020674,16.6606,356.765721163
 10/03  07:00:00,384.929430657,35.7609168358,106.770724646,0.0,64.3609230253,109.708623606,703.998823276,211.244419371,24.9909,467.763503904
 10/03  08:00:00,320.207117333,35.7608889847,85.2811841697,0.0,51.0481707146,80.7689615957,598.62664622,198.998347892,33.3212,366.307098327
 10/03  09:00:00,294.579854935,36.3627841906,89.4276939044,0.0,51.0481707146,71.0224615957,458.614605368,115.566782898,66.8089,276.238922469
 10/03  10:00:00,250.480084075,36.4543597813,94.5723665807,0.0,32.1804615127,65.7244621605,362.278561172,60.6832191157,83.4695,218.125842056
 10/03  11:00:00,257.503369918,36.5151452079,101.002158097,0.0,32.1804615127,65.7244621605,288.02674426,42.503967868,83.4695,162.053276392
 10/03  12:00:00,250.681019355,36.5567551448,94.9445746086,0.0,32.1804615127,65.7244621605,282.331962912,37.0507800081,83.4695,161.811682904
 10/03  13:00:00,225.566640513,36.5919992929,79.7632913414,0.0,32.1804615127,55.9779621605,258.452337406,28.3956739042,75.1392,154.917463502
 10/03  14:00:00,279.126976563,36.6257180069,132.970876292,0.0,32.1804615127,55.9779621605,246.086938019,17.855045284,66.8089,161.422992735
 10/03  15:00:00,281.695691404,36.6543444082,135.379852408,0.0,32.1804615127,55.9779621605,244.407778999,14.593541817,75.1392,154.675037182
 10/03  16:00:00,265.398307866,36.3464410533,90.4110400159,0.0,32.1804615127,60.9114621605,234.249347177,19.7268980672,91.7998,122.72264911
 10/03  17:00:00,281.808318263,35.7952583343,72.5203847941,0.0,32.1804615127,77.5397301883,255.150125549,25.8205623182,49.9818,179.347763231
 10/03  18:00:00,365.750093324,35.8367347856,94.0447168805,0.0,77.122965704,86.2600435998,416.822113732,35.6573113027,49.9818,331.18300243
 10/03  19:00:00,386.468416158,35.7705384381,99.250511871,0.0,102.647051061,80.1663183927,322.035659435,51.1815340135,33.3212,237.532925421
 10/03  20:00:00,422.053700636,35.7608889847,109.448130231,0.0,115.40909374,92.7192997104,343.625978901,66.0657037613,33.3212,244.23907514
 10/03  21:00:00,411.15753916,35.7760119062,121.951160835,0.0,102.647051061,94.1340635361,475.268674857,97.046539248,24.9909,353.231235609
 10/03  22:00:00,319.722700705,35.8104996466,96.6244948678,0.0,77.122965704,65.871452062,424.129872703,139.499653169,16.6606,267.969619534
 10/03  23:00:00,222.682108049,35.7835987997,67.5451519398,0.0,38.286128036,48.4199368926,337.437376224,182.705089179,8.3303,146.401987045
 10/03  24:00:00,168.353889697,30.9042397406,55.8387254547,0.0,25.5240853573,30.610668775,206.407117595,80.6437860836,3.33212,122.431211511
 10/04  01:00:00,153.687128069,30.9042397406,48.5061457068,0.0,19.418418834,29.3649097162,159.808114572,69.0076849502,3.33212,87.4683096214
 10/04  02:00:00,141.212395539,30.9042397406,43.9248663544,0.0,12.7620426787,28.1191506574,152.690631925,60.7729907347,3.33212,88.5855211903
 10/04  03:00:00,165.944172822,30.9042397406,68.5614443052,0.0,12.7620426787,28.1191506574,143.699448396,47.7437511296,3.33212,92.6235772667
 10/04  04:00:00,176.945162885,30.9042397406,72.9658172405,0.0,12.7620426787,28.1191506574,153.886161861,34.5123917242,3.33212,116.041650137
 10/04  05:00:00,206.030840319,32.5231228219,72.8075092304,0.0,25.5240853573,30.610668775,244.353919468,29.9870380857,8.3303,206.036581382
 10/04  06:00:00,329.885294909,33.9396455182,97.4105298244,0.0,51.0481707146,78.1489452969,401.879393003,28.0887872869,16.6606,357.130005716
 10/04  07:00:00,391.471940287,35.8504530188,116.07165088,0.0,64.3609230253,109.708623606,596.652797867,101.129233272,24.9909,470.532664594
 10/04  08:00:00,318.378712782,35.7608889847,85.9120128198,0.0,51.0481707146,80.7689615957,504.620850234,104.451131954,33.3212,366.84851828
 10/04  09:00:00,285.313780499,36.35649228,80.8523582024,0.0,51.0481707146,71.0224615957,413.521966197,68.1287649281,66.8089,278.584301269
 10/04  10:00:00,244.768421887,36.4495388676,89.0971021983,0.0,32.1804615127,65.7244621605,329.668717206,29.824543416,83.4695,216.374673789
 10/04  11:00:00,280.761716809,36.5044733186,123.939304473,0.0,32.1804615127,65.7244621605,258.533387943,12.9089889227,83.4695,162.15489902
 10/04  12:00:00,271.052699101,36.5431183445,114.652665269,0.0,32.1804615127,65.7244621605,254.064930743,8.67645941157,83.4695,161.918971332
 10/04  13:00:00,256.489113911,36.5759202156,109.714547429,0.0,32.1804615127,55.9779621605,243.719618604,8.09041930653,75.1392,160.489999297
 10/04  14:00:00,267.351610531,36.6024878252,120.384674933,0.0,32.1804615127,55.9779621605,229.690699634,6.91186134456,66.8089,155.96993829
 10/04  15:00:00,269.493773681,36.6328645656,122.495687744,0.0,32.1804615127,55.9779621605,242.95456648,6.33172328504,75.1392,161.483643194
 10/04  16:00:00,287.187626305,36.3278526225,111.487271158,0.0,32.1804615127,60.9114621605,216.336869248,4.74442194642,91.7998,119.792647302
 10/04  17:00:00,322.779182861,35.7614243123,112.56515351,0.0,32.1804615127,77.5397301883,243.885717767,11.2334905505,49.9818,182.670427217
 10/04  18:00:00,382.419946044,35.7991824823,109.937481996,0.0,77.122965704,86.2600435998,391.90779241,18.6185178569,49.9818,323.307474553
 10/04  19:00:00,385.963352082,35.7610885696,97.7703630689,0.0,102.647051061,80.1663183927,303.953858651,25.4600258244,33.3212,245.172632826
 10/04  20:00:00,419.509889624,35.7608889847,106.036267478,0.0,115.40909374,92.7192997104,305.444877913,27.6710494229,33.3212,244.45262849
 10/04  21:00:00,418.741234671,35.7722464624,128.740674764,0.0,102.647051061,94.1340635361,405.123353466,26.3538653887,24.9909,353.778588077
 10/04  22:00:00,337.101572363,35.817898337,113.662200149,0.0,77.122965704,65.871452062,312.317225609,27.4217272461,16.6606,268.234898363
 10/04  23:00:00,245.363696976,35.8028725924,90.1039450852,0.0,38.286128036,48.4199368926,183.954870163,29.150295108,8.3303,146.474275055
 10/04  24:00:00,157.992446573,30.9042397406,45.4370904607,0.0,25.5240853573,30.610668775,156.627863104,30.8224686157,3.33212,122.473274489
 10/05  01:00:00,151.385933804,30.9042397406,46.186641228,0.0,19.418418834,29.3649097162,134.563438409,43.734757911,3.33212,87.4965604981
 10/05  02:00:00,143.23383027,30.9042397406,45.9451565508,0.0,12.7620426787,28.1191506574,146.246347986,49.1560284745,3.33212,93.7581995113
 10/05  03:00:00,142.993241252,31.7136812813,44.8986579661,0.0,12.7620426787,28.1191506574,139.176445941,48.337591979,3.33212,87.5067339616
 10/05  04:00:00,152.048422747,32.5231228219,46.5766875141,0.0,12.7620426787,28.1191506574,169.379169349,43.5017279527,3.33212,122.545321397
 10/05  05:00:00,188.996267452,33.3325643626,55.0906539478,0.0,25.5240853573,30.610668775,254.659440083,40.1119011701,8.3303,206.217238913
 10/05  06:00:00,317.825145539,33.6563409789,85.7935311716,0.0,51.0481707146,78.1489452969,407.12490226,36.74424077,16.6606,353.72006149
 10/05  07:00:00,390.90396289,35.7679628855,116.315035184,0.0,64.3609230253,109.708623606,546.131132897,45.1544207492,24.9909,475.985812148
 10/05  08:00:00,327.801410512,35.7608889847,95.8647267997,0.0,51.0481707146,80.7689615957,428.790194764,32.3903500903,33.3212,363.078644673
 10/05  09:00:00,326.342453462,36.3465240519,121.850417107,0.0,51.0481707146,71.0224615957,359.640935746,17.2546518236,66.8089,275.577383922
 10/05  10:00:00,294.840958642,36.441263958,138.15142026,0.0,32.1804615127,65.7244621605,312.840248455,5.751788622,83.4695,223.618959833
 10/05  11:00:00,297.449532097,36.5004016009,139.295112654,0.0,32.1804615127,65.7244621605,248.398074725,2.7341453071,83.4695,162.194429418
 10/05  12:00:00,296.604992907,36.5444181257,138.544046903,0.0,32.1804615127,65.7244621605,247.737736692,2.30127415486,83.4695,161.966962537
 10/05  13:00:00,286.992353228,36.6201698908,138.02544184,0.0,32.1804615127,55.9779621605,232.212642006,2.00951373742,75.1392,155.063928269
 10/05  14:00:00,287.10535168,36.6911613227,137.686470755,0.0,32.1804615127,55.9779621605,230.226549062,1.84537643659,66.8089,161.572272626
 10/05  15:00:00,287.628697314,36.6873902011,137.898081724,0.0,32.1804615127,55.9779621605,238.658403069,1.96422374071,75.1392,161.554979328
 10/05  16:00:00,316.901017939,36.3932228518,137.563231048,0.0,32.1804615127,60.9114621605,214.614936749,1.30122543938,91.7998,121.513911309
 10/05  17:00:00,354.29233619,35.8554607483,140.110396531,0.0,32.1804615127,77.5397301883,234.309075684,3.33362229847,49.9818,180.993653385
 10/05  18:00:00,413.856651928,35.8951198355,138.945852337,0.0,77.122965704,86.2600435998,381.817106476,4.12763100767,49.9818,327.707675468
 10/05  19:00:00,428.868434091,35.8478303254,138.501505189,0.0,102.647051061,80.1663183927,279.039586918,3.85476794078,33.3212,241.863618978
 10/05  20:00:00,452.937595146,35.834080384,137.217881628,0.0,115.40909374,92.7192997104,281.900252702,3.92167612923,33.3212,244.657376573
 10/05  21:00:00,428.565155618,35.8932434657,136.515836529,0.0,102.647051061,94.1340635361,383.605994743,4.33118089538,24.9909,354.283913847
 10/05  22:00:00,363.465828808,35.9740053477,138.304905156,0.0,77.122965704,65.871452062,291.964057568,6.6698025764,16.6606,268.633654991
 10/05  23:00:00,297.569922007,35.933543753,140.491112544,0.0,38.286128036,48.4199368926,170.481710798,9.03749408648,8.3303,153.113916712
 10/05  24:00:00,201.291279381,32.9278435923,85.4969691428,0.0,25.5240853573,30.610668775,119.728909697,0.303170474937,3.33212,116.093619222
 10/06  01:00:00,168.056808727,30.9042397406,62.6712576673,0.0,19.418418834,29.3649097162,97.1183964584,0.0,3.33212,93.7862764584
 10/06  02:00:00,190.138014022,33.3325643626,88.9657298355,0.0,12.7620426787,28.1191506574,90.9083683473,0.0392334461412,3.33212,87.5370149011
 10/06  03:00:00,192.161905443,33.3325643626,91.3771540247,0.0,12.7620426787,28.1191506574,97.1703911442,0.0521208031215,3.33212,93.7861503411
 10/06  04:00:00,186.858648618,32.9278435923,79.4960986889,0.0,12.7620426787,28.1191506574,119.760753735,0.288459241933,3.33212,116.140174493
 10/06  05:00:00,221.868502771,33.3325643626,86.2141617949,0.0,25.5240853573,30.610668775,215.625362233,0.0749533442884,8.3303,207.220108889
 10/06  06:00:00,338.080086649,34.1420059033,103.201054947,0.0,51.0481707146,78.1489452969,378.664989323,0.1487748624,16.6606,361.855614461
 10/06  07:00:00,411.042444241,35.811856801,132.57461556,0.0,64.3609230253,109.708623606,503.955190692,7.22797858345,24.9909,471.736312108
 10/06  08:00:00,371.621170044,35.7617126651,136.004860713,0.0,51.0481707146,80.7689615957,402.185597711,4.08748424715,33.3212,364.776913464
 10/06  09:00:00,343.147840036,36.3324774227,135.733707021,0.0,51.0481707146,71.0224615957,347.734438684,1.86653815271,66.8089,279.059000531
 10/06  10:00:00,293.849242523,36.4228460338,134.351694072,0.0,32.1804615127,65.7244621605,313.047276685,5.79154765184,83.4695,223.786229033
 10/06  11:00:00,294.500967295,36.4775451586,133.517034959,0.0,32.1804615127,65.7244621605,252.305351544,6.55292261096,83.4695,162.282928933
 10/06  12:00:00,294.896329122,36.5187512249,133.853711377,0.0,32.1804615127,65.7244621605,252.182174704,6.65019035834,83.4695,162.062484346
 10/06  13:00:00,285.661536065,36.5542343878,134.034579095,0.0,32.1804615127,55.9779621605,243.699393909,6.73109898582,75.1392,161.829094923
 10/06  14:00:00,284.769080254,36.584806826,133.087974464,0.0,32.1804615127,55.9779621605,228.390567404,6.65695064491,66.8089,154.924716759
 10/06  15:00:00,284.762469054,36.6158892082,132.97688986,0.0,32.1804615127,55.9779621605,242.360171461,5.54800279383,75.1392,161.672968667
 10/06  16:00:00,315.433180962,36.3449433636,134.656554356,0.0,32.1804615127,60.9114621605,217.390266949,2.71411334568,91.7998,122.876353604
 10/06  17:00:00,348.937829483,35.8385159548,133.718550754,0.0,32.1804615127,77.5397301883,236.406540881,6.73370919337,49.9818,179.691031688
 10/06  18:00:00,409.760902389,35.881033715,132.778343548,0.0,77.122965704,86.2600435998,390.384045148,7.86989058773,49.9818,332.53235456
 10/06  19:00:00,426.403928982,35.8322579886,135.204090073,0.0,102.647051061,80.1663183927,285.715749397,6.753815145,33.3212,245.640734252
 10/06  20:00:00,451.08614364,35.8231076341,134.810817606,0.0,115.40909374,92.7192997104,278.814541915,6.51054379865,33.3212,238.982798117
 10/06  21:00:00,425.847534678,35.9006221021,132.806716033,0.0,102.647051061,94.1340635361,393.918657224,7.15894938936,24.9909,361.768807835
 10/06  22:00:00,362.119611722,35.9861121005,135.530866285,0.0,77.122965704,65.871452062,295.935989935,10.4782087408,16.6606,268.797181194
 10/06  23:00:00,298.56461306,35.9425608829,141.151096986,0.0,38.286128036,48.4199368926,169.088669628,14.1370989243,8.3303,146.621270704
 10/06  24:00:00,204.229449663,33.3325643626,88.3071750975,0.0,25.5240853573,30.610668775,125.946325464,0.0290906725995,3.33212,122.585114792
 10/07  01:00:00,154.152041168,30.9042397406,39.466839784,0.0,27.7269238854,30.610668775,93.0716686532,0.0,3.33212,89.7395486532
 10/07  02:00:00,188.327695796,33.3325643626,87.8151315592,0.0,12.7620426787,28.1191506574,95.2027116215,0.243545366636,3.33212,91.6270462549
 10/07  03:00:00,162.050871997,32.5231228219,62.9928014748,0.0,12.7620426787,28.1191506574,102.202503935,11.3100926824,3.33212,87.5602912529
 10/07  04:00:00,160.314782205,32.5231228219,54.7856772442,0.0,12.7620426787,28.1191506574,151.836476921,25.8648699102,3.33212,122.639487011
 10/07  05:00:00,163.279615575,32.5231228219,45.6906887839,0.0,12.7620426787,28.1191506574,207.343534944,45.6492066393,8.3303,153.364028305
 10/07  06:00:00,250.996712442,34.7895591359,50.4262928355,0.0,42.6918050922,54.3732441037,278.239828814,54.1438792456,16.6606,207.435349569
 10/07  07:00:00,310.767748497,35.8044199051,81.9490216067,0.0,42.6918050922,86.1019271793,458.167528722,71.0487329548,24.9909,362.127895767
 10/07  08:00:00,394.503081763,35.7742497166,124.439907211,0.0,57.6566862989,112.030105488,617.11325256,72.7757004794,33.3212,511.01635208
 10/07  09:00:00,333.140658279,36.3354869754,109.485363227,0.0,57.6566862989,83.6599452969,503.236350946,69.9124760436,66.8089,366.514974902
 10/07  10:00:00,255.385315674,36.4285552214,85.9836455064,0.0,42.6918050922,68.9656133826,433.794763486,73.1673881857,83.4695,277.1578753
 10/07  11:00:00,237.968840374,36.4827263714,76.9018326962,0.0,34.9340096728,67.7198543238,389.228643379,85.0713891534,83.4695,220.687754225
 10/07  12:00:00,230.806465798,36.5237644599,70.5123141399,0.0,34.9340096728,67.7198543238,340.385359258,87.4632099573,83.4695,169.452649301
 10/07  13:00:00,221.141074708,36.5594708535,70.5608317381,0.0,34.9340096728,57.9733543238,317.080394051,79.5828406199,75.1392,162.358353431
 10/07  14:00:00,220.255125398,36.5897091644,69.6284371555,0.0,34.9340096728,57.9733543238,318.866701131,89.9046970654,66.8089,162.153104066
 10/07  15:00:00,223.901997618,36.617465791,73.2738489454,0.0,34.9340096728,57.9733543238,312.579780542,75.280116934,75.1392,162.160463608
 10/07  16:00:00,251.172447726,36.3134330938,71.5941326696,0.0,34.9340096728,62.9068543238,290.334223957,75.4452740718,91.7998,123.089149885
 10/07  17:00:00,283.505576366,35.7608889847,76.7188854665,0.0,34.9340096728,72.2186844194,292.225401539,88.2598782988,49.9818,153.983723241
 10/07  18:00:00,370.018688644,35.8061587312,85.6083040793,0.0,87.0357390804,86.2600435998,347.464118338,109.937175465,49.9818,187.545142873
 10/07  19:00:00,382.747301974,35.7608889847,97.9920730285,0.0,102.000620287,77.6748002752,408.390060291,129.567893918,33.3212,245.500966372
 10/07  20:00:00,402.943894332,35.7608889847,106.828053031,0.0,102.000620287,88.9820225341,412.10487382,137.384975929,33.3212,241.398697891
 10/07  21:00:00,393.122229339,35.7608889847,106.686731057,0.0,102.000620287,91.6425454185,410.632033638,143.898856513,24.9909,241.742277125
 10/07  22:00:00,332.864271804,35.7608889847,99.5243199565,0.0,87.0357390804,65.871452062,553.813541974,177.566079944,16.6606,359.58686203
 10/07  23:00:00,231.98519691,35.7608889847,72.1966544882,0.0,42.6918050922,48.4199368926,420.233578512,202.939534954,8.3303,208.963743558
 10/07  24:00:00,170.979791571,30.9042397406,56.1275477509,0.0,27.7269238854,30.610668775,213.125234654,88.1593685488,3.33212,121.633746105
 10/08  01:00:00,171.837561816,30.9042397406,47.697142464,0.0,34.4311606118,33.1021868926,173.967813611,81.9649309197,3.33212,88.6707626911
 10/08  02:00:00,149.405776508,30.9042397406,42.7044517829,0.0,19.466279405,30.610668775,168.97478741,71.6899361633,3.33212,93.9527312468
 10/08  03:00:00,146.269340361,30.9042397406,39.5083493716,0.0,19.466279405,30.610668775,155.940349909,59.4349545476,3.33212,93.1732753612
 10/08  04:00:00,152.826107027,30.9042397406,39.4109373532,0.0,19.466279405,30.610668775,169.249708931,48.905821903,3.33212,117.011767028
 10/08  05:00:00,167.322859879,30.9042397406,41.6833275116,0.0,19.466279405,30.610668775,199.20677226,37.2085221752,8.3303,153.667950084
 10/08  06:00:00,251.977963616,34.1420059033,51.6483490001,0.0,42.6918050922,54.3732441037,262.492718563,30.4661992563,16.6606,215.365919307
 10/08  07:00:00,317.247090743,35.7630528841,76.5008030234,0.0,49.3960418185,88.5934452969,590.426661658,206.83461484,24.9909,358.601146818
 10/08  08:00:00,381.487420972,35.7608889847,108.900029217,0.0,57.6566862989,112.030105488,765.673027697,218.424933146,33.3212,513.926894551
 10/08  09:00:00,311.807438784,36.3496700139,95.9903609938,0.0,50.9524495726,81.1684271793,589.723523386,153.957054444,66.8089,368.957568943
 10/08  10:00:00,253.55993526,36.4406917801,83.6716081879,0.0,42.6918050922,68.9656133826,451.762107106,85.3838572064,83.4695,282.9087499
 10/08  11:00:00,257.523935295,36.4954244753,91.6372034498,0.0,38.286128036,68.9656133826,348.844000429,47.5944099051,83.4695,217.780090524
 10/08  12:00:00,268.591276468,36.5404856796,103.463033723,0.0,38.286128036,68.9656133826,287.30232386,36.9874621923,83.4695,166.845361667
 10/08  13:00:00,266.926924229,36.5748140503,120.634765835,0.0,31.5818913096,56.727595265,264.113352808,24.530395588,75.1392,164.44375722
 10/08  14:00:00,268.484214507,36.6048309302,121.996820115,0.0,31.5818913096,56.727595265,241.665112973,18.8805442749,66.8089,155.975668698
 10/08  15:00:00,211.968399171,36.6266090626,65.8469938983,0.0,31.5818913096,56.727595265,268.038005065,31.9679396324,75.1392,160.930865433
 10/08  16:00:00,243.817785166,36.3192589267,68.7933156898,0.0,31.5818913096,61.661095265,247.883694072,33.1156690735,91.7998,122.968224998
 10/08  17:00:00,305.299964784,35.7608889847,102.827358828,0.0,31.5818913096,70.9729253606,229.760223545,25.7217176112,49.9818,154.056705934
 10/08  18:00:00,353.565462259,35.7651566472,78.3832676835,0.0,80.3315023541,83.7685254822,274.451903781,37.0783687157,49.9818,187.391735066
 10/08  19:00:00,379.151528365,35.7608889847,94.409168665,0.0,102.000620287,77.6748002752,338.92574165,60.2788363913,33.3212,245.325705259
 10/08  20:00:00,413.525885657,35.7608889847,108.212974224,0.0,108.704857014,91.4735406516,343.859134235,70.0610632738,33.3212,240.476870961
 10/08  21:00:00,385.454640102,35.7608889847,108.201394519,0.0,95.2963835608,89.1510273009,380.801931779,113.773265547,24.9909,242.037766233
 10/08  22:00:00,325.223301142,35.7608889847,100.972849311,0.0,80.3315023541,63.3799339444,557.118804877,179.956209071,16.6606,360.501995806
 10/08  23:00:00,233.500437432,35.7608889847,73.7071055105,0.0,42.6918050922,48.4199368926,392.88221653,176.332931537,8.3303,208.218984993
 10/08  24:00:00,182.998372803,30.9042397406,58.8903065605,0.0,34.4311606118,33.1021868926,200.124922858,73.9559359811,3.33212,122.836866877
 10/09  01:00:00,176.882176594,30.9042397406,52.8009021344,0.0,34.4311606118,33.1021868926,147.872140374,56.8099550259,3.33212,87.7300653477
 10/09  02:00:00,154.752503984,30.9042397406,48.1750372672,0.0,19.466279405,30.610668775,147.91046629,50.602373871,3.33212,93.9759724194
 10/09  03:00:00,152.30476735,30.9042397406,45.7415155448,0.0,19.466279405,30.610668775,140.84442075,43.5213167572,3.33212,93.9909839927
 10/09  04:00:00,159.382030058,30.9042397406,46.2339118678,0.0,19.466279405,30.610668775,159.001510531,39.2806721636,3.33212,116.388718367
 10/09  05:00:00,172.760851715,30.9042397406,47.3591967066,0.0,19.466279405,30.610668775,198.356460943,36.3985693902,8.3303,153.627591553
 10/09  06:00:00,256.99249298,34.4657825196,56.5416888475,0.0,42.6918050922,54.3732441037,264.078714207,31.8235469853,16.6606,215.594567222
 10/09  07:00:00,322.656235844,35.8581037567,81.1094371709,0.0,49.3960418185,88.5934452969,481.764642571,92.1340148042,24.9909,364.639727767
 10/09  08:00:00,382.427331345,35.7608889847,111.863678217,0.0,57.6566862989,112.030105488,647.299224052,101.636088558,33.3212,512.341935495
 10/09  09:00:00,308.796043478,36.3498920738,93.9419364966,0.0,50.9524495726,81.1684271793,535.61045301,99.1160270641,66.8089,369.685525946
 10/09  10:00:00,242.967619959,36.4396105633,73.3596665556,0.0,42.6918050922,68.9656133826,439.70980625,75.4385924619,83.4695,280.801713788
 10/09  11:00:00,248.544118792,36.4916723401,82.7849871006,0.0,38.286128036,68.9656133826,345.337347968,36.9229000048,83.4695,224.944947964
 10/09  12:00:00,264.164017747,36.5320434849,98.9522399399,0.0,38.286128036,68.9656133826,267.690298917,21.8456549707,83.4695,162.375143946
 10/09  13:00:00,259.209145102,36.5620522353,112.413385625,0.0,31.5818913096,56.727595265,257.0853348,19.5605538486,75.1392,162.385580952
 10/09  14:00:00,249.160027072,36.5891830459,101.855258286,0.0,31.5818913096,56.727595265,245.654718971,16.9056579647,66.8089,161.940161007
 10/09  15:00:00,222.399755281,36.6145279729,75.6613182658,0.0,31.5818913096,56.727595265,255.514746108,18.4594041822,75.1392,161.916141926
 10/09  16:00:00,263.185873507,36.3121613294,87.562399227,0.0,31.5818913096,61.661095265,232.170268425,17.3510654346,91.7998,123.01940299
 10/09  17:00:00,279.330975188,35.7608889847,76.7275484813,0.0,31.5818913096,70.9729253606,230.257121627,26.1301196784,49.9818,154.145201949
 10/09  18:00:00,330.273069744,35.7608889847,55.1929209529,0.0,80.3315023541,83.7685254822,288.439737691,50.9511454031,49.9818,187.506792288
 10/09  19:00:00,363.573846662,35.7608889847,78.9166595052,0.0,102.000620287,77.6748002752,351.081113517,72.2054337426,33.3212,245.554479775
 10/09  20:00:00,403.366356313,35.7608889847,98.1719344044,0.0,108.704857014,91.4735406516,341.127119566,63.2542436497,33.3212,244.551675917
 10/09  21:00:00,379.635837537,35.7608889847,102.586606227,0.0,95.2963835608,89.1510273009,344.582762441,77.9967923115,24.9909,241.59507013
 10/09  22:00:00,321.801883775,35.7608889847,97.9379266807,0.0,80.3315023541,63.3799339444,470.733600774,94.3906828379,16.6606,359.682317936
 10/09  23:00:00,231.72450355,35.7608889847,72.3291777285,0.0,42.6918050922,48.4199368926,320.119449788,105.263276419,8.3303,206.525873369
 10/09  24:00:00,181.395469556,30.9042397406,57.3775796544,0.0,34.4311606118,33.1021868926,208.206012635,81.983954819,3.33212,122.889937816
 10/10  01:00:00,152.814349476,30.9042397406,47.5844960501,0.0,19.418418834,29.3649097162,179.463033507,82.2424689243,3.33212,93.8884445828
 10/10  02:00:00,140.346223003,30.9042397406,43.02246338,0.0,12.7620426787,28.1191506574,167.556333461,76.5948533224,3.33212,87.6293601387
 10/10  03:00:00,138.330838167,30.9042397406,41.0188853833,0.0,12.7620426787,28.1191506574,158.44636688,61.2182502044,3.33212,93.8959966752
 10/10  04:00:00,147.384496727,30.9042397406,42.8740480839,0.0,12.7620426787,28.1191506574,173.229801048,47.6666168469,3.33212,122.231064201
 10/10  05:00:00,184.439709203,30.9042397406,52.2892020633,0.0,25.5240853573,30.610668775,254.318052898,38.3442480131,8.3303,207.643504885
 10/10  06:00:00,315.196363213,34.951447444,81.1147734884,0.0,51.0481707146,78.1489452969,413.04543164,32.6825514454,16.6606,363.702280195
 10/10  07:00:00,384.589697006,35.7655976507,105.894137564,0.0,64.3609230253,109.708623606,591.602107983,88.423726371,24.9909,478.187481612
 10/10  08:00:00,315.08299835,35.7608889847,81.9834275102,0.0,51.0481707146,80.7689615957,513.311401353,106.668138988,33.3212,373.322062364
 10/10  09:00:00,278.24335751,36.3490644644,73.7248599385,0.0,51.0481707146,71.0224615957,452.355407328,102.847399004,66.8089,282.699108324
 10/10  10:00:00,214.095315006,36.437507716,58.3550831742,0.0,32.1804615127,65.7244621605,409.83867585,109.155206154,83.4695,217.213969696
 10/10  11:00:00,207.304778705,36.4886711665,50.8878553053,0.0,32.1804615127,65.7244621605,374.656289549,121.731287433,83.4695,169.455502115
 10/10  12:00:00,208.014229494,36.528764496,52.3962691097,0.0,32.1804615127,65.7244621605,345.454304333,99.5712071864,83.4695,162.413597146
 10/10  13:00:00,207.754076148,36.564450065,61.903366957,0.0,32.1804615127,55.9779621605,304.645798584,67.2962065749,75.1392,162.210392009
 10/10  14:00:00,214.143369902,36.5952501134,68.2738168178,0.0,32.1804615127,55.9779621605,282.56221525,53.768048108,66.8089,161.985267142
