Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/10  15:00:00,219.665946831,36.6234884276,73.7581531633,0.0,32.1804615127,55.9779621605,286.943001527,49.8314229555,75.1392,161.972378572
 10/10  16:00:00,244.857943694,36.3191972878,69.9829978408,0.0,32.1804615127,60.9114621605,272.981116625,58.1001518235,91.7998,123.081164802
 10/10  17:00:00,284.340681225,35.7608889847,74.8230494643,0.0,32.1804615127,77.5397301883,339.973946736,102.883865386,49.9818,187.108281351
 10/10  18:00:00,361.740910235,35.7717613251,86.6210575828,0.0,77.122965704,86.2600435998,602.2506731,218.7364383,49.9818,333.5324348
 10/10  19:00:00,371.31231693,35.7608889847,83.2161372575,0.0,102.647051061,80.1663183927,516.483413929,235.784380628,33.3212,247.377833301
 10/10  20:00:00,403.491572518,35.7608889847,89.3278035547,0.0,115.40909374,92.7192997104,572.307679087,293.179017339,33.3212,245.807461749
 10/10  21:00:00,392.392984401,35.7608889847,100.502496343,0.0,102.647051061,94.1340635361,674.048808434,289.059996924,24.9909,359.99791151
 10/10  22:00:00,303.622843462,35.7608889847,78.0231419716,0.0,77.122965704,65.871452062,543.212753317,251.375891169,16.6606,275.176262148
 10/10  23:00:00,211.723761093,35.7608889847,54.2328214451,0.0,38.286128036,48.4199368926,423.993476597,262.051761836,8.3303,153.611414761
 10/10  24:00:00,156.564915024,30.9042397406,43.6690498934,0.0,25.5240853573,30.610668775,175.053619202,55.3989363359,3.33212,116.322562866
 10/11  01:00:00,142.399931099,30.9042397406,36.8585658924,0.0,19.418418834,29.3649097162,139.121468118,41.8785388907,3.33212,93.9108092277
 10/11  02:00:00,131.497430768,30.9042397406,33.8776133264,0.0,12.7620426787,28.1191506574,132.152525098,34.8947715635,3.33212,93.925633535
 10/11  03:00:00,130.208369191,30.9042397406,32.5961698541,0.0,12.7620426787,28.1191506574,122.297026321,31.3091582551,3.33212,87.6557480664
 10/11  04:00:00,138.618958967,30.9042397406,34.4216661685,0.0,12.7620426787,28.1191506574,155.565823473,29.4035655019,3.33212,122.830137971
 10/11  05:00:00,174.98242228,30.9042397406,43.1544901427,0.0,25.5240853573,30.610668775,250.831904624,28.2217518758,8.3303,214.279852748
 10/11  06:00:00,300.870800708,33.3325643626,68.8588243352,0.0,51.0481707146,78.1489452969,400.662884859,26.0716462366,16.6606,357.930638622
 10/11  07:00:00,373.246895078,35.8243921315,93.2985058457,0.0,64.3609230253,109.708623606,703.280752884,195.220627325,24.9909,483.069225559
 10/11  08:00:00,306.063579091,35.7608889847,72.7826310041,0.0,51.0481707146,80.7689615957,557.245896999,152.702666328,33.3212,371.222030671
 10/11  09:00:00,270.934314266,36.3132574099,66.4093744819,0.0,51.0481707146,71.0224615957,434.207714118,81.0970620506,66.8089,286.301752068
 10/11  10:00:00,226.647274824,36.4334029075,71.0126738522,0.0,32.1804615127,65.7244621605,350.734620764,47.6583748626,83.4695,219.606745902
 10/11  11:00:00,237.332913951,36.490572812,81.0146194841,0.0,32.1804615127,65.7244621605,285.024653952,32.0009200036,83.4695,169.554233948
 10/11  12:00:00,273.122945232,36.5312806624,117.16924218,0.0,32.1804615127,65.7244621605,263.468233785,17.4920817811,83.4695,162.506652004
 10/11  13:00:00,240.616451554,36.5609580247,94.2894720395,0.0,32.1804615127,55.9779621605,254.097170951,16.6465135612,75.1392,162.31145739
 10/11  14:00:00,241.31528172,36.5902742696,94.8736248886,0.0,32.1804615127,55.9779621605,243.937519492,15.0350005829,66.8089,162.093618909
 10/11  15:00:00,270.801400294,36.6209565897,123.887743908,0.0,32.1804615127,55.9779621605,244.551415282,7.32377492573,75.1392,162.088440357
 10/11  16:00:00,302.267767349,36.3203028338,126.245927709,0.0,32.1804615127,60.9114621605,218.991048383,4.06154731666,91.7998,123.129701066
 10/11  17:00:00,325.040114574,35.7608889847,114.67391984,0.0,32.1804615127,77.5397301883,245.909828892,8.71693463451,49.9818,187.211094258
 10/11  18:00:00,369.415002976,35.7710661863,94.3113128087,0.0,77.122965704,86.2600435998,406.610801717,21.6784908528,49.9818,334.950510864
 10/11  19:00:00,371.972483961,35.7608889847,83.9905803073,0.0,102.647051061,80.1663183927,309.907808612,29.8082938954,33.3212,246.778314717
 10/11  20:00:00,408.451867881,35.7608889847,95.1628601446,0.0,115.40909374,92.7192997104,310.588295177,31.2207232887,33.3212,246.046371888
 10/11  21:00:00,396.169221982,35.7608889847,106.517559275,0.0,102.647051061,94.1340635361,431.974144348,40.4129862956,24.9909,366.570258052
 10/11  22:00:00,314.444121589,35.7829570644,91.3967217578,0.0,77.122965704,65.871452062,339.967339936,50.7045499331,16.6606,272.602190003
 10/11  23:00:00,221.875875779,35.7693209019,67.0290687402,0.0,38.286128036,48.4199368926,216.437674815,56.467027172,8.3303,151.640347643
 10/11  24:00:00,169.043161094,30.9042397406,56.4754026037,0.0,25.5240853573,30.610668775,182.118290282,55.9571303967,3.33212,122.829039885
 10/12  01:00:00,155.03833537,30.9042397406,49.8367019433,0.0,19.418418834,29.3649097162,152.087870562,54.8146767593,3.33212,93.9410738022
 10/12  02:00:00,144.095765586,30.9042397406,46.8272972934,0.0,12.7620426787,28.1191506574,141.326981296,48.8277955694,3.33212,89.1670657269
 10/12  03:00:00,142.423040601,30.9042397406,45.1649225958,0.0,12.7620426787,28.1191506574,139.353916088,43.557826566,3.33212,92.4639695218
 10/12  04:00:00,150.344033707,30.9042397406,46.5039600778,0.0,12.7620426787,28.1191506574,165.357493582,39.1367277465,3.33212,122.888645835
 10/12  05:00:00,188.2167282,32.9278435923,54.7352607772,0.0,25.5240853573,30.610668775,258.341339302,35.5402950045,8.3303,214.470744297
 10/12  06:00:00,314.785831618,34.3038942115,82.1042959873,0.0,51.0481707146,78.1489452969,413.240545082,36.1285416866,16.6606,360.451403396
 10/12  07:00:00,387.07715392,35.765385613,109.656905983,0.0,64.3609230253,109.708623606,559.429492432,52.3444595468,24.9909,482.094132885
 10/12  08:00:00,322.288677454,35.7608889847,90.3676376886,0.0,51.0481707146,80.7689615957,443.608075208,33.0349011286,33.3212,377.251974079
 10/12  09:00:00,340.961276498,36.3435795472,136.027141852,0.0,51.0481707146,71.0224615957,365.010567481,14.0621108172,66.8089,284.139556664
 10/12  10:00:00,298.376297081,36.4330289441,141.046924519,0.0,32.1804615127,65.7244621605,313.967977846,5.92660584508,83.4695,224.571872001
 10/12  11:00:00,301.168158737,36.4854455462,142.322933366,0.0,32.1804615127,65.7244621605,251.238075832,4.67909507048,83.4695,163.089480762
 10/12  12:00:00,300.382360463,36.5282413287,141.51628586,0.0,32.1804615127,65.7244621605,250.147622049,4.02552919042,83.4695,162.652592858
 10/12  13:00:00,289.789994388,36.5651581805,140.180958901,0.0,32.1804615127,55.9779621605,247.619418871,3.30724116911,75.1392,169.172977702
 10/12  14:00:00,289.318150806,36.5949456189,139.602912739,0.0,32.1804615127,55.9779621605,232.227620249,3.31801694532,66.8089,162.100703303
 10/12  15:00:00,289.32820405,36.6218236461,140.019886969,0.0,32.1804615127,55.9779621605,240.89233018,3.64657424899,75.1392,162.106555931
 10/12  16:00:00,317.916809638,36.3312090711,140.004479965,0.0,32.1804615127,60.9114621605,216.866526472,1.88812453079,91.7998,123.178601941
 10/12  17:00:00,352.495254417,35.818572493,140.688495207,0.0,32.1804615127,77.5397301883,242.268859755,4.92231942545,49.9818,187.36474033
 10/12  18:00:00,416.075394803,35.8587651946,140.004429946,0.0,77.122965704,86.2600435998,393.315001318,7.87076882662,49.9818,335.462432492
 10/12  19:00:00,386.645985426,35.7901922876,98.3388547356,0.0,102.647051061,80.1663183927,304.395522557,24.0178051754,33.3212,247.056517382
 10/12  20:00:00,412.85775547,35.7728476265,99.5913972134,0.0,115.40909374,92.7192997104,311.419888413,31.8292013241,33.3212,246.269487089
 10/12  21:00:00,408.615412152,35.8164280438,118.913459021,0.0,102.647051061,94.1340635361,425.591005054,33.3990006489,24.9909,367.201104405
 10/12  22:00:00,324.667874243,35.8632789117,101.571439855,0.0,77.122965704,65.871452062,334.760518404,41.9702522594,16.6606,276.129666145
 10/12  23:00:00,231.812304454,35.8252371978,76.9166599527,0.0,38.286128036,48.4199368926,210.393573731,53.1314258257,8.3303,148.931847905
 10/12  24:00:00,178.956984508,30.9042397406,66.3922199722,0.0,25.5240853573,30.610668775,177.863378555,51.6452490277,3.33212,122.886009528
 10/13  01:00:00,164.388659353,30.9042397406,59.2001822647,0.0,19.418418834,29.3649097162,148.908732608,51.6098227789,3.33212,93.9667898289
 10/13  02:00:00,151.833989077,30.9042397406,54.5753691037,0.0,12.7620426787,28.1191506574,145.861282107,48.5467841003,3.33212,93.9823780068
 10/13  03:00:00,151.148746585,33.3325643626,51.4786527198,0.0,12.7620426787,28.1191506574,136.626008826,45.228116266,3.33212,88.0657725602
 10/13  04:00:00,157.100556688,31.7136812813,51.8293045437,0.0,12.7620426787,28.1191506574,167.693923761,41.782957163,3.33212,122.578846598
 10/13  05:00:00,193.580232576,32.5231228219,59.9060975828,0.0,25.5240853573,30.610668775,261.821916828,38.8147029785,8.3303,214.676913849
 10/13  06:00:00,325.967982809,34.7895591359,92.0858250345,0.0,51.0481707146,78.1489452969,419.842919071,36.0142336801,16.6606,367.168085391
 10/13  07:00:00,397.523862383,35.7703776154,119.11767007,0.0,64.3609230253,109.708623606,576.75075227,65.0681962857,24.9909,486.691655984
 10/13  08:00:00,326.416535122,35.7608889847,93.7033161279,0.0,51.0481707146,80.7689615957,463.51666434,57.9686182504,33.3212,372.22684609
 10/13  09:00:00,315.330092588,36.3399231285,110.894528189,0.0,51.0481707146,71.0224615957,373.267729896,24.8056296193,66.8089,281.653200276
 10/13  10:00:00,294.398132756,36.4246202208,137.453080102,0.0,32.1804615127,65.7244621605,314.286306594,5.81658729492,83.4695,225.000219299
 10/13  11:00:00,299.94829047,36.4781438838,140.649458807,0.0,32.1804615127,65.7244621605,258.052175344,4.83320924977,83.4695,169.749466094
 10/13  12:00:00,301.033263739,36.5186259804,141.386439381,0.0,32.1804615127,65.7244621605,251.282276997,5.11012379744,83.4695,162.702653199
 10/13  13:00:00,290.755245404,36.553309752,139.745252038,0.0,32.1804615127,55.9779621605,242.730946525,5.00971650657,75.1392,162.582030018
 10/13  14:00:00,289.868808256,36.5852008037,138.214884883,0.0,32.1804615127,55.9779621605,237.267644147,4.33915369561,66.8089,166.119590452
 10/13  15:00:00,289.465310425,36.6159630779,137.653564453,0.0,32.1804615127,55.9779621605,244.282938751,4.06505734403,75.1392,165.078681407
 10/13  16:00:00,320.468242568,36.3401346109,139.664732138,0.0,32.1804615127,60.9114621605,217.269959863,2.23723984923,91.7998,123.232920013
 10/13  17:00:00,357.501623698,35.8399939562,142.539397466,0.0,32.1804615127,77.5397301883,242.654821367,5.17235859855,49.9818,187.500662769
 10/13  18:00:00,421.643981541,35.8816411151,140.389756249,0.0,77.122965704,86.2600435998,392.139046796,6.17587750544,49.9818,335.98136929
 10/13  19:00:00,429.735951954,35.8299503539,139.450201156,0.0,102.647051061,80.1663183927,285.944053222,5.33709313678,33.3212,247.285760086
 10/13  20:00:00,454.198590241,35.8151823264,139.223381546,0.0,115.40909374,92.7192997104,289.590262201,5.94619946673,33.3212,250.322862734
 10/13  21:00:00,429.286457274,35.8671270508,138.506008196,0.0,102.647051061,94.1340635361,404.551081923,15.3191575911,24.9909,364.241024332
 10/13  22:00:00,308.735306734,35.9406173315,85.2572690748,0.0,77.122965704,65.871452062,326.766062376,32.0895755012,16.6606,278.015886875
 10/13  23:00:00,214.273402417,35.8883993001,59.3245092588,0.0,38.286128036,48.4199368926,217.994043965,55.7965544641,8.3303,153.867189501
 10/13  24:00:00,171.490068489,30.9042397406,58.9086647477,0.0,25.5240853573,30.610668775,186.172762542,59.898986073,3.33212,122.941656469
 10/14  01:00:00,172.003164941,30.9042397406,57.2369628862,0.0,27.7269238854,30.610668775,149.710950091,52.3732877975,3.33212,94.0055422939
 10/14  02:00:00,152.916421505,33.3325643626,53.2278840975,0.0,12.7620426787,28.1191506574,142.61881861,51.5485631583,3.33212,87.7381354514
 10/14  03:00:00,147.620207118,30.9042397406,50.3696529524,0.0,12.7620426787,28.1191506574,147.738205612,50.3911550622,3.33212,94.0149305493
 10/14  04:00:00,157.420605674,33.3325643626,51.2427639277,0.0,12.7620426787,28.1191506574,172.503492861,46.1661761452,3.33212,123.005196715
 10/14  05:00:00,168.808493317,31.7136812813,51.908624001,0.0,12.7620426787,28.1191506574,207.197377607,44.9195088949,8.3303,153.947568712
 10/14  06:00:00,262.691685106,34.951447444,61.861791636,0.0,42.6918050922,54.3732441037,273.599879297,41.0880115728,16.6606,215.851267725
 10/14  07:00:00,321.743531408,35.7803920047,89.7956325919,0.0,42.6918050922,86.1019271793,479.364434066,86.5139336565,24.9909,367.859600409
 10/14  08:00:00,400.186755875,35.7665748992,130.002009706,0.0,57.6566862989,112.030105488,604.324435205,50.6500900393,33.3212,520.353145166
 10/14  09:00:00,354.929300617,36.3450580213,131.062110752,0.0,57.6566862989,83.6599452969,466.357244194,20.1785621128,66.8089,379.369782081
 10/14  10:00:00,304.356955464,36.4388769669,133.321013352,0.0,42.6918050922,68.9656133826,373.338814711,6.50009404671,83.4695,283.369220664
 10/14  11:00:00,302.494288181,36.509344517,139.051678595,0.0,34.9340096728,67.7198543238,311.925000049,2.56422170766,83.4695,225.891278341
 10/14  12:00:00,299.716026656,36.6466438766,135.337011489,0.0,34.9340096728,67.7198543238,255.632252652,2.08433795137,83.4695,170.078414701
 10/14  13:00:00,293.53243507,36.7180303586,138.060916886,0.0,34.9340096728,57.9733543238,246.785576032,1.79207647992,75.1392,169.854299552
 10/14  14:00:00,291.033929245,36.6993880952,135.708988624,0.0,34.9340096728,57.9733543238,231.477488387,1.90251277613,66.8089,162.766075611
 10/14  15:00:00,294.315716581,36.6376438454,137.977921967,0.0,34.9340096728,57.9733543238,243.88985293,2.66089257265,75.1392,166.089760358
 10/14  16:00:00,325.760989883,36.3372850524,141.542389148,0.0,34.9340096728,62.9068543238,222.051590939,3.41518977581,91.7998,126.836601164
 10/14  17:00:00,349.597676839,35.8392369847,139.50763104,0.0,34.9340096728,72.2186844194,212.043656295,5.85469526957,49.9818,156.207161025
 10/14  18:00:00,431.086196278,35.9092243816,139.595015251,0.0,87.0357390804,86.2600435998,248.41698697,4.71602288295,49.9818,193.719164087
 10/14  19:00:00,425.75599944,35.7933271081,137.749243153,0.0,102.000620287,77.6748002752,285.298894949,4.80548528244,33.3212,247.172209667
 10/14  20:00:00,436.552483197,35.7622646306,138.901836021,0.0,102.000620287,88.9820225341,287.306425861,5.20589512394,33.3212,248.779330737
 10/14  21:00:00,425.72845905,35.7776139235,138.057084629,0.0,102.000620287,91.6425454185,283.440170384,5.75398783255,24.9909,252.695282551
 10/14  22:00:00,368.643909963,35.7687059985,134.837938697,0.0,87.0357390804,65.871452062,397.944695434,17.3135582298,16.6606,363.970537204
 10/14  23:00:00,238.856066057,35.7608889847,79.3595810057,0.0,42.6918050922,48.4199368926,256.551467173,38.0395838612,8.3303,210.181583312
 10/14  24:00:00,182.392881451,30.9042397406,67.5774078019,0.0,27.7269238854,30.610668775,162.349258168,34.297609914,3.33212,124.719528254
 10/15  01:00:00,189.706997229,30.9042397406,65.6925223235,0.0,34.4311606118,33.1021868926,129.671718262,34.0379880475,3.33212,92.3016102149
 10/15  02:00:00,168.085170942,30.9042397406,61.5513473085,0.0,19.466279405,30.610668775,142.900640362,45.3938920316,3.33212,94.1746283303
 10/15  03:00:00,164.136052182,30.9042397406,57.5941821295,0.0,19.466279405,30.610668775,149.080292185,51.5723885316,3.33212,94.175783653
 10/15  04:00:00,173.162967378,33.3325643626,57.6229885426,0.0,19.466279405,30.610668775,174.6392958,46.6703312529,3.33212,124.636844547
 10/15  05:00:00,182.911342835,30.9042397406,57.5611523634,0.0,19.466279405,30.610668775,211.790279625,44.1353623009,8.3303,159.324617324
 10/15  06:00:00,270.945036915,34.6276708278,70.4049970947,0.0,42.6918050922,54.3732441037,264.410647783,31.1096493043,16.6606,216.640398478
 10/15  07:00:00,342.259190006,36.0143724393,101.082348806,0.0,49.3960418185,88.5934452969,418.84434758,25.3570314646,24.9909,368.496416116
 10/15  08:00:00,403.087181572,35.7926754379,132.775324887,0.0,57.6566862989,112.030105488,573.279174122,17.98600139,33.3212,521.971972732
 10/15  09:00:00,350.747913665,36.3544887099,135.816357511,0.0,50.9524495726,81.1684271793,461.695674129,12.3911352828,66.8089,382.495638846
 10/15  10:00:00,276.545389284,36.4509757046,106.663864032,0.0,42.6918050922,68.9656133826,379.742271763,13.5686973354,83.4695,282.704074428
 10/15  11:00:00,278.470515117,36.4945268474,112.141210833,0.0,38.286128036,68.9656133826,325.663880427,11.4877506149,83.4695,230.706629812
 10/15  12:00:00,301.69907495,36.5419482627,135.617669025,0.0,38.286128036,68.9656133826,253.924680169,5.08254350251,83.4695,165.372636667
 10/15  13:00:00,287.548292473,36.5663953813,139.458345479,0.0,31.5818913096,56.727595265,247.655299782,3.32978044356,75.1392,169.186319339
 10/15  14:00:00,288.438120841,36.5940051639,139.60113374,0.0,31.5818913096,56.727595265,233.905544108,4.18135809375,66.8089,162.915286014
 10/15  15:00:00,289.579776041,36.6179555939,140.374244713,0.0,31.5818913096,56.727595265,242.616516499,5.06370970928,75.1392,162.41360679
 10/15  16:00:00,317.887125847,36.3152584222,138.890070254,0.0,31.5818913096,61.661095265,220.317270125,5.16624940115,91.7998,123.351220724
 10/15  17:00:00,345.871949554,35.7815006767,139.967786877,0.0,31.5818913096,70.9729253606,219.287211952,7.88624961271,49.9818,161.419162339
 10/15  18:00:00,419.879567531,35.8206825095,139.145851123,0.0,80.3315023541,83.7685254822,245.684024825,7.38865476145,49.9818,188.313570064
 10/15  19:00:00,424.708754176,35.7635205727,137.410300545,0.0,102.000620287,77.6748002752,290.295014049,5.91712907844,33.3212,251.05668497
 10/15  20:00:00,443.762500777,35.7608889847,135.983836952,0.0,108.704857014,91.4735406516,288.447263615,5.78544731772,33.3212,249.340616297
 10/15  21:00:00,387.399333324,35.7881164423,109.470735776,0.0,95.2963835608,89.1510273009,294.220487366,21.7551315407,24.9909,247.474455825
 10/15  22:00:00,304.559732211,35.7822405334,80.7288294976,0.0,80.3315023541,63.3799339444,445.027019626,61.3115604679,16.6606,367.054859158
 10/15  23:00:00,235.028419151,35.7673871936,75.6676717321,0.0,42.6918050922,48.4199368926,290.475698849,74.6190421475,8.3303,207.526356702
 10/15  24:00:00,190.838908677,30.9042397406,66.8260441421,0.0,34.4311606118,33.1021868926,194.410810235,61.3654165737,3.33212,129.713273661
 10/16  01:00:00,164.854847611,30.9042397406,59.6681793258,0.0,19.418418834,29.3649097162,148.109284982,56.0004224289,3.33212,88.776742553
 10/16  02:00:00,153.778890669,30.9042397406,56.5322972422,0.0,12.7620426787,28.1191506574,143.906860766,47.4970319099,3.33212,93.0777088563
 10/16  03:00:00,154.38707493,33.3325643626,54.7535103338,0.0,12.7620426787,28.1191506574,133.955915939,36.5424366396,3.33212,94.081359299
 10/16  04:00:00,158.2572746,30.9042397406,54.4490153326,0.0,12.7620426787,28.1191506574,166.428869988,39.9924778636,3.33212,123.104272124
 10/16  05:00:00,197.382805546,33.3325643626,63.5330333421,0.0,25.5240853573,30.610668775,259.252945767,35.6845528396,8.3303,215.238092927
 10/16  06:00:00,327.84841836,34.6276708278,94.9224336483,0.0,51.0481707146,78.1489452969,417.406738102,31.5808779891,16.6606,369.165260113
 10/16  07:00:00,401.153690788,35.7676913173,123.931017691,0.0,64.3609230253,109.708623606,552.980769247,37.0644082451,24.9909,490.925461002
 10/16  08:00:00,331.856221282,35.7608889847,100.021596355,0.0,51.0481707146,80.7689615957,440.502263653,28.1671710177,33.3212,379.013892635
 10/16  09:00:00,338.150374747,36.3372708269,132.836556079,0.0,51.0481707146,71.0224615957,361.342744842,8.18123685791,66.8089,286.352607984
 10/16  10:00:00,293.704128138,36.4274982915,134.254723111,0.0,32.1804615127,65.7244621605,312.377891032,3.31940459293,83.4695,225.588986439
 10/16  11:00:00,295.105089434,36.4849870749,133.102131398,0.0,32.1804615127,65.7244621605,256.507450704,2.99654941922,83.4695,170.041401285
 10/16  12:00:00,292.30023453,36.5284846878,130.843747173,0.0,32.1804615127,65.7244621605,252.72451029,2.95592723978,83.4695,166.29908305
 10/16  13:00:00,280.920873369,36.5623785384,129.151281929,0.0,32.1804615127,55.9779621605,244.311545101,2.94639805063,75.1392,166.225947051
 10/16  14:00:00,279.997124461,36.5907192845,128.219634789,0.0,32.1804615127,55.9779621605,233.138923117,3.79682264001,66.8089,162.533200477
 10/16  15:00:00,281.616420638,36.6169565605,129.836433756,0.0,32.1804615127,55.9779621605,243.983952772,4.08530459793,75.1392,164.759448174
 10/16  16:00:00,313.777027235,36.3566046148,132.992686446,0.0,32.1804615127,60.9114621605,221.718541087,2.11834648354,91.7998,127.800394604
 10/16  17:00:00,348.407674879,35.8531685194,133.082698685,0.0,32.1804615127,77.5397301883,242.484079254,4.60058082287,49.9818,187.901698431
 10/16  18:00:00,414.59452631,35.8963909066,131.319464574,0.0,77.122965704,86.2600435998,393.631684061,5.34890754215,49.9818,338.300976518
 10/16  19:00:00,424.284695608,35.8555193064,130.560609667,0.0,102.647051061,80.1663183927,292.881569865,4.60183956058,33.3212,254.958530305
 10/16  20:00:00,448.786220277,35.8395325086,130.079089225,0.0,115.40909374,92.7192997104,287.2237064,4.55451155326,33.3212,249.347994847
 10/16  21:00:00,423.82903522,35.9131539239,129.27136091,0.0,102.647051061,94.1340635361,401.338204436,5.11807724766,24.9909,371.229227188
 10/16  22:00:00,358.706968945,35.9941419318,131.024453786,0.0,77.122965704,65.871452062,300.680809595,7.63856552937,16.6606,276.381644065
 10/16  23:00:00,292.368981395,35.9507380986,132.657137606,0.0,38.286128036,48.4199368926,178.096567305,10.4715643342,8.3303,159.294702971
 10/16  24:00:00,192.306694513,32.9278435923,76.1881276935,0.0,25.5240853573,30.610668775,128.252627739,0.321401444223,3.33212,124.599106295
 10/17  01:00:00,147.594480439,30.9042397406,42.4226130343,0.0,19.418418834,29.3649097162,97.2342312991,0.0,3.33212,93.9021112991
 10/17  02:00:00,182.440472108,33.3325643626,80.8535658131,0.0,12.7620426787,28.1191506574,91.3960897167,0.0505582136194,3.33212,88.0134115031
 10/17  03:00:00,181.608334119,33.3325643626,79.9421695103,0.0,12.7620426787,28.1191506574,97.503245249,0.0571273767968,3.33212,94.1139978722
 10/17  04:00:00,180.836760534,32.9278435923,72.394475088,0.0,12.7620426787,28.1191506574,130.432843302,0.308872511542,3.33212,126.791850791
 10/17  05:00:00,218.348761533,33.3325643626,81.8885367014,0.0,25.5240853573,30.610668775,222.296076864,0.0828782909912,8.3303,213.882898573
 10/17  06:00:00,335.421259467,34.1420059033,99.9537897837,0.0,51.0481707146,78.1489452969,388.125448463,0.171126110755,16.6606,371.293722352
 10/17  07:00:00,417.292363154,35.8028736304,132.937192622,0.0,64.3609230253,109.708623606,524.921853108,8.36887864722,24.9909,491.562074461
 10/17  08:00:00,370.901284481,35.7616226049,134.706589534,0.0,51.0481707146,80.7689615957,418.251092642,4.92154291595,33.3212,380.008349726
 10/17  09:00:00,342.898561872,36.3294257466,135.066530762,0.0,51.0481707146,71.0224615957,360.420478288,2.73666818389,66.8089,290.874910104
 10/17  10:00:00,294.221552756,36.4204771887,134.196265467,0.0,32.1804615127,65.7244621605,316.406227608,7.14443523856,83.4695,225.79229237
 10/17  11:00:00,295.078247254,36.4751412955,133.727972067,0.0,32.1804615127,65.7244621605,261.363420763,7.74088272723,83.4695,170.153038036
 10/17  12:00:00,294.109250702,36.5166392405,133.13529528,0.0,32.1804615127,65.7244621605,253.358274186,6.82395195213,83.4695,163.064822234
 10/17  13:00:00,289.008360981,36.5514607173,139.598206975,0.0,32.1804615127,55.9779621605,251.775535186,6.98312402857,75.1392,169.653211157
 10/17  14:00:00,289.422939571,36.5843023256,141.271479087,0.0,32.1804615127,55.9779621605,236.628535703,7.22149590095,66.8089,162.598139802
 10/17  15:00:00,255.401132816,36.6166501416,108.288947991,0.0,32.1804615127,55.9779621605,257.173493049,19.3823680138,75.1392,162.651925035
 10/17  16:00:00,277.783037005,36.3223357102,101.963333599,0.0,32.1804615127,60.9114621605,245.260910805,23.5041409995,91.7998,129.956969806
 10/17  17:00:00,299.064883191,35.7966163859,88.9194133138,0.0,32.1804615127,77.5397301883,268.379846295,30.3647863733,49.9818,188.033259922
 10/17  18:00:00,340.4069601,35.8334877215,62.9609308343,0.0,77.122965704,86.2600435998,450.452899235,58.4277782494,49.9818,342.043320986
 10/17  19:00:00,369.759797645,35.7677478703,82.3688252898,0.0,102.647051061,80.1663183927,382.707163721,96.987399743,33.3212,252.398563978
 10/17  20:00:00,413.758823741,35.7608889847,100.97046008,0.0,115.40909374,92.7192997104,391.27777972,102.867772017,33.3212,255.088807703
 10/17  21:00:00,407.940325157,35.7909719429,118.509345803,0.0,102.647051061,94.1340635361,529.646164214,134.241517175,24.9909,370.413747039
 10/17  22:00:00,320.94999549,35.8449386602,97.7715707845,0.0,77.122965704,65.871452062,420.93985027,124.331921099,16.6606,279.947329172
 10/17  23:00:00,224.254644969,35.8017916935,69.1445487469,0.0,38.286128036,48.4199368926,332.821662512,170.26519119,8.3303,154.226171322
 10/17  24:00:00,168.21127046,30.9042397406,55.5914914061,0.0,25.5240853573,30.610668775,228.448183202,101.957448812,3.33212,123.15861439
 10/18  01:00:00,154.170524681,30.9042397406,48.9239432024,0.0,19.418418834,29.3649097162,176.777468845,79.3301974415,3.33212,94.1151514032
 10/18  02:00:00,143.171382335,30.9042397406,45.8597155905,0.0,12.7620426787,28.1191506574,158.890905346,61.441385327,3.33212,94.1174000193
 10/18  03:00:00,141.167823815,30.9042397406,43.8577567372,0.0,12.7620426787,28.1191506574,148.507256438,51.0541462117,3.33212,94.1209902258
 10/18  04:00:00,148.727854612,30.9042397406,44.8310861151,0.0,12.7620426787,28.1191506574,169.613252668,43.0617612736,3.33212,123.219371395
 10/18  05:00:00,188.03213609,33.3325643626,54.117596587,0.0,25.5240853573,30.610668775,257.046534192,33.1041116032,8.3303,215.612122589
 10/18  06:00:00,317.772432822,34.1420059033,85.262972476,0.0,51.0481707146,78.1489452969,414.662891515,27.0529269739,16.6606,370.949364541
 10/18  07:00:00,391.347953991,35.7701563909,110.875697159,0.0,64.3609230253,109.708623606,598.029575429,79.5018128322,24.9909,493.536862597
 10/18  08:00:00,316.895458596,35.7608889847,84.6809460312,0.0,51.0481707146,80.7689615957,519.115390157,101.263580009,33.3212,384.530610149
 10/18  09:00:00,290.289376395,36.3554658879,85.7581927524,0.0,51.0481707146,71.0224615957,455.960262222,98.4826160561,66.8089,290.668746165
 10/18  10:00:00,240.79410127,36.447789707,85.0125397731,0.0,32.1804615127,65.7244621605,395.510660527,85.53427633,83.4695,226.506884197
 10/18  11:00:00,248.378270736,36.5059819649,91.9384815163,0.0,32.1804615127,65.7244621605,324.328589424,70.6078236533,83.4695,170.25126577
 10/18  12:00:00,256.170798207,36.5494349945,100.459811938,0.0,32.1804615127,65.7244621605,295.558210522,48.9051749103,83.4695,163.183535612
 10/18  13:00:00,257.427024478,36.5863264169,111.366715489,0.0,32.1804615127,55.9779621605,284.654772819,39.793360735,75.1392,169.722212084
 10/18  14:00:00,259.725031703,36.6159606327,113.610916539,0.0,32.1804615127,55.9779621605,270.40697303,40.8625963528,66.8089,162.735476678
 10/18  15:00:00,258.51301713,36.6440000975,112.394959281,0.0,32.1804615127,55.9779621605,279.333125869,34.6989131374,75.1392,169.495012731
 10/18  16:00:00,275.298541535,36.3322796962,100.272681259,0.0,32.1804615127,60.9114621605,250.744163066,35.4302161454,91.7998,123.514146921
 10/18  17:00:00,307.306803786,35.7608889847,97.7533176637,0.0,32.1804615127,77.5397301883,298.474831457,56.7824118896,49.9818,191.710619568
 10/18  18:00:00,383.727865923,35.7805346646,106.121629356,0.0,77.122965704,86.2600435998,472.773136225,79.8702323129,49.9818,342.921103912
 10/18  19:00:00,387.99302256,35.7608889847,99.9628557935,0.0,102.647051061,80.1663183927,398.029158358,108.557422888,33.3212,256.15053547
 10/18  20:00:00,419.061853768,35.7608889847,105.643335434,0.0,115.40909374,92.7192997104,400.520168891,119.364916724,33.3212,247.834052167
 10/18  21:00:00,408.637423665,35.7608889847,118.771001479,0.0,102.647051061,94.1340635361,515.984775746,115.385947399,24.9909,375.607928348
 10/18  22:00:00,317.498632371,35.7715986763,94.2071233518,0.0,77.122965704,65.871452062,432.629778854,134.26309643,16.6606,281.706082423
 10/18  23:00:00,221.83607759,35.7608889847,66.698028613,0.0,38.286128036,48.4199368926,310.288739522,145.395379705,8.3303,156.563059817
 10/18  24:00:00,168.643706154,30.9042397406,56.0071924376,0.0,25.5240853573,30.610668775,202.666976833,76.1130669625,3.33212,123.221789871
 10/19  01:00:00,154.458375425,30.9042397406,49.1993316795,0.0,19.418418834,29.3649097162,159.524150956,62.0476349434,3.33212,94.144396013
 10/19  02:00:00,142.013265335,30.9042397406,44.6693053595,0.0,12.7620426787,28.1191506574,155.829683989,58.3352209092,3.33212,94.1623430803
 10/19  03:00:00,137.629936379,30.9042397406,40.1916015236,0.0,12.7620426787,28.1191506574,165.635881406,68.1284286624,3.33212,94.1753327431
 10/19  04:00:00,144.189692858,30.9042397406,40.0946150653,0.0,12.7620426787,28.1191506574,187.354649871,60.7476609701,3.33212,123.274868901
 10/19  05:00:00,179.015661157,30.9042397406,47.2026674118,0.0,25.5240853573,30.610668775,275.874278992,51.7053033081,8.3303,215.838675684
 10/19  06:00:00,308.258580165,34.3038942115,75.1997860246,0.0,51.0481707146,78.1489452969,433.493061771,41.7232228069,16.6606,375.109238964
 10/19  07:00:00,382.662166552,35.7608889847,99.8694430598,0.0,64.3609230253,109.708623606,749.662206276,229.177272191,24.9909,495.494034084
 10/19  08:00:00,316.308584216,35.7608889847,81.7426515627,0.0,51.0481707146,80.7689615957,660.093143349,245.426877819,33.3212,381.34506553
 10/19  09:00:00,293.932300375,36.3476542738,87.9436951106,0.0,51.0481707146,71.0224615957,522.308766823,163.941564709,66.8089,291.558302114
 10/19  10:00:00,230.209033303,36.4532017296,74.3610650829,0.0,32.1804615127,65.7244621605,368.612777312,58.9465496742,83.4695,226.196727638
 10/19  11:00:00,248.676655952,36.5054113106,92.42016131,0.0,32.1804615127,65.7244621605,273.556210378,19.7423759961,83.4695,170.344334382
 10/19  12:00:00,292.911427242,36.5572411784,136.937802813,0.0,32.1804615127,65.7244621605,264.122019266,10.5659229036,83.4695,170.086596362
 10/19  13:00:00,284.223164216,36.6494542341,137.71842464,0.0,32.1804615127,55.9779621605,253.413533402,8.40569211117,75.1392,169.868641291
 10/19  14:00:00,283.803020661,36.6820600181,136.873502625,0.0,32.1804615127,55.9779621605,233.026272095,3.43611993004,66.8089,162.781252165
 10/19  15:00:00,284.9687693,36.6719774831,137.809710222,0.0,32.1804615127,55.9779621605,244.250329947,1.5819198354,75.1392,167.529210111
 10/19  16:00:00,315.421238497,36.340489767,139.528064652,0.0,32.1804615127,60.9114621605,219.586836335,2.19564655366,91.7998,125.591389781
 10/19  17:00:00,343.349716831,35.7758507378,133.262837402,0.0,32.1804615127,77.5397301883,246.267571679,7.34912716159,49.9818,188.936644517
 10/19  18:00:00,413.997463633,35.8180186626,133.081280786,0.0,77.122965704,86.2600435998,410.523088471,13.5159942306,49.9818,347.025294241
 10/19  19:00:00,380.791059599,35.763651185,92.7697224504,0.0,102.647051061,80.1663183927,321.103711222,31.3489714687,33.3212,256.433539753
 10/19  20:00:00,422.381707067,35.7608889847,109.022999787,0.0,115.40909374,92.7192997104,331.559104679,47.6423277599,33.3212,250.595576919
 10/19  21:00:00,417.121641613,35.7640524939,127.317791614,0.0,102.647051061,94.1340635361,454.013241079,51.2147620788,24.9909,377.807579
 10/19  22:00:00,327.86544343,35.8044630447,104.674929058,0.0,77.122965704,65.871452062,353.644647114,56.3774553604,16.6606,280.606591753
 10/19  23:00:00,230.243206004,35.7831696185,75.245439701,0.0,38.286128036,48.4199368926,240.390913468,77.6500953018,8.3303,154.410518167
 10/19  24:00:00,176.297724211,30.9042397406,63.6504367538,0.0,25.5240853573,30.610668775,189.49103417,62.8770545886,3.33212,123.281859581
 10/20  01:00:00,159.790637355,30.9042397406,54.5197240703,0.0,19.418418834,29.3649097162,159.683380706,62.1509499074,3.33212,94.2003107991
 10/20  02:00:00,144.64072036,30.9042397406,47.2536747391,0.0,12.7620426787,28.1191506574,167.708924717,69.7805274489,3.33212,94.5962772683
 10/20  03:00:00,141.578577126,30.9042397406,44.1734863902,0.0,12.7620426787,28.1191506574,161.249891025,61.7597367181,3.33212,96.1580343067
 10/20  04:00:00,149.359178746,30.9042397406,44.7307439135,0.0,12.7620426787,28.1191506574,182.056459555,51.3170889898,3.33212,127.407250565
 10/20  05:00:00,184.911770644,30.9042397406,52.6000580425,0.0,25.5240853573,30.610668775,269.338437796,45.0322306757,8.3303,215.97590712
 10/20  06:00:00,315.989211417,34.7895591359,81.9013834573,0.0,51.0481707146,78.1489452969,424.77979822,36.1758258361,16.6606,371.943372383
 10/20  07:00:00,389.907363227,35.7649184821,107.340002119,0.0,64.3609230253,109.708623606,680.420886676,158.141608524,24.9909,497.288378152
 10/20  08:00:00,314.635190046,35.7608889847,80.9202108386,0.0,51.0481707146,80.7689615957,564.744715208,145.586375775,33.3212,385.837139433
 10/20  09:00:00,275.235968779,36.3565853868,70.5178189079,0.0,51.0481707146,71.0224615957,460.569184189,101.82934663,66.8089,291.930937559
 10/20  10:00:00,215.264080434,36.4459086922,59.6330164506,0.0,32.1804615127,65.7244621605,375.940968942,66.0673771885,83.4695,226.404091754
 10/20  11:00:00,213.296020622,36.4994523991,57.1257956927,0.0,32.1804615127,65.7244621605,293.200741656,39.2804571484,83.4695,170.450784507
 10/20  12:00:00,263.520382819,36.5387572561,107.668180632,0.0,32.1804615127,65.7244621605,273.070746494,19.4145552888,83.4695,170.186691206
 10/20  13:00:00,261.248703069,36.5749194701,114.659720055,0.0,32.1804615127,55.9779621605,256.032087531,10.942089689,75.1392,169.950797842
 10/20  14:00:00,283.845419741,36.6044587669,136.571964184,0.0,32.1804615127,55.9779621605,236.989020183,7.25945378961,66.8089,162.920666393
 10/20  15:00:00,281.420394543,36.6279211454,134.097421701,0.0,32.1804615127,55.9779621605,251.751624904,6.92510641425,75.1392,169.68731849
 10/20  16:00:00,293.100337524,36.321076174,117.113403528,0.0,32.1804615127,60.9114621605,226.25462448,4.2982696187,91.7998,130.156554861
 10/20  17:00:00,319.399948486,35.7608889847,109.07221274,0.0,32.1804615127,77.5397301883,247.848308743,9.38152214925,49.9818,188.484986594
 10/20  18:00:00,384.89367971,35.7711339646,104.064077993,0.0,77.122965704,86.2600435998,416.011123375,18.6362107902,49.9818,347.393112585
 10/20  19:00:00,387.115313389,35.7608889847,99.3254977875,0.0,102.647051061,80.1663183927,312.631103016,23.9277628793,33.3212,255.382140137
 10/20  20:00:00,418.009464732,35.7608889847,104.907391484,0.0,115.40909374,92.7192997104,309.845675019,25.9658867437,33.3212,250.558588276
 10/20  21:00:00,405.995772571,35.7608889847,116.409911712,0.0,102.647051061,94.1340635361,431.714462856,28.3014959182,24.9909,378.422066938
 10/20  22:00:00,300.956250831,35.7894132743,77.901935053,0.0,77.122965704,65.871452062,348.352036244,47.9403468314,16.6606,283.751089413
 10/20  23:00:00,214.649327488,35.7737858933,59.7935932362,0.0,38.286128036,48.4199368926,230.463734124,67.6271066311,8.3303,154.506327493
 10/20  24:00:00,164.445042337,30.9042397406,51.8824908902,0.0,25.5240853573,30.610668775,193.315442965,64.0784683303,3.33212,125.904854635
 10/21  01:00:00,162.040724506,30.9042397406,47.2776033177,0.0,27.7269238854,30.610668775,161.118464583,59.7759541816,3.33212,98.0103904014
 10/21  02:00:00,141.933095045,30.9042397406,44.6821257523,0.0,12.7620426787,28.1191506574,147.266687504,49.722207561,3.33212,94.2123599432
 10/21  03:00:00,140.731618794,30.9042397406,43.4958166686,0.0,12.7620426787,28.1191506574,140.164354714,42.6101391812,3.33212,94.222095533
 10/21  04:00:00,148.795002168,31.7136812813,44.1610099931,0.0,12.7620426787,28.1191506574,167.904974006,41.1813468017,3.33212,123.391507205
 10/21  05:00:00,163.927402357,32.5231228219,46.2564152837,0.0,12.7620426787,28.1191506574,205.962398036,36.3212222645,8.3303,161.310875772
 10/21  06:00:00,256.988201044,34.3038942115,56.8203487784,0.0,42.6918050922,54.3732441037,264.882010533,31.0520017559,16.6606,217.169408777
 10/21  07:00:00,317.021970612,35.7806969899,82.5176937404,0.0,42.6918050922,86.1019271793,443.86681932,40.0091151569,24.9909,378.866804163
 10/21  08:00:00,384.743674838,35.7608889847,114.675085801,0.0,57.6566862989,112.030105488,612.195013447,42.5913075242,33.3212,536.282505922
 10/21  09:00:00,320.912615894,36.3404625292,97.2723146636,0.0,57.6566862989,83.6599452969,483.905497364,37.4019245411,66.8089,379.694672823
 10/21  10:00:00,265.783258451,36.4305175096,96.3164552,0.0,42.6918050922,68.9656133826,400.357578575,26.5664826928,83.4695,290.321595882
 10/21  11:00:00,263.430714431,36.4855702913,102.095733986,0.0,34.9340096728,67.7198543238,339.066688665,21.2163247113,83.4695,234.380863953
 10/21  12:00:00,254.939013641,36.5248958729,94.1804182768,0.0,34.9340096728,67.7198543238,276.335972996,22.0588988965,83.4695,170.8075741
 10/21  13:00:00,204.907252225,36.5562527528,54.0933143444,0.0,34.9340096728,57.9733543238,273.663114426,27.9767018773,75.1392,170.547212549
 10/21  14:00:00,188.806480984,36.5835607864,38.2661840018,0.0,34.9340096728,57.9733543238,274.341362225,37.2409832648,66.8089,170.29147896
 10/21  15:00:00,197.707677128,36.6076380743,47.1397034788,0.0,34.9340096728,57.9733543238,290.595121323,45.1643775633,75.1392,170.29154376
 10/21  16:00:00,238.14453176,36.3032355426,58.5629750933,0.0,34.9340096728,62.9068543238,277.283846194,55.098539297,91.7998,130.385506897
 10/21  17:00:00,273.666124372,35.7608889847,66.8685598646,0.0,34.9340096728,72.2186844194,282.15792625,70.1697024045,49.9818,162.006423845
 10/21  18:00:00,366.447989248,35.80089549,76.5015635778,0.0,87.0357390804,86.2600435998,325.613007124,79.1345560957,49.9818,196.496651029
 10/21  19:00:00,376.336511072,35.7608889847,91.6965491342,0.0,102.000620287,77.6748002752,366.080253286,76.1562135001,33.3212,256.602839786
 10/21  20:00:00,397.601143014,35.7608889847,101.626009948,0.0,102.000620287,88.9820225341,375.418921577,85.8942828142,33.3212,256.203438763
 10/21  21:00:00,388.431045344,35.7608889847,102.110729917,0.0,102.000620287,91.6425454185,394.392326171,114.515678732,24.9909,254.885747439
 10/21  22:00:00,331.294414042,35.7608889847,98.1665778296,0.0,87.0357390804,65.871452062,509.071045479,119.257912848,16.6606,373.152532631
 10/21  23:00:00,232.432409407,35.7608889847,73.0176242807,0.0,42.6918050922,48.4199368926,339.508818213,114.689138807,8.3303,216.489379406
 10/21  24:00:00,173.580815123,30.9042397406,58.8121549826,0.0,27.7269238854,30.610668775,208.996282543,75.7652020838,3.33212,129.89896046
 10/22  01:00:00,176.406183499,30.9042397406,52.4269551498,0.0,34.4311606118,33.1021868926,159.845282682,62.1361432933,3.33212,94.3770193888
 10/22  02:00:00,155.264030279,30.9042397406,48.793860489,0.0,19.466279405,30.610668775,149.655141639,51.9422699844,3.33212,94.3807516549
 10/22  03:00:00,153.711946168,30.9042397406,47.2562642026,0.0,19.466279405,30.610668775,145.691739744,43.8502492121,3.33212,98.5093705319
 10/22  04:00:00,162.023409626,30.9042397406,48.9937771456,0.0,19.466279405,30.610668775,166.306996057,37.2841067017,3.33212,125.690769356
 10/22  05:00:00,176.80206962,30.9042397406,51.5362600063,0.0,19.466279405,30.610668775,202.049486486,32.0871695361,8.3303,161.63201695
 10/22  06:00:00,257.525563117,34.6276708278,57.0793223163,0.0,42.6918050922,54.3732441037,270.560794682,28.5816281352,16.6606,225.318566547
 10/22  07:00:00,326.128972386,35.8781970078,82.389271159,0.0,49.3960418185,88.5934452969,427.784538649,29.4279165263,24.9909,373.365722123
 10/22  08:00:00,387.435236731,35.7614379999,117.387026999,0.0,57.6566862989,112.030105488,598.278691503,29.0226169464,33.3212,535.934874557
 10/22  09:00:00,311.950198927,36.3407987243,97.5188699688,0.0,50.9524495726,81.1684271793,483.918767611,30.5450305997,66.8089,386.564837011
 10/22  10:00:00,242.983072756,36.4304667792,73.5766179271,0.0,42.6918050922,68.9656133826,411.431261019,34.7847960603,83.4695,293.176964958
 10/22  11:00:00,230.625122673,36.4822257678,64.9686480223,0.0,38.286128036,68.9656133826,357.697897009,39.3633933904,83.4695,234.865003619
 10/22  12:00:00,223.811627871,36.5192168535,59.0198973022,0.0,38.286128036,68.9656133826,289.76462384,35.8789243166,83.4695,170.416199523
 10/22  13:00:00,243.311930447,36.5501390936,97.2159728527,0.0,31.5818913096,56.727595265,274.518193181,28.980270846,75.1392,170.398722335
 10/22  14:00:00,236.577350914,36.5758589678,90.3146012893,0.0,31.5818913096,56.727595265,263.245941741,26.5206338758,66.8089,169.916407865
 10/22  15:00:00,238.634071207,36.6011622562,92.1341511474,0.0,31.5818913096,56.727595265,262.742946171,23.7164862312,75.1392,163.88725994
 10/22  16:00:00,260.922894822,36.3030575624,85.270848302,0.0,31.5818913096,61.661095265,244.044811113,22.7118280404,91.7998,129.533183073
 10/22  17:00:00,244.510745233,35.7608889847,42.2578385883,0.0,31.5818913096,70.9729253606,252.05077733,39.9360258017,49.9818,162.132951529
 10/22  18:00:00,328.39533191,35.7608889847,47.8138970163,0.0,80.3315023541,83.7685254822,318.134192625,71.7848644328,49.9818,196.367528192
 10/22  19:00:00,356.169907539,35.7608889847,71.5855285351,0.0,102.000620287,77.6748002752,376.914741146,87.1151210884,33.3212,256.478420058
 10/22  20:00:00,394.455824469,35.7608889847,89.3058629426,0.0,108.704857014,91.4735406516,382.316471643,94.8592291558,33.3212,254.136042487
 10/22  21:00:00,371.761270895,35.7608889847,94.7081606694,0.0,95.2963835608,89.1510273009,399.76961522,121.77767331,24.9909,253.001041909
 10/22  22:00:00,315.019538513,35.7608889847,91.0278610554,0.0,80.3315023541,63.3799339444,562.506746558,168.009018069,16.6606,377.837128489
 10/22  23:00:00,225.403140994,35.7608889847,65.6704815017,0.0,42.6918050922,48.4199368926,440.199354733,215.887346284,8.3303,215.981708449
 10/22  24:00:00,175.084816275,30.9042397406,51.0357783585,0.0,34.4311606118,33.1021868926,225.546323431,94.3507020317,3.33212,127.863501399
 10/23  01:00:00,149.193205965,30.9042397406,43.9567396089,0.0,19.418418834,29.3649097162,169.140529158,69.3380058172,3.33212,96.4704033409
 10/23  02:00:00,138.788190894,30.9042397406,41.4783232602,0.0,12.7620426787,28.1191506574,153.084694809,55.460785491,3.33212,94.2917893179
 10/23  03:00:00,136.57815729,30.9042397406,39.2597403229,0.0,12.7620426787,28.1191506574,145.763560124,48.1276329575,3.33212,94.3038071665
 10/23  04:00:00,144.725260964,30.9042397406,40.8334100499,0.0,12.7620426787,28.1191506574,171.935856816,38.5891146258,3.33212,130.01462219
 10/23  05:00:00,181.426705033,30.9042397406,49.9118870725,0.0,25.5240853573,30.610668775,257.451728959,32.5781043054,8.3303,216.543324653
 10/23  06:00:00,304.496424584,33.9396455182,72.1770961915,0.0,51.0481707146,78.1489452969,424.762796889,29.5588657365,16.6606,378.543331153
 10/23  07:00:00,375.573407574,35.7622592887,94.8474708766,0.0,64.3609230253,109.708623606,635.859809334,107.538578443,24.9909,503.330330891
 10/23  08:00:00,308.386459351,35.7608889847,75.7765657353,0.0,51.0481707146,80.7689615957,563.512449813,143.82065928,33.3212,386.370590533
 10/23  09:00:00,269.411571275,36.3439763833,64.4169626336,0.0,51.0481707146,71.0224615957,537.05686742,174.754583,66.8089,295.493384419
 10/23  10:00:00,207.206313762,36.4326430564,50.8873988315,0.0,32.1804615127,65.7244621605,500.792748632,188.244471421,83.4695,229.078777211
 10/23  11:00:00,201.689847021,36.4850641722,44.9728304916,0.0,32.1804615127,65.7244621605,404.8793574,150.633536012,83.4695,170.776321388
 10/23  12:00:00,201.159022442,36.5247481014,45.4254198542,0.0,32.1804615127,65.7244621605,371.685957338,117.703803753,83.4695,170.512653585
 10/23  13:00:00,192.560008942,36.5576213601,46.6417715585,0.0,32.1804615127,55.9779621605,348.41695648,103.027073421,75.1392,170.250683059
 10/23  14:00:00,192.539624813,36.5850026739,46.6391013525,0.0,32.1804615127,55.9779621605,339.764171581,102.9465664,66.8089,170.008705181
 10/23  15:00:00,191.442550766,36.6108131941,45.4658124217,0.0,32.1804615127,55.9779621605,374.757536051,129.595201483,75.1392,170.023134568
 10/23  16:00:00,219.647242674,36.3060253654,44.6923071955,0.0,32.1804615127,60.9114621605,356.176703881,134.037912533,91.7998,130.338991348
 10/23  17:00:00,266.560560667,35.7608889847,57.0744634519,0.0,32.1804615127,77.5397301883,359.385113545,120.486716804,49.9818,188.916596742
 10/23  18:00:00,355.238000341,35.7608889847,74.8792131459,0.0,77.122965704,86.2600435998,539.079682088,138.927968449,49.9818,350.16991364
 10/23  19:00:00,361.891283244,35.7608889847,73.912779449,0.0,102.647051061,80.1663183927,434.09648063,143.178810208,33.3212,257.596470421
 10/23  20:00:00,394.316235639,35.7608889847,80.9981282475,0.0,115.40909374,92.7192997104,425.247420551,135.15439624,33.3212,256.771824311
 10/23  21:00:00,384.606397346,35.7608889847,94.8485224377,0.0,102.647051061,94.1340635361,538.038317026,129.238056213,24.9909,383.809360812
 10/23  22:00:00,299.470538848,35.7608889847,76.3289904643,0.0,77.122965704,65.871452062,426.746016523,127.984354724,16.6606,282.101061799
 10/23  23:00:00,208.838852731,35.7608889847,53.854743098,0.0,38.286128036,48.4199368926,300.889153484,131.043485308,8.3303,161.515368176
 10/23  24:00:00,157.889004234,30.9042397406,45.3562109096,0.0,25.5240853573,30.610668775,200.882040819,74.0331887186,3.33212,123.5167321
 10/24  01:00:00,145.100167076,30.9042397406,39.9278802733,0.0,19.418418834,29.3649097162,161.554696849,60.8429237676,3.33212,97.3796530811
 10/24  02:00:00,133.973022126,30.9042397406,36.7101144297,0.0,12.7620426787,28.1191506574,157.948209981,57.0633518174,3.33212,97.5527381637
 10/24  03:00:00,131.854780452,30.9042397406,34.5726920691,0.0,12.7620426787,28.1191506574,151.745989765,54.0792738843,3.33212,94.3345958807
 10/24  04:00:00,140.205688938,30.9042397406,35.691103615,0.0,12.7620426787,28.1191506574,181.744848142,48.5765597652,3.33212,129.836168377
 10/24  05:00:00,175.828487551,30.9042397406,43.6409302397,0.0,25.5240853573,30.610668775,269.243664439,43.8882504469,8.3303,217.025113992
 10/24  06:00:00,304.408179865,33.9801175952,71.2475210144,0.0,51.0481707146,78.1489452969,436.968994983,38.042525198,16.6606,382.265869785
 10/24  07:00:00,376.776354627,35.762402819,94.7249490942,0.0,64.3609230253,109.708623606,671.504514548,141.208176796,24.9909,505.305437752
 10/24  08:00:00,304.325102157,35.7608889847,70.8741354031,0.0,51.0481707146,80.7689615957,573.5886366,151.578015698,33.3212,388.689420902
 10/24  09:00:00,265.20957134,36.3368491544,60.3839322403,0.0,51.0481707146,71.0224615957,509.470837557,148.75983592,66.8089,293.902101637
 10/24  10:00:00,204.282648314,36.4259578596,48.3718683378,0.0,32.1804615127,65.7244621605,447.96893478,134.635202251,83.4695,229.86423253
 10/24  11:00:00,199.388120248,36.479798505,42.9669306805,0.0,32.1804615127,65.7244621605,378.640826715,119.886357439,83.4695,175.284969277
 10/24  12:00:00,199.759041367,36.5200114971,44.1590161765,0.0,32.1804615127,65.7244621605,357.593692592,103.508748257,83.4695,170.615444335
 10/24  13:00:00,195.351597629,36.5529623914,49.4584402656,0.0,32.1804615127,55.9779621605,347.096103706,101.585767453,75.1392,170.371136253
 10/24  14:00:00,194.21210026,36.5829562901,48.3505752918,0.0,32.1804615127,55.9779621605,329.912604152,93.6936523603,66.8089,169.410051792
 10/24  15:00:00,195.326887072,36.6078858366,49.5408827886,0.0,32.1804615127,55.9779621605,304.274685481,65.115165633,75.1392,164.020319848
 10/24  16:00:00,227.305281934,36.305519442,52.5810431617,0.0,32.1804615127,60.9114621605,267.431450385,45.2355939702,91.7998,130.396056415
 10/24  17:00:00,271.991520072,35.7608889847,62.6623952667,0.0,32.1804615127,77.5397301883,304.979979943,58.9288460607,49.9818,196.069333882
 10/24  18:00:00,357.094516574,35.7608889847,76.7888114909,0.0,77.122965704,86.2600435998,526.846935341,126.083646536,49.9818,350.781488805
