Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  19:00:00,360.283591768,35.7608889847,72.3171972035,0.0,102.647051061,80.1663183927,555.764197208,264.544395857,33.3212,257.898601351
 10/24  20:00:00,392.177412861,35.7608889847,78.4302655599,0.0,115.40909374,92.7192997104,563.387356164,273.000640536,33.3212,257.065515627
 10/24  21:00:00,382.177328801,35.7608889847,91.9250419571,0.0,102.647051061,94.1340635361,620.654751049,211.105249243,24.9909,384.558601806
 10/24  22:00:00,296.792023326,35.7608889847,72.5750916101,0.0,77.122965704,65.871452062,532.180586501,233.004679756,16.6606,282.515306745
 10/24  23:00:00,205.914863049,35.7608889847,49.4230369088,0.0,38.286128036,48.4199368926,419.657063309,249.676871041,8.3303,161.649892267
 10/24  24:00:00,153.331869297,30.9042397406,40.6700032048,0.0,25.5240853573,30.610668775,184.527605256,51.1105126095,3.33212,130.084972647
 10/25  01:00:00,141.062551281,30.9042397406,35.7711767172,0.0,19.418418834,29.3649097162,136.820867978,39.1417584356,3.33212,94.3469895425
 10/25  02:00:00,131.338272785,30.9042397406,33.9834042054,0.0,12.7620426787,28.1191506574,129.761256074,32.0712190011,3.33212,94.3579170726
 10/25  03:00:00,130.80963955,30.9042397406,33.47575961,0.0,12.7620426787,28.1191506574,125.259542631,27.5665039757,3.33212,94.3609186549
 10/25  04:00:00,139.982042093,30.9042397406,36.0771827412,0.0,12.7620426787,28.1191506574,157.998645851,24.5275012968,3.33212,130.139024555
 10/25  05:00:00,176.411132309,30.9042397406,44.8764579991,0.0,25.5240853573,30.610668775,256.16956918,23.5878402846,8.3303,224.251428895
 10/25  06:00:00,304.807213683,33.77775721,72.6159653145,0.0,51.0481707146,78.1489452969,413.621635048,21.3300578688,16.6606,375.630977179
 10/25  07:00:00,379.570801109,35.7647437547,96.3306215843,0.0,64.3609230253,109.708623606,595.066190391,63.0604827116,24.9909,507.014807679
 10/25  08:00:00,306.094082271,35.7608889847,74.0802840322,0.0,51.0481707146,80.7689615957,489.044195507,64.7659125898,33.3212,390.957082918
 10/25  09:00:00,269.9571305,36.3326273679,65.7656716587,0.0,51.0481707146,71.0224615957,415.497327458,49.1872955141,66.8089,299.501131943
 10/25  10:00:00,226.521678087,36.4230040306,71.0182522285,0.0,32.1804615127,65.7244621605,343.686429723,31.3073354784,83.4695,228.909594244
 10/25  11:00:00,292.609960326,36.4778997893,135.066316787,0.0,32.1804615127,65.7244621605,272.261753079,12.3026784154,83.4695,176.489574663
 10/25  12:00:00,287.360373845,36.5162500991,129.103891669,0.0,32.1804615127,65.7244621605,262.923038851,8.73152771018,83.4695,170.722011141
 10/25  13:00:00,290.774364406,36.5494504722,141.611387038,0.0,32.1804615127,55.9779621605,255.106382541,9.48995207221,75.1392,170.477230469
 10/25  14:00:00,294.07931167,36.5788611101,144.632453859,0.0,32.1804615127,55.9779621605,247.066090906,10.0260478854,66.8089,170.231143021
 10/25  15:00:00,285.139122987,36.6076488788,136.968487683,0.0,32.1804615127,55.9779621605,253.569945638,8.19658773512,75.1392,170.234157903
 10/25  16:00:00,320.88287296,36.3103561329,144.209967445,0.0,32.1804615127,60.9114621605,227.503649299,5.22963720428,91.7998,130.474212095
 10/25  17:00:00,357.568444774,35.7608889847,143.785157774,0.0,32.1804615127,77.5397301883,248.201306754,9.004349477,49.9818,189.215157277
 10/25  18:00:00,420.886198078,35.7810358846,139.427610912,0.0,77.122965704,86.2600435998,412.197631687,10.3893827193,49.9818,351.826448968
 10/25  19:00:00,420.874550876,35.7608889847,131.755830348,0.0,102.647051061,80.1663183927,309.309033214,10.5378323121,33.3212,265.450000902
 10/25  20:00:00,444.039926578,35.7608889847,129.244638547,0.0,115.40909374,92.7192997104,305.806178045,15.112698304,33.3212,257.372279741
 10/25  21:00:00,419.025648634,35.762371689,128.199532881,0.0,102.647051061,94.1340635361,428.254528889,20.9673785104,24.9909,382.296250379
 10/25  22:00:00,333.098331468,35.8061752547,109.141122282,0.0,77.122965704,65.871452062,330.129568572,27.9147044218,16.6606,285.55426415
 10/25  23:00:00,236.178678477,35.7916637577,80.6213371268,0.0,38.286128036,48.4199368926,204.630831851,34.563756759,8.3303,161.736775092
 10/25  24:00:00,141.291531884,30.9042397406,28.8364674054,0.0,25.5240853573,30.610668775,156.903676672,23.4201720846,3.33212,130.151384588
 10/26  01:00:00,140.415463478,30.9042397406,35.3452796192,0.0,19.418418834,29.3649097162,120.228910836,22.5147491224,3.33212,94.3820417139
 10/26  02:00:00,135.88952779,30.9042397406,38.7503264226,0.0,12.7620426787,28.1191506574,119.980851782,22.2603766232,3.33212,94.3883551589
 10/26  03:00:00,169.034743615,33.3325643626,69.2691882434,0.0,12.7620426787,28.1191506574,125.838566844,23.0014112789,3.33212,99.5050355648
 10/26  04:00:00,139.76642544,30.9042397406,36.0378602176,0.0,12.7620426787,28.1191506574,150.563946996,22.2941947016,3.33212,124.937632295
 10/26  05:00:00,197.000680966,32.9278435923,63.5241643259,0.0,25.5240853573,30.610668775,254.030853097,21.2504001503,8.3303,224.450152946
 10/26  06:00:00,341.384261398,34.6276708278,108.227671799,0.0,51.0481707146,78.1489452969,420.120993517,20.2160979227,16.6606,383.244295594
 10/26  07:00:00,411.622980904,35.775019703,128.481288632,0.0,64.3609230253,109.708623606,560.438542966,26.1802816615,24.9909,509.267361304
 10/26  08:00:00,360.718003367,35.7608889847,128.28629055,0.0,51.0481707146,80.7689615957,442.362272865,18.1305359767,33.3212,390.910536888
 10/26  09:00:00,319.37649095,36.3268584077,114.434930888,0.0,51.0481707146,71.0224615957,375.004274404,13.9829238703,66.8089,294.212450534
 10/26  10:00:00,275.629122402,36.4164111414,118.979794723,0.0,32.1804615127,65.7244621605,332.233118125,13.7263432471,83.4695,235.037274877
 10/26  11:00:00,298.861956921,36.4685520847,140.656675263,0.0,32.1804615127,65.7244621605,264.481006157,9.90500444916,83.4695,171.106501708
 10/26  12:00:00,298.888217691,36.5085732747,141.018356392,0.0,32.1804615127,65.7244621605,269.82736273,9.74081624526,83.4695,176.617046485
 10/26  13:00:00,288.080834332,36.543249698,139.160604272,0.0,32.1804615127,55.9779621605,256.892823817,10.106075545,75.1392,171.647548272
 10/26  14:00:00,287.18391193,36.5732007677,137.773563046,0.0,32.1804615127,55.9779621605,246.19082702,10.1339249366,66.8089,169.248002083
 10/26  15:00:00,287.873350864,36.6023031092,138.603668845,0.0,32.1804615127,55.9779621605,250.631399956,8.43400394808,75.1392,167.058196008
 10/26  16:00:00,319.397123242,36.3037964024,141.907980334,0.0,32.1804615127,60.9114621605,230.742029665,5.91505866308,91.7998,133.027171002
 10/26  17:00:00,357.098360344,35.7699226405,142.695032362,0.0,32.1804615127,77.5397301883,251.226310404,10.0669457856,49.9818,191.177564618
 10/26  18:00:00,423.506806645,35.8165070315,141.660996966,0.0,77.122965704,86.2600435998,414.795589655,11.1256114206,49.9818,353.688178234
 10/26  19:00:00,426.520905932,35.7641005345,137.581146152,0.0,102.647051061,80.1663183927,308.600562469,10.6013112177,33.3212,264.678051251
 10/26  20:00:00,451.126578918,35.7608889847,137.013231161,0.0,115.40909374,92.7192997104,306.091516461,15.099341455,33.3212,257.670975006
 10/26  21:00:00,429.264380888,35.7941534142,138.872590988,0.0,102.647051061,94.1340635361,432.799543905,21.6685263771,24.9909,386.140117528
 10/26  22:00:00,346.686228054,35.8365451145,122.971359384,0.0,77.122965704,65.871452062,331.680342591,28.8886822811,16.6606,286.13106031
 10/26  23:00:00,248.027870952,35.8173277348,92.5825159652,0.0,38.286128036,48.4199368926,203.79212049,36.0085995458,8.3303,159.453220944
 10/26  24:00:00,144.093489561,30.9042397406,31.6623740458,0.0,25.5240853573,30.610668775,158.314916469,24.7801982414,3.33212,130.202598227
 10/27  01:00:00,142.861908358,30.9042397406,37.8160244594,0.0,19.418418834,29.3649097162,121.550396084,23.8065026842,3.33212,94.4117733995
 10/27  02:00:00,154.95916504,31.7136812813,56.9232967519,0.0,12.7620426787,28.1191506574,127.595095739,23.5403341449,3.33212,100.722641594
 10/27  03:00:00,158.280821264,32.5231228219,59.3711962436,0.0,12.7620426787,28.1191506574,122.795625969,25.0250950138,3.33212,94.4384109548
 10/27  04:00:00,180.507981821,33.3325643626,73.4410187683,0.0,12.7620426787,28.1191506574,158.268032586,24.6586654143,3.33212,130.277247172
 10/27  05:00:00,186.023101548,31.7136812813,53.1326023151,0.0,25.5240853573,30.610668775,256.153726513,23.1525515541,8.3303,224.670874959
 10/27  06:00:00,351.043561473,34.951447444,116.604880262,0.0,51.0481707146,78.1489452969,419.780365452,22.1759174298,16.6606,380.943848022
 10/27  07:00:00,370.771402983,35.7712398732,86.91430951,0.0,64.3609230253,109.708623606,578.554792364,42.3036101994,24.9909,511.260282165
 10/27  08:00:00,306.321301078,35.7608889847,73.7556446458,0.0,51.0481707146,80.7689615957,478.080263716,50.1567021369,33.3212,394.602361579
 10/27  09:00:00,275.805762375,36.3361359502,71.70435788,0.0,51.0481707146,71.0224615957,402.34739436,40.9298079682,66.8089,294.608686391
 10/27  10:00:00,218.375313667,36.428640866,62.972650283,0.0,32.1804615127,65.7244621605,357.970389289,39.2298288688,83.4695,235.27106042
 10/27  11:00:00,214.566433853,36.483255464,58.4770573845,0.0,32.1804615127,65.7244621605,305.554400933,47.7935349377,83.4695,174.291365995
 10/27  12:00:00,230.614412992,36.5255239572,75.1097760707,0.0,32.1804615127,65.7244621605,310.581240444,52.3927024844,83.4695,174.719037959
 10/27  13:00:00,230.460018706,36.5630005453,84.6175735056,0.0,32.1804615127,55.9779621605,289.568533223,43.7388245666,75.1392,170.690508656
 10/27  14:00:00,273.483942073,36.5956016354,127.34385568,0.0,32.1804615127,55.9779621605,267.383904986,30.131245001,66.8089,170.443759985
 10/27  15:00:00,268.609332955,36.624641307,122.305338363,0.0,32.1804615127,55.9779621605,270.900740798,25.3178667208,75.1392,170.443674077
 10/27  16:00:00,254.194606715,36.3184715917,79.17731432,0.0,32.1804615127,60.9114621605,251.950967656,29.5529487758,91.7998,130.59821888
 10/27  17:00:00,283.109081433,35.7608889847,70.9281733093,0.0,32.1804615127,77.5397301883,287.742223505,41.2238976648,49.9818,196.536525841
 10/27  18:00:00,372.423045726,35.7909678992,92.1624130352,0.0,77.122965704,86.2600435998,468.775577776,66.1111652852,49.9818,352.682612491
 10/27  19:00:00,380.678291236,35.7608889847,93.2273685803,0.0,102.647051061,80.1663183927,392.687955289,92.9343834959,33.3212,266.432371793
 10/27  20:00:00,414.223680251,35.7608889847,101.303258216,0.0,115.40909374,92.7192997104,415.744814367,124.441734783,33.3212,257.981879584
 10/27  21:00:00,403.555970582,35.7608889847,113.980584438,0.0,102.647051061,94.1340635361,569.817096791,157.877450568,24.9909,386.948746224
 10/27  22:00:00,312.850572971,35.7868928328,89.4424084439,0.0,77.122965704,65.871452062,488.907248559,184.786708077,16.6606,287.459940482
 10/27  23:00:00,218.537563084,35.765902407,63.1545574174,0.0,38.286128036,48.4199368926,373.884761187,206.812802857,8.3303,158.74165833
 10/27  24:00:00,165.602037922,30.9042397406,52.9526951051,0.0,25.5240853573,30.610668775,213.823616751,80.2294319331,3.33212,130.262064818
 10/28  01:00:00,162.336399923,30.9042397406,47.4659538939,0.0,27.7269238854,30.610668775,169.917011061,65.8286351356,3.33212,100.756255926
 10/28  02:00:00,140.768067241,30.9042397406,43.3879285495,0.0,12.7620426787,28.1191506574,152.337471383,54.5407813966,3.33212,94.4645699863
 10/28  03:00:00,138.470128891,30.9042397406,41.081422852,0.0,12.7620426787,28.1191506574,144.186816971,46.3944800247,3.33212,94.4602169467
 10/28  04:00:00,146.014899169,30.9042397406,42.0269769505,0.0,12.7620426787,28.1191506574,173.506737866,39.8350341929,3.33212,130.339583673
 10/28  05:00:00,160.02639459,30.9042397406,43.7802934587,0.0,12.7620426787,28.1191506574,205.338496005,34.9293731362,8.3303,162.078822869
 10/28  06:00:00,253.358524022,34.2634221344,53.0222824814,0.0,42.6918050922,54.3732441037,275.456639971,31.6064868802,16.6606,227.18955309
 10/28  07:00:00,316.535624038,35.7665399216,76.6522406281,0.0,42.6918050922,86.1019271793,624.960714363,214.561451696,24.9909,385.408362666
 10/28  08:00:00,382.734565175,35.7608889847,110.3859898,0.0,57.6566862989,112.030105488,783.434697846,203.1681031,33.3212,546.945394746
 10/28  09:00:00,331.612024964,36.3493176621,106.663343111,0.0,57.6566862989,83.6599452969,611.706698257,149.369506268,66.8089,395.528291989
 10/28  10:00:00,270.319377753,36.4434226923,100.253917425,0.0,42.6918050922,68.9656133826,482.143627605,99.2874632001,83.4695,299.386664405
 10/28  11:00:00,268.186244906,36.5010134206,106.740351025,0.0,34.9340096728,67.7198543238,382.358251261,62.6361366545,83.4695,236.252614606
 10/28  12:00:00,272.866516597,36.5461586161,112.279366526,0.0,34.9340096728,67.7198543238,302.616478055,40.6966937032,83.4695,178.450284352
 10/28  13:00:00,266.301816448,36.5816192437,115.434975578,0.0,34.9340096728,57.9733543238,276.018984007,28.3266734001,75.1392,172.553110607
 10/28  14:00:00,286.627083844,36.6116950359,135.530334206,0.0,34.9340096728,57.9733543238,263.734955542,20.2490178916,66.8089,176.67703765
 10/28  15:00:00,280.842141396,36.6384692034,129.607186938,0.0,34.9340096728,57.9733543238,263.550067096,17.3575323471,75.1392,171.053334749
 10/28  16:00:00,272.101310092,36.3293879004,92.1770754164,0.0,34.9340096728,62.9068543238,250.347860142,22.6209893957,91.7998,135.927070746
 10/28  17:00:00,290.078709681,35.7609511752,80.4085440116,0.0,34.9340096728,72.2186844194,244.2141875,29.9995262136,49.9818,164.232861286
 10/28  18:00:00,382.369916554,35.8172945326,92.3059592167,0.0,87.0357390804,86.2600435998,291.734601185,44.1258012764,49.9818,197.626999908
 10/28  19:00:00,390.158260398,35.7608889847,105.368291583,0.0,102.000620287,77.6748002752,359.071959099,59.4116906035,33.3212,266.339068496
 10/28  20:00:00,409.568591125,35.7608889847,113.445293211,0.0,102.000620287,88.9820225341,362.048547619,70.4547628028,33.3212,258.272584816
 10/28  21:00:00,399.378258884,35.7608889847,112.942260895,0.0,102.000620287,91.6425454185,378.829905641,87.5127064572,24.9909,266.326299184
 10/28  22:00:00,340.112163846,35.7608889847,106.85584747,0.0,87.0357390804,65.871452062,500.813830051,104.370216158,16.6606,379.783013894
 10/28  23:00:00,238.516472707,35.7608889847,78.9555865042,0.0,42.6918050922,48.4199368926,352.66235582,120.234697653,8.3303,224.097358167
 10/28  24:00:00,177.573511583,30.9042397406,62.7106724652,0.0,27.7269238854,30.610668775,209.756716705,77.4541441966,3.33212,128.970452509
 10/29  01:00:00,178.946122603,30.9042397406,54.8698162434,0.0,34.4311606118,33.1021868926,169.092377682,64.8384055606,3.33212,100.921852122
 10/29  02:00:00,156.79079683,30.9042397406,50.2278556277,0.0,19.466279405,30.610668775,159.12118436,54.8553851903,3.33212,100.93367917
 10/29  03:00:00,154.265635105,30.9042397406,47.7156755999,0.0,19.466279405,30.610668775,145.594362492,47.6339488726,3.33212,94.628293619
 10/29  04:00:00,161.751882932,30.9042397406,48.6245512468,0.0,19.466279405,30.610668775,174.779759406,41.0542018367,3.33212,130.393437569
 10/29  05:00:00,175.847077772,30.9042397406,50.4795725754,0.0,19.466279405,30.610668775,206.414188033,35.6532519825,8.3303,162.430636051
 10/29  06:00:00,260.354196324,34.6276708278,59.7750605041,0.0,42.6918050922,54.3732441037,282.406983012,31.5418601186,16.6606,234.204522893
 10/29  07:00:00,331.635096859,35.8605449046,84.8615365178,0.0,49.3960418185,88.5934452969,463.594478179,50.7933753049,24.9909,387.810202874
 10/29  08:00:00,387.441674324,35.7608889847,117.191380606,0.0,57.6566862989,112.030105488,629.780196075,47.6350560207,33.3212,548.823940055
 10/29  09:00:00,311.044749982,36.3553183408,96.3784953885,0.0,50.9524495726,81.1684271793,523.57109709,63.5574826202,66.8089,393.20471447
 10/29  10:00:00,239.967410345,36.4405545991,70.318872318,0.0,42.6918050922,68.9656133826,488.216338639,100.782746885,83.4695,303.964091754
 10/29  11:00:00,227.772787086,36.4904070804,61.9007312039,0.0,38.286128036,68.9656133826,425.021397647,105.071165192,83.4695,236.480732455
 10/29  12:00:00,220.746769901,36.527293955,55.7566399136,0.0,38.286128036,68.9656133826,352.289237328,90.7711749528,83.4695,178.048562376
 10/29  13:00:00,200.376631522,36.5573736088,54.363694618,0.0,31.5818913096,56.727595265,332.610334875,86.2958986071,75.1392,171.175236268
 10/29  14:00:00,199.229438963,36.5832522929,53.2194693293,0.0,31.5818913096,56.727595265,325.958809493,88.4847333178,66.8089,170.665176175
 10/29  15:00:00,199.483185351,36.6082006724,53.5256548762,0.0,31.5818913096,56.727595265,315.770967189,69.9631559767,75.1392,170.668611212
 10/29  16:00:00,227.985503048,36.3020445752,53.0750235153,0.0,31.5818913096,61.661095265,300.714155285,71.6383677251,91.7998,137.27598756
 10/29  17:00:00,264.528384837,35.7608889847,59.6118984714,0.0,31.5818913096,70.9729253606,296.922642305,84.1011874991,49.9818,162.839654806
 10/29  18:00:00,350.929941079,35.7608889847,70.2607209158,0.0,80.3315023541,83.7685254822,356.296185626,105.937389507,49.9818,200.376996118
 10/29  19:00:00,367.690012255,35.7608889847,82.9835393952,0.0,102.000620287,77.6748002752,426.587065779,130.162842033,33.3212,263.103023746
 10/29  20:00:00,397.671497228,35.7608889847,92.3759167378,0.0,108.704857014,91.4735406516,432.240100008,141.183821339,33.3212,257.73507867
 10/29  21:00:00,370.482838853,35.7608889847,93.3071230076,0.0,95.2963835608,89.1510273009,443.68005765,152.491124177,24.9909,266.198033472
 10/29  22:00:00,313.228215251,35.7608889847,89.2204422035,0.0,80.3315023541,63.3799339444,554.243784582,157.196657069,16.6606,380.386527513
 10/29  23:00:00,225.124808068,35.7608889847,65.5517934533,0.0,42.6918050922,48.4199368926,392.141630514,161.599479569,8.3303,222.211850945
 10/29  24:00:00,175.678576811,30.9042397406,51.6756057775,0.0,34.4311606118,33.1021868926,214.622431921,80.7036714977,3.33212,130.586640423
 10/30  01:00:00,149.318522889,30.9042397406,44.1210705146,0.0,19.418418834,29.3649097162,169.266160248,65.1130899603,3.33212,100.820950288
 10/30  02:00:00,138.497232377,30.9042397406,41.2330054108,0.0,12.7620426787,28.1191506574,151.250285516,53.3895188011,3.33212,94.5286467147
 10/30  03:00:00,136.948244614,30.9042397406,39.6925753645,0.0,12.7620426787,28.1191506574,149.255419075,45.0816149294,3.33212,100.841684146
 10/30  04:00:00,145.009156211,30.9042397406,41.1733694705,0.0,12.7620426787,28.1191506574,172.104779039,38.3101115125,3.33212,130.462547526
 10/30  05:00:00,181.616081237,30.9042397406,50.1560348514,0.0,25.5240853573,30.610668775,266.565873142,32.9163275996,8.3303,225.319245542
 10/30  06:00:00,305.833167036,33.9396455182,73.5733193199,0.0,51.0481707146,78.1489452969,434.049502384,28.7720441916,16.6606,388.616858192
 10/30  07:00:00,379.072886434,35.7618982073,95.9135195801,0.0,64.3609230253,109.708623606,619.158072005,80.4341742795,24.9909,513.732997726
 10/30  08:00:00,307.198717154,35.7608889847,74.6115690287,0.0,51.0481707146,80.7689615957,589.693403559,159.791097442,33.3212,396.581106118
 10/30  09:00:00,269.030059985,36.3455864496,63.4540515671,0.0,51.0481707146,71.0224615957,612.321910593,243.832293865,66.8089,301.680716728
 10/30  10:00:00,210.472511739,36.4342010063,52.7564905597,0.0,32.1804615127,65.7244621605,595.301862101,275.873134562,83.4695,235.959227539
 10/30  11:00:00,217.497838136,36.4777999044,58.6691821284,0.0,32.1804615127,65.7244621605,514.061536039,252.169102885,83.4695,178.422933154
 10/30  12:00:00,226.232025629,36.534115279,68.5406515592,0.0,32.1804615127,65.7244621605,468.625359718,213.020756815,83.4695,172.135102903
 10/30  13:00:00,225.64536315,36.5710600665,78.2509224247,0.0,32.1804615127,55.9779621605,440.475471853,188.307705099,75.1392,177.028566754
 10/30  14:00:00,228.118170068,36.6021903103,80.8564274111,0.0,32.1804615127,55.9779621605,433.042617853,195.465475274,66.8089,170.768242579
 10/30  15:00:00,223.84843939,36.623293029,75.846451198,0.0,32.1804615127,55.9779621605,512.01256251,266.100857829,75.1392,170.772504682
 10/30  16:00:00,213.736337352,36.3149176748,36.4984049937,0.0,32.1804615127,60.9114621605,471.289010063,246.282043425,91.7998,133.207166639
 10/30  17:00:00,257.793859008,35.7608889847,43.6983175415,0.0,32.1804615127,77.5397301883,463.740900206,212.2610218,49.9818,201.498078406
 10/30  18:00:00,342.154006513,35.7608889847,59.6444053754,0.0,77.122965704,86.2600435998,652.915065007,248.257701979,49.9818,354.675563029
 10/30  19:00:00,352.170123086,35.7608889847,62.042100154,0.0,102.647051061,80.1663183927,545.614670926,244.885481543,33.3212,267.407989382
 10/30  20:00:00,386.047959322,35.7608889847,70.5875784238,0.0,115.40909374,92.7192997104,541.129771255,247.380027812,33.3212,260.428543442
 10/30  21:00:00,377.289524187,35.7608889847,85.4075365465,0.0,102.647051061,94.1340635361,666.472260081,252.369114551,24.9909,389.11224553
 10/30  22:00:00,293.381688229,35.7608889847,68.0453702087,0.0,77.122965704,65.871452062,572.977388596,262.704985048,16.6606,293.611803547
 10/30  23:00:00,203.064014699,35.7608889847,45.7690791549,0.0,38.286128036,48.4199368926,451.176086468,276.238618287,8.3303,166.607168181
 10/30  24:00:00,149.948341978,30.9042397406,37.2330412087,0.0,25.5240853573,30.610668775,190.722374413,57.666818701,3.33212,129.723435712
 10/31  01:00:00,136.78397863,30.9042397406,31.3986197646,0.0,19.418418834,29.3649097162,142.569175689,43.4754163671,3.33212,95.7616393215
 10/31  02:00:00,126.002331969,30.9042397406,28.5222907348,0.0,12.7620426787,28.1191506574,140.320751507,36.1145870967,3.33212,100.87404441
 10/31  03:00:00,124.258268228,30.9042397406,26.7891555346,0.0,12.7620426787,28.1191506574,130.468692496,32.5667682494,3.33212,94.5698042471
 10/31  04:00:00,132.753594438,30.9042397406,28.0787693501,0.0,12.7620426787,28.1191506574,165.070162822,31.2118755636,3.33212,130.526167258
 10/31  05:00:00,168.958695152,30.9042397406,36.6459281955,0.0,25.5240853573,30.610668775,264.554997686,30.6834949087,8.3303,225.541202778
 10/31  06:00:00,296.342738597,32.1184020516,64.9745582986,0.0,51.0481707146,78.1489452969,435.630186752,29.5127243969,16.6606,389.456862355
 10/31  07:00:00,374.083223793,35.7608889847,87.8567279323,0.0,64.3609230253,109.708623606,753.700291843,210.522023343,24.9909,518.187368499
 10/31  08:00:00,300.207241853,35.7608889847,65.1992498879,0.0,51.0481707146,80.7689615957,693.178468062,257.893904261,33.3212,401.963363802
 10/31  09:00:00,270.550657351,36.0250296286,64.2523249562,0.0,51.0481707146,71.0224615957,628.498365974,261.603743431,66.8089,300.085722543
 10/31  10:00:00,220.857765276,36.1455284756,63.1629347548,0.0,32.1804615127,65.7244621605,592.249685445,268.702604232,83.4695,240.077581213
 10/31  11:00:00,219.481480573,36.2335505907,61.0232700144,0.0,32.1804615127,65.7244621605,526.835099435,269.935596714,83.4695,173.43000272
 10/31  12:00:00,222.745768631,36.3018137027,64.9894428912,0.0,32.1804615127,65.7244621605,523.97809068,264.011707712,83.4695,176.496882968
 10/31  13:00:00,215.830465864,36.4537862546,67.6514919861,0.0,32.1804615127,55.9779621605,506.362374577,258.650620034,75.1392,172.572554542
 10/31  14:00:00,206.538833359,36.5749187329,58.2701602784,0.0,32.1804615127,55.9779621605,495.620611775,252.503865101,66.8089,176.307846674
 10/31  15:00:00,200.40311464,36.6136197664,52.2636015261,0.0,32.1804615127,55.9779621605,489.915606479,243.899904106,75.1392,170.876502373
 10/31  16:00:00,224.315096316,36.2711959389,47.1774949674,0.0,32.1804615127,60.9114621605,468.777530746,246.104706273,91.7998,130.873024473
 10/31  17:00:00,269.323285179,35.7608889847,54.7822136439,0.0,32.1804615127,77.5397301883,494.003802467,242.252736745,49.9818,201.769265723
 10/31  18:00:00,352.73020922,35.7608889847,70.1997339843,0.0,77.122965704,86.2600435998,661.748580597,253.324475833,49.9818,358.442304764
 10/31  19:00:00,357.313163486,35.7608889847,67.6235354336,0.0,102.647051061,80.1663183927,563.291675577,262.235072546,33.3212,267.735403031
 10/31  20:00:00,388.169228534,35.7608889847,73.1218709477,0.0,115.40909374,92.7192997104,562.618517561,265.60110597,33.3212,263.696211591
 10/31  21:00:00,377.615454507,35.7608889847,86.0534360291,0.0,102.647051061,94.1340635361,688.224940658,271.659304244,24.9909,391.574736414
 10/31  22:00:00,293.42360024,35.7608889847,68.110856532,0.0,77.122965704,65.871452062,582.881505282,270.95453969,16.6606,295.266365592
 10/31  23:00:00,204.590849879,35.7608889847,47.5895836751,0.0,38.286128036,48.4199368926,409.060376165,238.412249517,8.3303,162.317826648
 10/31  24:00:00,153.211405909,30.9042397406,40.7365206384,0.0,25.5240853573,30.610668775,172.890194178,39.0124110489,3.33212,130.545663129
 11/01  01:00:00,142.394923062,30.9042397406,37.3227809996,0.0,19.418418834,29.3649097162,124.373098136,26.4469493516,3.33212,94.5940287842
 11/01  02:00:00,134.825011242,30.9042397406,37.7065999043,0.0,12.7620426787,28.1191506574,123.109161589,18.8593339921,3.33212,100.917707597
 11/01  03:00:00,136.530303516,30.9042397406,39.4629411468,0.0,12.7620426787,28.1191506574,116.757272705,12.5119928556,3.33212,100.91315985
 11/01  04:00:00,147.198986346,30.9042397406,43.5815546492,0.0,12.7620426787,28.1191506574,139.284900937,5.3420615923,3.33212,130.610719345
 11/01  05:00:00,204.274960088,30.9042397406,72.9833621336,0.0,25.5240853573,30.610668775,237.220186748,3.11408262216,8.3303,225.775804126
 11/01  06:00:00,355.913902969,33.6563409789,123.563273551,0.0,51.0481707146,78.1489452969,410.06199763,3.1019238481,16.6606,390.299473782
 11/01  07:00:00,421.250098143,35.7608889847,137.758801037,0.0,64.3609230253,109.708623606,547.795196394,5.44952146457,24.9909,517.354774929
 11/01  08:00:00,318.247015289,35.7608889847,85.8751473823,0.0,51.0481707146,80.7689615957,447.580883283,9.21979479982,33.3212,405.039888483
 11/01  09:00:00,279.882759481,36.3255986701,75.4283953139,0.0,51.0481707146,71.0224615957,377.829856717,10.7905918795,66.8089,300.230364838
 11/01  10:00:00,260.884141324,36.4149755024,104.481157149,0.0,32.1804615127,65.7244621605,331.791147321,7.76301151366,83.4695,240.558635807
 11/01  11:00:00,277.74986565,36.4663398338,120.058372934,0.0,32.1804615127,65.7244621605,267.16912704,5.02605736813,83.4695,178.673569671
 11/01  12:00:00,296.91560111,36.5053756992,139.588790205,0.0,32.1804615127,65.7244621605,259.20876693,4.2273803206,83.4695,171.51188661
 11/01  13:00:00,291.193911816,36.540901157,143.093699964,0.0,32.1804615127,55.9779621605,257.712341667,4.45347017211,75.1392,178.119671495
 11/01  14:00:00,290.855868205,36.5723447213,142.139228308,0.0,32.1804615127,55.9779621605,242.236511516,4.43311849955,66.8089,170.994493016
 11/01  15:00:00,290.56450086,36.6020546729,141.389974999,0.0,32.1804615127,55.9779621605,250.216061078,4.07258646289,75.1392,171.004274615
 11/01  16:00:00,320.170817598,36.3039816676,142.130174755,0.0,32.1804615127,60.9114621605,231.983702902,2.68804661861,91.7998,137.495856283
 11/01  17:00:00,359.800131821,35.7608889847,142.279388851,0.0,32.1804615127,77.5397301883,252.937521283,5.59205628203,49.9818,197.363665001
 11/01  18:00:00,379.995503125,35.7897430048,98.8532002257,0.0,77.122965704,86.2600435998,430.36154595,15.9152320972,49.9818,364.464513853
 11/01  19:00:00,350.265408311,35.7608889847,62.5007032917,0.0,102.647051061,80.1663183927,330.353853763,30.3348867094,33.3212,266.697767054
 11/01  20:00:00,401.205297597,35.7608889847,88.0759098681,0.0,115.40909374,92.7192997104,331.825386371,37.4264873993,33.3212,261.077698971
 11/01  21:00:00,411.432756544,35.7613629441,121.696015545,0.0,102.647051061,94.1340635361,448.230605094,30.7910818476,24.9909,392.448623246
 11/01  22:00:00,324.103885998,35.7992643331,100.896541865,0.0,77.122965704,65.871452062,346.502849278,30.6638291162,16.6606,299.178420162
 11/01  23:00:00,210.000336773,35.779800255,55.1736530433,0.0,38.286128036,48.4199368926,233.301899182,61.544684771,8.3303,163.426914411
 11/01  24:00:00,164.827485347,30.9042397406,52.3138818534,0.0,25.5240853573,30.610668775,179.044024206,45.1048544451,3.33212,130.607049761
 11/02  01:00:00,154.448918564,30.9042397406,49.3405019165,0.0,19.418418834,29.3649097162,137.188109608,32.9223550205,3.33212,100.933634588
 11/02  02:00:00,143.002574583,30.9042397406,45.7696191237,0.0,12.7620426787,28.1191506574,148.234831749,50.2690414039,3.33212,94.6336703453
 11/02  03:00:00,140.436929788,30.9042397406,43.1843582119,0.0,12.7620426787,28.1191506574,158.196499693,53.9070122549,3.33212,100.957367438
 11/02  04:00:00,148.965635645,31.7136812813,44.3035959413,0.0,12.7620426787,28.1191506574,184.697985534,50.6831160745,3.33212,130.682749459
 11/02  05:00:00,186.535200113,32.5231228219,53.4523096417,0.0,25.5240853573,30.610668775,276.398748325,42.0665527076,8.3303,226.001895618
 11/02  06:00:00,313.615602893,34.4657825196,80.7449558531,0.0,51.0481707146,78.1489452969,453.819847823,44.0497651188,16.6606,393.109482704
 11/02  07:00:00,390.024729603,35.764549392,102.800223278,0.0,64.3609230253,109.708623606,763.752302556,215.587425497,24.9909,523.17397706
 11/02  08:00:00,314.757294617,35.7608889847,82.2178596117,0.0,51.0481707146,80.7689615957,545.809930112,111.835648977,33.3212,400.653081135
 11/02  09:00:00,291.616901808,36.342629914,87.2547163133,0.0,51.0481707146,71.0224615957,425.728907086,53.7721948852,66.8089,305.147812201
 11/02  10:00:00,250.294809865,36.4381992414,94.6686929065,0.0,32.1804615127,65.7244621605,352.606646449,32.46345326,83.4695,236.673693189
 11/02  11:00:00,291.742115578,36.4959845447,135.030489452,0.0,32.1804615127,65.7244621605,277.299183191,15.0447106075,83.4695,178.784972583
 11/02  12:00:00,295.041768448,36.5411370124,138.531528422,0.0,32.1804615127,65.7244621605,269.014988001,7.04049039912,83.4695,178.504997602
 11/02  13:00:00,286.058778343,36.5871435261,138.89989402,0.0,32.1804615127,55.9779621605,253.646674244,3.2614965657,75.1392,175.245977679
 11/02  14:00:00,286.160813071,36.6356669654,138.79699385,0.0,32.1804615127,55.9779621605,243.608459833,2.70104616597,66.8089,174.098513667
 11/02  15:00:00,286.15579104,36.6557830633,138.771353826,0.0,32.1804615127,55.9779621605,249.095668176,2.84223624383,75.1392,171.114231932
 11/02  16:00:00,315.858630531,36.3377129883,139.748435541,0.0,32.1804615127,60.9114621605,232.601562474,3.24002271641,91.7998,137.561739757
 11/02  17:00:00,343.100127526,35.7616950233,127.236833164,0.0,32.1804615127,77.5397301883,257.307550809,9.79729452663,49.9818,197.528456283
 11/02  18:00:00,364.001373074,35.7977884075,83.5520123548,0.0,77.122965704,86.2600435998,437.39173033,22.02597783,49.9818,365.3839525
 11/02  19:00:00,349.85322639,35.7608889847,62.2464570973,0.0,102.647051061,80.1663183927,351.53979671,49.8120107394,33.3212,268.406585971
 11/02  20:00:00,397.434963222,35.7608889847,84.4230557114,0.0,115.40909374,92.7192997104,379.242754689,79.1943880568,33.3212,266.727166632
 11/02  21:00:00,392.154833187,35.7608889847,102.267898408,0.0,102.647051061,94.1340635361,625.692055181,207.87809278,24.9909,392.8230624
 11/02  22:00:00,316.796075089,35.7732801209,92.6943679221,0.0,77.122965704,65.871452062,602.946362008,292.269530807,16.6606,294.016231201
 11/02  23:00:00,255.857934152,35.7608889847,98.6906321441,0.0,38.286128036,48.4199368926,474.562944448,303.610511652,8.3303,162.622132796
 11/02  24:00:00,181.108519325,30.9042397406,68.281564836,0.0,25.5240853573,30.610668775,186.646020656,46.105581816,3.33212,137.20831884
 11/03  01:00:00,159.698840243,30.9042397406,54.2590267587,0.0,19.418418834,29.3649097162,133.84377698,35.8475626751,3.33212,94.664094305
 11/03  02:00:00,143.744183891,30.9042397406,46.1514697745,0.0,12.7620426787,28.1191506574,140.574295444,36.2547736156,3.33212,100.987401829
 11/03  03:00:00,139.353527925,30.9042397406,41.7364989764,0.0,12.7620426787,28.1191506574,136.99885889,32.6816291065,3.33212,100.985109783
 11/03  04:00:00,146.470979646,30.9042397406,41.6347064042,0.0,12.7620426787,28.1191506574,163.916076577,29.851042095,3.33212,130.732914482
 11/03  05:00:00,181.630205971,30.9042397406,49.1108432406,0.0,25.5240853573,30.610668775,263.434261089,28.8741974406,8.3303,226.229763648
 11/03  06:00:00,310.851632979,33.737285133,77.5881049075,0.0,51.0481707146,78.1489452969,439.938357914,27.553246581,16.6606,395.724511333
 11/03  07:00:00,390.26491235,35.7608889847,100.897094024,0.0,64.3609230253,109.708623606,748.763528809,198.68710691,24.9909,525.085521899
 11/03  08:00:00,313.012416667,35.7608889847,78.1230866604,0.0,51.0481707146,80.7689615957,635.192890037,202.122295776,33.3212,399.749394261
 11/03  09:00:00,284.97286202,36.3517940286,79.8567392511,0.0,51.0481707146,71.0224615957,488.183214607,115.80257039,66.8089,305.571744217
 11/03  10:00:00,219.160383912,36.4449231457,63.4435067628,0.0,32.1804615127,65.7244621605,389.601927312,61.8041205329,83.4695,244.328306779
 11/03  11:00:00,243.497516718,36.5002341451,87.2021832605,0.0,32.1804615127,65.7244621605,285.680745043,23.3068592748,83.4695,178.904385768
 11/03  12:00:00,292.793810522,36.5431333956,136.362342208,0.0,32.1804615127,65.7244621605,259.826204212,4.61416063649,83.4695,171.742543575
 11/03  13:00:00,285.183996427,36.5950343181,137.775573378,0.0,32.1804615127,55.9779621605,255.993982232,2.50899349142,75.1392,178.345788741
 11/03  14:00:00,286.054167834,36.6419804404,138.12616506,0.0,32.1804615127,55.9779621605,243.050944527,2.50704111198,66.8089,173.735003415
 11/03  15:00:00,286.387378555,36.6578953759,138.30769721,0.0,32.1804615127,55.9779621605,253.187689248,2.47108614033,75.1392,175.577403108
 11/03  16:00:00,316.284174022,36.3379555656,139.474213515,0.0,32.1804615127,60.9114621605,227.600501215,1.46521087528,91.7998,134.33549034
 11/03  17:00:00,334.182027751,35.7619611156,118.376848943,0.0,32.1804615127,77.5397301883,259.721562687,8.4545627625,49.9818,201.285199924
 11/03  18:00:00,338.12943853,35.7953619855,58.0498480913,0.0,77.122965704,86.2600435998,458.442540719,42.8130987532,49.9818,365.647641965
 11/03  19:00:00,404.392566788,35.7608889847,116.750257,0.0,102.647051061,80.1663183927,392.689389125,90.2797653087,33.3212,269.088423816
 11/03  20:00:00,425.029258149,35.7608889847,111.869313387,0.0,115.40909374,92.7192997104,435.521478866,134.366296913,33.3212,267.833981954
 11/03  21:00:00,409.11383887,35.7608889847,119.144016088,0.0,102.647051061,94.1340635361,613.78787405,196.037071026,24.9909,392.759903024
 11/03  22:00:00,316.512851628,35.7716779104,92.528310214,0.0,77.122965704,65.871452062,548.025280825,236.908651814,16.6606,294.456029011
 11/03  23:00:00,221.088644047,35.7608889847,64.9102881207,0.0,38.286128036,48.4199368926,430.140576882,252.335337677,8.3303,169.474939206
 11/03  24:00:00,166.682235165,30.9042397406,53.9166882111,0.0,25.5240853573,30.610668775,194.390443733,60.3103642497,3.33212,130.747959483
 11/04  01:00:00,163.121793063,30.9042397406,48.1310872992,0.0,27.7269238854,30.610668775,153.850776282,49.5071304255,3.33212,101.011525856
 11/04  02:00:00,141.139284165,30.9042397406,43.6446423523,0.0,12.7620426787,28.1191506574,142.872184932,41.0372712807,3.33212,98.5027936517
 11/04  03:00:00,138.512700804,30.9042397406,41.0101355794,0.0,12.7620426787,28.1191506574,136.49480526,35.9311236967,3.33212,97.231561563
 11/04  04:00:00,146.154953625,30.9042397406,42.0808990493,0.0,12.7620426787,28.1191506574,171.094842441,30.4022862456,3.33212,137.360436195
 11/04  05:00:00,160.05268459,30.9042397406,43.7321285744,0.0,12.7620426787,28.1191506574,199.19847615,28.0928943461,8.3303,162.775281804
 11/04  06:00:00,252.180643158,33.737285133,52.2582227255,0.0,42.6918050922,54.3732441037,280.3782455,28.7878460365,16.6606,234.929799463
 11/04  07:00:00,318.464967862,35.7608889847,75.7407840704,0.0,42.6918050922,86.1019271793,625.659667604,207.813705185,24.9909,392.855062419
 11/04  08:00:00,383.057702986,35.7608889847,110.693988736,0.0,57.6566862989,112.030105488,798.632274701,203.150194043,33.3212,562.160880658
 11/04  09:00:00,335.629508351,36.3500819136,110.977564373,0.0,57.6566862989,83.6599452969,588.089666305,114.490370789,66.8089,406.790395516
 11/04  10:00:00,280.815458053,36.4439203117,111.083969046,0.0,42.6918050922,68.9656133826,428.332197895,38.8433560909,83.4695,306.019341804
 11/04  11:00:00,298.390207862,36.5043364482,136.65317809,0.0,34.9340096728,67.7198543238,337.583057616,11.9931271467,83.4695,242.120430469
 11/04  12:00:00,298.788956023,36.6214592038,137.280199431,0.0,34.9340096728,67.7198543238,271.291802787,5.51401747011,83.4695,182.308285317
 11/04  13:00:00,289.733972888,36.7213832795,137.534695924,0.0,34.9340096728,57.9733543238,256.534088548,2.367563232,75.1392,179.027325316
 11/04  14:00:00,290.027363263,36.7370355994,137.676269578,0.0,34.9340096728,57.9733543238,245.750341706,1.87997522196,66.8089,177.061466484
 11/04  15:00:00,290.899802394,36.6865950482,138.984872356,0.0,34.9340096728,57.9733543238,250.851685832,2.17225915711,75.1392,173.540226675
 11/04  16:00:00,314.721370395,36.3383142101,134.280587671,0.0,34.9340096728,62.9068543238,235.611529189,5.89346645294,91.7998,137.918262736
 11/04  17:00:00,279.560674632,35.7641785224,67.165460838,0.0,34.9340096728,72.2186844194,244.189329303,23.8683240621,49.9818,170.339205241
 11/04  18:00:00,353.221694247,35.8220569439,63.2963957959,0.0,87.0357390804,86.2600435998,338.574415296,82.6611427437,49.9818,205.931472553
 11/04  19:00:00,365.171753276,35.7608889847,80.0524505983,0.0,102.000620287,77.6748002752,513.477981175,211.535681688,33.3212,268.621099487
 11/04  20:00:00,391.386899263,35.7608889847,94.6416572995,0.0,102.000620287,88.9820225341,531.419175439,229.925828004,33.3212,268.172147435
 11/04  21:00:00,385.788636741,35.7608889847,97.8152546511,0.0,102.000620287,91.6425454185,583.146655335,289.536170825,24.9909,268.61958451
 11/04  22:00:00,328.388856325,35.7608889847,92.962699497,0.0,87.0357390804,65.871452062,663.883837915,254.862727043,16.6606,392.360510872
 11/04  23:00:00,229.449913303,35.7608889847,67.6162853237,0.0,42.6918050922,48.4199368926,491.578374755,249.98307173,8.3303,233.265003025
 11/04  24:00:00,167.516599248,30.9042397406,52.5446315263,0.0,27.7269238854,30.610668775,185.5708008,51.4223734307,3.33212,130.816307369
 11/05  01:00:00,169.551239755,30.9042397406,45.2861838449,0.0,34.4311606118,33.1021868926,145.300464961,40.783122698,3.33212,101.185222263
 11/05  02:00:00,147.952962886,30.9042397406,41.1819088577,0.0,19.466279405,30.610668775,138.192506636,33.6595046146,3.33212,101.200882021
 11/05  03:00:00,173.98198187,30.9042397406,67.1058016517,0.0,19.466279405,30.610668775,134.707984333,30.1687249568,3.33212,101.207139377
 11/05  04:00:00,175.876311693,30.9042397406,62.4051647093,0.0,19.466279405,30.610668775,169.545523171,28.7836191306,3.33212,137.429784041
 11/05  05:00:00,182.472859231,30.9042397406,56.7601009246,0.0,19.466279405,30.610668775,199.900586201,28.4055653785,8.3303,163.164720823
 11/05  06:00:00,262.237832241,33.3325643626,62.5964119769,0.0,42.6918050922,54.3732441037,284.90624271,28.0596132594,16.6606,240.186029451
 11/05  07:00:00,308.99815088,35.7608889847,57.1735157347,0.0,49.3960418185,88.5934452969,641.171621261,218.551087242,24.9909,397.629634019
 11/05  08:00:00,350.686652792,35.7608889847,78.276197443,0.0,57.6566862989,112.030105488,855.960028884,258.136449934,33.3212,564.50237895
 11/05  09:00:00,306.626541741,36.3038512504,90.3082693658,0.0,50.9524495726,81.1684271793,667.262265439,196.469416264,66.8089,403.983949175
 11/05  10:00:00,263.257386443,36.4444356049,93.5286129207,0.0,42.6918050922,68.9656133826,467.238526237,72.8075988377,83.4695,310.9614274
 11/05  11:00:00,279.059285544,36.5027198799,113.353470034,0.0,38.286128036,68.9656133826,351.133647442,22.8641357801,83.4695,244.800011661
 11/05  12:00:00,298.289880588,36.5818622744,132.683444,0.0,38.286128036,68.9656133826,266.768894424,7.12152512061,83.4695,176.177869304
 11/05  13:00:00,283.441142385,36.6369322012,136.31522459,0.0,31.5818913096,56.727595265,253.878827893,2.95448841048,75.1392,175.785139482
 11/05  14:00:00,285.379865742,36.6175504584,138.172830624,0.0,31.5818913096,56.727595265,247.818748598,3.02286455429,66.8089,177.986984044
 11/05  15:00:00,285.893517897,36.6394212214,138.687467058,0.0,31.5818913096,56.727595265,256.954905674,3.48573023404,75.1392,178.32997544
 11/05  16:00:00,307.503952147,36.3294359612,131.71958431,0.0,31.5818913096,61.661095265,229.974848891,6.94514873411,91.7998,131.229900156
 11/05  17:00:00,283.161632116,35.7608889847,75.3034277591,0.0,31.5818913096,70.9729253606,241.545097814,21.1049732087,49.9818,170.458324605
 11/05  18:00:00,337.285882339,35.7608889847,56.6870468659,0.0,80.3315023541,83.7685254822,336.026126023,80.2430622903,49.9818,205.801263733
 11/05  19:00:00,361.309329811,35.7608889847,76.5644692738,0.0,102.000620287,77.6748002752,443.114628258,141.291639486,33.3212,268.501788771
 11/05  20:00:00,400.27535316,35.7608889847,95.0789622621,0.0,108.704857014,91.4735406516,421.678289697,120.756927587,33.3212,267.60016211
 11/05  21:00:00,379.114485373,35.7608889847,102.13327711,0.0,95.2963835608,89.1510273009,405.931871267,112.441156909,24.9909,268.499814358
 11/05  22:00:00,323.563191994,35.7608889847,99.8315704881,0.0,80.3315023541,63.3799339444,511.86851919,102.755870968,16.6606,392.452048222
 11/05  23:00:00,232.637122517,35.7608889847,73.1595826935,0.0,42.6918050922,48.4199368926,400.877055316,159.170847575,8.3303,233.37590774
 11/05  24:00:00,182.474145121,30.9042397406,58.5603327037,0.0,34.4311606118,33.1021868926,210.132030891,75.711258394,3.33212,131.088652497
 11/06  01:00:00,165.590875591,30.9042397406,53.0237074722,0.0,25.5240853573,30.610668775,208.551496424,67.7466266945,3.33212,137.472749729
 11/06  02:00:00,185.086551987,30.9042397406,79.7498583277,0.0,19.418418834,29.3649097162,169.277367037,64.8451971768,3.33212,101.10004986
 11/06  03:00:00,166.191223504,30.9042397406,68.7841653056,0.0,12.7620426787,28.1191506574,145.958230665,47.8169749157,3.33212,94.8091357491
 11/06  04:00:00,155.688704172,30.9042397406,58.3152159086,0.0,12.7620426787,28.1191506574,141.060127745,36.6419386729,3.33212,101.086069072
 11/06  05:00:00,157.940820177,30.9042397406,53.9711506801,0.0,12.7620426787,28.1191506574,174.505264187,33.6701948702,3.33212,137.502949317
 11/06  06:00:00,191.667085382,30.9042397406,60.0813153811,0.0,25.5240853573,30.610668775,262.73270456,27.4654494307,8.3303,226.936955129
 11/06  07:00:00,313.502006522,33.9396455182,86.6279638673,0.0,51.0481707146,78.1489452969,446.167460644,25.9131982986,16.6606,403.593662345
 11/06  08:00:00,393.5276225,35.7629284048,118.623646466,0.0,64.3609230253,109.708623606,599.728059253,47.5801565652,24.9909,527.157002688
 11/06  09:00:00,343.420591744,35.7608889847,111.264847809,0.0,51.0481707146,80.7689615957,466.789565626,24.6891412692,33.3212,408.779224357
 11/06  10:00:00,341.382490493,36.3579003558,136.319749811,0.0,51.0481707146,71.0224615957,382.609188698,8.24128040772,66.8089,307.559008291
 11/06  11:00:00,294.703660123,36.447420789,137.553769725,0.0,32.1804615127,65.7244621605,327.525693854,1.89231047673,83.4695,242.163883378
 11/06  12:00:00,295.505383761,36.5810873579,135.998058121,0.0,32.1804615127,65.7244621605,267.015690077,1.5650488203,83.4695,181.981141257
 11/06  13:00:00,297.196696606,36.6839534719,137.324588445,0.0,32.1804615127,65.7244621605,263.905913144,1.43912735893,83.4695,178.997285785
 11/06  14:00:00,287.545897004,36.7059866542,137.130134172,0.0,32.1804615127,55.9779621605,252.223335557,1.48366472099,75.1392,175.600470836
 11/06  15:00:00,287.851237395,36.6602426138,137.214275091,0.0,32.1804615127,55.9779621605,243.20798063,1.72426632404,66.8089,174.674814306
 11/06  16:00:00,288.653580937,36.6334770158,138.543487717,0.0,32.1804615127,55.9779621605,255.771905147,2.18974049332,75.1392,178.442964654
 11/06  17:00:00,324.354212833,36.3254862432,140.876112232,0.0,32.1804615127,60.9114621605,231.044401549,1.38029681052,91.7998,137.864304738
 11/06  18:00:00,344.420712451,35.7754011791,116.776070217,0.0,32.1804615127,77.5397301883,256.521765301,8.31368848378,49.9818,198.226276817
 11/06  19:00:00,364.903030757,35.8160757252,84.2981757971,0.0,77.122965704,86.2600435998,439.860373171,21.5437490743,49.9818,368.334824097
 11/06  20:00:00,420.020921174,35.7635705084,131.461784285,0.0,102.647051061,80.1663183927,325.564917361,16.6079152023,33.3212,275.635802159
 11/06  21:00:00,452.309023492,35.7608889847,137.554011252,0.0,115.40909374,92.7192997104,310.213931702,6.21678460848,33.3212,270.675947093
 11/06  22:00:00,428.871405023,35.7854798474,137.380217533,0.0,102.647051061,94.1340635361,424.601296577,4.21461998022,24.9909,395.395776597
 11/06  23:00:00,360.671007159,35.8284482366,136.286029374,0.0,77.122965704,65.871452062,330.510189655,10.095511867,16.6606,303.754077788
 11/06  24:00:00,269.307491603,35.811069859,113.475054485,0.0,38.286128036,48.4199368926,188.850987463,17.0877062654,8.3303,163.432981197
 11/07  01:00:00,155.277606705,30.9042397406,42.7363636376,0.0,25.5240853573,30.610668775,151.199910502,10.7010868812,3.33212,137.166703621
 11/07  02:00:00,156.630485113,30.9042397406,51.4854039139,0.0,19.418418834,29.3649097162,119.099766523,14.6341484943,3.33212,101.133498028
 11/07  03:00:00,153.25147631,31.7136812813,55.2128294556,0.0,12.7620426787,28.1191506574,126.563090856,22.0853154982,3.33212,101.145655358
 11/07  04:00:00,157.274417208,32.5231228219,58.4344028354,0.0,12.7620426787,28.1191506574,124.152997827,19.6572045255,3.33212,101.163673302
 11/07  05:00:00,173.729675902,33.3325643626,66.7893933159,0.0,12.7620426787,28.1191506574,154.454996499,20.0991061731,3.33212,131.023770326
 11/07  06:00:00,193.144682746,32.5231228219,59.4698389892,0.0,25.5240853573,30.610668775,270.247655356,27.4088633403,8.3303,234.508492016
 11/07  07:00:00,320.182512454,34.1420059033,92.5862276379,0.0,51.0481707146,78.1489452969,448.044983366,34.8127668467,16.6606,396.571616519
 11/07  08:00:00,403.156855253,35.8748767367,127.557988591,0.0,64.3609230253,109.708623606,594.793762406,36.838640902,24.9909,532.964221504
 11/07  09:00:00,358.151692195,35.7647559237,125.238496316,0.0,51.0481707146,80.7689615957,462.124301008,22.56801217,33.3212,406.235088838
 11/07  10:00:00,340.739795183,36.3424404661,135.620425272,0.0,51.0481707146,71.0224615957,393.237866233,11.5950316556,66.8089,314.833934577
 11/07  11:00:00,294.467731615,36.433865576,137.376134177,0.0,32.1804615127,65.7244621605,327.060446364,4.5014696105,83.4695,239.089476753
 11/07  12:00:00,296.366921113,36.502658271,137.777661542,0.0,32.1804615127,65.7244621605,270.992005171,1.9740019754,83.4695,185.548503196
 11/07  13:00:00,296.417142162,36.56012832,137.870514437,0.0,32.1804615127,65.7244621605,264.548624077,1.95482643046,83.4695,179.124297646
 11/07  14:00:00,288.352145065,36.5648130394,139.127270681,0.0,32.1804615127,55.9779621605,256.639981739,2.65383118543,75.1392,178.846950554
 11/07  15:00:00,288.386284197,36.5948825219,138.917765502,0.0,32.1804615127,55.9779621605,241.116492419,2.62199462313,66.8089,171.685597796
 11/07  16:00:00,288.180051951,36.6230549051,139.21165973,0.0,32.1804615127,55.9779621605,256.595552169,2.89490513658,75.1392,178.561447032
 11/07  17:00:00,323.396671879,36.326777059,140.865264725,0.0,32.1804615127,60.9114621605,231.464061208,1.73226492357,91.7998,137.931996284
 11/07  18:00:00,352.945444936,35.8022990932,125.596342181,0.0,32.1804615127,77.5397301883,263.663072914,8.20004828746,49.9818,205.481224626
 11/07  19:00:00,412.357900547,35.8439806524,131.236663238,0.0,77.122965704,86.2600435998,432.604462356,13.7350861065,49.9818,368.88757625
 11/07  20:00:00,426.965091321,35.7831878993,137.83917381,0.0,102.647051061,80.1663183927,308.959383447,5.52328999244,33.3212,270.114893454
 11/07  21:00:00,453.32873142,35.7681657709,137.881440008,0.0,115.40909374,92.7192997104,309.184850332,4.37573086081,33.3212,271.487919471
 11/07  22:00:00,429.336297407,35.8160568252,137.081059069,0.0,102.647051061,94.1340635361,432.632061018,4.90689304205,24.9909,402.734267976
