Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  23:00:00,364.655315248,35.8951029825,138.875909289,0.0,77.122965704,65.871452062,327.498824742,7.37956685146,16.6606,303.45865789
 11/07  24:00:00,298.749446085,35.8624768898,141.364126542,0.0,38.286128036,48.4199368926,182.421139886,10.3323498973,8.3303,163.758489989
 11/08  01:00:00,168.952959475,31.7136812813,55.1175501534,0.0,25.5240853573,30.610668775,140.970177044,0.0230226537051,3.33212,137.61503439
 11/08  02:00:00,171.89482022,32.5231228219,64.4510912401,0.0,19.418418834,29.3649097162,106.235611397,1.69700073531,3.33212,101.206490662
 11/08  03:00:00,137.802433397,30.9042397406,40.6290380051,0.0,12.7620426787,28.1191506574,106.524546466,1.99772654988,3.33212,101.194699916
 11/08  04:00:00,180.982598733,33.3325643626,80.7223593072,0.0,12.7620426787,28.1191506574,115.878740487,11.343455531,3.33212,101.203164956
 11/08  05:00:00,142.703294094,32.5231228219,37.3149931138,0.0,12.7620426787,28.1191506574,168.181774404,33.765589652,3.33212,131.084064752
 11/08  06:00:00,183.906436362,31.7136812813,51.7266152982,0.0,25.5240853573,30.610668775,297.536861339,54.4757762972,8.3303,234.730785041
 11/08  07:00:00,315.032336452,34.951447444,87.3110232219,0.0,51.0481707146,78.1489452969,472.756046611,53.7791052521,16.6606,402.316341359
 11/08  08:00:00,393.984475485,35.7787741542,119.443858797,0.0,64.3609230253,109.708623606,629.926700905,70.1083749954,24.9909,534.82742591
 11/08  09:00:00,324.691698134,35.7608889847,92.6728281904,0.0,51.0481707146,80.7689615957,538.744181234,96.8851314274,33.3212,408.537849806
 11/08  10:00:00,283.553214589,36.3436682919,79.0971043036,0.0,51.0481707146,71.0224615957,508.245399499,131.063558615,66.8089,310.372940884
 11/08  11:00:00,220.2604358,36.4366029857,64.4219549075,0.0,32.1804615127,65.7244621605,483.65518146,154.563920294,83.4695,245.621761166
 11/08  12:00:00,218.000400398,36.4925091161,61.4146509881,0.0,32.1804615127,65.7244621605,424.143964016,161.147943936,83.4695,179.52652008
 11/08  13:00:00,244.298477361,36.5375003782,88.4402911092,0.0,32.1804615127,65.7244621605,377.35898612,114.643158268,83.4695,179.246327852
 11/08  14:00:00,249.895447715,36.5759289288,103.73799366,0.0,32.1804615127,55.9779621605,347.148576456,93.0469579426,75.1392,178.962418513
 11/08  15:00:00,251.585103495,36.6071983194,105.379990962,0.0,32.1804615127,55.9779621605,343.170377839,97.66761866,66.8089,178.693859179
 11/08  16:00:00,240.084077104,36.6335947491,93.9167588612,0.0,32.1804615127,55.9779621605,355.566671271,101.74183155,75.1392,178.685639721
 11/08  17:00:00,253.76564884,36.3256760679,73.1172657397,0.0,32.1804615127,60.9114621605,346.177048158,116.361652019,91.7998,138.015596139
 11/08  18:00:00,301.910913346,35.7608889847,75.1595831519,0.0,32.1804615127,77.5397301883,476.029989672,221.471357629,49.9818,204.576832043
 11/08  19:00:00,371.300481971,35.7608889847,89.4943452323,0.0,77.122965704,86.2600435998,743.881390215,322.941824774,49.9818,370.957765441
 11/08  20:00:00,376.81030278,35.7608889847,86.4579734723,0.0,102.647051061,80.1663183927,582.356393075,278.554512421,33.3212,270.480680655
 11/08  21:00:00,407.487419594,35.7608889847,91.6936358651,0.0,115.40909374,92.7192997104,548.353729608,241.198714163,33.3212,273.833815446
 11/08  22:00:00,395.280655301,35.7608889847,103.019562021,0.0,102.647051061,94.1340635361,679.610098328,253.371230609,24.9909,401.247967719
 11/08  23:00:00,305.463039552,35.7608889847,79.8301519796,0.0,77.122965704,65.871452062,589.5545455,268.242269635,16.6606,304.651675865
 11/08  24:00:00,212.569107323,35.7608889847,55.0634328972,0.0,38.286128036,48.4199368926,458.475895807,280.06570528,8.3303,170.079890526
 11/09  01:00:00,157.103498502,30.9042397406,44.2172114246,0.0,25.5240853573,30.610668775,192.457981976,57.9787771847,3.33212,131.147084791
 11/09  02:00:00,143.120293135,30.9042397406,37.5857092583,0.0,19.418418834,29.3649097162,148.589734321,44.0454484619,3.33212,101.212165859
 11/09  03:00:00,132.344545672,30.9042397406,34.7218469791,0.0,12.7620426787,28.1191506574,141.134737934,36.5833000893,3.33212,101.219317845
 11/09  04:00:00,130.090304122,30.9042397406,32.4877343441,0.0,12.7620426787,28.1191506574,137.394806527,32.8378762818,3.33212,101.224810245
 11/09  05:00:00,137.550069378,30.9042397406,33.3715664665,0.0,12.7620426787,28.1191506574,172.57461492,31.5239085998,3.33212,137.71858632
 11/09  06:00:00,174.563604711,30.9042397406,42.7352563828,0.0,25.5240853573,30.610668775,274.1456901,30.8294782179,8.3303,234.985911882
 11/09  07:00:00,298.013198738,33.3325643626,71.4898049006,0.0,51.0481707146,78.1489452969,446.293179617,29.6227109618,16.6606,400.009868655
 11/09  08:00:00,377.249523874,35.7608889847,100.055637494,0.0,64.3609230253,109.708623606,774.71148999,212.928133752,24.9909,536.792456238
 11/09  09:00:00,294.285247545,35.7608889847,60.8906076377,0.0,51.0481707146,80.7689615957,609.21824093,165.047149647,33.3212,410.849891284
 11/09  10:00:00,266.192999632,36.3463266401,61.6871155348,0.0,51.0481707146,71.0224615957,468.135327089,88.8550919978,66.8089,312.471335091
 11/09  11:00:00,230.142771374,36.4410721526,74.5364835214,0.0,32.1804615127,65.7244621605,399.530297888,70.1771054185,83.4695,245.883692469
 11/09  12:00:00,245.030210218,36.4987415049,88.8236667313,0.0,32.1804615127,65.7244621605,315.954692174,52.8236587856,83.4695,179.661533388
 11/09  13:00:00,256.655417568,36.5414962201,101.194451072,0.0,32.1804615127,65.7244621605,297.569020377,33.3121755024,83.4695,180.787344875
 11/09  14:00:00,256.28185872,36.5776287253,110.512866912,0.0,32.1804615127,55.9779621605,282.072773376,25.8814230313,75.1392,181.052150345
 11/09  15:00:00,281.420921846,36.6068216788,135.419390176,0.0,32.1804615127,55.9779621605,263.990465227,21.7436341016,66.8089,175.437931125
 11/09  16:00:00,247.481654854,36.6324385504,101.571327984,0.0,32.1804615127,55.9779621605,277.730168042,23.7778766714,75.1392,178.813091371
 11/09  17:00:00,239.803966738,36.3242460767,56.7555773393,0.0,32.1804615127,60.9114621605,270.026214045,40.1403776696,91.7998,138.086036376
 11/09  18:00:00,286.7033577,35.7608889847,60.447265338,0.0,32.1804615127,77.5397301883,399.34638594,143.51108565,49.9818,205.853500289
 11/09  19:00:00,356.898139715,35.7608889847,76.0583269555,0.0,77.122965704,86.2600435998,671.052625804,250.549270481,49.9818,370.521555324
 11/09  20:00:00,366.963958932,35.7608889847,78.163116863,0.0,102.647051061,80.1663183927,562.794329883,250.887331675,33.3212,278.585798208
 11/09  21:00:00,402.628480836,35.7608889847,88.7644429332,0.0,115.40909374,92.7192997104,479.266189761,176.089412417,33.3212,269.855577344
 11/09  22:00:00,396.953586661,35.7608889847,107.257195625,0.0,102.647051061,94.1340635361,534.351940748,101.974798883,24.9909,407.386241866
 11/09  23:00:00,308.154809872,35.7608889847,84.9345211053,0.0,77.122965704,65.871452062,464.727241515,142.96150673,16.6606,305.105134785
 11/09  24:00:00,215.007514143,35.7608889847,59.7452653594,0.0,38.286128036,48.4199368926,346.701138161,171.054072262,8.3303,167.316765899
 11/10  01:00:00,163.224883273,30.9042397406,50.7340569175,0.0,25.5240853573,30.610668775,203.973977723,66.6610700036,3.33212,133.980787719
 11/10  02:00:00,150.624414373,30.9042397406,45.4897332584,0.0,19.418418834,29.3649097162,154.36081987,49.7773003544,3.33212,101.251399516
 11/10  03:00:00,143.007889623,30.9042397406,45.7873488795,0.0,12.7620426787,28.1191506574,145.178809449,40.5836357431,3.33212,101.263053706
 11/10  04:00:00,172.466884273,30.9042397406,75.106314218,0.0,12.7620426787,28.1191506574,142.480716438,36.2409650922,3.33212,102.907631346
 11/10  05:00:00,168.771502915,30.9042397406,64.203323263,0.0,12.7620426787,28.1191506574,171.009630021,31.5697493612,3.33212,136.10776066
 11/10  06:00:00,197.95739001,30.9042397406,65.7205059747,0.0,25.5240853573,30.610668775,273.379043,29.8113733643,8.3303,235.237369635
 11/10  07:00:00,320.626941624,33.77775721,90.382707443,0.0,51.0481707146,78.1489452969,451.872163555,27.8849179637,16.6606,407.326645591
 11/10  08:00:00,386.20851189,35.7623830992,109.903579958,0.0,64.3609230253,109.708623606,662.756505761,102.672389961,24.9909,535.0932158
 11/10  09:00:00,327.158426589,35.7608889847,94.0094771392,0.0,51.0481707146,80.7689615957,537.090861057,90.5029998568,33.3212,413.2666612
 11/10  10:00:00,289.33186751,36.35227137,84.9375058225,0.0,51.0481707146,71.0224615957,427.126320951,50.9800488808,66.8089,309.33737207
 11/10  11:00:00,242.157783364,36.4461272759,86.6402738977,0.0,32.1804615127,65.7244621605,355.639502859,24.6537495996,83.4695,247.51625326
 11/10  12:00:00,292.715735441,36.5033808737,136.21515524,0.0,32.1804615127,65.7244621605,283.654217616,15.284583056,83.4695,184.90013456
 11/10  13:00:00,294.111931846,36.5708259947,138.064596967,0.0,32.1804615127,65.7244621605,274.828323034,11.8590542086,83.4695,179.499768826
 11/10  14:00:00,285.128081953,36.6009936911,138.647803795,0.0,32.1804615127,55.9779621605,263.990118798,9.64233671061,75.1392,179.208582087
 11/10  15:00:00,285.794782445,36.6109029595,139.317631311,0.0,32.1804615127,55.9779621605,255.640172973,9.90386089901,66.8089,178.927412074
 11/10  16:00:00,259.20978909,36.6371006708,112.933869333,0.0,32.1804615127,55.9779621605,268.138157197,14.0759103048,75.1392,178.923046892
 11/10  17:00:00,229.992040549,36.3269218852,46.890924305,0.0,32.1804615127,60.9114621605,262.060632196,32.100647093,91.7998,138.160185103
 11/10  18:00:00,280.191323278,35.7608889847,54.1273257475,0.0,32.1804615127,77.5397301883,333.057469489,77.0409546294,49.9818,206.034714859
 11/10  19:00:00,355.971508259,35.7609232347,75.842101482,0.0,77.122965704,86.2600435998,519.258231203,96.6692172612,49.9818,372.607213941
 11/10  20:00:00,369.983977853,35.7608889847,82.6730020663,0.0,102.647051061,80.1663183927,416.471766533,105.298723719,33.3212,277.851842815
 11/10  21:00:00,406.679176724,35.7608889847,93.8921943288,0.0,115.40909374,92.7192997104,448.898683333,138.278844972,33.3212,277.298638361
 11/10  22:00:00,396.675068045,35.7608889847,106.964501429,0.0,102.647051061,94.1340635361,655.433618058,229.618148857,24.9909,400.824569201
 11/10  23:00:00,307.636378359,35.7608889847,83.6159825516,0.0,77.122965704,65.871452062,595.764969633,274.465485536,16.6606,304.638884097
 11/10  24:00:00,215.253831845,35.7608889847,58.726300375,0.0,38.286128036,48.4199368926,452.029246328,273.399668114,8.3303,170.299278214
 11/11  01:00:00,206.913732898,30.9042397406,82.6975232818,0.0,34.4311606118,33.1021868926,195.021453622,53.6379135056,3.33212,138.051420117
 11/11  02:00:00,191.480418953,30.9042397406,67.1318487997,0.0,34.4311606118,33.1021868926,159.052960532,47.9323009501,3.33212,107.788539582
 11/11  03:00:00,159.364301252,30.9042397406,52.4711016392,0.0,19.466279405,30.610668775,145.14166451,40.3579356553,3.33212,101.451608855
 11/11  04:00:00,151.158487903,30.9042397406,44.2838906606,0.0,19.466279405,30.610668775,138.707599312,33.9325933047,3.33212,101.442886007
 11/11  05:00:00,156.043971941,30.9042397406,42.5914778507,0.0,19.466279405,30.610668775,172.251293611,31.057992491,3.33212,137.86118112
 11/11  06:00:00,168.132930973,30.9042397406,42.439020889,0.0,19.466279405,30.610668775,208.56084197,29.5424086643,8.3303,170.688133306
 11/11  07:00:00,247.554177598,33.3325643626,50.7267608657,0.0,42.6918050922,54.3732441037,290.706283803,29.1262913126,16.6606,244.91939249
 11/11  08:00:00,319.128937923,35.7608889847,78.2900671924,0.0,49.3960418185,88.5934452969,644.269405422,214.58070714,24.9909,404.697798282
 11/11  09:00:00,394.118768402,35.7608889847,121.349370172,0.0,57.6566862989,112.030105488,836.031062807,228.423475435,33.3212,574.286387372
 11/11  10:00:00,293.397435988,36.3489615435,77.6311762977,0.0,50.9524495726,81.1684271793,634.358170009,152.284407383,66.8089,415.264862626
 11/11  11:00:00,249.145580793,36.4447947418,79.3323292186,0.0,42.6918050922,68.9656133826,492.692607962,94.1233903741,83.4695,315.099717588
 11/11  12:00:00,264.054731715,36.5048177101,98.191800606,0.0,38.286128036,68.9656133826,406.916360569,71.5316528232,83.4695,251.915207746
 11/11  13:00:00,272.989093628,36.5928375908,107.970341896,0.0,38.286128036,68.9656133826,317.979641536,52.2930347812,83.4695,182.217106755
 11/11  14:00:00,261.183297214,36.5831269961,115.186147297,0.0,31.5818913096,56.727595265,294.440399605,39.6757688213,75.1392,179.625430783
 11/11  15:00:00,261.660346217,36.6038905942,115.670103247,0.0,31.5818913096,56.727595265,283.385420216,37.5275443299,66.8089,179.048975886
 11/11  16:00:00,245.766453227,36.6282815515,99.8005785369,0.0,31.5818913096,56.727595265,302.812007377,48.622577941,75.1392,179.050229436
 11/11  17:00:00,254.918202946,36.3181497685,71.5906943411,0.0,31.5818913096,61.661095265,324.795859073,94.7474532949,91.7998,138.248605778
 11/11  18:00:00,285.190139574,35.7608889847,65.6850247643,0.0,31.5818913096,70.9729253606,492.437915996,264.416276339,49.9818,178.039839657
 11/11  19:00:00,356.060016775,35.7608889847,73.7896131493,0.0,80.3315023541,83.7685254822,582.942976559,326.065586957,49.9818,206.895589602
 11/11  20:00:00,373.168929558,35.7608889847,86.2417292122,0.0,102.000620287,77.6748002752,579.512127149,267.881105966,33.3212,278.309821184
 11/11  21:00:00,401.918092206,35.7608889847,94.3874653955,0.0,108.704857014,91.4735406516,542.286498174,239.332508132,33.3212,269.632790042
 11/11  22:00:00,372.653400372,35.7608889847,93.2817967398,0.0,95.2963835608,89.1510273009,552.455380294,249.174888886,24.9909,278.289591409
 11/11  23:00:00,314.118461363,35.7608889847,87.9325810293,0.0,80.3315023541,63.3799339444,678.196280291,263.38679902,16.6606,398.148881271
 11/11  24:00:00,225.15952585,35.7608889847,63.3437629563,0.0,42.6918050922,48.4199368926,515.567803066,272.717401812,8.3303,234.520101254
 11/12  01:00:00,172.126301491,30.9042397406,47.9317665501,0.0,34.4311606118,33.1021868926,198.035594493,56.573081869,3.33212,138.130392624
 11/12  02:00:00,164.48095201,30.9042397406,40.2531290034,0.0,34.4311606118,33.1021868926,154.240432355,43.0766229483,3.33212,107.831689407
 11/12  03:00:00,143.443414494,30.9042397406,36.6930263754,0.0,19.466279405,30.610668775,140.850597507,36.0248766398,3.33212,101.493600867
 11/12  04:00:00,141.147440344,30.9042397406,34.4093580392,0.0,19.466279405,30.610668775,139.481617918,32.0852569919,3.33212,104.064240926
 11/12  05:00:00,162.583653988,30.9042397406,49.2277206854,0.0,19.466279405,30.610668775,168.801342745,30.1824764903,3.33212,135.286746254
 11/12  06:00:00,158.665447944,30.9042397406,33.1243310966,0.0,19.466279405,30.610668775,212.686121106,29.6505692123,8.3303,174.705251894
 11/12  07:00:00,239.450392,32.9278435923,43.1821656664,0.0,42.6918050922,54.3732441037,287.110266349,29.5260291712,16.6606,240.923637178
 11/12  08:00:00,310.715817352,35.7608889847,70.1789438913,0.0,49.3960418185,88.5934452969,646.667114472,212.351651649,24.9909,409.324562823
 11/12  09:00:00,384.421328571,35.7608889847,112.974475733,0.0,57.6566862989,112.030105488,779.209840615,165.158759252,33.3212,580.729881364
 11/12  10:00:00,331.425859873,36.3442124759,116.676360727,0.0,50.9524495726,81.1684271793,571.194312819,88.6458459553,66.8089,415.739566864
 11/12  11:00:00,276.947172461,36.4397546273,107.518027288,0.0,42.6918050922,68.9656133826,447.757797164,49.9880860883,83.4695,314.300211076
 11/12  12:00:00,277.690715941,36.4955205224,112.078298995,0.0,38.286128036,68.9656133826,364.052605387,29.3565382883,83.4695,251.226567099
 11/12  13:00:00,301.199298735,36.5480440937,136.136614009,0.0,38.286128036,68.9656133826,281.583441527,18.3507027498,83.4695,179.763238777
 11/12  14:00:00,281.950832895,36.571464215,135.491116657,0.0,31.5818913096,56.727595265,274.59699722,12.791188361,75.1392,186.666608859
 11/12  15:00:00,284.635703727,36.6012554487,138.025421086,0.0,31.5818913096,56.727595265,257.082168114,11.0968387295,66.8089,179.176429384
 11/12  16:00:00,238.830509877,36.6266809725,92.6196894329,0.0,31.5818913096,56.727595265,274.51523932,20.1997916176,75.1392,179.176247702
 11/12  17:00:00,232.025495068,36.3179203622,48.8293909813,0.0,31.5818913096,61.661095265,271.66387648,41.5673290811,91.7998,138.296747399
 11/12  18:00:00,273.261301591,35.7608889847,54.4690240852,0.0,31.5818913096,70.9729253606,305.568265497,77.3911888791,49.9818,178.195276617
 11/12  19:00:00,347.213690588,35.7608889847,66.5346472994,0.0,80.3315023541,83.7685254822,392.149913051,135.069925425,49.9818,207.098187626
 11/12  20:00:00,366.622838387,35.7608889847,81.8165472315,0.0,102.000620287,77.6748002752,491.686207982,179.699193138,33.3212,278.665814844
 11/12  21:00:00,405.229202696,35.7608889847,100.158895923,0.0,108.704857014,91.4735406516,396.685296662,93.4005903366,33.3212,269.963506326
 11/12  22:00:00,397.500317298,35.7608889847,120.537085677,0.0,95.2963835608,89.1510273009,354.179688699,50.4992342889,24.9909,278.68955441
 11/12  23:00:00,359.113462784,35.7608889847,135.186640476,0.0,80.3315023541,63.3799339444,470.083521882,48.9869412776,16.6606,404.435980604
 11/12  24:00:00,250.052615701,35.7608889847,90.6270332284,0.0,42.6918050922,48.4199368926,305.569985947,63.2612320207,8.3303,233.978453926
 11/13  01:00:00,181.109209901,30.9042397406,68.499796525,0.0,25.5240853573,30.610668775,187.143501316,48.9093422024,3.33212,134.902039114
 11/13  02:00:00,162.715658007,30.9042397406,57.4665136577,0.0,19.418418834,29.3649097162,162.514797248,51.4629496958,3.33212,107.719727553
 11/13  03:00:00,148.562095402,30.9042397406,51.2332943616,0.0,12.7620426787,28.1191506574,159.208268472,54.4875508395,3.33212,101.388597632
 11/13  04:00:00,145.477737892,30.9042397406,48.1612935028,0.0,12.7620426787,28.1191506574,153.820430501,49.1033459299,3.33212,101.384964571
 11/13  05:00:00,153.336258166,30.9042397406,49.4526940664,0.0,12.7620426787,28.1191506574,181.039199822,39.701933606,3.33212,138.005146216
 11/13  06:00:00,188.582903436,30.9042397406,57.0665188697,0.0,25.5240853573,30.610668775,281.104683025,36.7842342969,8.3303,235.990148728
 11/13  07:00:00,311.123768321,34.4657825196,81.0351224001,0.0,51.0481707146,78.1489452969,462.825499089,35.8615459587,16.6606,410.30335313
 11/13  08:00:00,381.664782536,35.7632187702,106.982050672,0.0,64.3609230253,109.708623606,621.890412704,55.7927107454,24.9909,541.106801959
 11/13  09:00:00,316.718197343,35.7608889847,84.640414081,0.0,51.0481707146,80.7689615957,511.756784232,62.0228054032,33.3212,416.412778829
 11/13  10:00:00,279.685356322,36.3404608152,75.3573491454,0.0,51.0481707146,71.0224615957,449.335820599,64.5142334773,66.8089,318.012687121
 11/13  11:00:00,218.505487216,36.4304804252,62.938068462,0.0,32.1804615127,65.7244621605,399.315490087,68.2692073418,83.4695,247.576782745
 11/13  12:00:00,207.676293581,36.4838015925,51.53113227,0.0,32.1804615127,65.7244621605,327.878922925,57.9221829811,83.4695,186.487239944
 11/13  13:00:00,204.382958707,36.5207242901,48.9712277145,0.0,32.1804615127,65.7244621605,320.286954313,50.5755011956,83.4695,186.241953117
 11/13  14:00:00,198.861208895,36.5530390774,53.1207795377,0.0,32.1804615127,55.9779621605,308.13183057,52.8438564011,75.1392,180.148774169
 11/13  15:00:00,198.916786126,36.5799822621,53.151507604,0.0,32.1804615127,55.9779621605,301.644278601,55.528790599,66.8089,179.306588002
 11/13  16:00:00,198.992666513,36.6060520656,53.2149672265,0.0,32.1804615127,55.9779621605,311.412944576,56.9626353365,75.1392,179.31110924
 11/13  17:00:00,235.395281269,36.3041340379,52.2864563946,0.0,32.1804615127,60.9114621605,286.485656275,54.633724686,91.7998,140.052131589
 11/13  18:00:00,290.947873148,35.7608889847,64.8754413992,0.0,32.1804615127,77.5397301883,319.878889395,57.9394881335,49.9818,211.957601262
 11/13  19:00:00,365.696818612,35.7608889847,85.5445653854,0.0,77.122965704,86.2600435998,482.728427181,59.3121875295,49.9818,373.434439652
 11/13  20:00:00,374.508475085,35.7608889847,86.7487996628,0.0,102.647051061,80.1663183927,371.50362668,58.1064962417,33.3212,280.075930439
 11/13  21:00:00,409.723707383,35.7608889847,96.6039965543,0.0,115.40909374,92.7192997104,370.030606211,57.6639254891,33.3212,279.045480722
 11/13  22:00:00,401.896944829,35.7608889847,112.321918585,0.0,102.647051061,94.1340635361,494.242969174,58.0653670124,24.9909,411.186702162
 11/13  23:00:00,313.379976329,35.7622653245,90.4202456283,0.0,77.122965704,65.871452062,384.664089019,61.077850537,16.6606,306.925638482
 11/13  24:00:00,219.567359163,35.7608889847,64.7804489308,0.0,38.286128036,48.4199368926,244.251856037,65.2583196701,8.3303,170.663236367
 11/14  01:00:00,168.404144935,30.9042397406,55.9262529995,0.0,25.5240853573,30.610668775,183.379608967,41.9949213464,3.33212,138.052567621
 11/14  02:00:00,155.699562757,30.9042397406,50.6127032973,0.0,19.418418834,29.3649097162,138.167378926,33.41675943,3.33212,101.418499496
 11/14  03:00:00,144.683598169,30.9042397406,47.5127382963,0.0,12.7620426787,28.1191506574,149.447143179,38.3477540195,3.33212,107.76726916
 11/14  04:00:00,143.538103298,30.9042397406,46.3806438419,0.0,12.7620426787,28.1191506574,138.217032007,33.4593918634,3.33212,101.425520143
 11/14  05:00:00,155.371869812,32.5231228219,49.3484549909,0.0,12.7620426787,28.1191506574,168.269054281,26.8190723484,3.33212,138.117861932
 11/14  06:00:00,189.419952115,31.7136812813,56.5699344658,0.0,25.5240853573,30.610668775,269.80662526,25.2467420032,8.3303,236.229583257
 11/14  07:00:00,344.694234999,34.7895591359,113.491458478,0.0,51.0481707146,78.1489452969,447.037280161,19.133280772,16.6606,411.243399389
 11/14  08:00:00,413.585866453,35.7717830739,137.701901988,0.0,64.3609230253,109.708623606,588.92616965,20.7065835263,24.9909,543.228686124
 11/14  09:00:00,365.608281965,35.7608889847,132.304150439,0.0,51.0481707146,80.7689615957,467.208605712,14.720117431,33.3212,419.167288281
 11/14  10:00:00,320.054708941,36.3257499183,115.170409893,0.0,51.0481707146,71.0224615957,395.55554108,11.7726020771,66.8089,316.974039003
 11/14  11:00:00,271.18183825,36.4164263916,114.758909747,0.0,32.1804615127,65.7244621605,348.992538841,10.8446692778,83.4695,254.678369563
 11/14  12:00:00,279.742831349,36.4707543575,122.308306623,0.0,32.1804615127,65.7244621605,271.691116348,7.91852824851,83.4695,180.303088099
 11/14  13:00:00,295.013938878,36.5116259901,137.811204221,0.0,32.1804615127,65.7244621605,277.633105706,7.22978797103,83.4695,186.933817735
 11/14  14:00:00,290.546806068,36.5444250576,142.701043546,0.0,32.1804615127,55.9779621605,263.547963251,8.68973826972,75.1392,179.719024982
 11/14  15:00:00,290.979444791,36.573016159,143.125303766,0.0,32.1804615127,55.9779621605,260.460177178,9.7387838641,66.8089,183.912493314
 11/14  16:00:00,282.787506175,36.6001435635,135.157691996,0.0,32.1804615127,55.9779621605,266.887031696,9.87531694376,75.1392,181.872514752
 11/14  17:00:00,310.467746999,36.3014673683,125.66464026,0.0,32.1804615127,60.9114621605,236.868440058,6.5854104753,91.7998,138.483229582
 11/14  18:00:00,360.918638714,35.7615344465,133.154486898,0.0,32.1804615127,77.5397301883,266.971412546,10.24111372,49.9818,206.748498826
 11/14  19:00:00,422.399251319,35.8033189409,140.532743774,0.0,77.122965704,86.2600435998,444.064260151,10.9384187629,49.9818,383.144041388
 11/14  20:00:00,429.515121266,35.7617935444,140.513261344,0.0,102.647051061,80.1663183927,322.294984183,8.65435347565,33.3212,280.319430707
 11/14  21:00:00,454.14644948,35.7608889847,139.93351402,0.0,115.40909374,92.7192997104,322.561714668,9.91627722658,33.3212,279.324237441
 11/14  22:00:00,429.013857221,35.7855177955,138.193019873,0.0,102.647051061,94.1340635361,445.600525439,9.91775628174,24.9909,410.691869158
 11/14  23:00:00,364.345936714,35.8327248583,139.630626034,0.0,77.122965704,65.871452062,337.678210476,12.3795211023,16.6606,308.638089374
 11/14  24:00:00,295.998350069,35.8182033802,139.45400613,0.0,38.286128036,48.4199368926,196.496947166,17.3823567763,8.3303,170.78429039
 11/15  01:00:00,140.511422174,30.9042397406,28.0840349036,0.0,25.5240853573,30.610668775,141.454086078,0.0,3.33212,138.121966078
 11/15  02:00:00,142.420384744,30.9042397406,37.3866792744,0.0,19.418418834,29.3649097162,104.786277341,0.0,3.33212,101.454157341
 11/15  03:00:00,187.97331394,33.3325643626,87.4966002088,0.0,12.7620426787,28.1191506574,111.200468464,0.0474864020914,3.33212,107.820862062
 11/15  04:00:00,120.977815895,30.9042397406,23.8929377722,0.0,12.7620426787,28.1191506574,107.768906699,2.96482622851,3.33212,101.471960471
 11/15  05:00:00,185.913507894,33.3325643626,79.0272214395,0.0,12.7620426787,28.1191506574,148.01622986,6.50250214504,3.33212,138.181607715
 11/15  06:00:00,206.385819208,32.9278435923,72.44181025,0.0,25.5240853573,30.610668775,251.245689276,2.95311001189,8.3303,239.962279264
 11/15  07:00:00,345.430742798,34.6276708278,113.985355667,0.0,51.0481707146,78.1489452969,427.438447907,0.215388758541,16.6606,410.562459149
 11/15  08:00:00,414.100246969,35.7868543951,138.047777484,0.0,64.3609230253,109.708623606,585.59685229,12.4154012917,24.9909,548.190550998
 11/15  09:00:00,372.182680493,35.774140622,138.6274851,0.0,51.0481707146,80.7689615957,463.003553151,7.10900376143,33.3212,422.57334939
 11/15  10:00:00,343.727384101,36.3291059849,137.459851197,0.0,51.0481707146,71.0224615957,389.162771559,3.31079527141,66.8089,319.043076288
 11/15  11:00:00,296.276536677,36.4226192374,138.498878839,0.0,32.1804615127,65.7244621605,336.658295429,5.5742866323,83.4695,247.614508797
 11/15  12:00:00,296.795049616,36.5086331,137.8530769,0.0,32.1804615127,65.7244621605,276.098647571,5.24135020283,83.4695,187.387797369
 11/15  13:00:00,296.338112851,36.6031867749,137.138900349,0.0,32.1804615127,65.7244621605,271.632442414,4.87024646379,83.4695,183.29269595
 11/15  14:00:00,288.131418491,36.6058363508,137.801898871,0.0,32.1804615127,55.9779621605,263.678336416,4.94141744666,75.1392,183.597718969
 11/15  15:00:00,288.054139765,36.6201537178,138.688918697,0.0,32.1804615127,55.9779621605,251.39852687,5.0278326583,66.8089,179.561794211
 11/15  16:00:00,287.107133099,36.6215805883,138.686145972,0.0,32.1804615127,55.9779621605,267.458837817,5.84275613731,75.1392,186.47688168
 11/15  17:00:00,325.955623802,36.3277690085,140.818457517,0.0,32.1804615127,60.9114621605,234.199275094,3.84939016065,91.7998,138.550084933
 11/15  18:00:00,369.023627594,35.8109383162,141.247149363,0.0,32.1804615127,77.5397301883,265.818050687,8.89915472421,49.9818,206.937095962
 11/15  19:00:00,406.959903972,35.8508001247,125.728593321,0.0,77.122965704,86.2600435998,457.368508487,23.4613118867,49.9818,383.9253966
 11/15  20:00:00,364.767855438,35.7802322295,76.8626997769,0.0,102.647051061,80.1663183927,371.747842481,57.7106757658,33.3212,280.715966715
 11/15  21:00:00,412.304504232,35.761245535,99.1113187194,0.0,115.40909374,92.7192997104,405.559754065,92.5032641558,33.3212,279.735289909
 11/15  22:00:00,411.665641217,35.7965172412,121.953672268,0.0,102.647051061,94.1340635361,559.15470988,121.055528136,24.9909,413.108281744
 11/15  23:00:00,325.711494164,35.8401794242,102.500046877,0.0,77.122965704,65.871452062,470.91928855,146.395586291,16.6606,307.863102259
 11/15  24:00:00,230.9978307,35.8059983943,75.9444945972,0.0,38.286128036,48.4199368926,337.23002944,153.593729979,8.3303,175.305999461
 11/16  01:00:00,177.787684122,30.9042397406,65.1751709466,0.0,25.5240853573,30.610668775,237.163344904,93.2497692229,3.33212,140.581455682
 11/16  02:00:00,164.269799068,30.9042397406,59.0486897954,0.0,19.418418834,29.3649097162,177.879833871,73.0482901872,3.33212,101.499423684
 11/16  03:00:00,153.06044418,30.9042397406,55.779042808,0.0,12.7620426787,28.1191506574,163.353381872,58.5176406982,3.33212,101.503621174
 11/16  04:00:00,151.717527386,31.7136812813,53.6372952674,0.0,12.7620426787,28.1191506574,161.053248557,49.8647462625,3.33212,107.856382295
 11/16  05:00:00,160.409477075,32.5231228219,54.9566147718,0.0,12.7620426787,28.1191506574,182.953967898,41.3583640472,3.33212,138.263483851
 11/16  06:00:00,197.164545017,33.3325643626,63.2751696118,0.0,25.5240853573,30.610668775,281.701221974,36.6278059444,8.3303,236.743116029
 11/16  07:00:00,323.752463492,33.8182292871,94.3571768537,0.0,51.0481707146,78.1489452969,465.27881769,35.4228803955,16.6606,413.195337295
 11/16  08:00:00,395.684419897,35.7691048265,121.031014927,0.0,64.3609230253,109.708623606,639.959547004,65.7616878021,24.9909,549.206959202
 11/16  09:00:00,328.871763315,35.7608889847,96.7892537596,0.0,51.0481707146,80.7689615957,540.918143045,80.9223808291,33.3212,426.674562216
 11/16  10:00:00,309.98116265,36.3436240344,105.546546406,0.0,51.0481707146,71.0224615957,456.407516495,70.451032307,66.8089,319.147584188
 11/16  11:00:00,271.573126896,36.4352079646,115.864592596,0.0,32.1804615127,65.7244621605,370.354171201,38.2116568504,83.4695,248.673014351
 11/16  12:00:00,290.866354059,36.5284781698,133.784548762,0.0,32.1804615127,65.7244621605,287.50424277,16.5380105342,83.4695,187.496732236
 11/16  13:00:00,292.915560848,36.6265304551,135.464050741,0.0,32.1804615127,65.7244621605,275.59491956,4.91173467529,83.4695,187.213684884
 11/16  14:00:00,285.914378498,36.577248702,137.764763595,0.0,32.1804615127,55.9779621605,257.506939012,2.3956916702,75.1392,179.972047341
 11/16  15:00:00,286.578709131,36.6022848547,138.309518633,0.0,32.1804615127,55.9779621605,256.067300438,2.65059724229,66.8089,186.607803196
 11/16  16:00:00,282.404543745,36.6292460421,134.773220059,0.0,32.1804615127,55.9779621605,261.837017686,7.01847778965,75.1392,179.679339896
 11/16  17:00:00,246.098603864,36.3232862552,62.5216003914,0.0,32.1804615127,60.9114621605,256.120157862,25.6968272016,91.7998,138.62353066
 11/16  18:00:00,289.525678128,35.7619435893,63.3126068999,0.0,32.1804615127,77.5397301883,319.59198936,55.2830419529,49.9818,214.327147407
 11/16  19:00:00,371.653217058,35.797409954,91.2953954249,0.0,77.122965704,86.2600435998,512.881913908,82.4173695932,49.9818,380.482744315
 11/16  20:00:00,385.252698226,35.7608889847,97.2605382542,0.0,102.647051061,80.1663183927,429.038527986,110.902364879,33.3212,284.814963107
 11/16  21:00:00,421.083180752,35.7608889847,107.699258542,0.0,115.40909374,92.7192997104,436.2050211,122.830721066,33.3212,280.053100034
 11/16  22:00:00,412.412296256,35.7608889847,122.577182831,0.0,102.647051061,94.1340635361,561.047712929,121.990595456,24.9909,414.066217473
 11/16  23:00:00,321.447333844,35.7849080419,98.1330414502,0.0,77.122965704,65.871452062,470.151806548,145.160455808,16.6606,308.33075074
 11/16  24:00:00,225.01921633,35.7638392399,69.8339216729,0.0,38.286128036,48.4199368926,345.272110392,159.055035509,8.3303,177.886774882
 11/17  01:00:00,171.359864643,30.9042397406,58.7364529403,0.0,25.5240853573,30.610668775,217.48016223,75.8390462036,3.33212,138.308996027
 11/17  02:00:00,157.037949525,30.9042397406,51.7781549919,0.0,19.418418834,29.3649097162,170.140320157,65.26787322,3.33212,101.540326937
 11/17  03:00:00,145.553678855,30.9042397406,48.2115773809,0.0,12.7620426787,28.1191506574,167.440993542,56.2125295929,3.33212,107.89634395
 11/17  04:00:00,143.438373826,30.9042397406,46.0922564151,0.0,12.7620426787,28.1191506574,153.272352029,48.3877205841,3.33212,101.552511445
 11/17  05:00:00,150.775196461,30.9042397406,46.1984456273,0.0,12.7620426787,28.1191506574,185.115584092,43.4615396711,3.33212,138.321924421
 11/17  06:00:00,186.576540565,30.9042397406,54.3393756191,0.0,25.5240853573,30.610668775,290.388011233,37.6440848499,8.3303,244.413626383
 11/17  07:00:00,318.886492973,34.7895591359,84.905990922,0.0,51.0481707146,78.1489452969,459.709746309,28.8913454699,16.6606,414.157800839
 11/17  08:00:00,388.24799288,35.7658621762,112.313701017,0.0,64.3609230253,109.708623606,648.726949606,74.0124891898,24.9909,549.723560416
 11/17  09:00:00,320.176267405,35.7608889847,87.1819472214,0.0,51.0481707146,80.7689615957,534.800521364,79.8539580515,33.3212,421.625363312
 11/17  10:00:00,292.129692481,36.34896063,87.6392188664,0.0,51.0481707146,71.0224615957,463.882065714,75.4207448118,66.8089,321.652420903
 11/17  11:00:00,247.311340775,36.4404459753,91.6113238912,0.0,32.1804615127,65.7244621605,391.779969424,55.3865775006,83.4695,252.923891923
 11/17  12:00:00,277.045266505,36.4962633209,120.261785552,0.0,32.1804615127,65.7244621605,294.897799974,23.7844848739,83.4695,187.643815101
 11/17  13:00:00,293.011372172,36.5856532165,135.69136507,0.0,32.1804615127,65.7244621605,275.736212451,4.91549913303,83.4695,187.351213318
 11/17  14:00:00,285.696039032,36.6364318086,137.58764573,0.0,32.1804615127,55.9779621605,257.334794386,2.10181903239,75.1392,180.093775354
 11/17  15:00:00,285.940844589,36.6073598374,137.778103733,0.0,32.1804615127,55.9779621605,256.001357174,2.45119926197,66.8089,186.741257912
 11/17  16:00:00,287.022319943,36.6229917754,138.948000659,0.0,32.1804615127,55.9779621605,258.003952585,3.05670505672,75.1392,179.808047529
 11/17  17:00:00,297.36748724,36.3180672481,112.963938897,0.0,32.1804615127,60.9114621605,245.613232157,8.50597599004,91.7998,145.307456167
 11/17  18:00:00,282.987872378,35.7626084162,56.7348074123,0.0,32.1804615127,77.5397301883,289.155548318,31.7066673838,49.9818,207.467080934
 11/17  19:00:00,363.450126977,35.7988283378,83.1172207578,0.0,77.122965704,86.2600435998,503.172950448,67.9173141774,49.9818,385.273836271
 11/17  20:00:00,380.413314101,35.7608889847,92.8770451361,0.0,102.647051061,80.1663183927,414.103110141,99.2292287211,33.3212,281.55268142
 11/17  21:00:00,418.114506654,35.7608889847,105.151071886,0.0,115.40909374,92.7192997104,429.885672916,115.712839141,33.3212,280.851633776
 11/17  22:00:00,410.092263877,35.7608889847,120.56472322,0.0,102.647051061,94.1340635361,565.586631452,123.190122721,24.9909,417.405608731
 11/17  23:00:00,322.061415778,35.7898563877,98.8637978722,0.0,77.122965704,65.871452062,439.806973121,108.498891595,16.6606,314.647481526
 11/17  24:00:00,228.449231502,35.7718672495,73.516373508,0.0,38.286128036,48.4199368926,267.361173139,87.8703946551,8.3303,171.160478483
 11/18  01:00:00,179.325216712,30.9042397406,64.5344268447,0.0,27.7269238854,30.610668775,210.159938284,61.8599526491,3.33212,144.967865634
 11/18  02:00:00,174.180301555,30.9042397406,59.4150608266,0.0,27.7269238854,30.610668775,153.943843346,49.0324844007,3.33212,101.579238945
 11/18  03:00:00,152.800775004,30.9042397406,55.5688198214,0.0,12.7620426787,28.1191506574,147.237024014,35.975121076,3.33212,107.929782938
 11/18  04:00:00,150.954829873,30.9042397406,53.7497852767,0.0,12.7620426787,28.1191506574,133.717401126,28.7971439804,3.33212,101.588137146
 11/18  05:00:00,161.072907077,32.5231228219,55.6708836711,0.0,12.7620426787,28.1191506574,164.013482256,22.2833394295,3.33212,138.398022827
 11/18  06:00:00,173.651065736,31.7136812813,56.8270687884,0.0,12.7620426787,28.1191506574,209.373175541,22.8973140019,8.3303,178.145561539
 11/18  07:00:00,267.673294486,34.6276708278,67.2106514988,0.0,42.6918050922,54.3732441037,287.139451761,24.5458828721,16.6606,245.932968889
 11/18  08:00:00,348.827990746,35.792534644,119.56007459,0.0,42.6918050922,86.1019271793,457.713548394,17.6003981498,24.9909,415.122250244
 11/18  09:00:00,407.670151907,35.7626019927,136.743491919,0.0,57.6566862989,112.030105488,633.312903969,9.04130677458,33.3212,590.950397194
 11/18  10:00:00,362.442427151,36.3366118367,137.431566695,0.0,57.6566862989,83.6599452969,495.011798971,3.49361908303,66.8089,424.709279888
 11/18  11:00:00,310.721229813,36.431078701,139.527235755,0.0,42.6918050922,68.9656133826,407.008304532,2.83761348615,83.4695,320.701191045
 11/18  12:00:00,303.195800803,36.4859478899,140.050926349,0.0,34.9340096728,67.7198543238,343.626865013,3.49723217825,83.4695,256.660132835
 11/18  13:00:00,301.747697807,36.5431929923,139.040566929,0.0,34.9340096728,67.7198543238,274.337768048,2.78360844212,83.4695,188.084659606
 11/18  14:00:00,292.222199037,36.5641499987,139.367664835,0.0,34.9340096728,57.9733543238,265.955990769,3.06880386295,75.1392,187.747986906
 11/18  15:00:00,287.762239699,36.5885296934,135.623854589,0.0,34.9340096728,57.9733543238,259.034805715,4.76579261376,66.8089,187.460113102
 11/18  16:00:00,258.113323832,36.6096319718,106.585252469,0.0,34.9340096728,57.9733543238,273.280434872,10.6556454603,75.1392,187.485589412
 11/18  17:00:00,267.682256396,36.3057394738,79.2234866837,0.0,34.9340096728,62.9068543238,251.359098672,18.1263967655,91.7998,141.432901906
 11/18  18:00:00,301.10599073,35.767352258,77.2334294289,0.0,34.9340096728,72.2186844194,251.623065577,23.5696097993,49.9818,178.071655777
 11/18  19:00:00,387.050072552,35.8375056641,96.7116403451,0.0,87.0357390804,86.2600435998,292.283253622,22.5894352594,49.9818,219.712018363
 11/18  20:00:00,396.411956896,35.7636919531,111.375693022,0.0,102.000620287,77.6748002752,339.088388187,22.7781010399,33.3212,282.989087147
 11/18  21:00:00,415.762487646,35.7608889847,119.469962851,0.0,102.000620287,88.9820225341,338.45113017,24.2830225637,33.3212,280.846907607
 11/18  22:00:00,414.511126727,35.7608889847,127.934798586,0.0,102.000620287,91.6425454185,330.803764621,24.3872856108,24.9909,281.42557901
 11/18  23:00:00,358.519514524,35.7608889847,125.138838361,0.0,87.0357390804,65.871452062,455.851499251,25.8725869873,16.6606,413.318312264
 11/18  24:00:00,225.935206409,35.7608889847,66.5788857331,0.0,42.6918050922,48.4199368926,296.303593863,42.8891313189,8.3303,245.084162544
 11/19  01:00:00,179.034897005,30.9042397406,55.0335965059,0.0,34.4311606118,33.1021868926,201.238901449,56.7012175884,3.33212,141.205563861
 11/19  02:00:00,172.484498788,30.9042397406,48.4924279608,0.0,34.4311606118,33.1021868926,171.383759182,62.3660718307,3.33212,105.685567352
 11/19  03:00:00,151.333575496,30.9042397406,44.8250438856,0.0,19.466279405,30.610668775,172.12659031,60.6508586673,3.33212,108.143611642
 11/19  04:00:00,150.467193418,30.9042397406,43.9436949489,0.0,19.466279405,30.610668775,167.036023236,55.5649460964,3.33212,108.138957139
 11/19  05:00:00,158.692864157,30.9042397406,45.5814782414,0.0,19.466279405,30.610668775,189.240240703,47.4270959825,3.33212,138.481024721
 11/19  06:00:00,167.428842376,30.9042397406,42.0883296665,0.0,19.466279405,30.610668775,228.88158408,42.0104975311,8.3303,178.540786549
 11/19  07:00:00,251.281960505,34.3038942115,51.0276054632,0.0,42.6918050922,54.3732441037,302.869184869,39.1556853227,16.6606,247.052899546
 11/19  08:00:00,320.378697471,35.8771457492,81.1262419113,0.0,49.3960418185,88.5934452969,589.032867682,147.945712117,24.9909,416.096255564
 11/19  09:00:00,395.483424626,35.7608889847,124.29928854,0.0,57.6566862989,112.030105488,799.321394671,167.958000028,33.3212,598.042194644
 11/19  10:00:00,342.175978857,36.3630558317,126.485020922,0.0,50.9524495726,81.1684271793,659.668508005,169.430901086,66.8089,423.428706919
 11/19  11:00:00,289.235014452,36.4802643394,118.773558333,0.0,42.6918050922,68.9656133826,551.478818238,143.913784186,83.4695,324.095534052
 11/19  12:00:00,287.197451113,36.5475593015,120.669251629,0.0,38.286128036,68.9656133826,463.55872287,122.633053877,83.4695,257.456168994
 11/19  13:00:00,280.8788366,36.604560153,115.206072451,0.0,38.286128036,68.9656133826,390.574596895,121.880414258,83.4695,185.224682637
 11/19  14:00:00,260.901455349,36.5865239477,114.293308375,0.0,31.5818913096,56.727595265,374.748859713,111.99084047,75.1392,187.618819243
 11/19  15:00:00,257.806743713,36.6153460807,111.155485893,0.0,31.5818913096,56.727595265,381.630378333,127.825989737,66.8089,186.995488596
 11/19  16:00:00,241.985974671,36.6403287481,95.2173035886,0.0,31.5818913096,56.727595265,430.975064716,172.320217362,75.1392,183.515647353
 11/19  17:00:00,257.539247323,36.3275866783,70.5987587702,0.0,31.5818913096,61.661095265,435.022938259,201.042607393,91.7998,142.180530866
 11/19  18:00:00,259.251281049,35.7608889847,39.6612883352,0.0,31.5818913096,70.9729253606,440.683089492,211.602433233,49.9818,179.098856259
 11/19  19:00:00,336.441170323,35.7608889847,54.7574242088,0.0,80.3315023541,83.7685254822,506.461261612,240.828419173,49.9818,215.651042439
 11/19  20:00:00,358.084834345,35.7608889847,71.8867406316,0.0,102.000620287,77.6748002752,571.863814807,256.043590901,33.3212,282.499023906
 11/19  21:00:00,393.223047548,35.7608889847,85.7741590298,0.0,108.704857014,91.4735406516,567.717000101,253.870309215,33.3212,280.525490885
 11/19  22:00:00,369.078614378,35.7608889847,89.875706161,0.0,95.2963835608,89.1510273009,536.961542506,224.33745303,24.9909,287.633189476
 11/19  23:00:00,312.519351109,35.7608889847,86.3623486106,0.0,80.3315023541,63.3799339444,676.645593854,245.724746335,16.6606,414.260247519
 11/19  24:00:00,224.051697062,35.7608889847,62.2284320266,0.0,42.6918050922,48.4199368926,508.464021731,263.052179399,8.3303,237.081542332
 11/20  01:00:00,160.72177064,30.9042397406,48.0024706111,0.0,25.5240853573,30.610668775,201.170210185,52.7055386718,3.33212,145.132551513
 11/20  02:00:00,145.708448431,30.9042397406,40.3116198744,0.0,19.418418834,29.3649097162,146.144077218,41.145168754,3.33212,101.666788464
 11/20  03:00:00,133.628340428,30.9042397406,36.1044042109,0.0,12.7620426787,28.1191506574,147.00081894,35.6497518036,3.33212,108.018947136
 11/20  04:00:00,131.250306422,30.9042397406,33.7414008576,0.0,12.7620426787,28.1191506574,139.164250544,31.7795098677,3.33212,104.052620677
 11/20  05:00:00,138.314206675,30.9042397406,34.2346880076,0.0,12.7620426787,28.1191506574,176.002443489,30.0003286259,3.33212,142.669994863
 11/20  06:00:00,172.79424266,30.9042397406,41.1037567923,0.0,25.5240853573,30.610668775,283.091844066,29.7530848182,8.3303,245.008459248
 11/20  07:00:00,299.892186582,32.9278435923,68.4229317882,0.0,51.0481707146,78.1489452969,464.441197885,30.4475548346,16.6606,417.33304305
 11/20  08:00:00,368.973725341,35.7608889847,92.0816909909,0.0,64.3609230253,109.708623606,820.320345331,238.978650804,24.9909,556.350794527
 11/20  09:00:00,302.15627037,35.7608889847,67.9001628235,0.0,51.0481707146,80.7689615957,733.56549692,272.816369653,33.3212,427.427927267
 11/20  10:00:00,265.205751665,36.2092609946,58.7642005097,0.0,51.0481707146,71.0224615957,645.110832859,252.161005683,66.8089,326.140927176
 11/20  11:00:00,210.004824456,36.4309688485,52.9829766833,0.0,32.1804615127,65.7244621605,532.539310652,193.636472181,83.4695,255.433338471
 11/20  12:00:00,202.805074713,36.4861588024,45.9551768267,0.0,32.1804615127,65.7244621605,424.258109598,151.925845988,83.4695,188.86276361
 11/20  13:00:00,199.275883798,36.5242697724,43.5114638642,0.0,32.1804615127,65.7244621605,404.525300659,133.322940671,83.4695,187.732859988
 11/20  14:00:00,194.210130469,36.5573679309,48.2055669365,0.0,32.1804615127,55.9779621605,401.03353585,140.397739947,75.1392,185.496595903
 11/20  15:00:00,201.060034375,36.5890764853,55.0036297572,0.0,32.1804615127,55.9779621605,401.314807766,152.392079727,66.8089,182.113828039
 11/20  16:00:00,198.852407641,36.6152893494,52.7894922412,0.0,32.1804615127,55.9779621605,420.563848165,158.296019446,75.1392,187.128628719
 11/20  17:00:00,232.186306706,36.3083288879,45.9439375164,0.0,32.1804615127,60.9114621605,409.789956179,174.276993557,91.7998,143.713162622
 11/20  18:00:00,281.367494097,35.7608889847,54.9953328149,0.0,32.1804615127,77.5397301883,430.402760107,170.482128894,49.9818,209.938831213
 11/20  19:00:00,353.113932927,35.7608889847,72.8255194542,0.0,77.122965704,86.2600435998,585.288691693,147.408573197,49.9818,387.898318496
 11/20  20:00:00,360.936543685,35.7608889847,73.1272816916,0.0,102.647051061,80.1663183927,458.740323508,134.895909417,33.3212,290.523214091
 11/20  21:00:00,393.11199348,35.7608889847,79.8702829991,0.0,115.40909374,92.7192997104,474.707181288,159.81404441,33.3212,281.571936878
 11/20  22:00:00,382.697488871,35.7608889847,92.8218386379,0.0,102.647051061,94.1340635361,640.415525935,196.672613788,24.9909,418.752012146
 11/20  23:00:00,297.316794134,35.7608889847,73.8929413679,0.0,77.122965704,65.871452062,534.164217,199.72601942,16.6606,317.77759758
 11/20  24:00:00,206.495731012,35.7608889847,50.9688405594,0.0,38.286128036,48.4199368926,407.687970468,220.965652802,8.3303,178.392017666
 11/21  01:00:00,154.864831284,30.9042397406,42.3712999138,0.0,25.5240853573,30.610668775,209.386581056,67.4636571103,3.33212,138.590803946
 11/21  02:00:00,142.117205357,30.9042397406,36.955180451,0.0,19.418418834,29.3649097162,164.361568027,52.9711290886,3.33212,108.058318939
 11/21  03:00:00,131.522600598,30.9042397406,34.2674859555,0.0,12.7620426787,28.1191506574,154.459791465,43.0658901807,3.33212,108.061781284
 11/21  04:00:00,130.090436815,30.9042397406,32.8451901867,0.0,12.7620426787,28.1191506574,141.496541601,36.4564178851,3.33212,101.708003715
 11/21  05:00:00,138.759037925,30.9042397406,34.3075652249,0.0,12.7620426787,28.1191506574,180.642737706,32.0712403658,3.33212,145.239377341
 11/21  06:00:00,173.936991231,30.9042397406,41.779268932,0.0,25.5240853573,30.610668775,285.50794996,34.3415930021,8.3303,242.836056958
 11/21  07:00:00,301.51207155,33.3325643626,69.01136679,0.0,51.0481707146,78.1489452969,473.712071331,35.6209022175,16.6606,421.430569114
 11/21  08:00:00,370.455712548,35.8197023702,92.5989686716,0.0,64.3609230253,109.708623606,795.604078842,212.008620736,24.9909,558.604558106
 11/21  09:00:00,307.170694931,35.7608889847,73.3517237246,0.0,51.0481707146,80.7689615957,614.734887232,154.146604184,33.3212,427.267083048
 11/21  10:00:00,284.048775022,36.3305776792,79.5369446941,0.0,51.0481707146,71.0224615957,494.191553768,99.7256446517,66.8089,327.657009117
 11/21  11:00:00,243.805512192,36.430048542,88.2529252703,0.0,32.1804615127,65.7244621605,404.950369313,64.8775440048,83.4695,256.603325308
 11/21  12:00:00,253.144597718,36.4886807565,97.0083218303,0.0,32.1804615127,65.7244621605,313.09905726,41.4290044363,83.4695,188.200552824
 11/21  13:00:00,275.761505105,36.5306839571,120.213838699,0.0,32.1804615127,65.7244621605,295.620768303,24.2595329219,83.4695,187.891735382
 11/21  14:00:00,281.380927527,36.5650716295,135.113901627,0.0,32.1804615127,55.9779621605,276.845517586,14.1147106696,75.1392,187.591606917
 11/21  15:00:00,284.313429062,36.595066998,137.906261811,0.0,32.1804615127,55.9779621605,266.234500919,12.1773624975,66.8089,187.248238421
 11/21  16:00:00,249.67367404,36.621131695,103.46751088,0.0,32.1804615127,55.9779621605,272.273957692,16.8059333405,75.1392,180.328824351
 11/21  17:00:00,219.3359911,36.3126694327,33.394067547,0.0,32.1804615127,60.9114621605,318.648573072,81.2152346446,91.7998,145.633538428
 11/21  18:00:00,269.91573342,35.7608889847,43.4349305597,0.0,32.1804615127,77.5397301883,462.181071921,196.924228473,49.9818,215.275043448
 11/21  19:00:00,344.078485033,35.7608889847,63.3948115773,0.0,77.122965704,86.2600435998,649.248821333,210.524287581,49.9818,388.742733752
 11/21  20:00:00,357.610013255,35.7608889847,69.7673391152,0.0,102.647051061,80.1663183927,510.102866034,188.715894612,33.3212,288.065771423
 11/21  21:00:00,394.277546231,35.7608889847,80.9086680527,0.0,115.40909374,92.7192997104,521.38833807,203.296748033,33.3212,284.770390037
 11/21  22:00:00,387.114506885,35.7608889847,97.0943869899,0.0,102.647051061,94.1340635361,648.00713816,204.004411265,24.9909,419.011826896
 11/21  23:00:00,302.141021653,35.7608889847,78.1292161861,0.0,77.122965704,65.871452062,560.36844254,224.798829878,16.6606,318.909012661
 11/21  24:00:00,228.683859163,35.7608889847,72.4756344405,0.0,38.286128036,48.4199368926,416.86584163,230.019281285,8.3303,178.516260344
 11/22  01:00:00,191.358003233,30.9042397406,78.6060467921,0.0,25.5240853573,30.610668775,198.727548399,56.7241705809,3.33212,138.671257818
 11/22  02:00:00,162.896557702,30.9042397406,57.4661991766,0.0,19.418418834,29.3649097162,159.864167103,48.4262429329,3.33212,108.10580417
