Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  03:00:00,145.348171958,30.9042397406,47.8539646141,0.0,12.7620426787,28.1191506574,149.559602243,38.1212130847,3.33212,108.106269159
 11/22  04:00:00,141.015542383,30.9042397406,43.5939101122,0.0,12.7620426787,28.1191506574,139.667358839,28.2282388355,3.33212,108.107000003
 11/22  05:00:00,146.660342919,30.9042397406,42.6451349658,0.0,12.7620426787,28.1191506574,169.075895183,27.0391640686,3.33212,138.704611115
 11/22  06:00:00,180.981056993,30.9042397406,49.2757568938,0.0,25.5240853573,30.610668775,282.895068289,28.8542137877,8.3303,245.710554502
 11/22  07:00:00,309.2949338,33.3325643626,77.3422320915,0.0,51.0481707146,78.1489452969,462.905765488,26.4501825734,16.6606,419.794982914
 11/22  08:00:00,376.032661067,35.7655166398,100.073274635,0.0,64.3609230253,109.708623606,719.676896836,133.775099781,24.9909,560.910897055
 11/22  09:00:00,308.582175961,35.7608889847,76.0001500132,0.0,51.0481707146,80.7689615957,589.083326205,121.788287527,33.3212,433.973838678
 11/22  10:00:00,275.150612787,36.3048829368,70.672132033,0.0,51.0481707146,71.0224615957,474.510461248,84.2301693853,66.8089,323.471391862
 11/22  11:00:00,220.197120029,36.425357093,64.5669941999,0.0,32.1804615127,65.7244621605,403.306325343,63.0094311511,83.4695,256.827394191
 11/22  12:00:00,236.72914741,36.4846066136,80.3693059391,0.0,32.1804615127,65.7244621605,331.475319083,53.3593462051,83.4695,194.646472878
 11/22  13:00:00,249.156383855,36.5279504453,93.4569173714,0.0,32.1804615127,65.7244621605,309.532174606,38.0494039616,83.4695,188.013270644
 11/22  14:00:00,264.768696118,36.5635539861,118.585076926,0.0,32.1804615127,55.9779621605,288.299190828,25.4430831404,75.1392,187.716907687
 11/22  15:00:00,265.248513142,36.5933994333,118.886118325,0.0,32.1804615127,55.9779621605,275.970038357,21.7725829114,66.8089,187.388555445
 11/22  16:00:00,192.815642901,36.6190832453,47.0364485514,0.0,32.1804615127,55.9779621605,288.893544469,32.8839545679,75.1392,180.870389902
 11/22  17:00:00,253.142090107,36.3110396415,67.1217001175,0.0,32.1804615127,60.9114621605,295.600332125,58.504162902,91.7998,145.296369223
 11/22  18:00:00,302.106846001,35.7608889847,75.8509496494,0.0,32.1804615127,77.5397301883,351.980455589,86.486277515,49.9818,215.512378074
 11/22  19:00:00,372.350396022,35.7608889847,92.0200643095,0.0,77.122965704,86.2600435998,525.966024669,86.4425528382,49.9818,389.541671831
 11/22  20:00:00,380.150316526,35.7608889847,92.2819331352,0.0,102.647051061,80.1663183927,387.715764056,63.1121743982,33.3212,291.282389657
 11/22  21:00:00,414.494549564,35.7608889847,101.282284938,0.0,115.40909374,92.7192997104,367.807832428,51.2051559888,33.3212,283.281476439
 11/22  22:00:00,405.704067395,35.7608889847,116.024114658,0.0,102.647051061,94.1340635361,505.656255472,52.1567317025,24.9909,428.50862377
 11/22  23:00:00,315.979353809,35.7608889847,92.9196128724,0.0,77.122965704,65.871452062,400.031699333,65.48711865,16.6606,317.883980683
 11/22  24:00:00,220.976599698,35.7608889847,66.0876288565,0.0,38.286128036,48.4199368926,264.582293999,83.2511775404,8.3303,173.000816458
 11/23  01:00:00,178.693592541,30.9042397406,54.6511975689,0.0,34.4311606118,33.1021868926,229.935078375,81.0060990076,3.33212,145.596859367
 11/23  02:00:00,173.255860008,30.9042397406,49.2137337655,0.0,34.4311606118,33.1021868926,181.119855477,69.4830643335,3.33212,108.304671143
 11/23  03:00:00,152.058303173,30.9042397406,45.5213957117,0.0,19.466279405,30.610668775,171.034037598,59.3937097308,3.33212,108.308207867
 11/23  04:00:00,150.34845038,30.9042397406,43.8278069387,0.0,19.466279405,30.610668775,160.952932873,49.3110638075,3.33212,108.309749066
 11/23  05:00:00,158.309355466,30.9042397406,45.2045902586,0.0,19.466279405,30.610668775,191.489439445,43.0912550321,3.33212,145.066064413
 11/23  06:00:00,171.395192193,30.9042397406,46.0163894008,0.0,19.466279405,30.610668775,231.680048839,43.9565979446,8.3303,179.393150894
 11/23  07:00:00,254.369664931,34.3038942115,54.0836537918,0.0,42.6918050922,54.3732441037,305.376503543,40.5581113566,16.6606,248.157792187
 11/23  08:00:00,317.376210207,35.8327571986,78.7536916738,0.0,49.3960418185,88.5934452969,541.438957366,88.7269825462,24.9909,427.72107482
 11/23  09:00:00,378.726470147,35.7608889847,108.357504525,0.0,57.6566862989,112.030105488,706.431297172,72.5957877934,33.3212,600.514309378
 11/23  10:00:00,308.338121787,36.3445134929,93.7288989361,0.0,50.9524495726,81.1684271793,559.92007383,59.8482407507,66.8089,433.26293308
 11/23  11:00:00,252.301341815,36.4366076279,82.7759288707,0.0,42.6918050922,68.9656133826,461.903730018,52.5808907692,83.4695,325.853339248
 11/23  12:00:00,260.39978354,36.4899018467,94.5711251404,0.0,38.286128036,68.9656133826,378.552585986,32.3534453561,83.4695,262.729640629
 11/23  13:00:00,301.108514684,36.531494013,135.565652715,0.0,38.286128036,68.9656133826,289.922514276,15.6143882589,83.4695,190.838626017
 11/23  14:00:00,264.562395007,36.5614098658,117.847362055,0.0,31.5818913096,56.727595265,277.63977435,14.3386824367,75.1392,188.161891913
 11/23  15:00:00,234.012725888,36.5871013665,87.5163988223,0.0,31.5818913096,56.727595265,274.625655326,20.2698740715,66.8089,187.546881254
 11/23  16:00:00,217.883772519,36.610133815,71.5577748364,0.0,31.5818913096,56.727595265,288.143442728,25.4814658289,75.1392,187.522776899
 11/23  17:00:00,254.63583533,36.3058706073,68.2122974455,0.0,31.5818913096,61.661095265,261.448008618,26.3060851089,91.7998,143.342123509
 11/23  18:00:00,284.32368506,35.7608889847,65.1785738433,0.0,31.5818913096,70.9729253606,265.795044427,33.616248712,49.9818,182.196995715
 11/23  19:00:00,341.407918716,35.7608889847,60.7301554251,0.0,80.3315023541,83.7685254822,304.789137483,38.3846259448,49.9818,216.422711538
 11/23  20:00:00,369.457569538,35.7608889847,84.7923619149,0.0,102.000620287,77.6748002752,361.406027088,37.4797453918,33.3212,290.605081696
 11/23  21:00:00,405.403296508,35.7608889847,100.196696358,0.0,108.704857014,91.4735406516,352.501570744,37.5121422832,33.3212,281.668228461
 11/23  22:00:00,379.187350311,35.7608889847,102.170171116,0.0,95.2963835608,89.1510273009,363.048845925,47.4338767211,24.9909,290.624069204
 11/23  23:00:00,323.967650479,35.7608889847,100.14303648,0.0,80.3315023541,63.3799339444,491.925601363,57.0921422486,16.6606,418.172859114
 11/23  24:00:00,236.156482323,35.7608889847,76.8309245976,0.0,42.6918050922,48.4199368926,306.617824907,52.7253421513,8.3303,245.562182756
 11/24  01:00:00,174.050926536,30.9042397406,61.5412537247,0.0,25.5240853573,30.610668775,180.282192957,34.916097513,3.33212,142.033975444
 11/24  02:00:00,158.769657645,30.9042397406,53.6548867455,0.0,19.418418834,29.3649097162,140.860184995,32.4327488172,3.33212,105.095316178
 11/24  03:00:00,147.766788401,30.9042397406,50.5888797523,0.0,12.7620426787,28.1191506574,141.433860464,29.9077007698,3.33212,108.194039694
 11/24  04:00:00,146.669686855,30.9042397406,49.5160913522,0.0,12.7620426787,28.1191506574,134.052804204,22.5245281226,3.33212,108.196156081
 11/24  05:00:00,180.464106255,32.5231228219,74.2912572661,0.0,12.7620426787,28.1191506574,166.730699742,17.9312555535,3.33212,145.467324188
 11/24  06:00:00,191.614189215,31.7136812813,58.6848996597,0.0,25.5240853573,30.610668775,271.872631808,17.2760887473,8.3303,246.26624306
 11/24  07:00:00,325.173105057,34.7895591359,91.2427292455,0.0,51.0481707146,78.1489452969,459.085495876,21.3392109902,16.6606,421.085684886
 11/24  08:00:00,402.065534524,35.7664927945,126.398469052,0.0,64.3609230253,109.708623606,615.758899686,25.3528581261,24.9909,565.41514156
 11/24  09:00:00,348.873808402,35.7608889847,115.811827159,0.0,51.0481707146,80.7689615957,489.512328618,19.3641528759,33.3212,436.826975742
 11/24  10:00:00,298.087718653,36.3272627153,93.5723812756,0.0,51.0481707146,71.0224615957,412.610100366,18.9984283282,66.8089,326.802772037
 11/24  11:00:00,259.033705302,36.4153360064,102.913458788,0.0,32.1804615127,65.7244621605,364.313304827,18.7187380186,83.4695,262.125066808
 11/24  12:00:00,262.966176987,36.4681737785,105.772051625,0.0,32.1804615127,65.7244621605,286.151832747,14.0810858449,83.4695,188.601246902
 11/24  13:00:00,257.739481493,36.5071873527,101.141250865,0.0,32.1804615127,65.7244621605,282.525794228,10.7947161064,83.4695,188.261578122
 11/24  14:00:00,258.573550537,36.5413345368,111.505527956,0.0,32.1804615127,55.9779621605,273.508289554,10.3937293856,75.1392,187.975360168
 11/24  15:00:00,259.724082861,36.5710685253,112.499111663,0.0,32.1804615127,55.9779621605,266.20127838,11.7121759556,66.8089,187.680202425
 11/24  16:00:00,243.527215546,36.5997962419,96.4575870544,0.0,32.1804615127,55.9779621605,275.57764778,12.7695317292,75.1392,187.668916051
 11/24  17:00:00,267.527245828,36.3013364948,80.6377510641,0.0,32.1804615127,60.9114621605,253.115957474,15.4449002791,91.7998,145.871257195
 11/24  18:00:00,266.255753706,35.7608889847,40.0124674916,0.0,32.1804615127,77.5397301883,307.846213349,41.9443379896,49.9818,215.92007536
 11/24  19:00:00,332.785398398,35.7626259499,52.6960563083,0.0,77.122965704,86.2600435998,503.811731609,60.4962702303,49.9818,393.333661379
 11/24  20:00:00,356.464136668,35.7608889847,69.1805969813,0.0,102.647051061,80.1663183927,393.19311526,69.7024098666,33.3212,290.169505394
 11/24  21:00:00,397.779264805,35.7608889847,85.0885297771,0.0,115.40909374,92.7192997104,407.171332791,82.8900318169,33.3212,290.960100974
 11/24  22:00:00,393.355514408,35.7608889847,104.108579733,0.0,102.647051061,94.1340635361,540.009528985,89.3110027924,24.9909,425.707626192
 11/24  23:00:00,308.080453829,35.7740475542,85.1000089455,0.0,77.122965704,65.871452062,434.257589008,94.9700323649,16.6606,322.626956643
 11/24  24:00:00,216.137645366,35.7615354487,61.3112670932,0.0,38.286128036,48.4199368926,288.247014404,103.399711287,8.3303,176.517003117
 11/25  01:00:00,167.908211285,30.9042397406,53.1802746742,0.0,27.7269238854,30.610668775,225.838750553,79.0450156127,3.33212,143.461614941
 11/25  02:00:00,163.310307714,30.9042397406,48.5869389462,0.0,27.7269238854,30.610668775,178.334777777,66.7720199836,3.33212,108.230637793
 11/25  03:00:00,142.716814554,30.9042397406,45.4954591423,0.0,12.7620426787,28.1191506574,168.1558155,56.5864037694,3.33212,108.237291731
 11/25  04:00:00,141.192555334,30.9042397406,43.9802352357,0.0,12.7620426787,28.1191506574,160.266305344,48.701887106,3.33212,108.232298238
 11/25  05:00:00,148.818173789,30.9042397406,45.0195210123,0.0,12.7620426787,28.1191506574,188.725527052,44.1315217455,3.33212,141.261885306
 11/25  06:00:00,164.377949178,33.3325643626,45.9003583527,0.0,12.7620426787,28.1191506574,231.884383014,44.0713956316,8.3303,179.482687382
 11/25  07:00:00,254.134490029,33.9396455182,54.3128795227,0.0,42.6918050922,54.3732441037,311.50838443,42.5955634679,16.6606,252.252220962
 11/25  08:00:00,310.341603221,35.7820272698,78.2610545739,0.0,42.6918050922,86.1019271793,560.396168523,108.226961791,24.9909,427.178306732
 11/25  09:00:00,374.89254578,35.7608889847,104.405104582,0.0,57.6566862989,112.030105488,777.577426664,136.704419552,33.3212,607.551807112
 11/25  10:00:00,309.208792217,36.3369988889,85.035631079,0.0,57.6566862989,83.6599452969,655.339127299,158.477483525,66.8089,430.052743774
 11/25  11:00:00,231.827771716,36.4279610837,61.7401953486,0.0,42.6918050922,68.9656133826,608.947159414,194.260747321,83.4695,331.216912092
 11/25  12:00:00,215.214188774,36.4817473008,53.3355273806,0.0,34.9340096728,67.7198543238,556.01538955,209.009898373,83.4695,263.535991177
 11/25  13:00:00,206.25301045,36.521510766,45.1864227309,0.0,34.9340096728,67.7198543238,480.252854782,205.248841467,83.4695,191.534513315
 11/25  14:00:00,193.965512098,36.5544699473,42.6027615329,0.0,34.9340096728,57.9733543238,475.683862135,204.824454821,75.1392,195.720207314
 11/25  15:00:00,193.131801721,36.5841501943,41.744338589,0.0,34.9340096728,57.9733543238,460.891759013,205.667279462,66.8089,188.415579551
 11/25  16:00:00,192.509624647,36.609940419,41.1045446855,0.0,34.9340096728,57.9733543238,470.908841039,207.373402752,75.1392,188.396238287
 11/25  17:00:00,231.60640762,36.3029891123,40.1498648463,0.0,34.9340096728,62.9068543238,441.459801326,197.773335331,91.7998,151.886665995
 11/25  18:00:00,272.773045466,35.7608889847,48.6445377929,0.0,34.9340096728,72.2186844194,413.819855037,182.9374631,49.9818,180.900591938
 11/25  19:00:00,350.588547641,35.7608889847,59.9187165856,0.0,87.0357390804,86.2600435998,485.340958304,210.912366451,49.9818,224.446791853
 11/25  20:00:00,358.423300646,35.7608889847,72.8653585263,0.0,102.000620287,77.6748002752,538.24154849,214.194947125,33.3212,290.725401365
 11/25  21:00:00,378.083854024,35.7608889847,81.2021549591,0.0,102.000620287,88.9820225341,521.98265079,204.007362503,33.3212,284.654088287
 11/25  22:00:00,369.226170941,35.7608889847,82.0502991469,0.0,102.000620287,91.6425454185,516.992001079,200.108136825,24.9909,291.892964254
 11/25  23:00:00,314.690028167,35.7608889847,80.6856525753,0.0,87.0357390804,65.871452062,644.511611272,202.097404184,16.6606,425.753607087
 11/25  24:00:00,218.6655363,35.7608889847,58.3237464401,0.0,42.6918050922,48.4199368926,467.65117072,209.256655877,8.3303,250.064214842
 11/26  01:00:00,168.910641811,30.9042397406,44.8366352327,0.0,34.4311606118,33.1021868926,210.148702122,60.9783519387,3.33212,145.838230183
 11/26  02:00:00,162.674485754,30.9042397406,38.5872141039,0.0,34.4311606118,33.1021868926,160.270898708,48.4990662414,3.33212,108.439712467
 11/26  03:00:00,142.090919826,30.9042397406,35.4995310064,0.0,19.466279405,30.610668775,151.84543524,40.0725210926,3.33212,108.440794147
 11/26  04:00:00,140.774279058,30.9042397406,34.1904126936,0.0,19.466279405,30.610668775,146.234833483,34.4632041282,3.33212,108.439509355
 11/26  05:00:00,149.1027885,30.9042397406,35.9347075342,0.0,19.466279405,30.610668775,179.685984649,30.7191107966,3.33212,145.634753852
 11/26  06:00:00,163.366108442,30.9042397406,37.9541923805,0.0,19.466279405,30.610668775,216.002024531,28.2258430032,8.3303,179.445881528
 11/26  07:00:00,246.145920082,33.5349247478,46.6054912934,0.0,42.6918050922,54.3732441037,300.28069848,27.0646847918,16.6606,256.555413689
 11/26  08:00:00,311.970801528,35.779374667,69.9676156229,0.0,49.3960418185,88.5934452969,584.304115963,130.666715761,24.9909,428.646500202
 11/26  09:00:00,369.006537469,35.7608889847,97.9447231708,0.0,57.6566862989,112.030105488,810.519770706,168.116380653,33.3212,609.082190053
 11/26  10:00:00,292.905824878,36.3325403855,77.311682746,0.0,50.9524495726,81.1684271793,701.242264189,200.200727253,66.8089,434.232636936
 11/26  11:00:00,226.857866686,36.4235490072,56.4870457061,0.0,42.6918050922,68.9656133826,598.96068938,184.540734661,83.4695,330.950454719
 11/26  12:00:00,215.042722937,36.4765996485,48.5349694146,0.0,38.286128036,68.9656133826,537.239948236,187.215103358,83.4695,266.555344878
 11/26  13:00:00,206.840237082,36.5153162114,41.1541445379,0.0,38.286128036,68.9656133826,470.827052504,198.798142587,83.4695,188.559409917
 11/26  14:00:00,186.855730836,36.5451920886,40.1284445906,0.0,31.5818913096,56.727595265,472.626962972,201.947763701,75.1392,195.539999271
 11/26  15:00:00,194.922821086,36.575350556,48.1154539919,0.0,31.5818913096,56.727595265,462.111414381,207.389572412,66.8089,187.912941969
 11/26  16:00:00,193.229972042,36.6020929544,46.303830506,0.0,31.5818913096,56.727595265,486.609706724,223.543679212,75.1392,187.926827512
 11/26  17:00:00,226.91338488,36.2961441519,39.9946491527,0.0,31.5818913096,61.661095265,441.522545812,203.678566282,91.7998,146.044179529
 11/26  18:00:00,264.19400915,35.7608889847,44.6616463594,0.0,31.5818913096,70.9729253606,416.067550366,184.543007729,49.9818,181.542742637
 11/26  19:00:00,336.54244888,35.7608889847,55.2548093526,0.0,80.3315023541,83.7685254822,464.380164706,191.764480349,49.9818,222.633884357
 11/26  20:00:00,353.834690956,35.7608889847,68.5606820721,0.0,102.000620287,77.6748002752,514.21691891,189.136035277,33.3212,291.759683633
 11/26  21:00:00,383.244651659,35.7608889847,77.5530055049,0.0,108.704857014,91.4735406516,481.768739497,163.249713064,33.3212,285.197826433
 11/26  22:00:00,357.026111295,35.7608889847,79.5822542587,0.0,95.2963835608,89.1510273009,469.25929269,154.925186234,24.9909,289.343206455
 11/26  23:00:00,303.375381847,35.7608889847,79.2095653171,0.0,80.3315023541,63.3799339444,589.230138266,143.079718183,16.6606,429.489820083
 11/26  24:00:00,217.157390631,35.7608889847,57.5211573967,0.0,42.6918050922,48.4199368926,398.376621725,142.728166302,8.3303,247.318155423
 11/27  01:00:00,156.853417148,30.9042397406,44.308589862,0.0,25.5240853573,30.610668775,209.123226805,66.1782516177,3.33212,139.612855187
 11/27  02:00:00,143.380041299,30.9042397406,38.2015189959,0.0,19.418418834,29.3649097162,164.223228227,52.8350650765,3.33212,108.05604315
 11/27  03:00:00,133.461255741,30.9042397406,36.2038309862,0.0,12.7620426787,28.1191506574,156.763012982,45.1191432957,3.33212,108.311749686
 11/27  04:00:00,133.131797857,30.9042397406,35.8917360491,0.0,12.7620426787,28.1191506574,148.511421421,36.7677827495,3.33212,108.411518671
 11/27  05:00:00,142.268950032,30.9042397406,38.4503516293,0.0,12.7620426787,28.1191506574,179.865243398,31.1819177865,3.33212,145.351205611
 11/27  06:00:00,178.586205313,30.9042397406,47.138514941,0.0,25.5240853573,30.610668775,288.448343465,28.0942675217,8.3303,252.023775943
 11/27  07:00:00,306.106904031,33.9801175952,73.7771018551,0.0,51.0481707146,78.1489452969,471.150786255,27.106604772,16.6606,427.383581483
 11/27  08:00:00,374.716427905,35.7608889847,97.1907708992,0.0,64.3609230253,109.708623606,665.576455245,68.1960458429,24.9909,572.389509402
 11/27  09:00:00,313.414315502,35.7608889847,81.2283080753,0.0,51.0481707146,80.7689615957,572.116463052,98.8110103175,33.3212,439.984252735
 11/27  10:00:00,277.562771918,36.3324894495,72.9901581614,0.0,51.0481707146,71.0224615957,521.899992998,123.017595107,66.8089,332.07349789
 11/27  11:00:00,207.933405456,36.4209915874,51.8305565619,0.0,32.1804615127,65.7244621605,534.132559537,191.099586198,83.4695,259.563473339
 11/27  12:00:00,197.852249021,36.473734013,40.8191726591,0.0,32.1804615127,65.7244621605,506.745724461,227.26268325,83.4695,196.013541211
 11/27  13:00:00,195.03340949,36.5134531668,38.6470406305,0.0,32.1804615127,65.7244621605,496.355392907,224.207267356,83.4695,188.678625551
 11/27  14:00:00,184.080370697,36.5470081907,37.2196534758,0.0,32.1804615127,55.9779621605,503.161887791,239.656413802,75.1392,188.366273989
 11/27  15:00:00,183.319701724,36.5765302082,36.3236296491,0.0,32.1804615127,55.9779621605,500.612832236,240.612062955,66.8089,193.19186928
 11/27  16:00:00,183.753157667,36.6044470487,36.7325824493,0.0,32.1804615127,55.9779621605,498.88395783,233.867007468,75.1392,189.877750362
 11/27  17:00:00,224.644463974,36.3006392105,37.6353161636,0.0,32.1804615127,60.9114621605,446.066126663,208.122818058,91.7998,146.143508605
 11/27  18:00:00,276.989939566,35.7608889847,49.7237480586,0.0,32.1804615127,77.5397301883,487.344178398,220.91501315,49.9818,216.447365249
 11/27  19:00:00,349.230151423,35.7608889847,67.6495565783,0.0,77.122965704,86.2600435998,680.889374987,233.491921947,49.9818,397.41565304
 11/27  20:00:00,355.810251351,35.7608889847,66.6493053639,0.0,102.647051061,80.1663183927,549.047128765,218.989656604,33.3212,296.736272161
 11/27  21:00:00,387.998687155,35.7608889847,73.4205447024,0.0,115.40909374,92.7192997104,540.749637184,218.227329953,33.3212,289.201107231
 11/27  22:00:00,378.537365846,35.7608889847,87.5057732491,0.0,102.647051061,94.1340635361,666.157433061,211.063353738,24.9909,430.103179322
 11/27  23:00:00,293.594024462,35.7608889847,69.2099810397,0.0,77.122965704,65.871452062,554.690351036,213.454101838,16.6606,324.575649198
 11/27  24:00:00,203.374183548,35.7608889847,47.1107026191,0.0,38.286128036,48.4199368926,415.787412658,223.53756448,8.3303,183.919548179
 11/28  01:00:00,151.622505451,30.9042397406,38.9706242676,0.0,25.5240853573,30.610668775,198.008330148,54.6201174584,3.33212,140.05609269
 11/28  02:00:00,139.248802184,30.9042397406,33.9443582078,0.0,19.418418834,29.3649097162,158.972402217,44.3291888261,3.33212,111.311093391
 11/28  03:00:00,129.304278385,30.9042397406,31.9157597731,0.0,12.7620426787,28.1191506574,152.134492385,37.9041890025,3.33212,110.898183383
 11/28  04:00:00,128.204434106,30.9042397406,30.8153702865,0.0,12.7620426787,28.1191506574,146.215067688,34.5173893355,3.33212,108.365558352
 11/28  05:00:00,137.161949027,30.9042397406,32.564748046,0.0,12.7620426787,28.1191506574,177.269371321,31.8029023763,3.33212,142.134348945
 11/28  06:00:00,173.587799608,30.9042397406,41.3358445333,0.0,25.5240853573,30.610668775,289.5825355,29.7885025547,8.3303,251.463732945
 11/28  07:00:00,301.68716625,33.2516202086,69.1857224545,0.0,51.0481707146,78.1489452969,476.029692237,28.3003524705,16.6606,431.068739767
 11/28  08:00:00,371.469690415,35.7662874796,91.6660730244,0.0,64.3609230253,109.708623606,754.439126867,158.185233519,24.9909,571.262993348
 11/28  09:00:00,300.944800198,35.7608889847,66.9249087359,0.0,51.0481707146,80.7689615957,664.900195889,193.013814168,33.3212,438.565181721
 11/28  10:00:00,260.407801406,36.3255717615,54.5780227364,0.0,51.0481707146,71.0224615957,627.155886145,227.091108366,66.8089,333.255877779
 11/28  11:00:00,198.799102118,36.4168145567,41.6732529576,0.0,32.1804615127,65.7244621605,583.082734026,233.44831299,83.4695,266.164921035
 11/28  12:00:00,192.801650945,36.4706451262,34.9329296281,0.0,32.1804615127,65.7244621605,521.438284002,248.507434959,83.4695,189.461349044
 11/28  13:00:00,190.488584893,36.5093085848,33.3542153721,0.0,32.1804615127,65.7244621605,526.310801057,247.338670888,83.4695,195.502630169
 11/28  14:00:00,180.296227812,36.5417716436,32.8189096718,0.0,32.1804615127,55.9779621605,520.397044091,256.765130413,75.1392,188.492713678
 11/28  15:00:00,180.121117308,36.5705461378,32.6670154646,0.0,32.1804615127,55.9779621605,512.630149061,251.8533724,66.8089,193.967876661
 11/28  16:00:00,179.960097977,36.5975816092,32.4510717085,0.0,32.1804615127,55.9779621605,524.75767901,260.23928781,75.1392,189.379191201
 11/28  17:00:00,220.664002519,36.2952406115,33.0898116698,0.0,32.1804615127,60.9114621605,478.142093036,240.128008921,91.7998,146.214284115
 11/28  18:00:00,273.275845535,35.7608889847,45.7852679603,0.0,32.1804615127,77.5397301883,483.690149974,216.479239364,49.9818,217.22911061
 11/28  19:00:00,345.554329759,35.7608889847,63.9769527896,0.0,77.122965704,86.2600435998,677.720329681,224.773359925,49.9818,402.965169756
 11/28  20:00:00,351.285633304,35.7608889847,62.5574429003,0.0,102.647051061,80.1663183927,546.614595517,219.683378522,33.3212,293.610016995
 11/28  21:00:00,383.543326502,35.7608889847,69.4319302937,0.0,115.40909374,92.7192997104,540.456505757,214.611149127,33.3212,292.52415663
 11/28  22:00:00,374.120443331,35.7608889847,83.4429909074,0.0,102.647051061,94.1340635361,669.786509314,212.820881487,24.9909,431.974727828
 11/28  23:00:00,289.748912092,35.7608889847,65.369177893,0.0,77.122965704,65.871452062,559.28346321,217.01096499,16.6606,325.611898221
 11/28  24:00:00,199.942326614,35.7608889847,43.6824201278,0.0,38.286128036,48.4199368926,415.457326267,227.712351819,8.3303,179.414674447
 11/29  01:00:00,148.868493569,30.9042397406,36.222448182,0.0,25.5240853573,30.610668775,206.221126155,57.0320805289,3.33212,145.856925626
 11/29  02:00:00,136.912343833,30.9042397406,31.6127053253,0.0,19.418418834,29.3649097162,158.975816057,47.2400424272,3.33212,108.40365363
 11/29  03:00:00,126.824043128,30.9042397406,29.4402404669,0.0,12.7620426787,28.1191506574,152.831601423,41.0982562606,3.33212,108.401225162
 11/29  04:00:00,125.733387131,30.9042397406,28.3630129778,0.0,12.7620426787,28.1191506574,149.030536912,37.2964574038,3.33212,108.401959508
 11/29  05:00:00,133.68231198,30.9042397406,29.7076324944,0.0,12.7620426787,28.1191506574,186.128807396,36.9252221909,3.33212,145.871465205
 11/29  06:00:00,169.84252102,30.9042397406,38.2074683741,0.0,25.5240853573,30.610668775,299.547138647,36.1157514669,8.3303,255.10108718
 11/29  07:00:00,298.124875319,33.0897319004,66.4903134121,0.0,51.0481707146,78.1489452969,479.682267168,32.9505553547,16.6606,430.071111813
 11/29  08:00:00,368.487410813,35.7645784131,89.0747907903,0.0,64.3609230253,109.708623606,792.975872466,195.052356597,24.9909,572.932615869
 11/29  09:00:00,298.828411436,35.7608889847,64.8568567356,0.0,51.0481707146,80.7689615957,699.452284154,224.747157329,33.3212,441.383926825
 11/29  10:00:00,259.613593795,36.2925429926,52.9459384161,0.0,51.0481707146,71.0224615957,651.488590282,250.2051016,66.8089,334.474588682
 11/29  11:00:00,198.099956299,36.4135984524,40.5668217608,0.0,32.1804615127,65.7244621605,580.512252682,230.587607061,83.4695,266.455145621
 11/29  12:00:00,192.445327472,36.4689545291,34.5258866017,0.0,32.1804615127,65.7244621605,519.644730897,240.749570312,83.4695,195.425660585
 11/29  13:00:00,190.750493342,36.5080059452,33.5403201904,0.0,32.1804615127,65.7244621605,524.874866217,251.588477058,83.4695,189.816889159
 11/29  14:00:00,169.855935433,36.5409590891,22.4027208149,0.0,32.1804615127,55.9779621605,526.573536144,255.806512311,75.1392,195.627823833
 11/29  15:00:00,166.543613802,36.5714866531,19.4471847207,0.0,32.1804615127,55.9779621605,482.590363284,227.46166463,66.8089,188.319798655
 11/29  16:00:00,168.109448045,36.5977937734,21.2144793444,0.0,32.1804615127,55.9779621605,489.715883566,226.272952469,75.1392,188.303731096
 11/29  17:00:00,209.927806221,36.2949827974,22.7166924243,0.0,32.1804615127,60.9114621605,487.107179702,247.064217246,91.7998,148.243162456
 11/29  18:00:00,260.770982375,35.7608889847,33.4389837791,0.0,32.1804615127,77.5397301883,499.346180124,227.452357895,49.9818,221.912022229
 11/29  19:00:00,332.075011009,35.7608889847,50.72173848,0.0,77.122965704,86.2600435998,675.697067675,227.558962311,49.9818,398.156305365
 11/29  20:00:00,342.041676958,35.7608889847,53.1084657389,0.0,102.647051061,80.1663183927,553.623673929,220.817178221,33.3212,299.485295708
 11/29  21:00:00,376.460307974,35.7608889847,62.1944006972,0.0,115.40909374,92.7192997104,541.017473993,214.796488907,33.3212,292.899785086
 11/29  22:00:00,368.440579902,35.7608889847,77.7417119502,0.0,102.647051061,94.1340635361,670.822637375,212.881782763,24.9909,432.949954612
 11/29  23:00:00,286.426593197,35.7608889847,62.2659438778,0.0,77.122965704,65.871452062,560.471019785,217.647436895,16.6606,326.16298289
 11/29  24:00:00,228.175691785,35.7608889847,71.9356892378,0.0,38.286128036,48.4199368926,416.74914428,228.876829696,8.3303,179.542014584
 11/30  01:00:00,169.106849474,30.9042397406,56.4508183715,0.0,25.5240853573,30.610668775,206.898559313,57.6397915783,3.33212,145.926647735
 11/30  02:00:00,149.06715388,30.9042397406,43.7811253698,0.0,19.418418834,29.3649097162,157.334645824,45.5637350316,3.33212,108.438790792
 11/30  03:00:00,134.802939212,30.9042397406,37.4485992135,0.0,12.7620426787,28.1191506574,157.053105881,38.887301033,3.33212,114.833684848
 11/30  04:00:00,130.932276611,30.9042397406,33.5942704619,0.0,12.7620426787,28.1191506574,147.788747515,35.9991255476,3.33212,108.457501967
 11/30  05:00:00,138.111920287,30.9042397406,34.2029586796,0.0,12.7620426787,28.1191506574,182.314838206,33.0165493894,3.33212,145.966168817
 11/30  06:00:00,173.822042475,30.9042397406,42.2655807259,0.0,25.5240853573,30.610668775,288.306067038,32.124670946,8.3303,247.851096091
 11/30  07:00:00,301.86893144,33.0897319004,70.3066038375,0.0,51.0481707146,78.1489452969,483.688681643,30.1488193932,16.6606,436.879262249
 11/30  08:00:00,370.066723786,35.7653781697,91.9737840641,0.0,64.3609230253,109.708623606,717.958261452,113.461969833,24.9909,579.505391619
 11/30  09:00:00,298.543093858,35.7608889847,65.9978789559,0.0,51.0481707146,80.7689615957,622.66186559,146.590290407,33.3212,442.750375183
 11/30  10:00:00,262.741555841,36.3223791632,57.7621051084,0.0,51.0481707146,71.0224615957,581.136244127,179.011941599,66.8089,335.315402529
 11/30  11:00:00,201.371037819,36.4121524839,45.3670259746,0.0,32.1804615127,65.7244621605,491.442517649,148.852866376,83.4695,259.120151273
 11/30  12:00:00,193.361814563,36.4649789238,36.8682037807,0.0,32.1804615127,65.7244621605,421.507385392,141.597862041,83.4695,196.440023351
 11/30  13:00:00,190.995729218,36.5034026026,35.2094919534,0.0,32.1804615127,65.7244621605,438.182574513,158.622480377,83.4695,196.090594137
 11/30  14:00:00,181.967519434,36.5364837887,35.8687103479,0.0,32.1804615127,55.9779621605,432.350981692,168.447307226,75.1392,188.764474466
 11/30  15:00:00,182.511252812,36.5657432164,36.3812162001,0.0,32.1804615127,55.9779621605,436.527811334,174.277800591,66.8089,195.441110743
 11/30  16:00:00,182.906617531,36.5928260901,36.7603522406,0.0,32.1804615127,55.9779621605,439.514587306,175.922736451,75.1392,188.452650855
 11/30  17:00:00,223.068542922,36.2913560199,36.7128905402,0.0,32.1804615127,60.9114621605,427.876941951,189.70652867,91.7998,146.370613281
 11/30  18:00:00,274.804517204,35.7608889847,48.2586389783,0.0,32.1804615127,77.5397301883,456.653526104,182.398811742,49.9818,224.272914363
 11/30  19:00:00,346.199901553,35.7608889847,65.5015951585,0.0,77.122965704,86.2600435998,642.950454842,194.152148314,49.9818,398.816506528
 11/30  20:00:00,352.63606955,35.7608889847,64.2552959413,0.0,102.647051061,80.1663183927,533.915189183,200.57017935,33.3212,300.023809834
 11/30  21:00:00,385.011227862,35.7608889847,71.2388773283,0.0,115.40909374,92.7192997104,519.08359417,192.475196658,33.3212,293.287197512
 11/30  22:00:00,375.371903755,35.7608889847,85.0217333438,0.0,102.647051061,94.1340635361,664.567029793,201.67998611,24.9909,437.896143684
 11/30  23:00:00,290.615103159,35.7608889847,66.6623853616,0.0,77.122965704,65.871452062,562.039126997,222.038577915,16.6606,323.339949082
 11/30  24:00:00,200.530468631,35.7608889847,44.4273095931,0.0,38.286128036,48.4199368926,441.430201678,246.512186651,8.3303,186.587715028
 12/01  01:00:00,148.298439913,30.9042397406,35.6500061147,0.0,25.5240853573,30.610668775,213.333627185,64.0047460907,3.33212,145.996761094
 12/01  02:00:00,135.637120724,30.9042397406,30.3096226728,0.0,19.418418834,29.3649097162,166.911717782,55.0851351109,3.33212,108.494462671
 12/01  03:00:00,125.481186632,30.9042397406,28.0393791638,0.0,12.7620426787,28.1191506574,160.981741766,49.1583605811,3.33212,108.491261185
 12/01  04:00:00,123.877059736,30.9042397406,26.4147789129,0.0,12.7620426787,28.1191506574,157.542970627,45.7233952767,3.33212,108.48745535
 12/01  05:00:00,132.42208976,30.9042397406,27.7285234566,0.0,12.7620426787,28.1191506574,192.171477771,42.8177817205,3.33212,146.02157605
 12/01  06:00:00,168.370195154,30.9042397406,35.9581840555,0.0,25.5240853573,30.610668775,307.04529699,43.0689969211,8.3303,255.646000069
 12/01  07:00:00,297.674069056,32.9278435923,65.2870056108,0.0,51.0481707146,78.1489452969,494.757102178,40.822446095,16.6606,437.274056083
 12/01  08:00:00,371.309739859,35.8100212952,90.3710000174,0.0,64.3609230253,109.708623606,824.850678977,223.623665485,24.9909,576.236113492
 12/01  09:00:00,313.260522981,35.7608889847,78.3971691483,0.0,51.0481707146,80.7689615957,686.856082117,208.849871271,33.3212,444.685010845
 12/01  10:00:00,290.896287404,36.3294517982,85.9033716936,0.0,51.0481707146,71.0224615957,506.700594893,102.219694733,66.8089,337.672000161
 12/01  11:00:00,250.060289483,36.4264644503,94.3000559388,0.0,32.1804615127,65.7244621605,380.193013914,35.7685989541,83.4695,260.95491496
 12/01  12:00:00,280.96001341,36.495598497,124.318281154,0.0,32.1804615127,65.7244621605,296.906932339,16.8668427575,83.4695,196.570589581
 12/01  13:00:00,295.047785775,36.6141490391,138.656173458,0.0,32.1804615127,65.7244621605,291.127398677,11.4177766565,83.4695,196.24012202
 12/01  14:00:00,286.238816371,36.6453773151,139.235125122,0.0,32.1804615127,55.9779621605,275.723506418,7.0003038965,75.1392,193.584002522
 12/01  15:00:00,286.976959604,36.6011231462,139.944202323,0.0,32.1804615127,55.9779621605,263.689894728,5.98686948523,66.8089,190.894125243
 12/01  16:00:00,268.083988939,36.6196970073,121.319261763,0.0,32.1804615127,55.9779621605,273.409936441,9.70101408094,75.1392,188.56972236
 12/01  17:00:00,243.821440253,36.3127556347,57.6390707505,0.0,32.1804615127,60.9114621605,270.033717001,25.1240100976,91.7998,153.109906903
 12/01  18:00:00,285.854768877,35.7608889847,59.6500597651,0.0,32.1804615127,77.5397301883,319.169822148,49.0550076751,49.9818,220.133014473
 12/01  19:00:00,361.433845247,35.7608889847,81.043001762,0.0,77.122965704,86.2600435998,544.119768783,91.6445657164,49.9818,402.493403067
 12/01  20:00:00,370.01020015,35.7608889847,82.3555284723,0.0,102.647051061,80.1663183927,460.291730731,129.780944745,33.3212,297.189585986
 12/01  21:00:00,404.897403714,35.7608889847,91.9192099627,0.0,115.40909374,92.7192997104,444.975401888,112.393386298,33.3212,299.26081559
 12/01  22:00:00,398.728143399,35.7608889847,109.264629142,0.0,102.647051061,94.1340635361,547.951555978,88.2212605514,24.9909,434.739395427
 12/01  23:00:00,312.766142861,35.7608889847,89.6756589794,0.0,77.122965704,65.871452062,419.216054321,75.1592096275,16.6606,327.396244693
 12/01  24:00:00,219.531451719,35.7608889847,64.6119109375,0.0,38.286128036,48.4199368926,283.938975832,88.8916081168,8.3303,186.717067715
 12/02  01:00:00,169.410489736,30.9042397406,54.6084636895,0.0,27.7269238854,30.610668775,221.954080588,72.5431524441,3.33212,146.078808144
 12/02  02:00:00,164.078820847,30.9042397406,49.2848265806,0.0,27.7269238854,30.610668775,174.369986018,62.5027453427,3.33212,108.535120675
 12/02  03:00:00,143.152352191,30.9042397406,45.8670899993,0.0,12.7620426787,28.1191506574,165.194580071,53.3324922253,3.33212,108.529967846
 12/02  04:00:00,141.65584598,30.9042397406,44.3827993482,0.0,12.7620426787,28.1191506574,157.782060043,45.9266988222,3.33212,108.523241221
 12/02  05:00:00,149.670417857,30.9042397406,45.815949141,0.0,12.7620426787,28.1191506574,194.614679429,40.0392555928,3.33212,151.243303836
 12/02  06:00:00,164.023038022,30.9042397406,47.9277622842,0.0,12.7620426787,28.1191506574,225.148885283,35.3146777527,8.3303,181.50390753
 12/02  07:00:00,256.51155085,34.7895591359,55.8023580214,0.0,42.6918050922,54.3732441037,309.567774817,35.572835936,16.6606,257.334338881
 12/02  08:00:00,310.368212115,35.7724396303,78.2485738799,0.0,42.6918050922,86.1019271793,563.945686799,99.997846449,24.9909,438.95694035
 12/02  09:00:00,385.170987382,35.7608889847,114.901492938,0.0,57.6566862989,112.030105488,712.334217949,56.9242078267,33.3212,622.088810123
 12/02  10:00:00,350.464545927,36.3337226315,126.510176791,0.0,57.6566862989,83.6599452969,531.605482261,20.2901125264,66.8089,444.506469734
 12/02  11:00:00,308.387449242,36.4284407469,137.8692992,0.0,42.6918050922,68.9656133826,430.42709913,10.4234682912,83.4695,336.534130839
 12/02  12:00:00,296.64587323,36.4807371363,133.87228096,0.0,34.9340096728,67.7198543238,358.268371297,6.50375393478,83.4695,268.295117362
 12/02  13:00:00,297.564434683,36.5199278146,135.217789816,0.0,34.9340096728,67.7198543238,287.233113007,6.70974134166,83.4695,197.053871665
 12/02  14:00:00,293.073690521,36.5519999205,140.324550015,0.0,34.9340096728,57.9733543238,279.164885002,7.32636572977,75.1392,196.699319272
 12/02  15:00:00,281.152750605,36.5808336829,128.553050588,0.0,34.9340096728,57.9733543238,271.280601697,8.10308644843,66.8089,196.368615249
 12/02  16:00:00,271.618799168,36.6088157622,119.13262061,0.0,34.9340096728,57.9733543238,277.14050045,8.67482230599,75.1392,193.326478144
 12/02  17:00:00,282.67401158,36.3057646007,90.5511183051,0.0,34.9340096728,62.9068543238,256.694303168,15.2329072015,91.7998,149.661595967
 12/02  18:00:00,287.687902624,35.7608889847,63.4951796546,0.0,34.9340096728,72.2186844194,266.540185597,28.8151764821,49.9818,187.743209115
 12/02  19:00:00,340.856293335,35.7915485332,50.8024129753,0.0,87.0357390804,86.2600435998,311.965899789,36.0913844637,49.9818,225.892715325
 12/02  20:00:00,350.696808552,35.7608889847,66.1042263009,0.0,102.000620287,77.6748002752,374.871121172,38.9374163096,33.3212,302.612504862
 12/02  21:00:00,382.377977483,35.7608889847,86.4788268459,0.0,102.000620287,88.9820225341,372.527275882,45.1564502742,33.3212,294.049625607
 12/02  22:00:00,383.309203321,35.7608889847,97.1185375774,0.0,102.000620287,91.6425454185,372.28750372,51.5422502769,24.9909,295.754353443
 12/02  23:00:00,331.042227576,35.7608889847,98.0400307117,0.0,87.0357390804,65.871452062,509.336844864,57.1506196571,16.6606,435.525625207
 12/02  24:00:00,233.450022445,35.7608889847,74.1489303278,0.0,42.6918050922,48.4199368926,329.820433553,65.103921194,8.3303,256.386212359
 12/03  01:00:00,183.391096839,30.9042397406,59.449269785,0.0,34.4311606118,33.1021868926,198.543943356,48.8170094682,3.33212,146.394813888
 12/03  02:00:00,176.732043184,30.9042397406,52.8043437659,0.0,34.4311606118,33.1021868926,164.050033795,45.5745636293,3.33212,115.143350166
 12/03  03:00:00,155.906872256,30.9042397406,49.4777532248,0.0,19.466279405,30.610668775,155.0006793,42.9345181028,3.33212,108.734041197
 12/03  04:00:00,154.798562014,30.9042397406,48.3772258051,0.0,19.466279405,30.610668775,157.371060089,38.8882233422,3.33212,115.150716747
 12/03  05:00:00,163.006481914,30.9042397406,49.9924447286,0.0,19.466279405,30.610668775,186.805054975,37.2867979746,3.33212,146.186137
 12/03  06:00:00,177.594632517,30.9042397406,52.3591744088,0.0,19.466279405,30.610668775,222.530098505,26.8898899752,8.3303,187.30990853
 12/03  07:00:00,262.333728347,34.6276708278,61.8973696828,0.0,42.6918050922,54.3732441037,299.927614046,24.705493397,16.6606,258.561520649
 12/03  08:00:00,326.474730518,35.8708369944,85.489927231,0.0,49.3960418185,88.5934452969,505.705357777,40.736815446,24.9909,439.977642331
 12/03  09:00:00,388.670112816,35.7608889847,118.597927605,0.0,57.6566862989,112.030105488,691.8510543,33.5100962115,33.3212,625.019758088
 12/03  10:00:00,349.59177377,36.3401220548,134.85246399,0.0,50.9524495726,81.1684271793,534.080636636,20.0667108931,66.8089,447.205025742
 12/03  11:00:00,307.251026986,36.4431234003,136.749110058,0.0,42.6918050922,68.9656133826,430.956122725,10.2667588045,83.4695,337.21986392
 12/03  12:00:00,305.242944785,36.509334397,137.905146535,0.0,38.286128036,68.9656133826,355.952370992,3.90019754936,83.4695,268.582673442
 12/03  13:00:00,305.30434812,36.5598311778,138.598586778,0.0,38.286128036,68.9656133826,283.262079868,3.25577082751,83.4695,196.536809041
 12/03  14:00:00,287.751061246,36.5645772272,139.982162074,0.0,31.5818913096,56.727595265,276.618850756,4.96823632316,75.1392,196.511414433
 12/03  15:00:00,287.043419603,36.5921613734,139.475810088,0.0,31.5818913096,56.727595265,264.423937987,6.41535224463,66.8089,191.199685742
 12/03  16:00:00,258.994060689,36.6161833623,111.93639347,0.0,31.5818913096,56.727595265,281.308332068,12.6862394681,75.1392,193.482892599
 12/03  17:00:00,248.694791341,36.3100150024,62.2207871657,0.0,31.5818913096,61.661095265,270.068549689,26.7833614842,91.7998,151.485388205
 12/03  18:00:00,265.017517041,35.7608889847,46.1622719313,0.0,31.5818913096,70.9729253606,282.056085959,42.3109934871,49.9818,189.763292472
 12/03  19:00:00,349.885013705,35.7608889847,69.265132951,0.0,80.3315023541,83.7685254822,325.941083792,50.2658985773,49.9818,225.693385215
 12/03  20:00:00,376.181349892,35.7608889847,91.5773059674,0.0,102.000620287,77.6748002752,377.162145818,49.4031478847,33.3212,294.437797933
 12/03  21:00:00,411.839280298,35.7608889847,106.685241321,0.0,108.704857014,91.4735406516,379.264620387,52.6194734527,33.3212,293.323946935
 12/03  22:00:00,387.837099991,35.7608889847,110.847308453,0.0,95.2963835608,89.1510273009,384.06496527,56.6468088213,24.9909,302.427256449
 12/03  23:00:00,332.055809316,35.7608889847,108.260712081,0.0,80.3315023541,63.3799339444,507.442790186,58.0338033754,16.6606,432.748386811
 12/03  24:00:00,241.80929931,35.7608889847,82.4969802098,0.0,42.6918050922,48.4199368926,320.402843076,59.9222963101,8.3303,252.150246766
 12/04  01:00:00,179.400690398,30.9042397406,66.8872219861,0.0,25.5240853573,30.610668775,190.780057685,41.2003483016,3.33212,146.247589383
 12/04  02:00:00,163.898460645,30.9042397406,58.7776816019,0.0,19.418418834,29.3649097162,154.417526697,36.0694480354,3.33212,115.015958661
 12/04  03:00:00,152.485421002,30.9042397406,55.301508641,0.0,12.7620426787,28.1191506574,143.917303868,31.965597113,3.33212,108.619586755
 12/04  04:00:00,150.998740478,30.9042397406,53.8331012317,0.0,12.7620426787,28.1191506574,141.081837949,26.2414811451,3.33212,111.508236804
 12/04  05:00:00,171.55450785,33.3325643626,65.3106251853,0.0,12.7620426787,28.1191506574,177.005421684,23.7686685179,3.33212,149.904633166
 12/04  06:00:00,192.706585599,30.9042397406,61.3368578875,0.0,25.5240853573,30.610668775,279.671590178,14.8855330086,8.3303,256.455757169
 12/04  07:00:00,336.510194679,34.951447444,103.063647211,0.0,51.0481707146,78.1489452969,478.202561261,22.4510002869,16.6606,439.090960974
 12/04  08:00:00,388.705395629,35.7740843104,108.643164598,0.0,64.3609230253,109.708623606,645.91116114,39.8706264973,24.9909,581.049634642
 12/04  09:00:00,325.295565967,35.7608889847,93.3919970998,0.0,51.0481707146,80.7689615957,516.643612392,32.7119552466,33.3212,450.610457145
 12/04  10:00:00,310.218297233,36.3300580804,105.935134227,0.0,51.0481707146,71.0224615957,441.586456088,33.4834008564,66.8089,341.294155231
 12/04  11:00:00,252.441725335,36.4302286213,96.8332380576,0.0,32.1804615127,65.7244621605,392.138368872,40.7966489666,83.4695,267.872219905
 12/04  12:00:00,231.339086201,36.4828959757,75.1425989285,0.0,32.1804615127,65.7244621605,324.722239454,44.2478391558,83.4695,197.004900299
 12/04  13:00:00,221.182150868,36.5189818141,65.7265530209,0.0,32.1804615127,65.7244621605,320.251963341,40.1243490493,83.4695,196.658114291
 12/04  14:00:00,210.78562147,36.5521418393,65.0384463097,0.0,32.1804615127,55.9779621605,304.239851449,36.6181038517,75.1392,192.482547597
 12/04  15:00:00,210.674769502,36.5817537674,64.9023438066,0.0,32.1804615127,55.9779621605,297.058212944,37.4616911323,66.8089,192.787621812
 12/04  16:00:00,207.958155625,36.6088821346,62.1831479827,0.0,32.1804615127,55.9779621605,309.424650725,38.3119122949,75.1392,195.97353843
 12/04  17:00:00,243.989174223,36.3083887191,58.0702288211,0.0,32.1804615127,60.9114621605,290.378339614,51.8827899149,91.7998,146.695749699
 12/04  18:00:00,295.576611235,35.7608889847,69.4717276342,0.0,32.1804615127,77.5397301883,347.37578022,72.3088609353,49.9818,225.085119284
 12/04  19:00:00,368.876659434,35.7697441771,88.6929028142,0.0,77.122965704,86.2600435998,538.685831877,79.9820019256,49.9818,408.722029951
 12/04  20:00:00,377.336906326,35.7608889847,89.5693748166,0.0,102.647051061,80.1663183927,412.100216674,79.0377281359,33.3212,299.741288539
 12/04  21:00:00,411.549302521,35.7608889847,98.4217352707,0.0,115.40909374,92.7192997104,413.576815485,81.2074215784,33.3212,299.048193906
 12/04  22:00:00,403.550072708,35.7608889847,113.967576432,0.0,102.647051061,94.1340635361,549.711935385,82.6217584953,24.9909,442.09927689
 12/04  23:00:00,315.559796403,35.7795071734,92.5570721546,0.0,77.122965704,65.871452062,434.595265997,84.2539341892,16.6606,333.680731808
 12/04  24:00:00,221.88098414,35.7652861395,67.0548236275,0.0,38.286128036,48.4199368926,275.835679197,87.3326380373,8.3303,180.17274116
 12/05  01:00:00,170.349784266,30.9042397406,57.8260835552,0.0,25.5240853573,30.610668775,222.296398558,65.9889112381,3.33212,152.97536732
 12/05  02:00:00,157.208213907,30.9042397406,52.0723716954,0.0,19.418418834,29.3649097162,166.807123592,54.8040242147,3.33212,108.670979377
 12/05  03:00:00,146.589122248,30.9042397406,49.3926272772,0.0,12.7620426787,28.1191506574,157.260237319,45.28317958,3.33212,108.644937739
 12/05  04:00:00,145.434638936,30.9042397406,48.2607749636,0.0,12.7620426787,28.1191506574,154.36605985,35.9702737677,3.33212,115.063666082
 12/05  05:00:00,156.787155925,33.3325643626,49.9574632436,0.0,12.7620426787,28.1191506574,180.877354834,31.1905198556,3.33212,146.354714978
 12/05  06:00:00,191.870580135,30.9042397406,59.8275203037,0.0,25.5240853573,30.610668775,284.979765216,19.8976162651,8.3303,256.751848951
 12/05  07:00:00,341.90198152,34.951447444,107.788489332,0.0,51.0481707146,78.1489452969,476.136550564,17.3937061638,16.6606,442.0822444
 12/05  08:00:00,410.231972624,35.7755616479,128.878941511,0.0,64.3609230253,109.708623606,633.155209254,21.069544993,24.9909,587.094764261
 12/05  09:00:00,370.553285641,35.7608889847,136.902492039,0.0,51.0481707146,80.7689615957,498.141019194,12.9313896373,33.3212,451.888429557
 12/05  10:00:00,342.899525406,36.3343914805,136.871015315,0.0,51.0481707146,71.0224615957,408.737141897,4.37559152233,66.8089,337.552650375
 12/05  11:00:00,296.562569667,36.4267334059,139.045910489,0.0,32.1804615127,65.7244621605,355.24008223,3.60560946667,83.4695,268.164972763
 12/05  12:00:00,297.920520028,36.4818700525,139.943724172,0.0,32.1804615127,65.7244621605,284.429611394,3.82599543862,83.4695,197.134115955
 12/05  13:00:00,295.877094661,36.5485501195,138.463042103,0.0,32.1804615127,65.7244621605,283.370851646,3.12823129177,83.4695,196.773120354
 12/05  14:00:00,285.746705974,36.6600148097,137.877426166,0.0,32.1804615127,55.9779621605,274.343065042,2.76253505097,75.1392,196.441329991
 12/05  15:00:00,285.413010979,36.6218805253,137.15255481,0.0,32.1804615127,55.9779621605,265.809613689,2.89400298591,66.8089,196.106710703
 12/05  16:00:00,287.167017516,36.6242498482,139.222885893,0.0,32.1804615127,55.9779621605,270.070240905,3.48225010316,75.1392,191.448790802
 12/05  17:00:00,304.115073302,36.3200727166,116.948778323,0.0,32.1804615127,60.9114621605,252.319843988,9.30860579618,91.7998,151.211438192
 12/05  18:00:00,295.730194648,35.7664311291,69.2547682184,0.0,32.1804615127,77.5397301883,299.864482173,24.5938524953,49.9818,225.288829678
 12/05  19:00:00,352.521638136,35.8065915656,72.3040481837,0.0,77.122965704,86.2600435998,497.738774522,38.1869431998,49.9818,409.570031322
 12/05  20:00:00,378.037595241,35.7615926423,90.6785600585,0.0,102.647051061,80.1663183927,381.746512045,46.9032350645,33.3212,301.522076981
 12/05  21:00:00,418.998357921,35.7608889847,106.230837895,0.0,115.40909374,92.7192997104,390.993871005,59.6166122781,33.3212,298.056058727
 12/05  22:00:00,411.966614597,35.762448466,122.646665775,0.0,102.647051061,94.1340635361,537.119140337,68.9883663368,24.9909,443.139874001
 12/05  23:00:00,322.791786324,35.8007135189,99.7065153706,0.0,77.122965704,65.871452062,435.607187668,84.7545636606,16.6606,334.192024007
 12/05  24:00:00,227.07957051,35.7808147714,72.1428977349,0.0,38.286128036,48.4199368926,299.61595336,104.037043309,8.3303,187.248610051
 12/06  01:00:00,173.595791025,30.9042397406,61.0161386772,0.0,25.5240853573,30.610668775,225.617128061,75.8883149146,3.33212,146.396693147
 12/06  02:00:00,158.637186762,30.9042397406,53.4314227573,0.0,19.418418834,29.3649097162,179.193495807,67.1826230529,3.33212,108.678752754
 12/06  03:00:00,146.870666406,30.9042397406,49.5883629383,0.0,12.7620426787,28.1191506574,177.594935609,59.1488939412,3.33212,115.113921667
 12/06  04:00:00,144.64543053,30.9042397406,47.3657683489,0.0,12.7620426787,28.1191506574,163.577477352,51.5544151698,3.33212,108.690942182
 12/06  05:00:00,151.836618209,30.9042397406,47.9641037506,0.0,12.7620426787,28.1191506574,202.565720056,46.1462993999,3.33212,153.087300656
 12/06  06:00:00,191.139376809,33.3325643626,57.2257905614,0.0,25.5240853573,30.610668775,302.941175804,37.6258177761,8.3303,256.985058028
