Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  07:00:00,318.549183361,34.1420059033,86.0238907533,0.0,51.0481707146,78.1489452969,492.906826316,33.07015272,16.6606,443.176073596
 12/06  08:00:00,390.385547971,35.7665901038,109.889658036,0.0,64.3609230253,109.708623606,701.908845685,91.2160654905,24.9909,585.701880194
 12/06  09:00:00,314.297754806,35.76089995,81.8431350353,0.0,51.0481707146,80.7689615957,626.118715524,138.313074448,33.3212,454.484441075
 12/06  10:00:00,274.389789643,36.3443901605,69.4212496368,0.0,51.0481707146,71.0224615957,586.862661191,180.782798365,66.8089,339.270962825
 12/06  11:00:00,211.325015049,36.4353847408,54.9959870218,0.0,32.1804615127,65.7244621605,544.540409819,192.626655901,83.4695,268.444253917
 12/06  12:00:00,204.886794432,36.4904445928,47.8593622467,0.0,32.1804615127,65.7244621605,477.680970338,196.946747116,83.4695,197.264723222
 12/06  13:00:00,202.928376305,36.5291854789,46.4040032939,0.0,32.1804615127,65.7244621605,508.09867465,226.81031795,83.4695,197.8188567
 12/06  14:00:00,191.773789204,36.5623529263,44.7734463132,0.0,32.1804615127,55.9779621605,504.34429981,233.510081846,75.1392,195.695017964
 12/06  15:00:00,189.89318758,36.5903219697,42.5529862944,0.0,32.1804615127,55.9779621605,521.946690729,258.892741002,66.8089,196.245049728
 12/06  16:00:00,190.743820149,36.6119724051,42.6386909851,0.0,32.1804615127,55.9779621605,557.930006828,286.548980977,75.1392,196.241825851
 12/06  17:00:00,229.413717186,36.1847673299,41.0424850849,0.0,32.1804615127,60.9114621605,503.95562666,260.136329299,91.7998,152.019497361
 12/06  18:00:00,280.492199182,35.7608889847,51.8109004702,0.0,32.1804615127,77.5397301883,544.102680283,266.98110706,49.9818,227.139773223
 12/06  19:00:00,352.296953243,35.7608889847,69.5238558203,0.0,77.122965704,86.2600435998,739.769933732,283.409985195,49.9818,406.378148538
 12/06  20:00:00,358.29323978,35.7608889847,67.9398977156,0.0,102.647051061,80.1663183927,617.382529703,283.871155377,33.3212,300.190174327
 12/06  21:00:00,389.451798067,35.7608889847,73.7376708639,0.0,115.40909374,92.7192997104,621.875555131,284.961291666,33.3212,303.593063465
 12/06  22:00:00,378.843822899,35.7608889847,86.6531604768,0.0,102.647051061,94.1340635361,761.469238332,292.281191443,24.9909,444.197146889
 12/06  23:00:00,291.995994783,35.7608889847,66.417655877,0.0,77.122965704,65.871452062,652.321905683,300.968262925,16.6606,334.693042757
 12/06  24:00:00,200.154866695,35.7608889847,42.69778024,0.0,38.286128036,48.4199368926,512.361446723,316.649064894,8.3303,187.382081829
 12/07  01:00:00,146.788473853,30.9042397406,33.9841508025,0.0,25.5240853573,30.610668775,215.737514789,65.9268699744,3.33212,146.478524814
 12/07  02:00:00,129.016489404,30.9042397406,23.583175538,0.0,19.418418834,29.3649097162,169.765497633,51.3110553259,3.33212,115.122322307
 12/07  03:00:00,110.930020675,30.9042397406,13.4676263882,0.0,12.7620426787,28.1191506574,156.781372513,44.6924152141,3.33212,108.756837299
 12/07  04:00:00,111.259847989,30.9042397406,13.8071939644,0.0,12.7620426787,28.1191506574,160.449153455,41.9876635002,3.33212,115.129369955
 12/07  05:00:00,119.542782352,30.9042397406,15.5134247134,0.0,12.7620426787,28.1191506574,191.103633979,41.2670049735,3.33212,146.504509005
 12/07  06:00:00,154.49797174,30.9042397406,22.848024721,0.0,25.5240853573,30.610668775,306.592489141,40.9961969719,8.3303,257.265992169
 12/07  07:00:00,276.228336767,30.9042397406,46.7861733549,0.0,51.0481707146,78.1489452969,499.387673461,38.568174326,16.6606,444.158899135
 12/07  08:00:00,352.365858927,35.7837916134,69.8044768241,0.0,64.3609230253,109.708623606,866.569773749,248.275540092,24.9909,593.303333657
 12/07  09:00:00,287.993704731,35.7608889847,53.7319048849,0.0,51.0481707146,80.7689615957,776.435035548,290.115704289,33.3212,452.998131259
 12/07  10:00:00,252.284769078,36.1039390627,45.9411098996,0.0,51.0481707146,71.0224615957,678.313303357,272.950739939,66.8089,338.553663417
 12/07  11:00:00,197.200882315,36.3671469932,39.5716990608,0.0,32.1804615127,65.7244621605,609.717458747,254.315273572,83.4695,271.932685175
 12/07  12:00:00,203.066944286,36.4798133211,45.2454148289,0.0,32.1804615127,65.7244621605,510.980821231,225.986091685,83.4695,201.525229546
 12/07  13:00:00,199.520402445,36.5195245661,42.7559527866,0.0,32.1804615127,65.7244621605,491.506164586,210.983638804,83.4695,197.053025782
 12/07  14:00:00,183.113406959,36.5474990696,36.3615823302,0.0,32.1804615127,55.9779621605,480.036552018,208.185940409,75.1392,196.711411609
 12/07  15:00:00,188.620774404,36.577552982,41.7999923532,0.0,32.1804615127,55.9779621605,491.678211726,228.497866451,66.8089,196.371445275
 12/07  16:00:00,190.341897384,36.607614713,43.4262580304,0.0,32.1804615127,55.9779621605,503.244616632,232.729512978,75.1392,195.375903654
 12/07  17:00:00,224.642228913,36.2851618947,36.8041702458,0.0,32.1804615127,60.9114621605,530.081186576,290.389118111,91.7998,147.892268465
 12/07  18:00:00,273.722978457,35.7608889847,45.2293367676,0.0,32.1804615127,77.5397301883,544.606015204,268.247347913,49.9818,226.376867291
 12/07  19:00:00,344.690142039,35.7608889847,62.1557100224,0.0,77.122965704,86.2600435998,735.675231902,275.326251479,49.9818,410.367180423
 12/07  20:00:00,350.983205109,35.7608889847,60.868256403,0.0,102.647051061,80.1663183927,618.287594875,279.789892937,33.3212,305.176501939
 12/07  21:00:00,382.061770156,35.7608889847,66.6116465554,0.0,115.40909374,92.7192997104,622.124739173,284.809070454,33.3212,303.994468719
 12/07  22:00:00,371.698587723,35.7608889847,79.8148926592,0.0,102.647051061,94.1340635361,766.618180935,296.370835035,24.9909,445.2564459
 12/07  23:00:00,286.296223846,35.7608889847,60.9495147799,0.0,77.122965704,65.871452062,664.240441861,312.381993244,16.6606,335.197848617
 12/07  24:00:00,195.722668632,35.7608889847,38.3957231634,0.0,38.286128036,48.4199368926,533.557312866,337.710792937,8.3303,187.516219929
 12/08  01:00:00,142.141748191,30.9042397406,29.4650524874,0.0,25.5240853573,30.610668775,223.067849289,73.1764119892,3.33212,146.5593173
 12/08  02:00:00,128.721446297,30.9042397406,23.3664737353,0.0,19.418418834,29.3649097162,177.854522684,59.3414351787,3.33212,115.180967506
 12/08  03:00:00,117.515240709,30.9042397406,20.0639641014,0.0,12.7620426787,28.1191506574,165.502070412,53.3965067675,3.33212,108.773443645
 12/08  04:00:00,115.325386733,30.9042397406,17.8855980817,0.0,12.7620426787,28.1191506574,169.857478929,51.3269647116,3.33212,115.198394217
 12/08  05:00:00,123.09486883,30.9042397406,18.4475768629,0.0,12.7620426787,28.1191506574,201.116397317,51.2089097366,3.33212,146.57536758
 12/08  06:00:00,159.435345774,30.9042397406,27.1478628953,0.0,25.5240853573,30.610668775,321.48981846,51.3726855603,8.3303,261.7868329
 12/08  07:00:00,285.983680623,30.9042397406,55.810474521,0.0,51.0481707146,78.1489452969,512.362485812,49.1111428178,16.6606,446.590742994
 12/08  08:00:00,362.666317286,35.7826892761,78.7941617872,0.285916892786,64.3609230253,109.708623606,913.416325531,298.62565803,24.9909,589.799767501
 12/08  09:00:00,291.326545224,35.7685727611,56.2395538512,0.0320565748914,51.0481707146,80.7689615957,821.844507212,333.616727245,33.3212,454.906579967
 12/08  10:00:00,254.875965055,36.1606482601,48.4364862339,0.0433281229217,51.0481707146,71.0224615957,700.433395198,288.845743363,66.8089,344.778751834
 12/08  11:00:00,201.053194377,36.4223437076,43.5764003056,0.0827855600799,32.1804615127,65.7244621605,590.984228876,238.513321817,83.4695,269.00140706
 12/08  12:00:00,191.393807192,36.481894294,34.2743266542,0.125120657476,32.1804615127,65.7244621605,457.937464587,170.205147309,83.4695,204.262817277
 12/08  13:00:00,188.290720011,36.5167745236,32.4935555964,0.145452855472,32.1804615127,65.7244621605,406.101331691,125.084715648,83.4695,197.547116042
 12/08  14:00:00,180.003672112,36.5340319087,34.2614950359,0.0,32.1804615127,55.9779621605,381.173082326,109.177548021,75.1392,196.856334305
 12/08  15:00:00,179.713541243,36.5666944207,33.9364122872,0.0,32.1804615127,55.9779621605,394.692914839,131.369996248,66.8089,196.514018591
 12/08  16:00:00,179.363447545,36.5950035902,33.4392119144,0.0,32.1804615127,55.9779621605,450.493667414,178.843512419,75.1392,196.510954995
 12/08  17:00:00,220.882038738,36.2916926425,31.6334267156,0.0,32.1804615127,60.9114621605,505.483346649,266.670021762,91.7998,147.013524887
 12/08  18:00:00,269.511061829,35.7608889847,42.3639881948,0.0,32.1804615127,77.5397301883,582.280712663,300.268403131,49.9818,232.030509533
 12/08  19:00:00,342.162511406,35.7608889847,60.0524775038,0.0,77.122965704,86.2600435998,774.264360361,314.003240201,49.9818,410.27932016
 12/08  20:00:00,348.949378925,35.7608889847,59.2918366818,0.0,102.647051061,80.1663183927,601.528587051,263.85337013,33.3212,304.354016921
 12/08  21:00:00,380.125030002,35.7608889847,65.1025973579,0.0,115.40909374,92.7192997104,589.055567847,255.36622168,33.3212,300.368146167
 12/08  22:00:00,370.053341882,35.7608889847,78.5019299048,0.0,102.647051061,94.1340635361,737.349798487,265.999423799,24.9909,446.359474688
 12/08  23:00:00,285.323478145,35.7608889847,59.9929903999,0.0,77.122965704,65.871452062,638.756668178,283.487576298,16.6606,338.60849188
 12/08  24:00:00,195.311381075,35.7839403137,37.6406868075,0.342404813762,38.286128036,48.4199368926,500.632370884,307.102296621,8.3303,185.199774263
 12/09  01:00:00,144.584551305,30.9042397406,29.6824205091,0.0,27.7269238854,30.610668775,225.017364303,68.3808506996,3.33212,153.304393603
 12/09  02:00:00,139.303295284,30.9042397406,24.3563971606,0.0,27.7269238854,30.610668775,174.019852236,56.2131521751,3.33212,114.474580061
 12/09  03:00:00,117.800140317,30.9042397406,20.3308713547,0.0,12.7620426787,28.1191506574,164.097525779,51.1951551574,3.33212,109.570250621
 12/09  04:00:00,115.499004115,30.9042397406,18.0424035781,0.0,12.7620426787,28.1191506574,168.168714771,49.6110788779,3.33212,115.225515893
 12/09  05:00:00,122.717474206,30.9272910696,18.6447394252,0.0186131934967,12.7620426787,28.1191506574,199.642768492,49.6637570563,3.33212,146.646891435
 12/09  06:00:00,137.149510791,30.9503423986,20.7065673954,0.124523765729,12.7620426787,28.1191506574,246.285402044,50.1865332144,8.3303,187.76856883
 12/09  07:00:00,227.969295618,30.9503423986,30.8023304106,0.0865316865484,42.6918050922,54.3732441037,332.987237308,49.4296840264,16.6606,266.896953282
 12/09  08:00:00,291.349484085,35.7975682854,54.2768084184,0.0,42.6918050922,86.1019271793,771.344352168,300.099359398,24.9909,446.25409277
 12/09  09:00:00,354.639274335,35.7762565374,82.2216506858,0.0,57.6566862989,112.030105488,997.804588866,331.287884403,33.3212,633.195504463
 12/09  10:00:00,290.7510378,36.1476569909,64.9568327343,0.0,57.6566862989,83.6599452969,811.326459431,286.548168313,66.8089,457.969391118
 12/09  11:00:00,215.990541838,36.4300548207,45.4112273603,0.0,42.6918050922,68.9656133826,616.529390168,192.405018538,83.4695,340.654871631
 12/09  12:00:00,200.537964261,36.4622112529,39.1493749764,0.0,34.9340096728,67.7198543238,507.716352964,146.191636723,83.4695,278.055216241
 12/09  13:00:00,194.535948183,36.5174059505,34.2025117495,0.0,34.9340096728,67.7198543238,410.630430169,129.142225977,83.4695,198.018704192
 12/09  14:00:00,184.315310651,36.5455905562,33.7365658826,0.0,34.9340096728,57.9733543238,417.260438582,137.386623459,75.1392,204.734615124
 12/09  15:00:00,184.602395938,36.5861598187,34.0056250995,0.0499193242907,34.9340096728,57.9733543238,395.792143118,131.65854793,66.8089,197.324695189
 12/09  16:00:00,184.402624198,36.6216759621,33.6885935464,0.193997972678,34.9340096728,57.9733543238,401.96620715,129.513280132,75.1392,197.313727018
 12/09  17:00:00,225.038295732,36.3136584221,31.2171411194,0.20464668287,34.9340096728,62.9068543238,444.135069362,198.238654206,91.7998,154.096615156
 12/09  18:00:00,261.627830953,35.7685727611,37.6708720429,0.0765298406004,34.9340096728,72.2186844194,505.614321164,259.997578454,49.9818,195.63494271
 12/09  19:00:00,338.239256389,35.7608889847,47.6577001178,0.0,87.0357390804,86.2600435998,571.15285424,286.492457717,49.9818,234.678596523
 12/09  20:00:00,344.934581081,35.7608889847,59.3388925523,0.0,102.000620287,77.6748002752,605.579494948,268.631781843,33.3212,303.626513105
 12/09  21:00:00,364.859341722,35.7608889847,67.4000014009,0.0,102.000620287,88.9820225341,614.630477878,281.928412991,33.3212,299.380864887
 12/09  22:00:00,356.904171416,35.7608889847,68.457163192,0.0,102.000620287,91.6425454185,602.635572081,273.202353849,24.9909,304.442318232
 12/09  23:00:00,302.46328705,35.7608889847,67.1244356161,0.0,87.0357390804,65.871452062,724.221554406,263.473004673,16.6606,444.087949733
 12/09  24:00:00,207.165844833,35.7762565374,45.2275009537,0.147471657671,42.6918050922,48.4199368926,556.744675486,282.518425151,8.3303,265.895950335
 12/10  01:00:00,156.774059142,30.9042397406,32.6811156447,0.0,34.4311606118,33.1021868926,211.380670953,59.8482809658,3.33212,148.200269987
 12/10  02:00:00,150.279317469,30.9042397406,26.1073207691,0.0,34.4311606118,33.1021868926,170.523929778,52.9019213218,3.33212,114.289888457
 12/10  03:00:00,128.719052342,30.9042397406,22.0043192777,0.0,19.466279405,30.610668775,167.18525803,48.3736468941,3.33212,115.479491136
 12/10  04:00:00,126.314919204,30.9042397406,19.6110416442,0.0,19.466279405,30.610668775,165.000470672,46.2018963234,3.33212,115.466454348
 12/10  05:00:00,133.40511435,30.9042397406,20.1306442682,0.0,19.466279405,30.610668775,202.632818144,45.8997560091,3.33212,153.400942134
 12/10  06:00:00,147.717083386,30.9042397406,22.1989771383,0.0,19.466279405,30.610668775,242.705165814,46.1604567362,8.3303,188.214409078
 12/10  07:00:00,229.362264748,30.9042397406,32.324504642,0.0,42.6918050922,54.3732441037,330.072993953,45.2069851423,16.6606,268.205408811
 12/10  08:00:00,303.992969984,35.8221793111,57.1716385801,0.566208077894,49.3960418185,88.5934452969,725.008418741,252.72066138,24.9909,447.296857362
 12/10  09:00:00,358.855976228,35.7762565374,86.2389320422,0.186135714767,57.6566862989,112.030105488,942.943604108,274.980583811,33.3212,634.641820297
 12/10  10:00:00,282.372007422,36.1400315405,65.7490268654,0.0529854087076,50.9524495726,81.1684271793,793.557622149,264.983380428,66.8089,461.765341722
 12/10  11:00:00,216.126472371,36.3563926511,44.3090197694,0.103058247248,42.6918050922,68.9656133826,701.701283091,274.833639706,83.4695,343.398143385
 12/10  12:00:00,204.114842904,36.4827326553,36.8196197037,0.0817425146324,38.286128036,68.9656133826,579.366018699,219.29274385,83.4695,276.603774848
 12/10  13:00:00,196.844756772,36.5174055443,31.0898008092,0.0790531126196,38.286128036,68.9656133826,475.625296951,194.68422099,83.4695,197.471575961
 12/10  14:00:00,177.197956217,36.5475403813,30.6583960966,0.0842025114261,31.5818913096,56.727595265,467.115952277,187.460078906,75.1392,204.516673371
 12/10  15:00:00,178.028565294,36.5776048764,31.7114791489,0.0761835470953,31.5818913096,56.727595265,434.474748303,170.883906641,66.8089,196.781941662
 12/10  16:00:00,177.105519568,36.592877087,30.636660558,0.0308270102743,31.5818913096,56.727595265,504.366746213,232.445197538,75.1392,196.782348675
 12/10  17:00:00,217.805150234,36.3077800982,27.4676101342,0.0826634459529,31.5818913096,61.661095265,594.610647364,348.951576992,91.7998,153.859270372
 12/10  18:00:00,255.581661512,35.802381377,34.2002953005,0.174326190441,31.5818913096,70.9729253606,565.699710918,326.869671326,49.9818,188.848239591
 12/10  19:00:00,327.690828641,35.7839403137,44.5116310141,0.148767401911,80.3315023541,83.7685254822,578.876923146,294.442060247,49.9818,234.453062898
 12/10  20:00:00,343.257736168,35.7800984256,56.1174572903,0.180873087539,102.000620287,77.6748002752,629.596302885,291.111310303,33.3212,305.163792582
 12/10  21:00:00,371.029068574,35.7685727611,63.4887270565,0.0639679004521,108.704857014,91.4735406516,624.523770278,294.363964085,33.3212,296.838606193
 12/10  22:00:00,343.336807604,35.7762565374,63.9007467763,0.113391724832,95.2963835608,89.1510273009,634.278273257,305.047503286,24.9909,304.239869971
 12/10  23:00:00,288.644627547,35.7916240901,62.4053485282,0.0481510267333,80.3315023541,63.3799339444,784.862921121,323.098087636,16.6606,445.104233485
 12/10  24:00:00,202.820481453,35.7685727611,40.9840050462,0.0,42.6918050922,48.4199368926,617.812153744,346.565235599,8.3303,262.916618145
 12/11  01:00:00,140.71079494,30.9503423986,27.6014601892,0.376624292793,25.5240853573,30.610668775,228.600366128,76.5002551473,3.33212,148.76799098
 12/11  02:00:00,125.547685399,30.9503423986,19.8270604097,0.316371046479,19.418418834,29.3649097162,181.783204865,63.1374441977,3.33212,115.313640667
 12/11  03:00:00,113.941092109,30.9503423986,16.0661532527,0.378101293207,12.7620426787,28.1191506574,176.040286471,57.4200618276,3.33212,115.288104644
 12/11  04:00:00,111.651828134,30.9503423986,13.7111422278,0.456479712775,12.7620426787,28.1191506574,167.639083706,55.3877663461,3.33212,108.91919736
 12/11  05:00:00,118.79216614,30.9503423986,14.1864664078,0.546769590526,12.7620426787,28.1191506574,212.024669224,55.1988721039,3.33212,153.49367712
 12/11  06:00:00,155.13736748,30.9503423986,22.9397690353,0.520087667544,25.5240853573,30.610668775,321.818699066,55.1715581813,8.3303,258.316840885
 12/11  07:00:00,282.480802649,30.9503423986,52.6291335168,0.3638697263,51.0481707146,78.1489452969,521.021235613,52.3870198923,16.6606,451.97361572
 12/11  08:00:00,358.605132282,35.7912018973,75.985249693,0.0,64.3609230253,109.708623606,932.744543737,306.25860623,24.9909,601.495037506
 12/11  09:00:00,288.246798008,35.7608889847,53.9767470833,0.0,51.0481707146,80.7689615957,819.427466275,331.300880058,33.3212,454.805386217
 12/11  10:00:00,253.790666672,36.2779310831,47.6523403082,0.0,51.0481707146,71.0224615957,666.925472481,251.045963854,66.8089,349.070608627
 12/11  11:00:00,210.927150385,36.4163794492,54.7785514417,0.0356679464765,32.1804615127,65.7244621605,497.128474112,143.82015954,83.4695,269.838814572
 12/11  12:00:00,226.296710532,36.467398418,70.0647439295,0.0,32.1804615127,65.7244621605,368.611284559,80.1075099933,83.4695,205.034274566
 12/11  13:00:00,228.146715964,36.5097761596,72.7469629336,0.0,32.1804615127,65.7244621605,346.276660946,65.2230091216,83.4695,197.584151824
 12/11  14:00:00,202.439963472,36.5407150647,56.816759546,0.0,32.1804615127,55.9779621605,343.156170111,66.9921172448,75.1392,201.024852866
 12/11  15:00:00,208.357275677,36.5702847078,62.6812778711,0.0,32.1804615127,55.9779621605,343.67474808,77.1843106671,66.8089,199.681537413
 12/11  16:00:00,206.415507247,36.6017328331,60.6510089366,0.0,32.1804615127,55.9779621605,381.87329,109.34622124,75.1392,197.38786876
 12/11  17:00:00,234.888851378,36.2964376962,46.0558771283,0.0,32.1804615127,60.9114621605,419.338187734,173.592578326,91.7998,153.945809408
 12/11  18:00:00,278.922252219,35.7608889847,52.5256809816,0.0,32.1804615127,77.5397301883,498.048577359,221.603585246,49.9818,226.463192112
 12/11  19:00:00,350.078838774,35.7608889847,69.4149266941,0.0,77.122965704,86.2600435998,709.223487227,244.643045395,49.9818,414.598641831
 12/11  20:00:00,357.315846719,35.7608889847,68.9361335711,0.0,102.647051061,80.1663183927,567.224931641,227.140459477,33.3212,306.763272164
 12/11  21:00:00,389.65698231,35.7608889847,75.696553454,0.0,115.40909374,92.7192997104,573.253724365,234.397153832,33.3212,305.535370533
 12/11  22:00:00,380.139280711,35.7608889847,89.4620629459,0.0,102.647051061,94.1340635361,712.642598109,234.649666681,24.9909,453.002031428
 12/11  23:00:00,295.317548444,35.7608889847,70.9754905986,0.0,77.122965704,65.871452062,596.893186173,237.582486317,16.6606,342.650099856
 12/11  24:00:00,205.12717476,35.7608889847,48.5970369362,0.0,38.286128036,48.4199368926,446.969546285,250.62027569,8.3303,188.018970595
 12/12  01:00:00,152.822342229,30.9042397406,40.2642089013,0.0,25.5240853573,30.610668775,207.004620683,52.0913110658,3.33212,151.581189617
 12/12  02:00:00,139.735126883,30.9042397406,34.4924728712,0.0,19.418418834,29.3649097162,158.75236545,44.5721361029,3.33212,110.848109347
 12/12  03:00:00,128.958612201,30.9042397406,31.6045252087,0.0,12.7620426787,28.1191506574,158.648107343,39.9432980605,3.33212,115.372689283
 12/12  04:00:00,127.502808459,30.9042397406,30.1515175174,0.0,12.7620426787,28.1191506574,155.235156171,36.5537675323,3.33212,115.349268638
 12/12  05:00:00,136.107139269,30.9042397406,31.5276237077,0.0,12.7620426787,28.1191506574,189.609229245,35.5224301982,3.33212,150.754679047
 12/12  06:00:00,172.91718003,30.9042397406,40.718142344,0.0,25.5240853573,30.610668775,302.454220645,32.308336194,8.3303,261.815584451
 12/12  07:00:00,301.752278436,32.9278435923,69.7228534766,0.0,51.0481707146,78.1489452969,495.304556495,29.2835352009,16.6606,449.360421294
 12/12  08:00:00,377.767603008,35.8245098667,94.3325835731,0.0,64.3609230253,109.708623606,837.568579882,210.879649129,24.9909,601.698030752
 12/12  09:00:00,316.221942028,35.7608889847,81.5816560738,0.0,51.0481707146,80.7689615957,700.690510918,206.11931857,33.3212,461.249992348
 12/12  10:00:00,295.20789374,36.3278825483,89.9879596192,0.0,51.0481707146,71.0224615957,568.449675052,152.057051458,66.8089,349.583723594
 12/12  11:00:00,252.854493063,36.4259593308,96.8351048068,0.0,32.1804615127,65.7244621605,472.47087297,118.854799756,83.4695,270.146573214
 12/12  12:00:00,251.985546813,36.4843644491,95.5968350762,0.0,32.1804615127,65.7244621605,374.583545117,85.9405074401,83.4695,205.173537677
 12/12  13:00:00,237.500690783,36.5238918071,82.0062940063,0.0,32.1804615127,65.7244621605,349.237239978,68.0436772334,83.4695,197.724062744
 12/12  14:00:00,234.444202848,36.5568718277,88.6558218856,0.0,32.1804615127,55.9779621605,345.57670548,68.2430796462,75.1392,202.194425833
 12/12  15:00:00,226.126373821,36.5887226937,80.2897548023,0.0,32.1804615127,55.9779621605,356.633579813,90.5637133025,66.8089,199.26096651
 12/12  16:00:00,216.843819455,36.6177105938,70.9171836683,0.0,32.1804615127,55.9779621605,398.784380818,126.600774041,75.1392,197.044406778
 12/12  17:00:00,246.01906405,36.3090721223,56.8743827972,0.0,32.1804615127,60.9114621605,457.40817531,211.5724879,91.7998,154.035887411
 12/12  18:00:00,289.706169873,35.7608889847,62.7816155479,0.0,32.1804615127,77.5397301883,540.635367531,263.981657545,49.9818,226.671909986
 12/12  19:00:00,361.043431042,35.7608889847,79.3346096706,0.0,77.122965704,86.2600435998,759.703023573,292.088311642,49.9818,417.632911931
 12/12  20:00:00,367.38595214,35.7608889847,77.7559602553,0.0,102.647051061,80.1663183927,610.631303079,263.94727255,33.3212,313.36283053
 12/12  21:00:00,398.722653905,35.7608889847,83.6326245796,0.0,115.40909374,92.7192997104,578.971125024,239.724343467,33.3212,305.925581557
 12/12  22:00:00,387.346840201,35.7608889847,95.7317867573,0.0,102.647051061,94.1340635361,725.509394516,250.028210946,24.9909,450.49028357
 12/12  23:00:00,300.00829336,35.7608889847,74.6317702175,0.0,77.122965704,65.871452062,622.081951691,267.087102786,16.6606,338.334248904
 12/12  24:00:00,208.006578686,35.7608889847,50.6710469937,0.0,38.286128036,48.4199368926,491.822431279,288.916796537,8.3303,194.575334742
 12/13  01:00:00,154.069208369,30.9042397406,41.3266962019,0.0,25.5240853573,30.610668775,211.78186831,61.5207391682,3.33212,146.929009141
 12/13  02:00:00,139.87134282,30.9042397406,34.4572242146,0.0,19.418418834,29.3649097162,166.808740815,48.0520155385,3.33212,115.424605277
 12/13  03:00:00,127.995160434,30.9042397406,30.4862868934,0.0,12.7620426787,28.1191506574,160.768680915,42.0297607509,3.33212,115.406800164
 12/13  04:00:00,125.475462396,30.9042397406,27.9790957736,0.0,12.7620426787,28.1191506574,158.51121457,39.7905712051,3.33212,115.388523365
 12/13  05:00:00,132.317249883,30.9042397406,28.2463878708,0.0,12.7620426787,28.1191506574,196.345144379,39.8589520739,3.33212,153.154072305
 12/13  06:00:00,168.333140385,30.9042397406,36.6429396576,0.0,25.5240853573,30.610668775,308.41872653,40.6613774852,8.3303,259.427049045
 12/13  07:00:00,296.444195241,32.5231228219,65.3704290535,0.0,51.0481707146,78.1489452969,508.099672772,39.34249871,16.6606,452.096574062
 12/13  08:00:00,373.328126943,35.7608889847,90.8024791092,0.0,64.3609230253,109.708623606,892.830566246,263.306138119,24.9909,604.533528126
 12/13  09:00:00,312.600541061,35.7608889847,78.2954406114,0.0,51.0481707146,80.7689615957,779.20176445,285.575807703,33.3212,460.304756747
 12/13  10:00:00,285.421105944,36.0605287441,79.0358568814,0.0,51.0481707146,71.0224615957,676.817559877,259.923813156,66.8089,350.084846721
 12/13  11:00:00,218.238835035,36.3862431291,60.8155969737,0.0,32.1804615127,65.7244621605,574.120889378,218.707157708,83.4695,271.94423167
 12/13  12:00:00,210.436431627,36.4771594127,53.704061721,0.0,32.1804615127,65.7244621605,414.466417132,127.1366793,83.4695,203.860237832
 12/13  13:00:00,204.052371531,36.5187719569,48.5170217087,0.0,32.1804615127,65.7244621605,378.858407439,90.4539274005,83.4695,204.934980038
 12/13  14:00:00,193.978558226,36.5514154988,48.2845291644,0.0,32.1804615127,55.9779621605,349.407453648,76.7473890371,75.1392,197.520864611
 12/13  15:00:00,192.606746801,36.5789578857,46.9219527129,0.0,32.1804615127,55.9779621605,344.077429876,80.1052702788,66.8089,197.163259597
 12/13  16:00:00,193.988173279,36.606555341,48.2409031283,0.0,32.1804615127,55.9779621605,375.59985369,102.680534983,75.1392,197.780118707
 12/13  17:00:00,233.136472051,36.3049176248,44.2192072911,0.0,32.1804615127,60.9114621605,433.650265799,182.705746007,91.7998,159.144719792
 12/13  18:00:00,280.076863689,35.7608889847,53.4380447824,0.0,32.1804615127,77.5397301883,531.737092242,253.73714399,49.9818,228.018148251
 12/13  19:00:00,351.892096325,35.7608889847,70.6732842672,0.0,77.122965704,86.2600435998,756.696072367,290.44154069,49.9818,416.272731676
 12/13  20:00:00,358.912681231,35.7608889847,69.5087733626,0.0,102.647051061,80.1663183927,621.749500479,273.275635634,33.3212,315.152664846
 12/13  21:00:00,391.265221933,35.7608889847,75.8430455673,0.0,115.40909374,92.7192997104,601.446560182,261.329801645,33.3212,306.795558537
 12/13  22:00:00,380.839968204,35.7608889847,88.9467766068,0.0,102.647051061,94.1340635361,726.206624636,249.690551721,24.9909,451.525172915
 12/13  23:00:00,294.662534403,35.7608889847,69.3060790684,0.0,77.122965704,65.871452062,624.744690848,265.527707214,16.6606,342.556383633
 12/13  24:00:00,203.173471945,35.7608889847,45.8522889163,0.0,38.286128036,48.4199368926,489.308112055,289.354099817,8.3303,191.623712238
 12/14  01:00:00,149.570020385,30.9042397406,36.8398020662,0.0,25.5240853573,30.610668775,219.352537673,62.6953427125,3.33212,153.32507496
 12/14  02:00:00,135.671478899,30.9042397406,30.2693727477,0.0,19.418418834,29.3649097162,162.541019736,49.8211625964,3.33212,109.38773714
 12/14  03:00:00,124.161310665,30.9042397406,26.6622405103,0.0,12.7620426787,28.1191506574,163.370276204,44.5629728966,3.33212,115.475183308
 12/14  04:00:00,121.970246432,30.9042397406,24.4814021036,0.0,12.7620426787,28.1191506574,161.908668575,43.1161880594,3.33212,115.460360515
 12/14  05:00:00,129.165324469,30.9042397406,25.1006067974,0.0,12.7620426787,28.1191506574,200.70821301,43.6524600795,3.33212,153.723632931
 12/14  06:00:00,165.346524717,30.9042397406,33.66214188,0.0,25.5240853573,30.610668775,317.247507077,44.5706285481,8.3303,264.346578529
 12/14  07:00:00,292.926327483,32.1184020516,62.2585621573,0.0,51.0481707146,78.1489452969,514.384615316,43.1444265422,16.6606,454.579588774
 12/14  08:00:00,368.520956878,35.7608889847,85.9679264786,0.0,64.3609230253,109.708623606,908.139855098,282.819849283,24.9909,600.329105814
 12/14  09:00:00,302.18709657,35.7608889847,67.8953116413,0.0,51.0481707146,80.7689615957,810.923134972,311.117056429,33.3212,466.484878544
 12/14  10:00:00,265.62067522,36.1912174603,59.3525991622,0.0,51.0481707146,71.0224615957,667.705007807,252.171623714,66.8089,348.724484092
 12/14  11:00:00,201.817361262,36.4217900969,45.8447925761,0.0,32.1804615127,65.7244621605,474.204602681,117.042811368,83.4695,273.692291313
 12/14  12:00:00,196.577762925,36.477328371,40.5705927321,0.0,32.1804615127,65.7244621605,343.222180957,54.3018638162,83.4695,205.450817141
 12/14  13:00:00,196.203485241,36.5186000092,40.9936309579,0.0,32.1804615127,65.7244621605,321.441804178,37.058724357,83.4695,200.913579821
 12/14  14:00:00,243.625608092,36.5514065065,97.9066746857,0.0,32.1804615127,55.9779621605,308.668213051,31.7378919123,75.1392,201.791121139
 12/14  15:00:00,209.535716502,36.5818585482,63.8420619864,0.0,32.1804615127,55.9779621605,299.105890084,35.0065478184,66.8089,197.290442266
 12/14  16:00:00,175.730823276,36.6081436707,30.1774357525,0.0,32.1804615127,55.9779621605,313.990978381,40.7902446145,75.1392,198.061533767
 12/14  17:00:00,216.781463611,36.3033676222,31.0594467478,0.0,32.1804615127,60.9114621605,314.323912294,62.3707167064,91.7998,160.153395588
 12/14  18:00:00,267.532565122,35.7608889847,41.5890888246,0.0,32.1804615127,77.5397301883,379.290087181,102.260821708,49.9818,227.047465473
 12/14  19:00:00,339.280038746,35.7608889847,59.187738479,0.0,77.122965704,86.2600435998,617.581574049,147.46504003,49.9818,420.13473402
 12/14  20:00:00,349.413486857,35.7608889847,61.6464625237,0.0,102.647051061,80.1663183927,514.391895141,167.634208112,33.3212,313.436487029
 12/14  21:00:00,383.228170376,35.7608889847,69.9776516947,0.0,115.40909374,92.7192997104,536.890750593,196.894618321,33.3212,306.674932271
 12/14  22:00:00,374.47425921,35.7608889847,84.6091324507,0.0,102.647051061,94.1340635361,694.085496165,216.201888894,24.9909,452.892707272
 12/14  23:00:00,291.524197128,35.7608889847,68.0457033553,0.0,77.122965704,65.871452062,587.043693133,223.496915803,16.6606,346.88617733
 12/14  24:00:00,202.35399565,35.7608889847,46.7406807457,0.0,38.286128036,48.4199368926,434.016064441,237.297548159,8.3303,188.388216282
 12/15  01:00:00,151.403102759,30.9042397406,38.8973710155,0.0,25.5240853573,30.610668775,227.137521179,70.0319031001,3.33212,153.773498079
 12/15  02:00:00,138.845378389,30.9042397406,33.6462801153,0.0,19.418418834,29.3649097162,178.01902753,59.210140585,3.33212,115.476766945
 12/15  03:00:00,128.307921403,30.9042397406,30.987660583,0.0,12.7620426787,28.1191506574,170.502060537,51.6996418251,3.33212,115.470298712
 12/15  04:00:00,126.95327985,30.9042397406,29.6202306414,0.0,12.7620426787,28.1191506574,165.023921196,46.2298191675,3.33212,115.461982028
 12/15  05:00:00,135.54780476,30.9042397406,30.976093591,0.0,12.7620426787,28.1191506574,200.687944164,43.560203902,3.33212,153.795620262
 12/15  06:00:00,172.215030061,30.9042397406,40.0113123745,0.0,25.5240853573,30.610668775,306.270627269,38.5664793337,8.3303,259.373847935
 12/15  07:00:00,300.884652464,33.3325643626,68.4498128899,0.0,51.0481707146,78.1489452969,509.549355992,33.5096581923,16.6606,459.3790978
 12/15  08:00:00,375.822877656,35.8255645217,90.4862067416,0.0,64.3609230253,109.708623606,801.840190887,169.856593128,24.9909,606.992697759
 12/15  09:00:00,300.127964071,35.7608889847,66.7444279733,0.0,51.0481707146,80.7689615957,645.232438563,152.916701256,33.3212,458.994537306
 12/15  10:00:00,261.073455176,36.329557735,56.663194239,0.0,51.0481707146,71.0224615957,528.949528267,111.058190989,66.8089,351.082437278
 12/15  11:00:00,199.562479987,36.4179463931,44.0865561052,0.0,32.1804615127,65.7244621605,455.00942591,92.8056257878,83.4695,278.734300122
 12/15  12:00:00,194.622789933,36.4723658197,38.5634885937,0.0,32.1804615127,65.7244621605,375.225830758,86.1716242802,83.4695,205.584706478
 12/15  13:00:00,194.218140398,36.5122754757,38.9295515465,0.0,32.1804615127,65.7244621605,356.900933139,74.2300905233,83.4695,199.201342615
 12/15  14:00:00,184.883378333,36.5475559824,39.3078406497,0.0,32.1804615127,55.9779621605,355.123166895,76.2222218851,75.1392,203.76174501
 12/15  15:00:00,184.588293504,36.577561982,38.9897333001,0.0,32.1804615127,55.9779621605,346.514946712,82.2909484302,66.8089,197.415098281
 12/15  16:00:00,185.857197143,36.6059412366,40.2222146336,0.0,32.1804615127,55.9779621605,373.534426025,95.3345931856,75.1392,203.06063284
 12/15  17:00:00,224.293157814,36.3019534378,38.3600980546,0.0,32.1804615127,60.9114621605,408.299340704,160.86876164,91.7998,155.630779063
 12/15  18:00:00,274.927750402,35.7608889847,48.6321576831,0.0,32.1804615127,77.5397301883,503.808130955,223.382421997,49.9818,230.443908958
 12/15  19:00:00,346.246479295,35.7608889847,65.638135205,0.0,77.122965704,86.2600435998,735.329596245,262.027906023,49.9818,423.319890222
 12/15  20:00:00,352.580551219,35.7608889847,64.6092674504,0.0,102.647051061,80.1663183927,589.781739431,248.157733815,33.3212,308.302805616
 12/15  21:00:00,384.826971409,35.7608889847,71.1323961851,0.0,115.40909374,92.7192997104,595.794933508,255.409915924,33.3212,307.063817584
 12/15  22:00:00,375.389164156,35.7608889847,84.6751479082,0.0,102.647051061,94.1340635361,742.444772176,255.877324712,24.9909,461.576547464
 12/15  23:00:00,290.949985233,35.7608889847,65.9123365533,0.0,77.122965704,65.871452062,621.667037376,264.045192335,16.6606,340.961245041
 12/15  24:00:00,200.627570055,35.7608889847,43.3378101457,0.0,38.286128036,48.4199368926,468.359326185,264.617628784,8.3303,195.4113974
 12/16  01:00:00,150.294164643,30.9042397406,35.4671465572,0.0,27.7269238854,30.610668775,204.240043778,50.5934653729,3.33212,150.314458405
 12/16  02:00:00,145.178621265,30.9042397406,30.273841357,0.0,27.7269238854,30.610668775,162.195415446,46.2573254599,3.33212,112.605969986
 12/16  03:00:00,124.300489239,30.9042397406,26.8265828958,0.0,12.7620426787,28.1191506574,163.362015661,44.462301936,3.33212,115.567593725
 12/16  04:00:00,122.329781123,30.9042397406,24.8316574555,0.0,12.7620426787,28.1191506574,162.482578918,43.5883097315,3.33212,115.562149186
 12/16  05:00:00,129.520014696,30.9042397406,25.4396108048,0.0,12.7620426787,28.1191506574,199.874323344,42.6603329922,3.33212,153.881870351
 12/16  06:00:00,143.968201122,30.9042397406,27.646513928,0.0,12.7620426787,28.1191506574,246.323361769,42.3552157851,8.3303,195.637845984
 12/16  07:00:00,235.983983292,32.5231228219,37.3216936243,0.0,42.6918050922,54.3732441037,326.999346068,41.4809108834,16.6606,268.857835185
 12/16  08:00:00,300.977436095,35.7608889847,61.2381080107,0.0,42.6918050922,86.1019271793,733.114890537,254.649680203,24.9909,453.474310334
 12/16  09:00:00,364.496190201,35.7608889847,92.4225441749,0.0,57.6566862989,112.030105488,922.636796535,238.462979873,33.3212,650.852616661
 12/16  10:00:00,309.165692837,36.3313709352,84.0373394268,0.0,57.6566862989,83.6599452969,730.93248801,201.616235683,66.8089,462.507352327
 12/16  11:00:00,227.575692855,36.420377151,56.145435194,0.0,42.6918050922,68.9656133826,696.118431247,259.854295879,83.4695,352.794635368
 12/16  12:00:00,205.445027686,36.4741331466,42.8479085981,0.0,34.9340096728,67.7198543238,577.21068446,214.13146848,83.4695,279.60971598
 12/16  13:00:00,196.588642584,36.5132072934,35.2967370882,0.0,34.9340096728,67.7198543238,502.583160237,211.520970131,83.4695,207.592690106
 12/16  14:00:00,185.357398842,36.5474093653,33.9874919675,0.0,34.9340096728,57.9733543238,480.155063752,203.912335197,75.1392,201.103528555
 12/16  15:00:00,184.999728389,36.578013703,33.7457040907,0.0,34.9340096728,57.9733543238,477.894819343,205.832042259,66.8089,205.253877084
 12/16  16:00:00,184.728947305,36.6042543788,33.4582693323,0.0,34.9340096728,57.9733543238,498.120498941,217.645571045,75.1392,205.335727896
 12/16  17:00:00,223.657684435,36.2973945573,31.6884378146,0.0,34.9340096728,62.9068543238,540.95422161,294.559376669,91.7998,154.595044941
 12/16  18:00:00,264.353098282,35.7608889847,38.7040571455,0.0,34.9340096728,72.2186844194,553.105071027,306.492818291,49.9818,196.630452736
 12/16  19:00:00,340.942619153,35.7608889847,48.7125964271,0.0,87.0357390804,86.2600435998,560.478970495,273.036438063,49.9818,237.460732432
 12/16  20:00:00,347.695442849,35.7608889847,60.7533714285,0.0,102.000620287,77.6748002752,617.396232793,269.392760095,33.3212,314.682272698
 12/16  21:00:00,367.059436106,35.7608889847,68.816117637,0.0,102.000620287,88.9820225341,615.541708149,274.78709439,33.3212,307.433413759
 12/16  22:00:00,358.01056914,35.7608889847,69.4771557926,0.0,102.000620287,91.6425454185,620.158946135,283.284317277,24.9909,311.883728858
 12/16  23:00:00,303.207437177,35.7608889847,67.8316721645,0.0,87.0357390804,65.871452062,769.579285522,296.393666976,16.6606,456.525018547
 12/16  24:00:00,207.400604217,35.7608889847,45.5890089845,0.0,42.6918050922,48.4199368926,592.491640093,318.285882489,8.3303,265.875457604
 12/17  01:00:00,157.128903382,30.9042397406,32.983405248,0.0,34.4311606118,33.1021868926,229.305829357,70.118435646,3.33212,155.855273711
 12/17  02:00:00,150.851266458,30.9042397406,26.6620548358,0.0,34.4311606118,33.1021868926,176.174355808,57.1150283923,3.33212,115.727207416
 12/17  03:00:00,129.599231648,30.9042397406,22.8831506575,0.0,19.466279405,30.610668775,170.498160038,51.4147571876,3.33212,115.751282851
 12/17  04:00:00,127.462179212,30.9042397406,20.7554737195,0.0,19.466279405,30.610668775,168.341371411,49.2352191411,3.33212,115.77403227
 12/17  05:00:00,134.739145093,30.9042397406,21.4602580131,0.0,19.466279405,30.610668775,206.083665981,48.7949839787,3.33212,153.956562002
 12/17  06:00:00,149.235181703,30.9042397406,23.7113666712,0.0,19.466279405,30.610668775,253.298891523,48.8518243782,8.3303,196.116767144
 12/17  07:00:00,230.683363071,30.9042397406,33.6371062397,0.0,42.6918050922,54.3732441037,336.431497021,47.7671953272,16.6606,272.003701694
 12/17  08:00:00,306.831134373,35.7818295215,57.7896440221,0.0,49.3960418185,88.5934452969,756.670367951,269.531781202,24.9909,462.147686749
 12/17  09:00:00,357.526704235,35.7608889847,85.1085255726,0.0,57.6566862989,112.030105488,979.752580913,298.476693348,33.3212,647.954687565
 12/17  10:00:00,283.51153593,36.0547778731,67.0265629299,0.0,50.9524495726,81.1684271793,809.694594978,277.838536993,66.8089,465.047157985
 12/17  11:00:00,219.094134342,36.3233515036,47.4130944165,0.0,42.6918050922,68.9656133826,708.422925502,272.125932473,83.4695,352.827493029
 12/17  12:00:00,207.935970127,36.2781406487,40.0188225089,0.0,38.286128036,68.9656133826,646.473582687,282.083058438,83.4695,280.921024249
 12/17  13:00:00,213.162377674,36.4068523387,46.1587916664,0.0,38.286128036,68.9656133826,552.61271487,264.067145314,83.4695,205.076069556
 12/17  14:00:00,207.955808311,36.5470764859,60.3373855416,0.0,31.5818913096,56.727595265,509.181921264,228.565785422,75.1392,205.476935842
 12/17  15:00:00,213.905242521,36.5766641122,66.2262320547,0.0,31.5818913096,56.727595265,506.935195439,242.457570557,66.8089,197.668724882
 12/17  16:00:00,205.786590179,36.5991159638,57.6311959024,0.0,31.5818913096,56.727595265,559.05487133,279.163593459,75.1392,204.752077871
 12/17  17:00:00,229.420603099,36.1918966635,41.0077170249,0.0,31.5818913096,61.661095265,522.981623219,276.762345662,91.7998,154.419477557
 12/17  18:00:00,264.399843607,35.7608889847,43.0996390279,0.0,31.5818913096,70.9729253606,532.030987394,285.280254956,49.9818,196.768932438
 12/17  19:00:00,335.991519674,35.7608889847,52.9660525503,0.0,80.3315023541,83.7685254822,577.088981319,291.247695963,49.9818,235.859485356
 12/17  20:00:00,352.312634928,35.7608889847,65.3628589631,0.0,102.000620287,77.6748002752,630.788000185,282.057920374,33.3212,315.408879811
 12/17  21:00:00,381.235484361,35.7608889847,73.7651318129,0.0,108.704857014,91.4735406516,615.152917411,274.751485628,33.3212,307.080231783
 12/17  22:00:00,354.175481718,35.7608889847,74.8675498776,0.0,95.2963835608,89.1510273009,608.796979991,275.994524405,24.9909,307.811555586
 12/17  23:00:00,299.755991774,35.7608889847,73.608887856,0.0,80.3315023541,63.3799339444,752.85994487,281.409614518,16.6606,454.789730352
 12/17  24:00:00,213.288091259,35.7608889847,51.497643511,0.0,42.6918050922,48.4199368926,563.086658634,289.694650102,8.3303,265.061708532
 12/18  01:00:00,151.272766736,30.9042397406,38.5933891053,0.0,25.5240853573,30.610668775,216.3709933,59.0432624353,3.33212,153.995610865
 12/18  02:00:00,137.181286239,30.9042397406,31.8409315105,0.0,19.418418834,29.3649097162,166.008452867,47.0519151941,3.33212,115.624417673
 12/18  03:00:00,126.680490768,30.9042397406,29.2500087277,0.0,12.7620426787,28.1191506574,160.183012159,41.2193404641,3.33212,115.631551695
 12/18  04:00:00,125.650553796,30.9042397406,28.25106999,0.0,12.7620426787,28.1191506574,156.695899382,37.7272150389,3.33212,115.636564343
 12/18  05:00:00,134.049546999,30.9042397406,30.0765503867,0.0,12.7620426787,28.1191506574,194.129143602,36.769669133,3.33212,154.027354469
 12/18  06:00:00,171.268027088,30.9042397406,39.7281348002,0.0,25.5240853573,30.610668775,309.383469798,33.2379332617,8.3303,267.815236536
 12/18  07:00:00,299.728644347,32.5231228219,68.8583497322,0.0,51.0481707146,78.1489452969,506.40488671,28.3258296456,16.6606,461.418457064
 12/18  08:00:00,376.188974146,35.7608889847,91.7429465255,0.0,64.3609230253,109.708623606,818.481969555,182.338722895,24.9909,611.152346661
 12/18  09:00:00,301.377504265,35.7608889847,68.0379895465,0.0,51.0481707146,80.7689615957,701.825978842,202.957998486,33.3212,465.546780355
 12/18  10:00:00,264.639229546,36.322410497,59.5284066621,0.0,51.0481707146,71.0224615957,592.54247545,172.505785988,66.8089,353.227789462
 12/18  11:00:00,208.498304763,36.4117585728,52.4898198742,0.0,32.1804615127,65.7244621605,516.106781792,153.631054523,83.4695,279.006227268
 12/18  12:00:00,209.361884771,36.4685884663,52.8669495981,0.0,32.1804615127,65.7244621605,429.611738179,140.152193551,83.4695,205.990044628
 12/18  13:00:00,203.546725475,36.5063889081,47.8474585735,0.0,32.1804615127,65.7244621605,433.504514692,144.424246708,83.4695,205.610767984
 12/18  14:00:00,193.628213764,36.53820497,47.7120063716,0.0,32.1804615127,55.9779621605,417.13097279,136.755153581,75.1392,205.236619209
 12/18  15:00:00,190.753515635,36.5666740061,44.8760238105,0.0,32.1804615127,55.9779621605,400.022824794,135.419121857,66.8089,197.794802937
 12/18  16:00:00,191.401407708,36.595582303,45.5132980938,0.0,32.1804615127,55.9779621605,421.816779723,141.805876618,75.1392,204.871703104
 12/18  17:00:00,227.581797087,36.2947190977,41.356738928,0.0,32.1804615127,60.9114621605,445.183562378,198.86702967,91.7998,154.516732708
 12/18  18:00:00,277.821032625,35.7608889847,51.1734807275,0.0,32.1804615127,77.5397301883,523.94629405,238.7853313,49.9818,235.17916275
 12/18  19:00:00,349.938542894,35.7608889847,68.9343368517,0.0,77.122965704,86.2600435998,730.774752826,258.079400911,49.9818,422.713551915
 12/18  20:00:00,356.815249822,35.7608889847,68.0378206636,0.0,102.647051061,80.1663183927,586.32650031,237.407631963,33.3212,315.597668347
 12/18  21:00:00,389.243732791,35.7608889847,74.7507526866,0.0,115.40909374,92.7192997104,592.896586407,247.865797729,33.3212,311.709588678
 12/18  22:00:00,379.534745499,35.7608889847,88.1516383631,0.0,102.647051061,94.1340635361,734.097452219,246.646231367,24.9909,462.460320853
 12/18  23:00:00,294.642968885,35.7608889847,69.4536747677,0.0,77.122965704,65.871452062,617.656396528,252.388689734,16.6606,348.607106794
 12/18  24:00:00,204.300075597,35.7608889847,47.0018893958,0.0,38.286128036,48.4199368926,455.492862703,257.854621594,8.3303,189.307941109
 12/19  01:00:00,151.413129313,30.9042397406,38.8036848421,0.0,25.5240853573,30.610668775,204.368743245,46.9664613645,3.33212,154.07016188
 12/19  02:00:00,138.356589614,30.9042397406,33.059345233,0.0,19.418418834,29.3649097162,160.804164066,41.7955621507,3.33212,115.676481915
 12/19  03:00:00,127.540410918,30.9042397406,30.1262930512,0.0,12.7620426787,28.1191506574,158.289845415,39.2696195192,3.33212,115.688105896
 12/19  04:00:00,126.058585425,30.9042397406,28.6446953133,0.0,12.7620426787,28.1191506574,159.877602062,37.6806941615,3.33212,118.8647879
 12/19  05:00:00,134.601562212,30.9042397406,29.9536189187,0.0,12.7620426787,28.1191506574,198.897634854,38.0713462048,3.33212,157.494168649
 12/19  06:00:00,171.450630542,30.9042397406,39.1920103178,0.0,25.5240853573,30.610668775,311.356944439,35.4766519772,8.3303,267.549992462
 12/19  07:00:00,300.153241252,32.9278435923,68.0750407988,0.0,51.0481707146,78.1489452969,506.278958689,32.4218931467,16.6606,457.196465542
 12/19  08:00:00,376.655647981,35.8241518579,90.3839337706,0.0,64.3609230253,109.708623606,854.545366424,217.130330386,24.9909,612.424136038
 12/19  09:00:00,301.772986226,35.7608889847,66.7375677605,0.0,51.0481707146,80.7689615957,758.883953823,252.106974511,33.3212,473.455779313
 12/19  10:00:00,275.610878532,36.1165101563,69.2039276384,0.0,51.0481707146,71.0224615957,667.435111164,247.530604344,66.8089,353.09560682
 12/19  11:00:00,229.05875315,36.2167429642,71.2691346965,0.0,32.1804615127,65.7244621605,620.423641889,257.199012303,83.4695,279.755129587
 12/19  12:00:00,220.533284553,36.2493927077,62.0432354537,0.0,32.1804615127,65.7244621605,556.668965062,267.075221094,83.4695,206.124243968
 12/19  13:00:00,220.590959129,36.2332550061,62.8782468631,0.0,32.1804615127,65.7244621605,563.685208516,274.482982453,83.4695,205.732726063
 12/19  14:00:00,221.795123602,36.2820999319,73.7287716549,0.0,32.1804615127,55.9779621605,552.335076655,276.502203745,75.1392,200.69367291
 12/19  15:00:00,225.225804867,36.2910699555,77.138964107,0.0,32.1804615127,55.9779621605,544.805846634,275.403615617,66.8089,202.593331017
 12/19  16:00:00,212.317203524,36.2282440854,64.3341233915,0.0,32.1804615127,55.9779621605,564.585533595,284.985299063,75.1392,204.461034532
 12/19  17:00:00,232.421331957,35.924200245,44.3667349937,0.0,32.1804615127,60.9114621605,538.658888076,291.758664872,91.7998,155.100423204
 12/19  18:00:00,277.760584019,35.7608889847,49.174863467,0.0,32.1804615127,77.5397301883,604.990147458,319.646466784,49.9818,235.361880673
 12/19  19:00:00,348.154459017,35.7608889847,65.5373745077,0.0,77.122965704,86.2600435998,811.896916386,338.028003965,49.9818,423.887112421
 12/19  20:00:00,353.911738732,35.7608889847,64.1589964099,0.0,102.647051061,80.1663183927,681.560175707,332.558911851,33.3212,315.680063855
 12/19  21:00:00,384.785631341,35.7608889847,69.6802344933,0.0,115.40909374,92.7192997104,677.284633199,328.138202144,33.3212,315.825231056
 12/19  22:00:00,374.234680223,35.7608889847,82.6128657524,0.0,102.647051061,94.1340635361,813.542904922,329.765647684,24.9909,458.786357238
 12/19  23:00:00,288.930509551,35.7608889847,63.5506685411,0.0,77.122965704,65.871452062,701.010761786,334.702310545,16.6606,349.647851241
 12/19  24:00:00,198.005569893,35.7608889847,40.663432619,0.0,38.286128036,48.4199368926,552.138773695,347.801434996,8.3303,196.007038699
 12/20  01:00:00,144.169060596,30.9042397406,31.4862447182,0.0,25.5240853573,30.610668775,231.247860204,73.7537275671,3.33212,154.162012637
 12/20  02:00:00,130.532655916,30.9042397406,25.1724369085,0.0,19.418418834,29.3649097162,178.181147516,59.1860813216,3.33212,115.662946194
 12/20  03:00:00,119.384697366,30.9042397406,21.931168109,0.0,12.7620426787,28.1191506574,171.444568122,52.4329952232,3.33212,115.679452899
 12/20  04:00:00,117.69846673,30.9042397406,20.2545613889,0.0,12.7620426787,28.1191506574,168.465355827,49.4388193894,3.33212,115.694416437
 12/20  05:00:00,125.454498655,30.9042397406,21.4321864354,0.0,12.7620426787,28.1191506574,205.858648187,48.3508066661,3.33212,154.175721521
 12/20  06:00:00,162.163562356,30.9042397406,30.51902359,0.0,25.5240853573,30.610668775,324.187557329,47.5373189682,8.3303,268.319938361
 12/20  07:00:00,289.175644936,30.9042397406,59.7235487779,0.0,51.0481707146,78.1489452969,527.299998303,44.316519387,16.6606,466.322878916
