Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  08:00:00,368.556785247,35.7826529364,83.2126128052,0.0,64.3609230253,109.708623606,889.366800753,250.684203759,24.9909,613.691696994
 12/20  09:00:00,294.175541584,35.7608889847,59.9137857361,0.0,51.0481707146,80.7689615957,792.307843391,292.519958566,33.3212,466.466684825
 12/20  10:00:00,268.994502182,35.9772601291,62.72116783,0.0,51.0481707146,71.0224615957,707.930196973,281.02834406,66.8089,360.092952913
 12/20  11:00:00,213.324734232,36.028239767,55.7258543374,0.0,32.1804615127,65.7244621605,660.054454101,296.726977357,83.4695,279.857976744
 12/20  12:00:00,192.984491818,36.0368238297,34.7273332891,0.0,32.1804615127,65.7244621605,612.828691108,321.246197668,83.4695,208.112993439
 12/20  13:00:00,186.011105425,36.0596952465,28.5148207285,0.0,32.1804615127,65.7244621605,620.879615919,331.548191127,83.4695,205.861924793
 12/20  14:00:00,176.25799698,36.1180970544,28.4347931214,0.0,32.1804615127,55.9779621605,606.568537898,333.025437669,75.1392,198.403900229
 12/20  15:00:00,182.279176431,36.1660394778,34.41019585,0.0,32.1804615127,55.9779621605,595.446855615,323.497757585,66.8089,205.14019803
 12/20  16:00:00,183.128891362,36.1840523932,35.2581711287,0.0,32.1804615127,55.9779621605,597.874876518,317.619997933,75.1392,205.115678586
 12/20  17:00:00,216.311550493,35.901289491,28.2979569056,0.0,32.1804615127,60.9114621605,562.973278268,316.497133027,91.7998,154.676345242
 12/20  18:00:00,265.778119529,35.7870138243,36.5630252948,0.598206797866,32.1804615127,77.5397301883,635.985187985,350.443066677,49.9818,235.560321307
 12/20  19:00:00,337.194386345,35.7877822019,53.8457798179,0.690047014927,77.122965704,86.2600435998,853.612669059,375.473157587,49.9818,428.157711472
 12/20  20:00:00,343.768384857,35.7839403137,52.9615193403,0.579083112505,102.647051061,80.1663183927,722.760250459,376.292337839,33.3212,313.14671262
 12/20  21:00:00,375.163457039,35.7839403137,59.0470212329,0.552246748388,115.40909374,92.7192997104,729.308432344,378.919768473,33.3212,317.067463871
 12/20  22:00:00,364.302206946,35.7685727611,72.1710472952,0.14702093584,102.647051061,94.1340635361,873.56760324,387.641955364,24.9909,460.934747876
 12/20  23:00:00,279.132553311,35.7839403137,53.4887200976,0.175441034394,77.122965704,65.871452062,766.508040999,401.597952425,16.6606,348.249488575
 12/20  24:00:00,188.002227541,35.7685727611,30.5658685749,0.0,38.286128036,48.4199368926,629.097423192,424.627974243,8.3303,196.139148949
 12/21  01:00:00,134.998003391,30.9503423986,21.8878751803,0.409229231604,25.5240853573,30.610668775,248.568608024,91.0193954674,3.33212,154.217092557
 12/21  02:00:00,121.70933472,30.9503423986,15.907305645,0.42236920054,19.418418834,29.3649097162,194.087855116,74.9967214888,3.33212,115.759013628
 12/21  03:00:00,110.68737063,30.9503423986,12.6884528311,0.524969336858,12.7620426787,28.1191506574,193.32059412,67.8207114079,3.33212,122.167762712
 12/21  04:00:00,108.930858367,30.9503423986,10.8445043951,0.623214208792,12.7620426787,28.1191506574,183.82899021,64.8028859453,3.33212,115.693984265
 12/21  05:00:00,116.620944467,30.9503423986,11.8458584621,0.734558305664,12.7620426787,28.1191506574,221.455453704,63.8671195304,3.33212,154.256214174
 12/21  06:00:00,153.465061325,30.9503423986,21.0658185695,0.737669381696,25.5240853573,30.610668775,340.056284424,63.1501231467,8.3303,268.575861277
 12/21  07:00:00,279.714344561,30.9503423986,49.5333878901,0.690258397346,51.0481707146,78.1489452969,541.786458069,60.3957954708,16.6606,464.730062598
 12/21  08:00:00,358.011663747,35.7717738254,72.4881185724,0.0,64.3609230253,109.708623606,1026.00618926,386.077693093,24.9909,614.937596167
 12/21  09:00:00,288.092389613,35.7685727611,53.6090851392,0.0,51.0481707146,80.7689615957,956.602274046,452.31966451,33.3212,470.961409535
 12/21  10:00:00,259.781189785,35.7724146492,53.5321174267,0.0,51.0481707146,71.0224615957,856.236466699,431.229986863,66.8089,358.197579836
 12/21  11:00:00,213.196874717,35.7800984256,55.5756591629,0.104091639176,32.1804615127,65.7244621605,789.381906806,424.155512881,83.4695,281.756893925
 12/21  12:00:00,216.210272939,35.7762565374,57.750291407,0.281988657256,32.1804615127,65.7244621605,702.116712621,409.902052119,83.4695,208.745160502
 12/21  13:00:00,220.898609396,35.8031497546,61.7797171888,1.68760683696,32.1804615127,65.7244621605,687.278587345,397.820926729,83.4695,205.988160616
 12/21  14:00:00,208.993730285,35.790499335,60.9743170674,0.336279441261,32.1804615127,55.9779621605,673.635908703,394.924773877,75.1392,203.571934827
 12/21  15:00:00,206.784625362,35.8102163442,58.7647808361,0.330181475599,32.1804615127,55.9779621605,659.132081928,392.090900632,66.8089,200.232281296
 12/21  16:00:00,194.574962737,35.8091441508,46.6326481317,0.291405404469,32.1804615127,55.9779621605,679.463355605,399.067788391,75.1392,205.256367214
 12/21  17:00:00,217.34550871,35.7781774815,29.1175762052,0.190426910924,32.1804615127,60.9114621605,661.694607047,414.553152881,91.7998,155.341654166
 12/21  18:00:00,262.832907434,35.7839403137,33.9382118015,0.101699681711,32.1804615127,77.5397301883,759.891121049,471.182239022,49.9818,238.727082027
 12/21  19:00:00,332.916591178,35.7839403137,50.0655609289,0.0,77.122965704,86.2600435998,978.827074435,501.241045876,49.9818,427.604228559
 12/21  20:00:00,339.048478652,35.7762565374,48.6271304691,0.0,102.647051061,80.1663183927,854.401491421,502.304685285,33.3212,318.775606136
 12/21  21:00:00,370.069443752,35.7685727611,54.3072098846,0.0,115.40909374,92.7192997104,851.681123808,506.585334926,33.3212,311.774588883
 12/21  22:00:00,359.064222679,35.7916240901,66.8272762064,0.0,102.647051061,94.1340635361,1007.55116223,515.738931492,24.9909,466.821330741
 12/21  23:00:00,272.703014123,35.7762565374,46.9997509398,0.0,77.122965704,65.871452062,898.300438564,531.03466753,16.6606,350.605171034
 12/21  24:00:00,180.653194621,35.7724146492,22.9452774925,0.0,38.286128036,48.4199368926,758.909560067,554.813839222,8.3303,195.765420844
 12/22  01:00:00,127.923069096,30.9503423986,13.3057742722,1.9573199591,25.5240853573,30.610668775,268.963668772,110.834181494,3.33212,154.797367278
 12/22  02:00:00,116.821790025,30.9503423986,9.40311396625,2.07553966036,19.418418834,29.3649097162,211.210343146,92.1243400657,3.33212,115.75388308
 12/22  03:00:00,107.406163592,30.9503423986,7.68827586999,2.27766631677,12.7620426787,28.1191506574,203.219247225,84.1072613725,3.33212,115.779865852
 12/22  04:00:00,106.204284622,30.9503423986,6.31377095994,2.45888453929,12.7620426787,28.1191506574,200.14401327,81.007618493,3.33212,115.804274777
 12/22  05:00:00,113.606453378,30.9503423986,6.33355109537,2.63040156313,12.7620426787,28.1191506574,244.670965616,80.2858847821,3.33212,161.052960834
 12/22  06:00:00,145.327026163,30.9503423986,10.4012007148,2.65795762561,25.5240853573,30.610668775,356.858838018,79.6931254149,8.3303,268.835412603
 12/22  07:00:00,275.90631825,30.9503423986,43.5033854272,2.19879948931,51.0481707146,78.1489452969,551.648691155,72.0619685901,16.6606,462.926122565
 12/22  08:00:00,353.960629675,35.7785197632,67.3624885636,0.0310168708638,64.3609230253,109.708623606,1055.39068642,414.199717136,24.9909,616.200069283
 12/22  09:00:00,277.789093883,35.7993078664,42.1068860557,0.152915067277,51.0481707146,80.7689615957,1054.89936515,545.908071657,33.3212,475.670093488
 12/22  10:00:00,249.839298731,35.7685727611,43.4186822234,0.0,51.0481707146,71.0224615957,939.438067521,516.788030105,66.8089,355.841137416
 12/22  11:00:00,205.909207633,35.7685727611,48.2795951549,0.0,32.1804615127,65.7244621605,862.359250528,495.317920517,83.4695,283.571830012
 12/22  12:00:00,211.125137876,35.7685727611,52.8444119747,0.0,32.1804615127,65.7244621605,768.438308643,475.113678551,83.4695,209.855130092
 12/22  13:00:00,208.245727509,35.7685727611,50.7506276605,0.00936858067095,32.1804615127,65.7244621605,755.351688418,465.75675352,83.4695,206.125434898
 12/22  14:00:00,194.253851244,35.7965052327,46.2805188927,0.260886537415,32.1804615127,55.9779621605,729.237357873,448.352186518,75.1392,205.745971355
 12/22  15:00:00,194.014373321,35.7839403137,46.0322137088,0.299212865049,32.1804615127,55.9779621605,695.430909653,430.030400959,66.8089,198.591608694
 12/22  16:00:00,182.382918233,35.7839403137,34.693175033,0.0215607147081,32.1804615127,55.9779621605,726.057927192,445.84113767,75.1392,205.077589523
 12/22  17:00:00,210.583723384,35.7877822019,22.4774033291,0.0,32.1804615127,60.9114621605,712.036245557,458.707387204,91.7998,161.529058353
 12/22  18:00:00,255.120821627,35.7839403137,26.2714253785,0.0,32.1804615127,77.5397301883,796.381019373,510.484238989,49.9818,235.914980383
 12/22  19:00:00,326.81671681,35.7762565374,43.9262885933,0.0,77.122965704,86.2600435998,1010.60063721,532.168453137,49.9818,428.450384069
 12/22  20:00:00,333.624452186,35.7724146492,43.6052765264,0.0,102.647051061,80.1663183927,873.547158828,524.233146796,33.3212,315.992812031
 12/22  21:00:00,365.605085672,35.7685727611,50.2271041043,0.0,115.40909374,92.7192997104,871.281985341,521.159564624,33.3212,316.801220716
 12/22  22:00:00,355.593677299,35.7839403137,63.6725855892,0.0,102.647051061,94.1340635361,1014.9887689,521.978815305,24.9909,468.019053593
 12/22  23:00:00,270.454232999,35.7762565374,44.7651714172,0.0,77.122965704,65.871452062,896.449585191,529.040183125,16.6606,350.748802066
 12/22  24:00:00,179.249144745,35.7762565374,21.5594136814,0.0,38.286128036,48.4199368926,745.0265793,545.058346468,8.3303,191.637932832
 12/23  01:00:00,130.84094531,30.9503423986,13.5754114774,2.40650335286,27.7269238854,30.610668775,273.690217689,109.272960256,3.33212,161.085137432
 12/23  02:00:00,128.048732963,30.9503423986,10.7473991264,2.38985308068,27.7269238854,30.610668775,209.139863249,90.0275197228,3.33212,115.780223526
 12/23  03:00:00,109.008715066,30.9503423986,9.06497342956,2.50345190842,12.7620426787,28.1191506574,200.441986217,81.2995167706,3.33212,115.810349446
 12/23  04:00:00,108.056222998,30.9503423986,8.02913931008,2.59562806546,12.7620426787,28.1191506574,196.509797494,77.3380980661,3.33212,115.839579428
 12/23  05:00:00,114.895579763,30.9503423986,8.19579322965,2.69335652224,12.7620426787,28.1191506574,240.226988281,75.764205566,3.33212,161.130662715
 12/23  06:00:00,128.161472067,30.9503423986,9.18338363012,2.73343843897,12.7620426787,28.1191506574,279.67366537,74.8381501802,8.3303,196.50521519
 12/23  07:00:00,214.926501696,30.9503423986,15.2728601171,2.59223918459,42.6918050922,54.3732441037,359.61867657,72.2368973417,16.6606,270.721179229
 12/23  08:00:00,280.148887095,35.7916240901,40.0712771049,0.0586643225467,42.6918050922,86.1019271793,923.504001606,427.767012672,24.9909,470.746088934
 12/23  09:00:00,340.129438347,35.8069916428,67.2024638067,0.215105079316,57.6566862989,112.030105488,1162.77984732,473.027236574,33.3212,656.431410743
 12/23  10:00:00,276.156178865,35.8069916428,50.3089486577,0.136148514315,57.6566862989,83.6599452969,983.257939499,440.22748602,66.8089,476.221553479
 12/23  11:00:00,201.04702343,35.8088189346,29.5923568163,0.0523219002659,42.6918050922,68.9656133826,868.733313464,430.253849441,83.4695,355.009964023
 12/23  12:00:00,187.52089164,35.8179290441,24.5053129653,0.0,34.9340096728,67.7198543238,793.280773976,419.943649279,83.4695,289.867624697
 12/23  13:00:00,199.853892338,35.8880177828,37.6907805126,0.0,34.9340096728,67.7198543238,678.051222331,387.54519108,83.4695,207.036531251
 12/23  14:00:00,198.303365516,35.9212442127,45.8257869234,0.0,34.9340096728,57.9733543238,653.188457601,371.445360027,75.1392,206.603897575
 12/23  15:00:00,189.243719351,35.935865996,36.7706496566,0.0,34.9340096728,57.9733543238,650.811806824,375.822913806,66.8089,208.179993018
 12/23  16:00:00,182.267101709,35.9487466188,29.8084499319,0.0,34.9340096728,57.9733543238,666.407562736,380.996655016,75.1392,210.271707719
 12/23  17:00:00,212.588738297,35.7949774997,19.8321848919,0.0,34.9340096728,62.9068543238,647.100755156,399.047185494,91.7998,156.253769662
 12/23  18:00:00,249.458678165,35.7634502435,23.3695839347,0.0,34.9340096728,72.2186844194,699.229014115,444.651601297,49.9818,204.595612818
 12/23  19:00:00,325.721213243,35.7685727611,33.2772917304,0.0,87.0357390804,86.2600435998,751.606949887,462.297688705,49.9818,239.327461182
 12/23  20:00:00,332.614721658,35.7800984256,45.4272034853,0.0,102.000620287,77.6748002752,822.742906871,472.63725451,33.3212,316.784452361
 12/23  21:00:00,351.427305622,35.7608889847,52.9352808169,0.0,102.000620287,88.9820225341,837.214077801,485.732607129,33.3212,318.160270672
 12/23  22:00:00,341.799802473,35.7916240901,52.9637995337,0.0,102.000620287,91.6425454185,841.333452864,497.48626148,24.9909,318.856291384
 12/23  23:00:00,286.355385034,35.7685727611,50.662701344,0.0,87.0357390804,65.871452062,992.282653937,516.13139134,16.6606,459.490662598
 12/23  24:00:00,189.720705314,35.7916240901,27.3913884699,0.114808876704,42.6918050922,48.4199368926,828.087437812,543.491685995,8.3303,276.265451818
 12/24  01:00:00,140.554807797,30.9503423986,13.5082788496,2.9369921916,34.4311606118,33.1021868926,268.676999566,110.618056842,3.33212,154.726822724
 12/24  02:00:00,135.122124458,30.9503423986,7.95837347455,3.00672591662,34.4311606118,33.1021868926,218.048430065,92.2301924585,3.33212,122.486117607
 12/24  03:00:00,115.378982695,30.9503423986,5.49600106045,3.20122105595,19.466279405,30.610668775,203.990276693,84.6226873376,3.33212,116.035469355
 12/24  04:00:00,113.901725734,30.9503423986,3.85820324035,3.3711070038,19.466279405,30.610668775,207.735028244,81.9135830321,3.33212,122.489325212
 12/24  05:00:00,120.580611377,30.9503423986,3.81321579582,3.52470971152,19.466279405,30.610668775,239.363402525,81.5629190366,3.33212,154.468363488
 12/24  06:00:00,133.538754559,30.9503423986,4.439550784,3.61735137004,19.466279405,30.610668775,287.060947313,81.7651855488,8.3303,196.965461765
 12/24  07:00:00,209.453655853,30.9503423986,8.86239618597,3.51900714575,42.6918050922,54.3732441037,377.186462136,80.6970805727,16.6606,279.828781563
 12/24  08:00:00,283.511619109,35.8069916428,33.243605698,0.87597109576,49.3960418185,88.5934452969,982.15918881,486.074394462,24.9909,471.093894349
 12/24  09:00:00,346.588645329,35.7916240901,73.777261833,0.131627283195,57.6566862989,112.030105488,1177.42066928,483.734078597,33.3212,660.365390681
 12/24  10:00:00,291.228148412,35.7820193697,74.8521629373,0.0,50.9524495726,81.1684271793,942.599013645,398.387121445,66.8089,477.402992201
 12/24  11:00:00,240.908075752,35.811237867,69.5630385105,0.0,42.6918050922,68.9656133826,809.963397302,369.283145998,83.4695,357.210751304
 12/24  12:00:00,239.288778604,35.8791441294,71.5449900331,0.0561931957178,38.286128036,68.9656133826,733.938129314,360.338004336,83.4695,290.130624978
 12/24  13:00:00,237.201000057,35.9227120785,70.1562898828,0.186300687196,38.286128036,68.9656133826,637.187828741,347.316864972,83.4695,206.40146377
 12/24  14:00:00,220.50227556,35.9954043915,72.1775700255,0.344251936082,31.5818913096,56.727595265,623.091290608,341.56291506,75.1392,206.389175548
 12/24  15:00:00,218.795207228,36.0422025937,70.7887472481,0.0,31.5818913096,56.727595265,607.88925429,335.456662449,66.8089,205.623691842
 12/24  16:00:00,205.913165316,36.0938785198,57.7098118903,0.200697164405,31.5818913096,56.727595265,615.278771404,334.522503594,75.1392,205.61706781
 12/24  17:00:00,224.403472874,35.8699808707,35.8875124488,0.346934303394,31.5818913096,61.661095265,590.8549251,344.114646841,91.7998,154.940478259
 12/24  18:00:00,257.90354135,35.7808668032,36.2578453196,0.229258133514,31.5818913096,70.9729253606,632.622229448,377.911590604,49.9818,204.728838844
 12/24  19:00:00,330.063908057,35.7993078664,46.5797593796,0.318841521939,80.3315023541,83.7685254822,680.807062203,393.506686643,49.9818,237.31857556
 12/24  20:00:00,346.76742818,35.7877822019,59.5069518731,0.177885993154,102.000620287,77.6748002752,739.579013711,387.863886033,33.3212,318.393927678
 12/24  21:00:00,375.042777986,35.7685727611,67.4465208123,0.00901721341701,108.704857014,91.4735406516,736.151288607,385.612832979,33.3212,317.217255628
 12/24  22:00:00,347.388225398,35.7916240901,67.9454680453,0.0,95.2963835608,89.1510273009,727.520843871,387.956022399,24.9909,314.573921472
 12/24  23:00:00,292.411282226,35.7762565374,66.1400035082,0.0,80.3315023541,63.3799339444,876.550679497,395.900347052,16.6606,463.989732445
 12/24  24:00:00,204.93386283,35.7762565374,43.0085661654,0.0,42.6918050922,48.4199368926,685.833763521,408.714117281,8.3303,268.789346239
 12/25  01:00:00,154.19181103,30.9503423986,29.0518048398,0.99583573588,34.4311606118,33.1021868926,250.301626125,85.4631837861,3.33212,161.506322339
 12/25  02:00:00,147.352576935,30.9503423986,22.2106223561,0.956264831736,34.4311606118,33.1021868926,188.134250856,68.7285759543,3.33212,116.073554902
 12/25  03:00:00,125.97180389,30.9503423986,18.2155578525,1.04365865091,19.466279405,30.610668775,186.941424936,61.0860008226,3.33212,122.523304113
 12/25  04:00:00,124.170117158,30.9503423986,16.3522403608,1.11392798711,19.466279405,30.610668775,177.191649136,57.7702809881,3.33212,116.089248148
 12/25  05:00:00,132.048762947,30.9503423986,17.5987791046,1.17141691816,19.466279405,30.610668775,221.156548998,56.5386964108,3.33212,161.285732587
 12/25  06:00:00,147.191724824,30.9503423986,20.4978883556,1.16726759745,19.466279405,30.610668775,261.300317421,55.8836314916,8.3303,197.086385929
 12/25  07:00:00,227.950754684,30.9503423986,29.8439129535,1.01694763573,42.6918050922,54.3732441037,351.224312174,54.5125383294,16.6606,280.051173845
 12/25  08:00:00,301.800448518,35.777706581,52.7160616658,0.0,49.3960418185,88.5934452969,822.819781584,328.358699531,24.9909,469.470182053
 12/25  09:00:00,360.910258024,35.7685727611,88.4103646675,0.0,57.6566862989,112.030105488,1074.92793604,376.459215589,33.3212,665.147520452
 12/25  10:00:00,302.875649903,35.8037750688,86.4612162615,0.047850682408,50.9524495726,81.1684271793,883.019458118,342.584401652,66.8089,473.626156465
 12/25  11:00:00,253.358970333,35.9171372858,81.5276957426,0.400824946941,42.6918050922,68.9656133826,770.29655424,323.957985278,83.4695,362.869068962
 12/25  12:00:00,254.993036951,36.0039495356,87.1869162867,0.0,38.286128036,68.9656133826,684.136071946,312.113866977,83.4695,288.55270497
 12/25  13:00:00,254.038826315,36.0913474589,87.0038464741,0.0,38.286128036,68.9656133826,593.91908404,302.216471753,83.4695,208.233112287
 12/25  14:00:00,235.516634779,36.1849788406,87.340681483,0.0,31.5818913096,56.727595265,580.63038694,298.97725982,75.1392,206.513927121
 12/25  15:00:00,231.092711213,36.2400564946,82.8881494708,0.0,31.5818913096,56.727595265,567.960151666,295.406587822,66.8089,205.744663845
 12/25  16:00:00,216.04728965,36.2604242644,67.8822016575,0.0,31.5818913096,56.727595265,578.868311008,297.987656908,75.1392,205.7414541
 12/25  17:00:00,232.481937747,35.9500245005,44.2450163198,0.0,31.5818913096,61.661095265,563.139582326,310.78918097,91.7998,160.550601356
 12/25  18:00:00,264.551434182,35.7685727611,42.9379063297,0.228999676218,31.5818913096,70.9729253606,593.730781399,344.727403722,49.9818,199.021577677
 12/25  19:00:00,335.439382309,35.7839403137,51.6677060416,0.639082619579,80.3315023541,83.7685254822,659.903496113,365.087309679,49.9818,244.834386434
 12/25  20:00:00,350.867823297,35.7839403137,63.1660030257,0.636722137379,102.000620287,77.6748002752,715.367013107,365.471261033,33.3212,316.574552075
 12/25  21:00:00,378.128752829,35.7839403137,69.9022962446,0.634189606537,108.704857014,91.4735406516,713.693010875,368.686112658,33.3212,311.685698218
 12/25  22:00:00,349.384213279,35.7993078664,69.2289821006,0.710596967604,95.2963835608,89.1510273009,721.952977761,378.087854707,24.9909,318.874223054
 12/25  23:00:00,292.892761579,35.7839403137,66.3660310917,0.247884113394,80.3315023541,63.3799339444,876.549381386,393.20382813,16.6606,466.684953256
 12/25  24:00:00,203.740973435,35.7762565374,41.8106173553,0.0,42.6918050922,48.4199368926,693.908133598,413.855874162,8.3303,271.721959436
 12/26  01:00:00,139.472115931,30.9503423986,26.3584913212,0.410682140981,25.5240853573,30.610668775,245.594522383,87.6579071042,3.33212,154.604495279
 12/26  02:00:00,123.544570178,30.9503423986,17.7238957992,0.446942272607,19.418418834,29.3649097162,196.147993284,71.58960949,3.33212,121.226263794
 12/26  03:00:00,111.726871544,30.9503423986,13.6795891892,0.580790712307,12.7620426787,28.1191506574,185.137938582,64.7487873389,3.33212,117.057031243
 12/26  04:00:00,110.319444996,30.9503423986,12.1546486145,0.70725040538,12.7620426787,28.1191506574,181.602892123,62.337727812,3.33212,115.933044311
 12/26  05:00:00,117.81848169,30.9503423986,12.3082953633,0.842991003045,12.7620426787,28.1191506574,226.845537336,62.1671945776,3.33212,161.346222758
 12/26  06:00:00,152.917744084,30.9503423986,19.7590509727,0.852942028086,25.5240853573,30.610668775,340.391442975,62.2454209638,8.3303,269.815722011
 12/26  07:00:00,278.659937333,30.9503423986,47.6579951906,0.780984256928,51.0481707146,78.1489452969,550.43201513,60.0458139072,16.6606,473.725601223
 12/26  08:00:00,357.57818212,35.7899812215,71.086282371,0.0,64.3609230253,109.708623606,1024.40747454,377.832511925,24.9909,621.584062613
 12/26  09:00:00,289.971027898,35.7685727611,54.7527332199,0.0,51.0481707146,80.7689615957,949.133222967,440.054075273,33.3212,475.757947694
 12/26  10:00:00,262.866888739,35.7877822019,56.6307825666,0.0,51.0481707146,71.0224615957,845.328574103,413.423631728,66.8089,365.096042375
 12/26  11:00:00,209.626926961,35.7830083918,52.1625452145,0.000372032527349,32.1804615127,65.7244621605,765.503409086,400.382867868,83.4695,281.651041218
 12/26  12:00:00,216.160895036,35.83420341,57.6899556083,0.288524443242,32.1804615127,65.7244621605,676.467534714,378.837460092,83.4695,214.160574622
 12/26  13:00:00,223.857531849,35.8953056778,65.9011281138,0.484916074283,32.1804615127,65.7244621605,650.010401063,359.911880081,83.4695,206.629020982
 12/26  14:00:00,211.865419889,35.9437288724,64.0867207102,0.0,32.1804615127,55.9779621605,632.509245789,351.128050574,75.1392,206.241995215
 12/26  15:00:00,197.063114127,36.0105953666,48.5570813111,0.706147387569,32.1804615127,55.9779621605,626.454708398,353.779579363,66.8089,205.866229035
 12/26  16:00:00,188.569058029,36.0314508344,40.2880661795,0.502935488904,32.1804615127,55.9779621605,636.328716695,355.326220794,75.1392,205.863295901
 12/26  17:00:00,218.479782402,35.8360058023,30.2442424206,0.24744835431,32.1804615127,60.9114621605,604.714021431,351.093060616,91.7998,161.821160815
 12/26  18:00:00,266.27607595,35.7808668032,37.6070757037,0.0272170351518,32.1804615127,77.5397301883,666.264431998,379.627783637,49.9818,236.654848361
 12/26  19:00:00,337.786519337,35.7685727611,55.1262043698,0.0,77.122965704,86.2600435998,880.647769301,394.241724615,49.9818,436.424244687
 12/26  20:00:00,344.586330258,35.7724146492,54.7946090974,0.0,102.647051061,80.1663183927,735.83579578,381.8880337,33.3212,320.626562081
 12/26  21:00:00,376.753997341,35.7685727611,61.6173330236,0.0,115.40909374,92.7192997104,723.656671906,371.060114853,33.3212,319.275357052
 12/26  22:00:00,367.176044255,35.7685727611,75.5262318045,0.0,102.647051061,94.1340635361,861.333969517,366.133574352,24.9909,470.209495165
 12/26  23:00:00,282.286389936,35.7685727611,56.8815266781,0.0,77.122965704,65.871452062,738.553546926,364.952982751,16.6606,356.939964175
 12/26  24:00:00,191.212933984,35.7762565374,33.8381867725,0.0,38.286128036,48.4199368926,578.570219737,373.385088122,8.3303,196.854831615
 12/27  01:00:00,138.604354774,30.9503423986,25.1849790362,0.709915464963,25.5240853573,30.610668775,238.532069869,80.5263576803,3.33212,154.673592189
 12/27  02:00:00,125.321864898,30.9503423986,19.3617158594,0.576580211565,19.418418834,29.3649097162,191.519924728,65.7691848194,3.33212,122.418619908
 12/27  03:00:00,114.660995373,30.9503423986,16.6497600325,0.533306271027,12.7620426787,28.1191506574,177.879142924,58.6087115028,3.33212,115.938311421
 12/27  04:00:00,113.692857109,30.9503423986,15.7493425512,0.474436628003,12.7620426787,28.1191506574,175.876997084,54.9218147225,3.33212,117.623062362
 12/27  05:00:00,122.265484171,30.9503423986,17.8057743441,0.410174726424,12.7620426787,28.1191506574,215.953818551,52.8900929299,3.33212,159.731605621
 12/27  06:00:00,159.569881957,30.9503423986,27.6666197976,0.22932567278,25.5240853573,30.610668775,331.581222267,51.0105540384,8.3303,272.240368229
 12/27  07:00:00,286.97578966,30.9234491814,57.4838964901,0.0222922639266,51.0481707146,78.1489452969,535.090712662,46.6992132477,16.6606,471.730899414
 12/27  08:00:00,366.143667902,35.816210023,80.682523123,0.11052346035,64.3609230253,109.708623606,896.644015432,244.132601815,24.9909,627.520513617
 12/27  09:00:00,290.107311268,35.7839403137,55.8332894038,0.0,51.0481707146,80.7689615957,790.070509426,279.984427434,33.3212,476.764881991
 12/27  10:00:00,250.762684134,36.2353064252,44.2924497018,0.0,51.0481707146,71.0224615957,705.56913595,275.3933414,66.8089,363.36689455
 12/27  11:00:00,188.352720602,36.4278841009,30.9673777958,0.0,32.1804615127,65.7244621605,619.433282243,252.078918212,83.4695,283.884864032
 12/27  12:00:00,182.239367322,36.4516973522,24.4784954336,0.0,32.1804615127,65.7244621605,559.716904024,263.678397229,83.4695,212.569006796
 12/27  13:00:00,183.146935078,36.5145223438,26.4180682681,0.0,32.1804615127,65.7244621605,531.163739551,240.964500222,83.4695,206.729739329
 12/27  14:00:00,174.353298734,36.5518880591,27.7206118473,0.0191099976195,32.1804615127,55.9779621605,498.301343057,215.290406179,75.1392,207.871736878
 12/27  15:00:00,173.673129051,36.5607943039,26.976202147,0.00524534743521,32.1804615127,55.9779621605,525.008556908,252.322536864,66.8089,205.877120044
 12/27  16:00:00,173.76667693,36.6189660332,26.7208263086,0.13778975706,32.1804615127,55.9779621605,548.421571105,267.414027693,75.1392,205.868343411
 12/27  17:00:00,214.12893388,36.2626401739,26.2080199607,0.0380174208843,32.1804615127,60.9114621605,579.000658291,326.477091762,91.7998,160.723766529
 12/27  18:00:00,265.731139389,35.7808668032,37.090598429,0.108669827071,32.1804615127,77.5397301883,590.034193389,295.818182457,49.9818,244.234210931
 12/27  19:00:00,337.093063414,35.7685727611,54.4549915245,0.0680569044437,77.122965704,86.2600435998,791.727496027,308.551647108,49.9818,433.194048919
 12/27  20:00:00,343.345670986,35.7762565374,52.9718859673,0.21608958965,102.647051061,80.1663183927,674.337557782,316.709074124,33.3212,324.307283658
 12/27  21:00:00,374.179033031,35.7685727611,58.5841337293,0.102814631138,115.40909374,92.7192997104,680.212806755,327.308745972,33.3212,319.582860783
 12/27  22:00:00,363.345331209,35.7685727611,71.3356290595,0.0743976047501,102.647051061,94.1340635361,838.008657689,344.352474828,24.9909,468.665282861
 12/27  23:00:00,277.967485189,35.7916240901,52.4034374891,0.127153341706,77.122965704,65.871452062,743.541393143,367.385084144,16.6606,359.495708999
 12/27  24:00:00,186.848246103,35.7608889847,29.4487261285,0.0,38.286128036,48.4199368926,604.646077222,399.347850984,8.3303,196.967926238
 12/28  01:00:00,133.169122766,30.9503423986,19.9948725918,0.461686482252,25.5240853573,30.610668775,246.836329503,88.7711453331,3.33212,154.73306417
 12/28  02:00:00,118.81762446,30.9503423986,12.9471579601,0.481834858456,19.418418834,29.3649097162,200.520714531,74.7445877738,3.33212,122.444006757
 12/28  03:00:00,107.042829246,30.9503423986,8.9393990701,0.621850527859,12.7620426787,28.1191506574,188.505537056,69.1843233683,3.33212,115.989093688
 12/28  04:00:00,104.452598144,30.9503423986,6.19941361268,0.784994204582,12.7620426787,28.1191506574,193.452333902,67.6625325151,3.33212,122.457681387
 12/28  05:00:00,111.013344909,30.9503423986,5.99927651513,0.971751997592,12.7620426787,28.1191506574,226.331746382,68.2488477438,3.33212,154.750778638
 12/28  06:00:00,146.90371676,30.9503423986,14.2157393723,1.0277474626,25.5240853573,30.610668775,355.261943961,68.9074113167,8.3303,278.024232644
 12/28  07:00:00,274.180195973,30.9503423986,43.757475506,0.933477273474,51.0481707146,78.1489452969,552.527513345,66.1971744281,16.6606,469.669738917
 12/28  08:00:00,352.340716152,35.7702363374,66.7846685864,0.0,64.3609230253,109.708623606,1059.32909702,406.477799304,24.9909,627.860397711
 12/28  09:00:00,281.950952893,35.7839403137,47.4783990272,0.0,51.0481707146,80.7689615957,969.622298026,453.698170922,33.3212,482.602927104
 12/28  10:00:00,257.61262922,35.7813770295,51.4504558302,0.0,51.0481707146,71.0224615957,815.372769066,388.15041176,66.8089,360.413457306
 12/28  11:00:00,214.849416764,35.8777008764,57.2331065537,0.108551517599,32.1804615127,65.7244621605,728.157437043,357.553699984,83.4695,287.134237059
 12/28  12:00:00,224.673344963,36.1969805717,66.138472034,0.0762976992245,32.1804615127,65.7244621605,604.438176485,311.339562576,83.4695,209.629113909
 12/28  13:00:00,225.599208361,36.5016055404,68.1077193931,0.0,32.1804615127,65.7244621605,533.286287382,238.154828042,83.4695,211.66195934
 12/28  14:00:00,205.134791817,36.5353006252,58.0378560942,0.0,32.1804615127,55.9779621605,491.133360999,209.505914506,75.1392,206.488246493
 12/28  15:00:00,210.019377217,36.5666149002,63.0849985097,0.0,32.1804615127,55.9779621605,489.324085305,216.416653436,66.8089,206.098531869
 12/28  16:00:00,205.290322114,36.5964547337,58.0365936243,0.0,32.1804615127,55.9779621605,536.862453477,255.626996522,75.1392,206.096256956
 12/28  17:00:00,229.068816325,36.2625121806,40.9276133589,0.0,32.1804615127,60.9114621605,539.865061865,286.060741486,91.7998,162.004520378
 12/28  18:00:00,275.163253433,35.7608889847,46.6625185327,0.0,32.1804615127,77.5397301883,558.070130295,264.711099475,49.9818,243.37723082
 12/28  19:00:00,346.636448785,35.7608889847,64.1012423189,0.0,77.122965704,86.2600435998,752.080850353,269.586803801,49.9818,432.512246552
 12/28  20:00:00,354.029136871,35.7608889847,63.9187289793,0.0,102.647051061,80.1663183927,623.937072636,263.544056508,33.3212,327.071816128
 12/28  21:00:00,385.926093771,35.7608889847,70.4850264964,0.0,115.40909374,92.7192997104,610.65462181,257.406113693,33.3212,319.927308117
 12/28  22:00:00,375.971466013,35.7608889847,84.0989728604,0.0,102.647051061,94.1340635361,754.254740935,258.771262471,24.9909,470.492578464
 12/28  23:00:00,291.498085379,35.7608889847,66.1646532428,0.0,77.122965704,65.871452062,640.959781316,265.051377499,16.6606,359.247803816
 12/28  24:00:00,201.175283734,35.7608889847,43.8809958113,0.0,38.286128036,48.4199368926,481.095095109,275.673484568,8.3303,197.09131054
 12/29  01:00:00,148.123503549,30.9042397406,35.5046384474,0.0,25.5240853573,30.610668775,213.656837377,53.5709484834,3.33212,156.753768893
 12/29  02:00:00,135.173311941,30.9042397406,29.8955136655,0.0,19.418418834,29.3649097162,168.947199552,45.0687676172,3.33212,120.546311935
 12/29  03:00:00,124.794755314,30.9042397406,27.4284783238,0.0,12.7620426787,28.1191506574,162.514262959,40.4868948975,3.33212,118.695248062
 12/29  04:00:00,123.881275242,30.9042397406,26.5419826334,0.0,12.7620426787,28.1191506574,160.580872525,37.4284440229,3.33212,119.820308502
 12/29  05:00:00,132.889769424,30.9042397406,28.3441539261,0.0,12.7620426787,28.1191506574,201.464514334,36.6057845957,3.33212,161.526609739
 12/29  06:00:00,170.040333297,30.9042397406,37.8921933655,0.0,25.5240853573,30.610668775,312.048902891,33.1781066071,8.3303,270.540496284
 12/29  07:00:00,298.561242131,32.5231228219,66.9725456324,0.0,51.0481707146,78.1489452969,523.370644878,30.0759209925,16.6606,476.634123885
 12/29  08:00:00,375.445437309,35.7608889847,89.3405242144,0.0,64.3609230253,109.708623606,874.82215547,223.231372731,24.9909,626.599882738
 12/29  09:00:00,300.447352263,35.7608889847,65.3871824668,0.0,51.0481707146,80.7689615957,787.814374198,274.404030376,33.3212,480.089143822
 12/29  10:00:00,254.650560735,35.9029687003,48.4477192641,0.0,51.0481707146,71.0224615957,734.372350064,301.02272548,66.8089,366.540724584
 12/29  11:00:00,188.332372922,35.9641914669,30.618489273,0.194265715323,32.1804615127,65.7244621605,705.351391566,334.954813479,83.4695,286.927078087
 12/29  12:00:00,180.718511593,35.9769893083,21.8403974741,0.659331824205,32.1804615127,65.7244621605,650.832633091,356.863305681,83.4695,210.49982741
 12/29  13:00:00,176.103481059,35.9167751895,18.3626158942,0.327974052268,32.1804615127,65.7244621605,675.131924555,379.391682955,83.4695,212.270741601
 12/29  14:00:00,166.098025079,35.882211415,18.1655567063,0.249862914002,32.1804615127,55.9779621605,687.046028431,403.467864956,75.1392,208.438963475
 12/29  15:00:00,165.821786058,35.8647616934,18.1466003469,0.00473802167747,32.1804615127,55.9779621605,687.913222622,414.885618691,66.8089,206.218703931
 12/29  16:00:00,167.847153521,35.8711518202,20.1639513518,0.0192799024771,32.1804615127,55.9779621605,696.245916594,414.893594754,75.1392,206.21312184
 12/29  17:00:00,204.997721412,35.7765361299,16.9968292625,0.0,32.1804615127,60.9114621605,669.100467941,415.240876644,91.7998,162.059791297
 12/29  18:00:00,255.35095869,35.7724146492,26.605880375,0.0,32.1804615127,77.5397301883,748.432949738,455.991211571,49.9818,242.459938167
 12/29  19:00:00,325.897564261,35.7839403137,43.0709073076,0.0,77.122965704,86.2600435998,975.26858665,491.250177172,49.9818,434.036609478
 12/29  20:00:00,331.057452591,35.7724146492,41.0817512403,0.0,102.647051061,80.1663183927,861.708712925,500.393708723,33.3212,327.993804202
 12/29  21:00:00,361.466912682,35.7762565374,46.0946729329,0.0,115.40909374,92.7192997104,866.870103904,513.258029908,33.3212,320.290873996
 12/29  22:00:00,350.435712802,35.7916240901,58.4808264017,0.0,102.647051061,94.1340635361,1029.24991805,530.773081253,24.9909,473.485936795
 12/29  23:00:00,265.568473281,35.7916240901,39.7860369791,0.0,77.122965704,65.871452062,929.339350117,554.662601347,16.6606,358.01614877
 12/29  24:00:00,174.780420133,35.7839403137,16.9016273216,0.0327877626003,38.286128036,48.4199368926,793.862795181,588.34007281,8.3303,197.192422371
 12/30  01:00:00,124.708923514,30.9503423986,7.32023234138,2.52366188471,27.7269238854,30.610668775,282.694975097,117.780961949,3.33212,161.581893148
 12/30  02:00:00,120.748252041,30.9503423986,3.19446975556,2.62920740303,27.7269238854,30.610668775,219.300574056,99.9083746197,3.33212,116.060079437
 12/30  03:00:00,100.863193971,30.9503423986,0.536296559865,2.87961958123,12.7620426787,28.1191506574,218.969850111,93.1148668999,3.33212,122.522863211
 12/30  04:00:00,100.559866847,30.9503423986,0.0,3.11720294591,12.7620426787,28.1191506574,210.543417494,91.137635758,3.33212,116.073661736
 12/30  05:00:00,107.375150499,30.9503423986,0.0,3.35570442763,12.7620426787,28.1191506574,256.55413915,91.5741278245,3.33212,161.647891326
 12/30  06:00:00,119.792903506,30.9503423986,0.0,3.53716150293,12.7620426787,28.1191506574,298.030895511,92.3976027726,8.3303,197.302992738
 12/30  07:00:00,204.797162231,34.3761699811,3.2736109415,1.05908604969,42.6918050922,54.3732441037,403.401851663,106.503109568,16.6606,280.238142095
 12/30  08:00:00,266.324519156,35.8069916428,23.4120234969,2.31302627998,42.6918050922,86.1019271793,1143.06496869,640.497410173,24.9909,477.576658515
 12/30  09:00:00,330.484700534,35.8069916428,55.2143559926,2.0656122661,57.6566862989,112.030105488,1352.79878211,646.880090722,33.3212,672.597491387
 12/30  10:00:00,272.497828178,35.8069916428,45.062548725,1.38714414706,57.6566862989,83.6599452969,1123.81999878,578.160630244,66.8089,478.850468539
 12/30  11:00:00,210.297838788,35.8069916428,38.3276436562,0.306212064742,42.6918050922,68.9656133826,993.927091057,546.450672926,83.4695,364.006918131
 12/30  12:00:00,189.056602579,35.8069916428,25.5015690342,0.282439483913,34.9340096728,67.7198543238,910.20972734,535.080390413,83.4695,291.659836928
 12/30  13:00:00,176.730908755,35.8069916428,14.1141116797,0.239454967684,34.9340096728,67.7198543238,826.666944035,528.14636386,83.4695,215.051080175
 12/30  14:00:00,171.65214129,35.7762565374,19.1150755722,0.0,34.9340096728,57.9733543238,795.323524338,508.282173154,75.1392,211.902151185
 12/30  15:00:00,181.798318679,35.7762565374,29.3041620849,0.0,34.9340096728,57.9733543238,765.351041404,488.720594759,66.8089,209.821546645
 12/30  16:00:00,180.09131759,35.7762565374,27.6112801978,0.0,34.9340096728,57.9733543238,771.975553389,486.625763536,75.1392,210.210589853
 12/30  17:00:00,207.425541206,35.7954659783,14.4206726385,0.0,34.9340096728,62.9068543238,777.232659234,519.277235083,91.7998,166.155624151
 12/30  18:00:00,240.025530755,35.7839403137,13.6387347198,0.0,34.9340096728,72.2186844194,820.658714564,569.398451457,49.9818,201.278463107
 12/30  19:00:00,316.697615881,35.7916240901,23.9729775374,0.0,87.0357390804,86.2600435998,872.221805692,573.573916427,49.9818,248.666089266
 12/30  20:00:00,324.255298389,35.7839403137,36.8262784583,0.0,102.000620287,77.6748002752,927.117106543,570.337695871,33.3212,323.458210672
 12/30  21:00:00,343.899026933,35.8069916428,44.9520112048,0.188929639604,102.000620287,88.9820225341,924.256352095,570.27545415,33.3212,320.659697946
 12/30  22:00:00,335.196583197,35.8069916428,45.731973413,0.423161201115,102.000620287,91.6425454185,914.573070971,568.276729427,24.9909,321.305441543
 12/30  23:00:00,280.984493062,35.8069916428,44.4037251623,0.698321132109,87.0357390804,65.871452062,1064.75625172,573.096505431,16.6606,474.999146286
 12/30  24:00:00,185.989060503,35.8069916428,22.4936738129,1.15460209371,42.6918050922,48.4199368926,869.902827768,587.489480388,8.3303,274.083047379
 12/31  01:00:00,137.642987321,30.9503423986,9.78642908977,3.75417322526,34.4311606118,33.1021868926,280.065864634,117.215465758,3.33212,159.518278876
 12/31  02:00:00,133.420315282,30.9503423986,5.52084311221,3.75028691452,34.4311606118,33.1021868926,223.245731132,97.1610465284,3.33212,122.752564604
 12/31  03:00:00,113.832182688,30.9503423986,3.31628068505,3.84938262263,19.466279405,30.610668775,214.152303728,88.0560911591,3.33212,122.764092569
 12/31  04:00:00,112.708136631,30.9503423986,2.14374588133,3.90814029199,19.466279405,30.610668775,209.875707231,83.7746246125,3.33212,122.768962619
 12/31  05:00:00,119.744114171,30.9503423986,2.58496483625,3.93328161086,19.466279405,30.610668775,243.54390261,81.7425843079,3.33212,158.469198302
 12/31  06:00:00,133.306039833,30.9503423986,3.97244004132,3.86931230842,19.466279405,30.610668775,289.357065469,79.9192999614,8.3303,201.107465507
 12/31  07:00:00,210.205289225,30.9503423986,9.5587050992,3.58688161711,42.6918050922,54.3732441037,374.529862606,76.2499641122,16.6606,281.619298494
 12/31  08:00:00,285.855286574,35.8069916428,36.289889665,0.350664683238,49.3960418185,88.5934452969,919.872859465,416.361012682,24.9909,478.520946783
 12/31  09:00:00,347.020887569,35.7762565374,74.4190986846,0.00785420567593,57.6566862989,112.030105488,1146.3464701,438.401395771,33.3212,674.623874332
 12/31  10:00:00,290.080232576,35.7835713642,73.7248443166,0.0,50.9524495726,81.1684271793,933.927365893,385.035963414,66.8089,482.082502479
 12/31  11:00:00,239.327590611,35.8448763292,67.9750061772,0.0,42.6918050922,68.9656133826,803.696894685,354.497020976,83.4695,365.730373709
 12/31  12:00:00,240.648664515,35.935522952,72.6280280975,0.293562968731,38.286128036,68.9656133826,719.997904805,345.375986539,83.4695,291.152418266
 12/31  13:00:00,239.131362493,35.9886317363,71.6819608653,0.536359825758,38.286128036,68.9656133826,630.872492245,333.007917756,83.4695,214.395074489
 12/31  14:00:00,223.158076067,36.1125677476,75.0818822149,0.0,31.5818913096,56.727595265,603.411843915,321.074123137,75.1392,207.198520778
 12/31  15:00:00,221.834832612,36.2113308172,73.6825606603,0.0,31.5818913096,56.727595265,584.602506516,306.063967231,66.8089,211.729639285
 12/31  16:00:00,209.39176249,36.2677887592,61.23998136,0.0,31.5818913096,56.727595265,588.378489006,304.947021136,75.1392,208.29226787
 12/31  17:00:00,227.59635767,36.0124418066,39.3240369055,0.0,31.5818913096,61.661095265,561.011602282,307.047038654,91.7998,162.164763628
 12/31  18:00:00,261.350383664,35.7685727611,39.861406669,0.146443570468,31.5818913096,70.9729253606,577.846504668,322.294232348,49.9818,205.57047232
 12/31  19:00:00,333.088624745,35.7685727611,49.8774355858,0.141110632841,80.3315023541,83.7685254822,625.991732327,330.116418424,49.9818,245.893513903
 12/31  20:00:00,349.671412774,35.7916240901,62.0614263522,0.584572591784,102.000620287,77.6748002752,681.850387589,327.548608248,33.3212,320.980579341
 12/31  21:00:00,377.515627759,35.7916240901,69.4539617664,0.500463618434,108.704857014,91.4735406516,685.739136264,332.786997896,33.3212,319.630938368
 12/31  22:00:00,349.0555604,35.7993078664,69.3048303551,0.330606441006,95.2963835608,89.1510273009,698.22999522,352.249081892,24.9909,320.990013328
 12/31  23:00:00,293.829799866,35.7839403137,67.5162467611,0.0582196628682,80.3315023541,63.3799339444,861.513124639,370.654312482,16.6606,474.198212157
 12/31  24:00:00,206.843975877,35.7762565374,44.9596352978,0.0,42.6918050922,48.4199368926,657.975340526,377.885964437,8.3303,271.75907609
